Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,215.0,15.0,0.7,0.5,36.0,235.98,95.52
2016,1,1,8,0,430.0,30.0,0.7,1.0,72.0,465.92,376.0
2016,1,1,8,15,521.5,37.5,0.65,1.0,113.5,566.43,467.57
2016,1,1,8,30,613.0,45.0,0.6,1.0,155.0,659.39,543.61
2016,1,1,8,45,666.5,50.0,0.55,1.5,196.5,727.94,595.75
2016,1,1,9,0,720.0,55.0,0.5,2.0,238.0,795.14,643.78
2016,1,1,9,15,755.5,58.5,0.45,2.5,277.5,841.49,674.23
2016,1,1,9,30,791.0,62.0,0.4,3.0,317.0,885.22,701.57
2016,1,1,9,45,807.5,66.5,0.4,3.5,350.0,908.79,714.99
2016,1,1,10,0,824.0,71.0,0.4,4.0,383.0,928.99,726.05
2016,1,1,10,15,841.0,73.0,0.4,4.5,411.5,942.93,732.69
2016,1,1,10,30,858.0,75.0,0.4,5.0,440.0,953.14,736.89
2016,1,1,10,45,869.5,76.5,0.45,5.5,462.0,953.6,735.82
2016,1,1,11,0,881.0,78.0,0.5,6.0,484.0,950.22,732.5
2016,1,1,11,15,887.5,79.0,0.5,6.0,498.5,937.72,723.39
2016,1,1,11,30,894.0,80.0,0.5,6.0,513.0,921.52,712.07
2016,1,1,11,45,899.5,79.5,0.55,6.0,520.5,898.92,697.67
2016,1,1,12,0,905.0,79.0,0.6,6.0,528.0,872.78,680.93
2016,1,1,12,15,904.5,79.0,0.6,6.0,527.0,838.95,657.84
2016,1,1,12,30,904.0,79.0,0.6,6.0,526.0,802.16,632.68
2016,1,1,12,45,571.5,146.0,0.65,6.5,427.0,588.47,474.61
2016,1,1,13,0,239.0,213.0,0.7,7.0,328.0,371.84,304.56
2016,1,1,13,15,373.0,182.0,0.7,7.0,355.0,424.04,348.75
2016,1,1,13,30,507.0,151.0,0.7,7.0,382.0,463.18,378.52
2016,1,1,13,45,585.5,124.0,0.75,7.0,378.0,455.04,370.4
2016,1,1,14,0,664.0,97.0,0.8,7.0,374.0,431.96,349.72
2016,1,1,14,15,619.0,98.5,0.75,6.5,343.0,373.38,300.15
2016,1,1,14,30,574.0,100.0,0.7,6.0,312.0,318.5,252.88
2016,1,1,14,45,551.5,94.5,0.7,6.0,282.0,268.75,208.35
2016,1,1,15,0,529.0,89.0,0.7,6.0,252.0,221.14,165.16
2016,1,1,15,15,503.0,80.0,0.7,5.5,219.0,172.3,121.83
2016,1,1,15,30,477.0,71.0,0.7,5.0,186.0,126.52,83.11
2016,1,1,15,45,428.0,62.0,0.7,5.0,150.5,82.34,51.17
2016,1,1,16,0,379.0,53.0,0.7,5.0,115.0,44.38,34.85
2016,1,1,16,15,315.5,40.0,0.65,4.5,81.0,32.68,23.72
2016,1,1,16,30,252.0,27.0,0.6,4.0,47.0,22.17,12.47
2016,1,1,16,45,126.0,13.5,0.55,4.0,23.5,10.62,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,3.5,1.1,3.5,3.5,2.64,0.0
2016,1,2,8,0,0.0,7.0,1.1,4.0,7.0,5.3,0.0
2016,1,2,8,15,0.0,11.5,1.1,4.0,11.5,8.72,1.96
2016,1,2,8,30,0.0,16.0,1.1,4.0,16.0,12.15,5.11
2016,1,2,8,45,0.0,20.5,1.15,4.5,20.5,15.58,8.23
2016,1,2,9,0,0.0,25.0,1.2,5.0,25.0,19.03,11.31
2016,1,2,9,15,0.0,29.5,1.2,5.5,29.5,22.48,14.36
2016,1,2,9,30,0.0,34.0,1.2,6.0,34.0,25.93,17.37
2016,1,2,9,45,0.0,38.0,1.3,6.5,38.0,29.01,20.0
2016,1,2,10,0,0.0,42.0,1.4,7.0,42.0,32.09,22.62
2016,1,2,10,15,4.0,96.5,1.45,7.5,98.5,81.53,65.68
2016,1,2,10,30,8.0,151.0,1.5,8.0,155.0,140.53,115.86
2016,1,2,10,45,68.0,179.5,1.55,8.5,211.5,246.98,206.68
2016,1,2,11,0,128.0,208.0,1.6,9.0,268.0,355.2,295.26
2016,1,2,11,15,302.5,190.5,1.6,9.0,336.0,507.17,419.33
2016,1,2,11,30,477.0,173.0,1.6,9.0,404.0,652.76,532.19
2016,1,2,11,45,404.5,191.0,1.65,9.5,389.0,591.91,481.82
2016,1,2,12,0,332.0,209.0,1.7,10.0,374.0,515.63,421.44
2016,1,2,12,15,275.0,216.5,1.65,10.0,353.5,462.4,378.71
2016,1,2,12,30,218.0,224.0,1.6,10.0,333.0,395.2,324.65
2016,1,2,12,45,215.0,221.5,1.6,10.0,327.0,377.74,310.8
2016,1,2,13,0,212.0,219.0,1.6,10.0,321.0,360.1,296.36
2016,1,2,13,15,106.0,182.5,1.6,10.0,233.5,241.93,199.19
2016,1,2,13,30,0.0,146.0,1.6,10.0,146.0,117.12,94.29
2016,1,2,13,45,204.5,150.0,1.6,10.0,235.5,257.91,213.47
2016,1,2,14,0,409.0,154.0,1.6,10.0,325.0,356.69,291.37
2016,1,2,14,15,255.0,156.0,1.5,9.5,260.5,256.14,208.38
2016,1,2,14,30,101.0,158.0,1.4,9.0,196.0,175.31,142.61
2016,1,2,14,45,96.0,144.0,1.35,9.0,177.0,152.79,123.29
2016,1,2,15,0,91.0,130.0,1.3,9.0,158.0,127.11,100.97
2016,1,2,15,15,85.0,113.5,1.25,8.5,137.0,108.25,84.7
2016,1,2,15,30,79.0,97.0,1.2,8.0,116.0,86.51,66.16
2016,1,2,15,45,69.0,79.5,1.15,8.0,94.0,64.98,48.44
2016,1,2,16,0,59.0,62.0,1.1,8.0,72.0,45.28,35.28
2016,1,2,16,15,39.5,45.0,1.15,7.5,51.0,33.09,23.8
2016,1,2,16,30,20.0,28.0,1.2,7.0,30.0,21.05,11.59
2016,1,2,16,45,10.0,14.0,1.25,7.0,15.0,11.02,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,36.0,17.0,1.65,5.5,20.5,56.25,17.1
2016,1,3,8,0,72.0,34.0,1.7,6.0,41.0,121.48,97.01
2016,1,3,8,15,92.5,51.5,1.7,6.5,65.0,164.15,137.85
2016,1,3,8,30,113.0,69.0,1.7,7.0,89.0,205.58,175.28
2016,1,3,8,45,124.5,86.0,1.7,7.5,113.5,237.26,203.1
2016,1,3,9,0,136.0,103.0,1.7,8.0,138.0,268.49,229.64
2016,1,3,9,15,142.0,119.5,1.7,8.0,161.0,293.12,250.17
2016,1,3,9,30,148.0,136.0,1.7,8.0,184.0,317.15,269.73
2016,1,3,9,45,153.5,150.0,1.7,8.5,204.0,336.2,284.36
2016,1,3,10,0,159.0,164.0,1.7,9.0,224.0,354.72,298.29
2016,1,3,10,15,126.5,175.5,1.7,9.0,225.5,332.06,277.97
2016,1,3,10,30,94.0,187.0,1.7,9.0,227.0,288.15,240.7
2016,1,3,10,45,132.5,198.0,1.7,9.5,257.5,353.9,294.38
2016,1,3,11,0,171.0,209.0,1.7,10.0,288.0,396.85,328.37
2016,1,3,11,15,217.5,211.5,1.75,10.0,315.5,434.25,358.68
2016,1,3,11,30,264.0,214.0,1.8,10.0,343.0,489.75,402.35
2016,1,3,11,45,302.0,211.0,1.85,10.0,360.5,507.15,416.12
2016,1,3,12,0,340.0,208.0,1.9,10.0,378.0,521.63,427.76
2016,1,3,12,15,346.5,207.0,1.9,10.0,379.5,509.65,417.98
2016,1,3,12,30,353.0,206.0,1.9,10.0,381.0,496.17,407.16
2016,1,3,12,45,388.0,195.0,1.9,10.5,385.0,491.19,402.76
2016,1,3,13,0,423.0,184.0,1.9,11.0,389.0,497.68,406.62
2016,1,3,13,15,301.0,195.0,1.75,11.0,339.0,392.63,321.49
2016,1,3,13,30,179.0,206.0,1.6,11.0,289.0,300.66,246.22
2016,1,3,13,45,93.0,177.5,1.5,11.0,220.5,203.92,166.72
2016,1,3,14,0,7.0,149.0,1.4,11.0,152.0,122.42,98.7
2016,1,3,14,15,3.5,127.5,1.25,10.5,129.0,101.93,81.88
2016,1,3,14,30,0.0,106.0,1.1,10.0,106.0,82.49,65.67
2016,1,3,14,45,0.0,95.5,1.0,10.0,95.5,73.87,58.42
2016,1,3,15,0,0.0,85.0,0.9,10.0,85.0,65.39,51.21
2016,1,3,15,15,0.0,73.5,0.9,9.5,73.5,56.27,43.47
2016,1,3,15,30,0.0,62.0,0.9,9.0,62.0,47.3,35.72
2016,1,3,15,45,0.0,50.0,0.95,9.0,50.0,38.12,27.61
2016,1,3,16,0,0.0,38.0,1.0,9.0,38.0,29.06,20.62
2016,1,3,16,15,0.0,27.0,1.0,8.5,27.0,20.61,12.69
2016,1,3,16,30,0.0,16.0,1.0,8.0,16.0,12.18,4.42
2016,1,3,16,45,0.0,8.0,1.0,8.0,8.0,6.07,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,1.6,8.0,2.0,1.51,0.0
2016,1,4,8,0,0.0,4.0,1.6,8.0,4.0,3.02,0.0
2016,1,4,8,15,0.0,6.0,1.6,8.0,6.0,4.54,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,6.06,0.0
2016,1,4,8,45,0.0,10.5,1.6,8.5,10.5,7.96,1.33
2016,1,4,9,0,0.0,13.0,1.6,9.0,13.0,9.87,3.02
2016,1,4,9,15,0.0,15.0,1.6,9.0,15.0,11.4,4.37
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,12.93,5.71
2016,1,4,9,45,0.0,19.0,1.65,9.5,19.0,14.46,7.02
2016,1,4,10,0,0.0,21.0,1.7,10.0,21.0,16.0,8.31
2016,1,4,10,15,0.0,17.5,1.75,10.0,17.5,13.33,5.96
2016,1,4,10,30,0.0,14.0,1.8,10.0,14.0,10.66,3.62
2016,1,4,10,45,0.0,81.5,1.85,10.5,81.5,62.73,48.45
2016,1,4,11,0,0.0,149.0,1.9,11.0,149.0,126.37,102.07
2016,1,4,11,15,0.0,78.5,1.9,11.0,78.5,60.31,46.06
2016,1,4,11,30,0.0,8.0,1.9,11.0,8.0,6.1,0.0
2016,1,4,11,45,0.0,13.5,1.9,11.0,13.5,10.3,3.23
2016,1,4,12,0,0.0,19.0,1.9,11.0,19.0,14.5,6.85
2016,1,4,12,15,0.0,19.5,1.9,11.0,19.5,14.89,7.18
2016,1,4,12,30,0.0,20.0,1.9,11.0,20.0,15.27,7.51
2016,1,4,12,45,3.0,93.0,1.95,11.0,94.5,74.18,57.99
2016,1,4,13,0,6.0,166.0,2.0,11.0,169.0,139.88,113.32
2016,1,4,13,15,19.0,175.0,2.0,11.0,184.0,155.63,126.67
2016,1,4,13,30,32.0,184.0,2.0,11.0,199.0,180.47,147.51
2016,1,4,13,45,18.0,165.0,2.0,11.0,173.5,143.13,116.22
2016,1,4,14,0,4.0,146.0,2.0,11.0,148.0,118.33,95.49
2016,1,4,14,15,2.0,106.5,1.95,10.5,107.5,83.88,66.61
2016,1,4,14,30,0.0,67.0,1.9,10.0,67.0,51.38,38.97
2016,1,4,14,45,0.0,60.5,1.85,10.0,60.5,46.35,34.72
2016,1,4,15,0,0.0,54.0,1.8,10.0,54.0,41.33,30.42
2016,1,4,15,15,0.0,47.0,1.7,9.5,47.0,35.93,25.8
2016,1,4,15,30,0.0,40.0,1.6,9.0,40.0,30.55,21.12
2016,1,4,15,45,0.0,32.5,1.55,9.0,32.5,24.79,16.01
2016,1,4,16,0,0.0,25.0,1.5,9.0,25.0,19.04,11.58
2016,1,4,16,15,0.0,17.5,1.5,9.0,17.5,13.3,6.19
2016,1,4,16,30,0.0,10.0,1.5,9.0,10.0,7.58,0.66
2016,1,4,16,45,0.0,5.0,1.55,9.0,5.0,3.78,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,1.45,7.5,14.5,11.05,0.0
2016,1,5,8,0,0.0,29.0,1.5,8.0,29.0,25.84,15.62
2016,1,5,8,15,1.0,46.0,1.55,8.0,46.5,45.62,33.52
2016,1,5,8,30,2.0,63.0,1.6,8.0,64.0,63.86,49.87
2016,1,5,8,45,9.0,79.0,1.65,8.0,81.5,85.43,69.25
2016,1,5,9,0,16.0,95.0,1.7,8.0,99.0,106.96,88.37
2016,1,5,9,15,20.0,109.5,1.7,8.0,115.5,123.58,102.86
2016,1,5,9,30,24.0,124.0,1.7,8.0,132.0,140.3,117.22
2016,1,5,9,45,26.5,136.5,1.7,8.5,146.0,171.44,143.25
2016,1,5,10,0,29.0,149.0,1.7,9.0,160.0,185.11,154.21
2016,1,5,10,15,14.5,133.5,1.75,9.0,139.0,130.06,106.91
2016,1,5,10,30,0.0,118.0,1.8,9.0,118.0,97.7,78.64
2016,1,5,10,45,0.0,73.5,1.85,9.0,73.5,56.43,43.23
2016,1,5,11,0,0.0,29.0,1.9,9.0,29.0,22.15,13.6
2016,1,5,11,15,6.0,102.5,1.95,8.5,106.0,86.38,69.27
2016,1,5,11,30,12.0,176.0,2.0,8.0,183.0,161.62,133.22
2016,1,5,11,45,8.5,171.0,2.05,8.0,176.0,151.81,124.56
2016,1,5,12,0,5.0,166.0,2.1,8.0,169.0,142.65,116.68
2016,1,5,12,15,2.5,148.0,2.1,8.0,149.5,122.71,99.76
2016,1,5,12,30,0.0,130.0,2.1,8.0,130.0,103.96,83.81
2016,1,5,12,45,0.0,126.5,2.1,8.0,126.5,100.63,81.04
2016,1,5,13,0,0.0,123.0,2.1,8.0,123.0,97.4,78.35
2016,1,5,13,15,5.5,145.0,2.05,8.0,147.5,119.93,97.72
2016,1,5,13,30,11.0,167.0,2.0,8.0,172.0,142.13,116.63
2016,1,5,13,45,24.5,169.5,2.0,8.0,180.0,150.61,123.99
2016,1,5,14,0,38.0,172.0,2.0,8.0,188.0,165.52,136.61
2016,1,5,14,15,19.0,143.0,1.95,8.0,151.0,121.64,99.39
2016,1,5,14,30,0.0,114.0,1.9,8.0,114.0,88.96,71.73
2016,1,5,14,45,0.0,103.5,1.85,8.0,103.5,80.23,64.37
2016,1,5,15,0,0.0,93.0,1.8,8.0,93.0,71.63,57.02
2016,1,5,15,15,0.0,81.0,1.7,7.5,81.0,62.0,48.79
2016,1,5,15,30,0.0,69.0,1.6,7.0,69.0,52.53,40.58
2016,1,5,15,45,0.0,56.0,1.55,7.0,56.0,42.5,31.67
2016,1,5,16,0,0.0,43.0,1.5,7.0,43.0,32.68,22.86
2016,1,5,16,15,0.0,31.0,1.45,6.5,31.0,23.69,15.63
2016,1,5,16,30,0.0,19.0,1.4,6.0,19.0,14.48,6.65
2016,1,5,16,45,0.0,9.5,1.35,6.0,9.5,7.22,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.35,8.0,7.0,5.3,0.0
2016,1,6,8,0,0.0,14.0,2.3,8.0,14.0,10.64,3.1
2016,1,6,8,15,0.0,23.0,2.2,8.0,23.0,17.52,9.4
2016,1,6,8,30,0.0,32.0,2.1,8.0,32.0,24.42,15.63
2016,1,6,8,45,0.0,41.5,2.05,8.0,41.5,31.72,22.17
2016,1,6,9,0,0.0,51.0,2.0,8.0,51.0,39.04,28.66
2016,1,6,9,15,0.0,60.5,2.0,8.0,60.5,46.48,35.19
2016,1,6,9,30,0.0,70.0,2.0,8.0,70.0,54.73,42.35
2016,1,6,9,45,0.0,78.0,2.0,8.0,78.0,61.5,48.17
2016,1,6,10,0,0.0,86.0,2.0,8.0,86.0,68.3,53.97
2016,1,6,10,15,0.0,106.5,2.05,8.0,106.5,87.42,70.35
2016,1,6,10,30,0.0,127.0,2.1,8.0,127.0,106.82,86.82
2016,1,6,10,45,0.0,95.0,2.15,8.0,95.0,74.79,59.22
2016,1,6,11,0,0.0,63.0,2.2,8.0,63.0,48.31,36.35
2016,1,6,11,15,68.5,144.0,2.2,8.0,178.0,196.77,165.63
2016,1,6,11,30,137.0,225.0,2.2,8.0,293.0,369.19,308.16
2016,1,6,11,45,114.5,226.0,2.2,8.0,283.5,342.41,284.55
2016,1,6,12,0,92.0,227.0,2.2,8.0,274.0,298.32,248.0
2016,1,6,12,15,118.5,229.5,2.2,8.0,289.5,333.82,277.48
2016,1,6,12,30,145.0,232.0,2.2,8.0,305.0,348.66,289.77
2016,1,6,12,45,72.5,167.0,2.2,8.0,203.5,201.81,167.77
2016,1,6,13,0,0.0,102.0,2.2,8.0,102.0,79.48,62.91
2016,1,6,13,15,48.0,154.5,2.2,8.0,177.0,164.85,136.7
2016,1,6,13,30,96.0,207.0,2.2,8.0,252.0,241.31,200.78
2016,1,6,13,45,149.5,197.5,2.2,8.0,263.5,264.57,219.89
2016,1,6,14,0,203.0,188.0,2.2,8.0,275.0,270.69,224.26
2016,1,6,14,15,269.0,167.0,2.15,7.5,274.5,274.16,225.86
2016,1,6,14,30,335.0,146.0,2.1,7.0,274.0,261.15,212.45
2016,1,6,14,45,307.5,138.5,2.1,7.0,247.5,222.5,178.01
2016,1,6,15,0,280.0,131.0,2.1,7.0,221.0,186.77,146.2
2016,1,6,15,15,262.0,116.0,2.05,6.5,192.0,150.03,113.8
2016,1,6,15,30,244.0,101.0,2.0,6.0,163.0,115.72,84.43
2016,1,6,15,45,212.5,85.0,1.95,6.0,132.0,82.11,58.16
2016,1,6,16,0,181.0,69.0,1.9,6.0,101.0,52.77,38.83
2016,1,6,16,15,135.0,52.0,1.85,6.0,72.5,38.02,28.54
2016,1,6,16,30,89.0,35.0,1.8,6.0,44.0,25.92,16.52
2016,1,6,16,45,44.5,17.5,1.75,6.0,22.0,13.29,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,132.5,18.5,0.8,5.5,31.5,167.51,61.46
2016,1,7,8,0,265.0,37.0,0.8,6.0,63.0,332.44,268.1
2016,1,7,8,15,362.0,47.0,0.85,6.0,101.5,433.13,359.64
2016,1,7,8,30,459.0,57.0,0.9,6.0,140.0,542.8,450.73
2016,1,7,8,45,544.0,60.5,0.95,6.5,182.5,636.57,524.46
2016,1,7,9,0,629.0,64.0,1.0,7.0,225.0,729.87,594.38
2016,1,7,9,15,668.0,68.0,1.0,7.0,263.5,779.03,629.55
2016,1,7,9,30,707.0,72.0,1.0,7.0,302.0,826.14,662.47
2016,1,7,9,45,768.0,67.0,1.05,7.5,341.0,873.18,693.95
2016,1,7,10,0,829.0,62.0,1.1,8.0,380.0,924.81,727.84
2016,1,7,10,15,845.5,64.0,1.1,8.0,408.5,938.89,735.57
2016,1,7,10,30,862.0,66.0,1.1,8.0,437.0,938.18,733.66
2016,1,7,10,45,872.0,67.5,1.15,8.0,459.5,938.03,733.38
2016,1,7,11,0,882.0,69.0,1.2,8.0,482.0,934.23,730.69
2016,1,7,11,15,633.5,132.5,1.2,8.0,434.0,778.58,620.2
2016,1,7,11,30,385.0,196.0,1.2,8.0,386.0,578.11,469.89
2016,1,7,11,45,382.5,200.5,1.25,8.0,391.5,566.55,462.74
2016,1,7,12,0,380.0,205.0,1.3,8.0,397.0,553.64,452.61
2016,1,7,12,15,198.5,196.5,1.3,8.0,297.0,361.49,298.96
2016,1,7,12,30,17.0,188.0,1.3,8.0,197.0,170.81,139.62
2016,1,7,12,45,107.5,206.0,1.35,8.0,259.0,283.36,235.38
2016,1,7,13,0,198.0,224.0,1.4,8.0,321.0,356.96,295.7
2016,1,7,13,15,99.0,182.0,1.4,8.0,230.5,237.48,196.56
2016,1,7,13,30,0.0,140.0,1.4,8.0,140.0,111.65,90.25
2016,1,7,13,45,0.0,138.5,1.45,8.0,138.5,110.09,89.34
2016,1,7,14,0,0.0,137.0,1.5,8.0,137.0,108.54,88.17
2016,1,7,14,15,0.0,109.5,1.5,8.0,109.5,85.41,68.53
2016,1,7,14,30,0.0,82.0,1.5,8.0,82.0,63.16,49.49
2016,1,7,14,45,0.0,74.5,1.5,8.0,74.5,57.24,44.47
2016,1,7,15,0,0.0,67.0,1.5,8.0,67.0,51.39,39.45
2016,1,7,15,15,353.0,59.0,1.4,7.5,149.0,129.26,92.05
2016,1,7,15,30,706.0,51.0,1.3,7.0,231.0,149.77,92.23
2016,1,7,15,45,655.0,46.0,1.2,7.0,190.0,94.78,51.74
2016,1,7,16,0,604.0,41.0,1.1,7.0,149.0,46.02,28.49
2016,1,7,16,15,514.5,34.5,1.1,6.5,108.5,31.6,22.81
2016,1,7,16,30,425.0,28.0,1.1,6.0,68.0,25.58,16.41
2016,1,7,16,45,212.5,14.0,1.15,5.5,34.0,11.41,0.0
2016,1,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.5,0.35,4.5,17.5,22.72,3.7
2016,1,8,8,0,17.0,33.0,0.3,5.0,35.0,55.93,41.66
2016,1,8,8,15,31.0,50.5,0.3,5.0,55.5,90.63,73.88
2016,1,8,8,30,45.0,68.0,0.3,5.0,76.0,123.87,103.97
2016,1,8,8,45,54.0,85.0,0.3,5.5,97.5,151.05,127.89
2016,1,8,9,0,63.0,102.0,0.3,6.0,119.0,177.98,150.99
2016,1,8,9,15,67.5,118.5,0.3,6.0,138.5,199.58,169.12
2016,1,8,9,30,72.0,135.0,0.3,6.0,158.0,220.95,186.7
2016,1,8,9,45,73.0,148.5,0.3,6.5,174.5,234.08,196.72
2016,1,8,10,0,74.0,162.0,0.3,7.0,191.0,247.17,206.56
2016,1,8,10,15,173.5,172.0,0.35,7.0,245.5,372.66,310.5
2016,1,8,10,30,273.0,182.0,0.4,7.0,300.0,497.89,408.49
2016,1,8,10,45,157.0,187.5,0.45,7.5,256.0,363.33,298.76
2016,1,8,11,0,41.0,193.0,0.5,8.0,212.0,232.73,190.77
2016,1,8,11,15,41.0,199.5,0.5,8.0,219.0,235.98,194.0
2016,1,8,11,30,41.0,206.0,0.5,8.0,226.0,239.26,196.38
2016,1,8,11,45,163.0,214.0,0.55,8.5,296.5,370.5,304.43
2016,1,8,12,0,285.0,222.0,0.6,9.0,367.0,493.25,399.69
2016,1,8,12,15,282.0,223.5,0.6,9.0,367.0,478.02,386.17
2016,1,8,12,30,279.0,225.0,0.6,9.0,367.0,462.04,373.61
2016,1,8,12,45,415.5,192.0,0.6,9.0,399.5,527.41,425.36
2016,1,8,13,0,552.0,159.0,0.6,9.0,432.0,566.09,454.89
2016,1,8,13,15,555.0,151.5,0.6,9.0,419.5,530.51,426.65
2016,1,8,13,30,558.0,144.0,0.6,9.0,407.0,493.41,397.5
2016,1,8,13,45,313.5,164.5,0.65,9.0,311.5,333.76,271.46
2016,1,8,14,0,69.0,185.0,0.7,9.0,216.0,192.92,157.24
2016,1,8,14,15,73.0,174.0,0.7,8.5,204.0,178.98,146.41
2016,1,8,14,30,77.0,163.0,0.7,8.0,192.0,164.78,134.45
2016,1,8,14,45,70.5,149.0,0.7,8.0,174.0,144.29,116.93
2016,1,8,15,0,64.0,135.0,0.7,8.0,156.0,124.85,100.24
2016,1,8,15,15,59.0,119.0,0.7,8.0,136.5,105.19,83.29
2016,1,8,15,30,54.0,103.0,0.7,8.0,117.0,86.5,67.29
2016,1,8,15,45,44.5,85.5,0.75,8.0,95.5,67.39,51.4
2016,1,8,16,0,35.0,68.0,0.8,8.0,74.0,49.97,37.39
2016,1,8,16,15,20.0,50.5,0.8,7.5,54.0,36.89,27.49
2016,1,8,16,30,5.0,33.0,0.8,7.0,34.0,24.55,15.59
2016,1,8,16,45,2.5,16.5,0.8,7.0,17.0,12.6,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,16.5,1.75,6.5,17.0,16.33,1.14
2016,1,9,8,0,9.0,33.0,1.8,7.0,34.0,40.9,28.56
2016,1,9,8,15,23.0,50.5,1.8,7.0,54.0,83.29,66.84
2016,1,9,8,30,37.0,68.0,1.8,7.0,74.0,116.32,96.82
2016,1,9,8,45,45.0,85.0,1.8,7.0,95.0,142.4,120.2
2016,1,9,9,0,53.0,102.0,1.8,7.0,116.0,168.23,142.92
2016,1,9,9,15,57.5,118.0,1.8,7.0,135.5,188.88,160.65
2016,1,9,9,30,62.0,134.0,1.8,7.0,155.0,209.41,177.96
2016,1,9,9,45,61.0,147.0,1.8,7.0,169.0,219.86,186.3
2016,1,9,10,0,60.0,160.0,1.8,7.0,183.0,230.34,194.59
2016,1,9,10,15,30.5,152.5,1.75,7.0,164.5,185.08,154.9
2016,1,9,10,30,1.0,145.0,1.7,7.0,146.0,126.53,103.76
2016,1,9,10,45,27.0,172.0,1.7,7.5,185.0,197.46,164.5
2016,1,9,11,0,53.0,199.0,1.7,8.0,224.0,251.47,209.44
2016,1,9,11,15,37.5,194.5,1.65,8.0,212.5,226.45,187.64
2016,1,9,11,30,22.0,190.0,1.6,8.0,201.0,184.71,152.31
2016,1,9,11,45,24.0,195.0,1.55,8.0,207.5,189.27,156.13
2016,1,9,12,0,26.0,200.0,1.5,8.0,214.0,193.74,159.75
2016,1,9,12,15,57.5,214.5,1.45,8.0,244.5,249.52,206.58
2016,1,9,12,30,89.0,229.0,1.4,8.0,275.0,285.35,236.19
2016,1,9,12,45,65.5,218.0,1.35,8.0,251.5,249.81,206.24
2016,1,9,13,0,42.0,207.0,1.3,8.0,228.0,216.82,178.64
2016,1,9,13,15,21.0,163.5,1.2,8.0,174.0,146.24,119.68
2016,1,9,13,30,0.0,120.0,1.1,8.0,120.0,94.43,75.74
2016,1,9,13,45,0.0,129.0,1.05,8.0,129.0,101.89,82.32
2016,1,9,14,0,0.0,138.0,1.0,8.0,138.0,109.29,88.71
2016,1,9,14,15,0.0,115.0,0.9,8.0,115.0,89.87,72.26
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,71.11,56.32
2016,1,9,14,45,0.0,83.5,0.75,8.0,83.5,64.31,50.58
2016,1,9,15,0,0.0,75.0,0.7,8.0,75.0,57.59,44.84
2016,1,9,15,15,0.0,65.5,0.7,8.0,65.5,50.19,38.45
2016,1,9,15,30,0.0,56.0,0.7,8.0,56.0,42.88,32.07
2016,1,9,15,45,0.0,46.0,0.7,8.0,46.0,35.19,25.26
2016,1,9,16,0,0.0,36.0,0.7,8.0,36.0,27.5,18.37
2016,1,9,16,15,0.0,26.5,0.65,8.0,26.5,20.21,12.55
2016,1,9,16,30,0.0,17.0,0.6,8.0,17.0,12.93,5.59
2016,1,9,16,45,0.0,8.5,0.55,8.0,8.5,6.45,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,15.0,1.0,5.5,34.5,221.25,90.41
2016,1,10,8,0,397.0,30.0,1.0,6.0,69.0,435.78,349.09
2016,1,10,8,15,487.5,37.5,1.0,6.0,110.0,534.78,439.08
2016,1,10,8,30,578.0,45.0,1.0,6.0,151.0,637.52,523.19
2016,1,10,8,45,638.0,49.5,1.05,6.5,193.0,700.9,572.88
2016,1,10,9,0,698.0,54.0,1.1,7.0,235.0,773.96,627.3
2016,1,10,9,15,733.0,57.5,1.05,7.0,274.0,820.36,659.6
2016,1,10,9,30,768.0,61.0,1.0,7.0,313.0,864.34,689.03
2016,1,10,9,45,591.5,99.0,1.0,7.5,305.0,749.79,603.92
2016,1,10,10,0,415.0,137.0,1.0,8.0,297.0,613.8,501.69
2016,1,10,10,15,397.5,152.0,0.95,8.0,314.5,610.34,498.44
2016,1,10,10,30,380.0,167.0,0.9,8.0,332.0,582.18,475.66
2016,1,10,10,45,448.5,162.0,0.85,8.5,366.5,656.8,530.35
2016,1,10,11,0,517.0,157.0,0.8,9.0,401.0,705.19,563.62
2016,1,10,11,15,472.5,173.0,0.75,9.0,402.0,668.63,533.7
2016,1,10,11,30,428.0,189.0,0.7,9.0,403.0,631.01,504.11
2016,1,10,11,45,332.0,210.0,0.7,9.5,377.0,534.56,429.69
2016,1,10,12,0,236.0,231.0,0.7,10.0,351.0,443.4,358.26
2016,1,10,12,15,131.5,216.0,0.7,10.0,283.0,329.12,267.64
2016,1,10,12,30,27.0,201.0,0.7,10.0,215.0,190.92,154.73
2016,1,10,12,45,15.5,183.5,0.75,10.0,192.0,163.58,132.7
2016,1,10,13,0,4.0,166.0,0.8,10.0,169.0,138.07,111.46
2016,1,10,13,15,2.0,157.0,0.8,10.0,158.5,128.02,103.22
2016,1,10,13,30,0.0,148.0,0.8,10.0,148.0,118.43,95.3
2016,1,10,13,45,0.0,116.5,0.8,10.0,116.5,91.34,72.66
2016,1,10,14,0,0.0,85.0,0.8,10.0,85.0,65.49,50.85
2016,1,10,14,15,0.0,84.5,0.75,9.5,84.5,65.11,50.77
2016,1,10,14,30,0.0,84.0,0.7,9.0,84.0,64.72,50.64
2016,1,10,14,45,0.0,76.5,0.7,9.0,76.5,58.8,45.62
2016,1,10,15,0,0.0,69.0,0.7,9.0,69.0,52.94,40.63
2016,1,10,15,15,0.0,60.5,0.7,8.5,60.5,46.37,35.05
2016,1,10,15,30,0.0,52.0,0.7,8.0,52.0,39.81,29.38
2016,1,10,15,45,0.0,43.0,0.75,8.0,43.0,32.87,23.24
2016,1,10,16,0,0.0,34.0,0.8,8.0,34.0,25.95,17.04
2016,1,10,16,15,0.0,25.0,0.85,7.5,25.0,19.05,11.56
2016,1,10,16,30,0.0,16.0,0.9,7.0,16.0,12.16,5.0
2016,1,10,16,45,0.0,8.0,0.95,7.0,8.0,6.06,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,7.98,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,16.01,7.62
2016,1,11,8,15,0.0,33.0,0.8,8.0,33.0,25.22,16.09
2016,1,11,8,30,0.0,45.0,0.8,8.0,45.0,35.91,25.68
2016,1,11,8,45,0.0,58.0,0.8,8.0,58.0,47.93,36.37
2016,1,11,9,0,0.0,71.0,0.8,8.0,71.0,59.76,46.78
2016,1,11,9,15,0.0,82.5,0.75,8.0,82.5,69.75,55.47
2016,1,11,9,30,0.0,94.0,0.7,8.0,94.0,79.76,64.04
2016,1,11,9,45,0.0,104.5,0.7,8.5,104.5,88.68,71.45
2016,1,11,10,0,0.0,115.0,0.7,9.0,115.0,97.65,78.8
2016,1,11,10,15,151.0,147.5,0.65,9.0,213.5,317.08,266.42
2016,1,11,10,30,302.0,180.0,0.6,9.0,312.0,523.69,428.29
2016,1,11,10,45,274.0,194.0,0.55,9.5,318.5,506.42,409.75
2016,1,11,11,0,246.0,208.0,0.5,10.0,325.0,488.34,393.41
2016,1,11,11,15,206.5,218.5,0.5,10.0,319.0,433.42,350.43
2016,1,11,11,30,167.0,229.0,0.5,10.0,313.0,401.06,324.38
2016,1,11,11,45,179.5,232.5,0.5,10.5,323.5,407.11,328.69
2016,1,11,12,0,192.0,236.0,0.5,11.0,334.0,411.95,331.64
2016,1,11,12,15,248.0,229.0,0.45,11.0,356.5,457.28,366.49
2016,1,11,12,30,304.0,222.0,0.4,11.0,379.0,479.2,382.87
2016,1,11,12,45,350.5,210.0,0.4,11.5,388.0,483.9,385.89
2016,1,11,13,0,397.0,198.0,0.4,12.0,397.0,484.29,385.57
2016,1,11,13,15,379.5,195.0,0.35,12.0,381.0,447.41,356.38
2016,1,11,13,30,362.0,192.0,0.3,12.0,365.0,411.25,327.8
2016,1,11,13,45,448.5,165.0,0.3,12.0,369.5,422.39,335.81
2016,1,11,14,0,535.0,138.0,0.3,12.0,374.0,411.91,325.75
2016,1,11,14,15,388.0,151.0,0.3,12.0,316.5,323.82,255.81
2016,1,11,14,30,241.0,164.0,0.3,12.0,259.0,243.26,192.25
2016,1,11,14,45,235.0,150.5,0.3,12.0,236.5,211.31,165.4
2016,1,11,15,0,229.0,137.0,0.3,12.0,214.0,180.2,138.51
2016,1,11,15,15,221.0,121.0,0.35,11.5,188.0,147.56,110.67
2016,1,11,15,30,213.0,105.0,0.4,11.0,162.0,116.25,84.33
2016,1,11,15,45,406.5,74.0,0.45,10.5,159.5,94.43,59.61
2016,1,11,16,0,600.0,43.0,0.5,10.0,157.0,51.25,30.27
2016,1,11,16,15,516.5,36.5,0.5,10.0,116.5,33.32,24.17
2016,1,11,16,30,433.0,30.0,0.5,10.0,76.0,25.13,16.2
2016,1,11,16,45,285.0,20.0,0.5,10.0,44.0,16.54,4.94
2016,1,11,17,0,137.0,10.0,0.5,10.0,12.0,7.87,0.0
2016,1,11,17,15,68.5,5.0,0.5,9.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
