Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,45,223.5,14.0,1.35,6.5,36.5,240.07,106.98
2016,1,12,8,0,447.0,28.0,1.3,7.0,73.0,463.46,370.98
2016,1,12,8,15,534.0,34.5,1.15,7.0,114.0,561.7,459.23
2016,1,12,8,30,621.0,41.0,1.0,7.0,155.0,662.2,539.75
2016,1,12,8,45,672.5,45.5,0.9,7.5,197.5,728.54,589.2
2016,1,12,9,0,724.0,50.0,0.8,8.0,240.0,793.96,634.79
2016,1,12,9,15,757.5,53.5,0.7,8.0,279.0,839.22,664.48
2016,1,12,9,30,791.0,57.0,0.6,8.0,318.0,882.1,691.13
2016,1,12,9,45,697.0,79.5,0.5,8.5,327.5,829.8,649.91
2016,1,12,10,0,603.0,102.0,0.4,9.0,337.0,764.77,601.07
2016,1,12,10,15,549.0,124.0,0.45,9.5,350.0,724.46,572.22
2016,1,12,10,30,495.0,146.0,0.5,10.0,363.0,692.33,548.61
2016,1,12,10,45,534.0,144.0,0.55,10.5,389.0,718.46,566.71
2016,1,12,11,0,573.0,142.0,0.6,11.0,415.0,741.46,581.64
2016,1,12,11,15,587.5,143.0,0.6,11.0,430.5,750.96,587.36
2016,1,12,11,30,602.0,144.0,0.6,11.0,446.0,748.58,585.02
2016,1,12,11,45,545.5,164.0,0.6,11.0,441.0,692.5,544.2
2016,1,12,12,0,489.0,184.0,0.6,11.0,436.0,645.44,509.11
2016,1,12,12,15,391.0,205.0,0.6,11.0,406.5,547.74,436.04
2016,1,12,12,30,293.0,226.0,0.6,11.0,377.0,475.29,380.26
2016,1,12,12,45,426.0,192.0,0.6,11.5,408.5,537.94,429.18
2016,1,12,13,0,559.0,158.0,0.6,12.0,440.0,573.56,455.31
2016,1,12,13,15,323.0,185.5,0.6,12.0,347.5,401.32,321.85
2016,1,12,13,30,87.0,213.0,0.6,12.0,255.0,241.71,194.61
2016,1,12,13,45,384.5,157.0,0.6,12.0,329.0,380.2,306.9
2016,1,12,14,0,682.0,101.0,0.6,12.0,403.0,458.12,363.59
2016,1,12,14,15,370.0,133.0,0.6,11.5,295.5,300.35,239.19
2016,1,12,14,30,58.0,165.0,0.6,11.0,188.0,159.21,127.92
2016,1,12,14,45,54.5,151.0,0.65,11.0,171.0,140.82,113.07
2016,1,12,15,0,51.0,137.0,0.7,11.0,154.0,123.15,98.13
2016,1,12,15,15,46.5,121.5,0.75,10.5,135.5,104.8,82.73
2016,1,12,15,30,42.0,106.0,0.8,10.0,117.0,87.33,68.06
2016,1,12,15,45,34.5,89.0,0.85,9.5,97.0,69.45,53.29
2016,1,12,16,0,27.0,72.0,0.9,9.0,77.0,52.96,39.91
2016,1,12,16,15,15.5,54.5,0.9,9.0,57.5,39.71,29.99
2016,1,12,16,30,4.0,37.0,0.9,9.0,38.0,27.44,18.35
2016,1,12,16,45,2.0,21.5,0.95,9.0,22.0,16.23,5.5
2016,1,12,17,0,0.0,6.0,1.0,9.0,6.0,4.72,0.0
2016,1,12,17,15,0.0,3.0,1.0,9.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,204.0,15.5,1.4,8.5,36.0,227.34,105.2
2016,1,13,8,0,408.0,31.0,1.4,9.0,72.0,445.93,356.05
2016,1,13,8,15,500.0,38.0,1.4,9.0,113.5,546.28,446.16
2016,1,13,8,30,592.0,45.0,1.4,9.0,155.0,639.98,523.19
2016,1,13,8,45,642.5,51.0,1.45,9.5,197.0,707.22,575.75
2016,1,13,9,0,693.0,57.0,1.5,10.0,239.0,773.49,624.96
2016,1,13,9,15,729.5,60.5,1.55,10.0,278.5,821.75,660.1
2016,1,13,9,30,766.0,64.0,1.6,10.0,318.0,867.57,692.47
2016,1,13,9,45,448.5,117.0,1.7,10.5,269.5,624.68,511.61
2016,1,13,10,0,131.0,170.0,1.8,11.0,221.0,334.67,277.38
2016,1,13,10,15,65.5,146.5,1.85,11.0,172.0,210.8,175.24
2016,1,13,10,30,0.0,123.0,1.9,11.0,123.0,102.13,81.58
2016,1,13,10,45,107.0,168.5,1.95,11.0,220.0,290.49,242.19
2016,1,13,11,0,214.0,214.0,2.0,11.0,317.0,443.81,366.32
2016,1,13,11,15,176.5,223.0,2.0,11.0,309.5,411.09,337.77
2016,1,13,11,30,139.0,232.0,2.0,11.0,302.0,379.16,310.95
2016,1,13,11,45,69.5,196.0,2.05,11.0,231.0,247.65,203.47
2016,1,13,12,0,0.0,160.0,2.1,11.0,160.0,131.94,105.92
2016,1,13,12,15,4.0,169.0,2.1,10.5,171.0,142.95,115.66
2016,1,13,12,30,8.0,178.0,2.1,10.0,182.0,153.63,124.9
2016,1,13,12,45,4.0,135.0,2.1,10.0,137.0,110.71,88.85
2016,1,13,13,0,0.0,92.0,2.1,10.0,92.0,71.06,55.29
2016,1,13,13,15,2.0,126.5,2.05,10.0,127.5,101.25,81.05
2016,1,13,13,30,4.0,161.0,2.0,10.0,163.0,132.01,107.02
2016,1,13,13,45,75.5,180.5,2.0,10.0,214.5,197.42,162.5
2016,1,13,14,0,147.0,200.0,2.0,10.0,266.0,255.34,209.93
2016,1,13,14,15,84.0,176.0,1.95,9.5,213.0,185.68,152.0
2016,1,13,14,30,21.0,152.0,1.9,9.0,160.0,128.09,104.29
2016,1,13,14,45,18.0,139.5,1.85,9.0,146.5,114.9,93.24
2016,1,13,15,0,15.0,127.0,1.8,9.0,133.0,102.23,82.51
2016,1,13,15,15,356.5,93.0,1.6,8.5,191.5,158.69,116.83
2016,1,13,15,30,698.0,59.0,1.4,8.0,250.0,162.18,102.8
2016,1,13,15,45,655.5,53.0,1.25,8.0,209.0,106.8,60.67
2016,1,13,16,0,613.0,47.0,1.1,8.0,168.0,56.66,34.08
2016,1,13,16,15,527.0,40.5,1.05,7.5,126.0,33.94,25.03
2016,1,13,16,30,441.0,34.0,1.0,7.0,84.0,28.44,19.48
2016,1,13,16,45,289.0,23.5,1.0,6.5,50.0,19.45,8.56
2016,1,13,17,0,137.0,13.0,1.0,6.0,16.0,10.23,0.0
2016,1,13,17,15,68.5,6.5,1.05,6.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,92.5,17.5,0.6,6.5,27.0,132.38,62.89
2016,1,14,8,0,185.0,35.0,0.6,7.0,54.0,257.45,208.94
2016,1,14,8,15,217.5,51.0,0.6,7.0,83.5,310.31,259.39
2016,1,14,8,30,250.0,67.0,0.6,7.0,113.0,363.95,306.42
2016,1,14,8,45,269.5,82.0,0.65,7.5,143.5,382.89,323.58
2016,1,14,9,0,289.0,97.0,0.7,8.0,174.0,422.4,355.64
2016,1,14,9,15,299.5,111.5,0.75,8.0,202.0,451.74,378.8
2016,1,14,9,30,310.0,126.0,0.8,8.0,230.0,479.97,400.53
2016,1,14,9,45,451.5,115.5,0.9,8.5,284.5,625.86,513.47
2016,1,14,10,0,593.0,105.0,1.0,9.0,339.0,759.42,609.6
2016,1,14,10,15,554.0,124.0,1.05,9.0,355.0,730.2,586.13
2016,1,14,10,30,515.0,143.0,1.1,9.0,371.0,709.01,570.59
2016,1,14,10,45,437.5,168.5,1.15,9.0,369.0,655.52,529.44
2016,1,14,11,0,360.0,194.0,1.2,9.0,367.0,579.37,470.9
2016,1,14,11,15,243.5,213.5,1.2,9.0,332.0,483.25,394.36
2016,1,14,11,30,127.0,233.0,1.2,9.0,297.0,369.32,302.32
2016,1,14,11,45,125.0,236.5,1.25,9.0,301.0,363.59,298.29
2016,1,14,12,0,123.0,240.0,1.3,9.0,305.0,357.64,293.36
2016,1,14,12,15,139.5,241.0,1.35,9.0,314.5,363.8,298.62
2016,1,14,12,30,156.0,242.0,1.4,9.0,324.0,368.48,302.57
2016,1,14,12,45,172.5,238.0,1.45,9.0,327.5,366.07,300.9
2016,1,14,13,0,189.0,234.0,1.5,9.0,331.0,362.06,297.88
2016,1,14,13,15,130.0,223.5,1.5,9.0,289.5,300.03,246.82
2016,1,14,13,30,71.0,213.0,1.5,9.0,248.0,231.77,190.5
2016,1,14,13,45,46.0,192.5,1.55,9.0,215.0,192.3,157.89
2016,1,14,14,0,21.0,172.0,1.6,9.0,182.0,148.65,121.45
2016,1,14,14,15,10.5,135.5,1.6,9.0,140.5,111.32,90.12
2016,1,14,14,30,0.0,99.0,1.6,9.0,99.0,76.63,60.77
2016,1,14,14,45,0.0,90.0,1.6,9.0,90.0,69.38,54.69
2016,1,14,15,0,0.0,81.0,1.6,9.0,81.0,62.23,48.62
2016,1,14,15,15,0.0,71.0,1.55,8.5,71.0,54.4,41.99
2016,1,14,15,30,0.0,61.0,1.5,8.0,61.0,46.68,35.37
2016,1,14,15,45,0.0,50.0,1.5,8.0,50.0,38.28,27.96
2016,1,14,16,0,0.0,39.0,1.5,8.0,39.0,29.8,20.42
2016,1,14,16,15,0.0,29.0,1.5,8.0,29.0,22.12,14.36
2016,1,14,16,30,0.0,19.0,1.5,8.0,19.0,14.46,7.13
2016,1,14,16,45,0.0,11.0,1.55,8.0,11.0,8.35,0.66
2016,1,14,17,0,0.0,3.0,1.6,8.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,1.6,8.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,186.5,16.0,0.7,7.5,35.5,214.5,109.45
2016,1,15,8,0,373.0,32.0,0.7,8.0,71.0,416.72,333.54
2016,1,15,8,15,464.0,40.0,0.7,8.0,111.5,516.85,421.16
2016,1,15,8,30,555.0,48.0,0.7,8.0,152.0,620.69,504.56
2016,1,15,8,45,611.0,53.5,0.75,8.5,194.0,690.64,558.11
2016,1,15,9,0,667.0,59.0,0.8,9.0,236.0,760.36,609.03
2016,1,15,9,15,704.0,63.0,0.8,9.0,275.5,800.91,637.22
2016,1,15,9,30,741.0,67.0,0.8,9.0,315.0,847.87,669.18
2016,1,15,9,45,752.0,73.5,0.8,9.0,348.0,869.67,682.62
2016,1,15,10,0,763.0,80.0,0.8,9.0,381.0,888.19,693.87
2016,1,15,10,15,709.5,94.0,0.8,9.0,390.0,857.32,670.94
2016,1,15,10,30,656.0,108.0,0.8,9.0,399.0,815.43,640.97
2016,1,15,10,45,616.0,126.0,0.8,9.5,410.5,788.01,620.13
2016,1,15,11,0,576.0,144.0,0.8,10.0,422.0,748.57,590.6
2016,1,15,11,15,711.0,116.5,0.75,10.0,470.5,839.6,653.63
2016,1,15,11,30,846.0,89.0,0.7,10.0,519.0,904.93,695.38
2016,1,15,11,45,631.5,147.0,0.7,10.0,471.0,760.96,594.54
2016,1,15,12,0,417.0,205.0,0.7,10.0,423.0,607.79,481.96
2016,1,15,12,15,362.0,216.5,0.65,10.0,406.0,537.94,430.28
2016,1,15,12,30,307.0,228.0,0.6,10.0,389.0,489.28,392.36
2016,1,15,12,45,385.0,208.5,0.55,10.0,407.5,509.69,408.96
2016,1,15,13,0,463.0,189.0,0.5,10.0,426.0,539.33,430.68
2016,1,15,13,15,659.0,134.0,0.45,10.0,461.5,595.57,472.78
2016,1,15,13,30,855.0,79.0,0.4,10.0,497.0,621.36,490.29
2016,1,15,13,45,849.5,76.0,0.35,10.0,476.0,568.81,447.9
2016,1,15,14,0,844.0,73.0,0.3,10.0,455.0,515.01,404.39
2016,1,15,14,15,827.0,71.0,0.3,10.0,426.0,455.97,356.0
2016,1,15,14,30,810.0,69.0,0.3,10.0,397.0,397.38,306.34
2016,1,15,14,45,791.5,65.0,0.3,10.5,363.5,337.09,253.4
2016,1,15,15,0,773.0,61.0,0.3,11.0,330.0,278.04,200.51
2016,1,15,15,15,739.5,58.0,0.35,10.5,291.0,218.15,148.23
2016,1,15,15,30,706.0,55.0,0.4,10.0,252.0,161.79,100.56
2016,1,15,15,45,656.5,50.5,0.45,10.0,210.5,106.41,59.35
2016,1,15,16,0,607.0,46.0,0.5,10.0,169.0,57.08,33.43
2016,1,15,16,15,527.0,39.5,0.5,9.5,127.5,33.11,24.16
2016,1,15,16,30,447.0,33.0,0.5,9.0,86.0,27.59,18.74
2016,1,15,16,45,302.5,23.0,0.55,9.0,52.0,19.01,9.16
2016,1,15,17,0,158.0,13.0,0.6,9.0,18.0,10.23,0.0
2016,1,15,17,15,79.0,6.5,0.6,9.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,23.0,18.5,1.45,8.5,21.0,47.97,21.35
2016,1,16,8,0,46.0,37.0,1.5,9.0,42.0,102.76,80.98
2016,1,16,8,15,67.5,55.5,1.45,9.0,66.5,146.79,121.61
2016,1,16,8,30,89.0,74.0,1.4,9.0,91.0,189.79,160.08
2016,1,16,8,45,104.5,92.0,1.4,9.5,116.5,226.01,191.45
2016,1,16,9,0,120.0,110.0,1.4,10.0,142.0,262.0,221.7
2016,1,16,9,15,132.0,125.5,1.35,10.0,166.0,290.25,245.02
2016,1,16,9,30,144.0,141.0,1.3,10.0,190.0,318.34,267.68
2016,1,16,9,45,72.0,97.0,1.3,10.5,121.5,180.6,151.27
2016,1,16,10,0,0.0,53.0,1.3,11.0,53.0,40.56,29.38
2016,1,16,10,15,3.0,104.0,1.25,11.0,105.5,87.2,69.45
2016,1,16,10,30,6.0,155.0,1.2,11.0,158.0,141.07,114.65
2016,1,16,10,45,3.0,136.0,1.15,11.0,137.5,116.34,93.49
2016,1,16,11,0,0.0,117.0,1.1,11.0,117.0,94.13,74.61
2016,1,16,11,15,10.0,156.0,1.05,11.0,161.0,140.05,113.39
2016,1,16,11,30,20.0,195.0,1.0,11.0,205.0,186.91,152.08
2016,1,16,11,45,19.5,196.5,1.0,11.5,207.0,185.71,150.45
2016,1,16,12,0,19.0,198.0,1.0,12.0,209.0,184.69,149.21
2016,1,16,12,15,10.5,181.5,0.95,12.0,187.5,159.79,128.49
2016,1,16,12,30,2.0,165.0,0.9,12.0,166.0,136.47,109.08
2016,1,16,12,45,26.5,192.5,0.9,12.0,206.0,193.02,156.23
2016,1,16,13,0,51.0,220.0,0.9,12.0,246.0,235.5,190.83
2016,1,16,13,15,25.5,175.5,0.85,12.0,188.5,169.9,136.94
2016,1,16,13,30,0.0,131.0,0.8,12.0,131.0,103.44,81.87
2016,1,16,13,45,3.5,144.5,0.8,12.0,146.5,116.64,93.21
2016,1,16,14,0,7.0,158.0,0.8,12.0,162.0,129.35,103.89
2016,1,16,14,15,3.5,127.0,0.75,12.0,129.0,101.04,80.34
2016,1,16,14,30,0.0,96.0,0.7,12.0,96.0,74.2,57.93
2016,1,16,14,45,0.0,88.0,0.7,12.0,88.0,67.78,52.65
2016,1,16,15,0,0.0,80.0,0.7,12.0,80.0,61.44,47.36
2016,1,16,15,15,0.0,70.5,0.6,11.5,70.5,54.03,41.18
2016,1,16,15,30,0.0,61.0,0.5,11.0,61.0,46.71,34.99
2016,1,16,15,45,0.0,51.0,0.45,11.0,51.0,39.04,28.34
2016,1,16,16,0,0.0,41.0,0.4,11.0,41.0,31.34,21.56
2016,1,16,16,15,0.0,31.0,0.45,10.5,31.0,23.65,15.65
2016,1,16,16,30,0.0,21.0,0.5,10.0,21.0,15.99,8.5
2016,1,16,16,45,0.0,12.5,0.55,10.0,12.5,9.5,1.91
2016,1,16,17,0,0.0,4.0,0.6,10.0,4.0,3.15,0.0
2016,1,16,17,15,0.0,2.0,0.55,9.5,2.0,1.57,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,15.0,1.4,10.0,15.0,11.43,0.88
2016,1,17,8,0,0.0,30.0,1.5,10.0,30.0,25.59,15.59
2016,1,17,8,15,0.0,46.5,1.5,10.0,46.5,43.1,31.22
2016,1,17,8,30,0.0,63.0,1.5,10.0,63.0,59.38,45.68
2016,1,17,8,45,2.0,79.5,1.5,10.5,80.0,76.91,61.04
2016,1,17,9,0,4.0,96.0,1.5,11.0,97.0,94.19,75.91
2016,1,17,9,15,8.0,110.0,1.45,11.0,113.0,110.0,89.54
2016,1,17,9,30,12.0,124.0,1.4,11.0,129.0,125.99,103.12
2016,1,17,9,45,6.0,108.5,1.4,11.0,111.0,98.12,79.02
2016,1,17,10,0,0.0,93.0,1.4,11.0,93.0,74.51,58.52
2016,1,17,10,15,0.0,68.0,1.4,11.0,68.0,52.16,39.34
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,32.89,22.75
2016,1,17,10,45,0.0,77.5,1.4,11.0,77.5,59.54,45.53
2016,1,17,11,0,0.0,112.0,1.4,11.0,112.0,89.44,70.78
2016,1,17,11,15,0.0,106.5,1.4,11.0,106.5,84.04,66.08
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,78.95,61.73
2016,1,17,11,45,0.0,86.0,1.45,11.5,86.0,66.16,50.78
2016,1,17,12,0,0.0,71.0,1.5,12.0,71.0,54.54,40.84
2016,1,17,12,15,0.0,77.0,1.5,12.0,77.0,59.18,44.78
2016,1,17,12,30,0.0,83.0,1.5,12.0,83.0,63.84,48.71
2016,1,17,12,45,0.0,101.5,1.55,12.0,101.5,78.89,61.41
2016,1,17,13,0,0.0,120.0,1.6,12.0,120.0,94.39,74.44
2016,1,17,13,15,0.0,73.0,1.55,11.5,73.0,56.07,42.27
2016,1,17,13,30,0.0,26.0,1.5,11.0,26.0,19.86,11.46
2016,1,17,13,45,0.0,39.5,1.5,11.0,39.5,30.21,20.4
2016,1,17,14,0,0.0,53.0,1.5,11.0,53.0,40.59,29.36
2016,1,17,14,15,0.0,79.5,1.45,11.0,79.5,61.08,46.97
2016,1,17,14,30,0.0,106.0,1.4,11.0,106.0,82.17,65.03
2016,1,17,14,45,0.0,95.0,1.35,11.0,95.0,73.27,57.54
2016,1,17,15,0,0.0,84.0,1.3,11.0,84.0,64.53,50.18
2016,1,17,15,15,0.0,74.0,1.2,10.5,74.0,56.7,43.63
2016,1,17,15,30,0.0,64.0,1.1,10.0,64.0,48.96,37.06
2016,1,17,15,45,0.0,53.5,1.05,10.0,53.5,40.97,30.1
2016,1,17,16,0,0.0,43.0,1.0,10.0,43.0,32.88,22.97
2016,1,17,16,15,0.0,32.5,1.0,10.0,32.5,24.81,16.72
2016,1,17,16,30,0.0,22.0,1.0,10.0,22.0,16.76,9.18
2016,1,17,16,45,0.0,13.5,1.0,10.0,13.5,10.26,2.68
2016,1,17,17,0,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2016,1,17,17,15,0.0,2.5,1.0,10.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,45,228.5,14.5,0.7,8.5,38.5,247.13,143.87
2016,1,18,8,0,457.0,29.0,0.7,9.0,77.0,473.13,376.73
2016,1,18,8,15,541.0,35.5,0.6,9.5,119.5,569.32,457.57
2016,1,18,8,30,625.0,42.0,0.5,10.0,162.0,667.76,532.83
2016,1,18,8,45,677.0,46.0,0.4,11.0,204.5,734.51,579.07
2016,1,18,9,0,729.0,50.0,0.3,12.0,247.0,800.38,621.54
2016,1,18,9,15,762.5,53.5,0.3,12.0,287.5,846.27,651.91
2016,1,18,9,30,796.0,57.0,0.3,12.0,328.0,889.82,679.81
2016,1,18,9,45,816.0,60.0,0.35,12.0,363.0,916.58,696.83
2016,1,18,10,0,836.0,63.0,0.4,12.0,398.0,940.1,711.73
2016,1,18,10,15,851.5,64.5,0.45,12.0,428.0,942.09,712.42
2016,1,18,10,30,867.0,66.0,0.5,12.0,458.0,951.94,718.75
2016,1,18,10,45,874.5,68.0,0.6,12.5,480.5,951.01,717.78
2016,1,18,11,0,882.0,70.0,0.7,13.0,503.0,946.39,714.64
2016,1,18,11,15,888.0,71.0,0.75,13.0,519.0,935.33,707.62
2016,1,18,11,30,894.0,72.0,0.8,13.0,535.0,920.61,698.37
2016,1,18,11,45,580.0,155.0,0.85,13.0,457.5,717.16,559.05
2016,1,18,12,0,266.0,238.0,0.9,13.0,380.0,497.32,394.35
2016,1,18,12,15,237.0,242.0,0.9,12.5,368.5,445.14,356.93
2016,1,18,12,30,208.0,246.0,0.9,12.0,357.0,413.72,332.88
2016,1,18,12,45,239.5,239.0,0.9,12.0,365.5,417.39,336.35
2016,1,18,13,0,271.0,232.0,0.9,12.0,374.0,433.37,348.51
2016,1,18,13,15,257.5,227.0,0.85,12.0,359.0,401.88,323.2
2016,1,18,13,30,244.0,222.0,0.8,12.0,344.0,358.58,289.04
2016,1,18,13,45,122.0,177.0,0.75,12.0,238.0,230.73,186.55
2016,1,18,14,0,0.0,132.0,0.7,12.0,132.0,103.74,82.11
2016,1,18,14,15,57.0,157.0,0.65,12.0,180.5,156.35,126.2
2016,1,18,14,30,114.0,182.0,0.6,12.0,229.0,202.87,163.06
2016,1,18,14,45,57.0,129.0,0.55,12.0,152.5,123.3,97.75
2016,1,18,15,0,0.0,76.0,0.5,12.0,76.0,58.34,44.58
2016,1,18,15,15,0.0,67.0,0.45,11.5,67.0,51.37,38.89
2016,1,18,15,30,0.0,58.0,0.4,11.0,58.0,44.44,33.04
2016,1,18,15,45,0.0,49.0,0.4,11.0,49.0,37.49,27.01
2016,1,18,16,0,0.0,40.0,0.4,11.0,40.0,30.56,20.92
2016,1,18,16,15,0.0,30.5,0.4,10.5,30.5,23.26,15.35
2016,1,18,16,30,0.0,21.0,0.4,10.0,21.0,15.99,8.57
2016,1,18,16,45,0.0,13.0,0.4,10.0,13.0,9.87,2.52
2016,1,18,17,0,0.0,5.0,0.4,10.0,5.0,3.78,0.0
2016,1,18,17,15,0.0,2.5,0.35,10.0,2.5,1.97,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,2.55,10.0,4.0,3.02,0.0
2016,1,19,8,0,0.0,8.0,2.6,10.0,8.0,6.06,0.0
2016,1,19,8,15,0.0,13.0,2.65,10.0,13.0,9.86,2.81
2016,1,19,8,30,0.0,18.0,2.7,10.0,18.0,13.67,6.22
2016,1,19,8,45,0.0,23.0,2.8,10.5,23.0,17.5,9.6
2016,1,19,9,0,0.0,28.0,2.9,11.0,28.0,21.33,12.93
2016,1,19,9,15,0.0,33.0,2.8,11.0,33.0,25.16,16.27
2016,1,19,9,30,0.0,38.0,2.7,11.0,38.0,29.01,19.57
2016,1,19,9,45,0.0,70.0,2.65,11.5,70.0,53.71,40.77
2016,1,19,10,0,0.0,102.0,2.6,12.0,102.0,83.22,65.75
2016,1,19,10,15,26.0,146.0,2.5,12.0,158.0,169.9,139.72
2016,1,19,10,30,52.0,190.0,2.4,12.0,214.0,247.16,203.89
2016,1,19,10,45,26.0,155.0,2.3,12.0,167.0,173.78,141.95
2016,1,19,11,0,0.0,120.0,2.2,12.0,120.0,96.7,76.45
2016,1,19,11,15,83.5,180.5,2.15,12.0,224.0,250.89,207.44
2016,1,19,11,30,167.0,241.0,2.1,12.0,328.0,414.68,339.32
2016,1,19,11,45,83.5,163.5,2.1,12.0,207.0,242.12,198.63
2016,1,19,12,0,0.0,86.0,2.1,12.0,86.0,66.17,50.47
2016,1,19,12,15,0.0,104.5,2.1,12.0,104.5,81.51,63.56
2016,1,19,12,30,0.0,123.0,2.1,12.0,123.0,97.2,76.71
2016,1,19,12,45,0.0,130.5,2.1,12.0,130.5,103.47,81.96
2016,1,19,13,0,0.0,138.0,2.1,12.0,138.0,109.72,87.22
2016,1,19,13,15,0.0,82.5,2.05,12.0,82.5,63.44,48.38
2016,1,19,13,30,0.0,27.0,2.0,12.0,27.0,20.63,12.04
2016,1,19,13,45,0.0,56.0,1.95,12.0,56.0,42.92,31.14
2016,1,19,14,0,0.0,85.0,1.9,12.0,85.0,65.41,50.33
2016,1,19,14,15,0.0,109.0,1.85,11.5,109.0,84.66,66.86
2016,1,19,14,30,0.0,133.0,1.8,11.0,133.0,103.86,83.37
2016,1,19,14,45,0.0,69.5,1.75,11.0,69.5,53.32,40.41
2016,1,19,15,0,0.0,6.0,1.7,11.0,6.0,4.56,0.0
2016,1,19,15,15,0.0,5.0,1.6,10.5,5.0,3.79,0.0
2016,1,19,15,30,0.0,4.0,1.5,10.0,4.0,3.03,0.0
2016,1,19,15,45,0.0,3.5,1.4,10.0,3.5,2.65,0.0
2016,1,19,16,0,0.0,3.0,1.3,10.0,3.0,2.27,0.0
2016,1,19,16,15,0.0,2.0,1.2,9.5,2.0,1.51,0.0
2016,1,19,16,30,0.0,1.0,1.1,9.0,1.0,0.76,0.0
2016,1,19,16,45,0.0,0.5,1.05,9.0,0.5,0.38,0.0
2016,1,19,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,7.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,7.0,13.0,10.23,0.0
2016,1,20,7,45,200.5,23.0,0.65,7.0,45.0,239.03,151.08
2016,1,20,8,0,401.0,33.0,0.6,7.0,77.0,441.62,356.47
2016,1,20,8,15,475.5,41.0,0.6,7.5,117.0,528.3,430.84
2016,1,20,8,30,550.0,49.0,0.6,8.0,157.0,617.8,501.95
2016,1,20,8,45,598.0,55.0,0.6,8.5,197.5,681.29,549.68
2016,1,20,9,0,646.0,61.0,0.6,9.0,238.0,744.37,594.66
2016,1,20,9,15,684.0,62.0,0.55,9.5,275.5,782.38,618.8
2016,1,20,9,30,722.0,63.0,0.5,10.0,313.0,826.6,646.38
2016,1,20,9,45,699.5,76.5,0.45,10.5,338.5,831.84,646.01
2016,1,20,10,0,677.0,90.0,0.4,11.0,364.0,827.03,639.24
2016,1,20,10,15,628.0,111.0,0.4,11.0,380.5,801.08,620.22
2016,1,20,10,30,579.0,132.0,0.4,11.0,397.0,770.33,598.2
2016,1,20,10,45,576.5,140.5,0.4,11.0,415.5,759.51,590.17
2016,1,20,11,0,574.0,149.0,0.4,11.0,434.0,755.66,586.82
2016,1,20,11,15,740.5,111.0,0.35,11.0,490.5,865.07,660.26
2016,1,20,11,30,907.0,73.0,0.3,11.0,547.0,936.02,703.83
2016,1,20,11,45,744.5,118.5,0.3,11.5,512.0,835.23,633.89
2016,1,20,12,0,582.0,164.0,0.3,12.0,477.0,709.08,547.07
2016,1,20,12,15,749.0,118.0,0.25,12.0,521.5,784.28,600.66
2016,1,20,12,30,916.0,72.0,0.2,12.0,566.0,821.7,624.03
2016,1,20,12,45,917.0,70.5,0.15,12.5,560.0,782.66,595.25
2016,1,20,13,0,918.0,69.0,0.1,13.0,554.0,740.78,565.86
2016,1,20,13,15,911.5,68.0,0.1,13.0,539.5,691.76,531.56
2016,1,20,13,30,905.0,67.0,0.1,13.0,525.0,640.91,494.19
2016,1,20,13,45,789.5,89.0,0.15,13.0,476.5,554.15,429.64
2016,1,20,14,0,674.0,111.0,0.2,13.0,428.0,471.56,367.09
2016,1,20,14,15,606.5,120.0,0.2,13.0,392.0,406.94,316.24
2016,1,20,14,30,539.0,129.0,0.2,13.0,356.0,342.92,264.77
2016,1,20,14,45,534.5,117.5,0.25,13.0,328.0,295.18,224.37
2016,1,20,15,0,530.0,106.0,0.3,13.0,300.0,247.66,182.93
2016,1,20,15,15,511.5,96.5,0.3,12.5,267.0,199.02,140.85
2016,1,20,15,30,493.0,87.0,0.3,12.0,234.0,156.01,104.44
2016,1,20,15,45,466.0,76.5,0.35,12.0,198.0,109.73,68.9
2016,1,20,16,0,439.0,66.0,0.4,12.0,162.0,66.98,43.3
2016,1,20,16,15,391.5,54.0,0.4,11.5,125.5,43.59,33.44
2016,1,20,16,30,344.0,42.0,0.4,11.0,89.0,34.24,24.71
2016,1,20,16,45,172.0,33.5,0.4,11.0,57.0,25.22,15.59
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,17.99,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,8.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,8.0,14.0,11.02,0.0
2016,1,21,7,45,213.0,23.0,1.15,8.0,47.0,250.5,163.55
2016,1,21,8,0,426.0,32.0,1.1,8.0,80.0,461.88,373.92
2016,1,21,8,15,510.0,39.5,1.05,8.5,122.0,556.91,454.87
2016,1,21,8,30,594.0,47.0,1.0,9.0,164.0,655.32,532.37
2016,1,21,8,45,651.0,51.0,1.0,9.5,207.0,717.26,578.91
2016,1,21,9,0,708.0,55.0,1.0,10.0,250.0,788.05,629.45
2016,1,21,9,15,741.5,58.0,0.95,10.5,290.5,833.43,658.66
2016,1,21,9,30,775.0,61.0,0.9,11.0,331.0,876.41,685.11
2016,1,21,9,45,567.5,108.5,0.9,11.5,317.5,741.87,587.35
2016,1,21,10,0,360.0,156.0,0.9,12.0,304.0,562.29,453.52
2016,1,21,10,15,606.5,113.0,0.95,12.0,383.0,782.76,618.03
2016,1,21,10,30,853.0,70.0,1.0,12.0,462.0,957.75,735.34
2016,1,21,10,45,859.5,72.5,1.05,12.5,484.5,945.22,722.67
2016,1,21,11,0,866.0,75.0,1.1,13.0,507.0,940.56,718.29
2016,1,21,11,15,872.5,76.0,1.1,13.0,523.0,930.29,710.6
2016,1,21,11,30,879.0,77.0,1.1,13.0,539.0,916.4,700.7
2016,1,21,11,45,874.5,80.0,1.15,13.5,546.0,891.46,683.07
2016,1,21,12,0,870.0,83.0,1.2,14.0,553.0,872.95,670.01
2016,1,21,12,15,669.0,143.0,1.15,13.5,505.0,745.63,581.95
2016,1,21,12,30,468.0,203.0,1.1,13.0,457.0,609.97,481.75
2016,1,21,12,45,386.0,218.0,1.1,13.0,425.5,522.66,416.65
2016,1,21,13,0,304.0,233.0,1.1,13.0,394.0,458.37,366.73
2016,1,21,13,15,316.5,224.0,1.0,12.5,388.5,438.68,352.03
2016,1,21,13,30,329.0,215.0,0.9,12.0,383.0,417.33,335.32
2016,1,21,13,45,250.0,214.5,0.85,12.0,339.0,350.29,281.67
2016,1,21,14,0,171.0,214.0,0.8,12.0,295.0,280.83,226.08
2016,1,21,14,15,291.5,185.0,0.75,11.5,313.5,305.59,245.27
2016,1,21,14,30,412.0,156.0,0.7,11.0,332.0,315.55,249.94
2016,1,21,14,45,261.5,156.5,0.7,11.0,265.0,227.91,179.52
2016,1,21,15,0,111.0,157.0,0.7,11.0,198.0,160.54,127.06
2016,1,21,15,15,104.5,141.0,0.7,11.0,176.0,136.09,106.43
2016,1,21,15,30,98.0,125.0,0.7,11.0,154.0,112.76,86.76
2016,1,21,15,45,90.0,107.0,0.75,11.0,130.5,89.08,67.4
2016,1,21,16,0,82.0,89.0,0.8,11.0,107.0,66.91,50.46
2016,1,21,16,15,68.5,70.0,0.8,10.5,83.0,50.17,39.48
2016,1,21,16,30,55.0,51.0,0.8,10.0,59.0,37.25,27.5
2016,1,21,16,45,27.5,34.0,0.85,10.0,38.0,25.27,15.87
2016,1,21,17,0,0.0,17.0,0.9,10.0,17.0,12.91,0.0
2016,1,21,17,15,0.0,8.5,0.9,10.0,8.5,6.69,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,10.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,10.0,5.0,3.93,0.0
2016,1,22,7,45,0.0,18.0,2.0,10.0,18.0,13.73,3.72
2016,1,22,8,0,0.0,31.0,2.0,10.0,31.0,25.63,15.82
