Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.5,0.8,4.0,13.5,10.62,0.0
2016,2,2,7,30,0.0,27.0,0.8,4.0,27.0,37.76,0.54
2016,2,2,7,45,210.0,35.5,0.85,4.5,65.0,274.08,222.32
2016,2,2,8,0,420.0,44.0,0.9,5.0,103.0,470.56,391.62
2016,2,2,8,15,499.0,51.5,0.9,5.0,147.0,563.65,468.68
2016,2,2,8,30,578.0,59.0,0.9,5.0,191.0,658.91,543.97
2016,2,2,8,45,633.0,63.5,0.9,5.0,236.5,728.98,596.59
2016,2,2,9,0,688.0,68.0,0.9,5.0,282.0,798.58,646.65
2016,2,2,9,15,722.0,72.0,0.9,5.0,324.0,845.86,678.77
2016,2,2,9,30,756.0,76.0,0.9,5.0,366.0,883.93,703.68
2016,2,2,9,45,781.5,78.5,0.95,5.5,403.5,916.52,724.02
2016,2,2,10,0,807.0,81.0,1.0,6.0,441.0,945.84,741.85
2016,2,2,10,15,824.0,83.5,1.0,6.0,473.0,963.09,751.66
2016,2,2,10,30,841.0,86.0,1.0,6.0,505.0,976.6,759.15
2016,2,2,10,45,584.0,158.5,1.05,6.0,456.5,794.72,631.66
2016,2,2,11,0,327.0,231.0,1.1,6.0,408.0,593.79,480.82
2016,2,2,11,15,205.5,245.0,1.05,6.0,357.5,460.51,377.0
2016,2,2,11,30,84.0,259.0,1.0,6.0,307.0,332.57,272.9
2016,2,2,11,45,199.5,259.5,1.0,6.0,375.5,452.46,371.45
2016,2,2,12,0,315.0,260.0,1.0,6.0,444.0,564.39,458.1
2016,2,2,12,15,607.5,175.0,1.0,6.0,531.5,734.22,588.55
2016,2,2,12,30,900.0,90.0,1.0,6.0,619.0,842.4,664.85
2016,2,2,12,45,907.5,86.5,1.0,6.5,615.0,806.4,636.86
2016,2,2,13,0,915.0,83.0,1.0,7.0,611.0,767.02,608.47
2016,2,2,13,15,910.5,82.0,1.0,7.0,597.5,718.81,573.34
2016,2,2,13,30,906.0,81.0,1.0,7.0,584.0,668.5,534.79
2016,2,2,13,45,902.0,78.5,1.0,7.0,563.5,615.07,492.77
2016,2,2,14,0,898.0,76.0,1.0,7.0,543.0,559.99,448.07
2016,2,2,14,15,449.0,49.5,1.0,7.0,283.0,269.77,219.34
2016,2,2,14,30,0.0,23.0,1.0,7.0,23.0,17.55,9.64
2016,2,2,14,45,0.0,21.5,1.0,7.5,21.5,16.4,8.74
2016,2,2,15,0,0.0,20.0,1.0,8.0,20.0,15.24,7.73
2016,2,2,15,15,397.5,40.0,0.95,7.5,178.0,132.11,93.47
2016,2,2,15,30,795.0,60.0,0.9,7.0,336.0,190.14,122.37
2016,2,2,15,45,757.0,56.5,0.85,7.0,291.5,129.5,74.42
2016,2,2,16,0,719.0,53.0,0.8,7.0,247.0,73.46,42.52
2016,2,2,16,15,661.0,48.0,0.85,6.5,200.5,44.11,34.92
2016,2,2,16,30,603.0,43.0,0.9,6.0,154.0,39.45,30.5
2016,2,2,16,45,505.0,35.5,1.0,5.5,110.0,32.42,23.68
2016,2,2,17,0,407.0,28.0,1.1,5.0,66.0,23.44,14.55
2016,2,2,17,15,203.5,14.0,1.1,5.0,33.0,11.42,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,126.0,9.5,0.8,3.0,15.5,102.56,0.0
2016,2,3,7,30,252.0,19.0,0.8,3.0,31.0,258.95,72.48
2016,2,3,7,45,376.0,29.0,0.8,3.5,70.5,403.49,325.74
2016,2,3,8,0,500.0,39.0,0.8,4.0,110.0,534.44,441.38
2016,2,3,8,15,572.5,45.5,0.8,4.5,155.5,621.75,512.7
2016,2,3,8,30,645.0,52.0,0.8,5.0,201.0,702.68,574.98
2016,2,3,8,45,690.5,56.5,0.85,5.5,246.5,766.18,621.63
2016,2,3,9,0,736.0,61.0,0.9,6.0,292.0,828.44,665.28
2016,2,3,9,15,767.0,64.5,0.9,6.5,334.0,873.5,694.17
2016,2,3,9,30,798.0,68.0,0.9,7.0,376.0,916.02,720.48
2016,2,3,9,45,815.5,71.5,0.95,7.5,413.0,942.12,735.84
2016,2,3,10,0,833.0,75.0,1.0,8.0,450.0,964.84,748.94
2016,2,3,10,15,849.0,77.0,1.0,8.0,482.0,980.45,757.57
2016,2,3,10,30,865.0,79.0,1.0,8.0,514.0,992.28,763.81
2016,2,3,10,45,876.5,80.5,1.0,8.5,539.0,995.05,762.81
2016,2,3,11,0,888.0,82.0,1.0,9.0,564.0,982.11,751.62
2016,2,3,11,15,895.0,83.0,1.0,9.0,582.0,972.21,744.28
2016,2,3,11,30,902.0,84.0,1.0,9.0,600.0,958.47,734.48
2016,2,3,11,45,904.0,85.5,1.0,9.5,610.0,936.93,718.34
2016,2,3,12,0,906.0,87.0,1.0,10.0,620.0,911.82,700.05
2016,2,3,12,15,605.5,176.5,0.95,10.0,533.0,734.47,574.98
2016,2,3,12,30,305.0,266.0,0.9,10.0,446.0,529.37,420.33
2016,2,3,12,45,160.0,238.5,0.9,10.0,333.0,354.35,286.07
2016,2,3,13,0,15.0,211.0,0.9,10.0,220.0,183.23,147.31
2016,2,3,13,15,44.0,231.0,0.9,10.0,256.0,232.16,188.43
2016,2,3,13,30,73.0,251.0,0.9,10.0,292.0,265.03,214.99
2016,2,3,13,45,206.5,235.5,0.9,10.0,345.0,332.74,269.96
2016,2,3,14,0,340.0,220.0,0.9,10.0,398.0,384.13,309.34
2016,2,3,14,15,172.5,191.0,0.85,9.5,281.5,246.85,199.4
2016,2,3,14,30,5.0,162.0,0.8,9.0,165.0,128.25,103.43
2016,2,3,14,45,33.5,169.0,0.8,9.0,183.5,146.65,118.89
2016,2,3,15,0,62.0,176.0,0.8,9.0,202.0,156.08,125.8
2016,2,3,15,15,57.0,159.5,0.75,8.5,182.0,135.62,108.69
2016,2,3,15,30,52.0,143.0,0.7,8.0,162.0,116.12,92.52
2016,2,3,15,45,46.5,125.0,0.7,8.0,140.0,96.53,76.35
2016,2,3,16,0,41.0,107.0,0.7,8.0,118.0,78.06,61.6
2016,2,3,16,15,31.5,88.0,0.75,7.5,95.5,62.6,51.59
2016,2,3,16,30,22.0,69.0,0.8,7.0,73.0,49.72,39.71
2016,2,3,16,45,11.0,50.0,0.85,7.0,52.0,36.75,27.46
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,23.19,14.37
2016,2,3,17,15,0.0,15.5,0.9,7.0,15.5,11.83,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,135.5,9.5,0.8,4.5,17.0,109.73,0.0
2016,2,4,7,30,271.0,19.0,0.7,5.0,34.0,275.83,106.6
2016,2,4,7,45,396.0,28.5,0.65,5.5,74.5,419.29,336.59
2016,2,4,8,0,521.0,38.0,0.6,6.0,115.0,551.28,449.79
2016,2,4,8,15,592.5,44.0,0.55,6.0,161.0,628.77,512.46
2016,2,4,8,30,664.0,50.0,0.5,6.0,207.0,718.34,580.18
2016,2,4,8,45,707.0,55.0,0.45,6.5,252.0,780.36,622.8
2016,2,4,9,0,750.0,60.0,0.4,7.0,297.0,841.16,662.37
2016,2,4,9,15,645.5,86.5,0.4,7.0,310.5,791.07,625.13
2016,2,4,9,30,541.0,113.0,0.4,7.0,324.0,715.23,570.49
2016,2,4,9,45,693.5,93.0,0.4,7.5,390.0,855.71,668.43
2016,2,4,10,0,846.0,73.0,0.4,8.0,456.0,975.88,744.29
2016,2,4,10,15,861.0,75.0,0.4,8.0,488.0,990.52,750.1
2016,2,4,10,30,876.0,77.0,0.4,8.0,520.0,989.3,747.57
2016,2,4,10,45,719.0,125.0,0.4,8.5,500.0,901.5,686.88
2016,2,4,11,0,562.0,173.0,0.4,9.0,480.0,779.22,602.86
2016,2,4,11,15,735.5,127.5,0.35,9.0,543.0,891.19,679.52
2016,2,4,11,30,909.0,82.0,0.3,9.0,606.0,963.37,723.51
2016,2,4,11,45,912.5,82.5,0.3,9.5,616.0,941.87,706.32
2016,2,4,12,0,916.0,83.0,0.3,10.0,626.0,916.74,688.6
2016,2,4,12,15,917.0,83.0,0.25,10.0,628.0,885.34,667.12
2016,2,4,12,30,918.0,83.0,0.2,10.0,630.0,850.66,643.63
2016,2,4,12,45,682.0,156.0,0.2,10.5,560.5,717.94,551.15
2016,2,4,13,0,446.0,229.0,0.2,11.0,491.0,573.6,445.21
2016,2,4,13,15,676.5,154.5,0.15,11.0,541.0,641.45,497.72
2016,2,4,13,30,907.0,80.0,0.1,11.0,591.0,669.23,516.89
2016,2,4,13,45,895.0,80.0,0.1,11.0,568.5,613.53,473.96
2016,2,4,14,0,883.0,80.0,0.1,11.0,546.0,556.9,430.21
2016,2,4,14,15,686.0,122.5,0.1,11.0,473.0,453.46,350.78
2016,2,4,14,30,489.0,165.0,0.1,11.0,400.0,357.77,277.09
2016,2,4,14,45,554.5,136.5,0.15,11.0,385.0,322.77,246.34
2016,2,4,15,0,620.0,108.0,0.2,11.0,370.0,284.27,210.16
2016,2,4,15,15,587.5,105.0,0.25,10.5,334.5,230.86,164.47
2016,2,4,15,30,555.0,102.0,0.3,10.0,299.0,181.08,122.92
2016,2,4,15,45,531.0,91.0,0.35,10.0,260.0,129.82,83.08
2016,2,4,16,0,507.0,80.0,0.4,10.0,221.0,81.76,53.85
2016,2,4,16,15,461.5,70.0,0.5,9.5,180.5,55.78,45.05
2016,2,4,16,30,416.0,60.0,0.6,9.0,140.0,48.38,38.23
2016,2,4,16,45,352.0,46.5,0.7,8.5,101.0,37.82,28.3
2016,2,4,17,0,288.0,33.0,0.8,8.0,62.0,27.05,17.79
2016,2,4,17,15,144.0,16.5,0.8,7.5,31.0,13.31,0.0
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,126.5,10.5,1.2,3.5,17.5,103.73,0.0
2016,2,5,7,30,253.0,21.0,1.2,4.0,35.0,265.24,127.24
2016,2,5,7,45,377.5,31.5,1.2,4.5,76.5,407.46,332.89
2016,2,5,8,0,502.0,42.0,1.2,5.0,118.0,540.09,448.27
2016,2,5,8,15,576.0,49.0,1.15,5.5,164.5,630.01,521.28
2016,2,5,8,30,650.0,56.0,1.1,6.0,211.0,722.05,591.35
2016,2,5,8,45,699.0,60.5,1.05,6.5,258.0,779.92,632.13
2016,2,5,9,0,748.0,65.0,1.0,7.0,305.0,846.05,676.8
2016,2,5,9,15,780.0,68.5,0.95,7.5,348.5,892.53,705.41
2016,2,5,9,30,812.0,72.0,0.9,8.0,392.0,936.36,731.27
2016,2,5,9,45,840.5,73.0,0.85,9.0,431.5,970.41,748.31
2016,2,5,10,0,869.0,74.0,0.8,10.0,471.0,1001.01,762.63
2016,2,5,10,15,884.0,76.0,0.7,10.0,503.5,1015.66,767.77
2016,2,5,10,30,899.0,78.0,0.6,10.0,536.0,1014.3,762.7
2016,2,5,10,45,909.0,79.5,0.55,10.5,562.0,1015.44,759.54
2016,2,5,11,0,919.0,81.0,0.5,11.0,588.0,1012.6,753.95
2016,2,5,11,15,925.5,82.0,0.45,11.0,606.0,1001.72,744.85
2016,2,5,11,30,932.0,83.0,0.4,11.0,624.0,986.89,733.55
2016,2,5,11,45,933.5,84.0,0.35,11.5,633.5,963.55,715.74
2016,2,5,12,0,935.0,85.0,0.3,12.0,643.0,936.56,695.94
2016,2,5,12,15,935.0,85.5,0.25,12.0,645.0,904.19,674.11
2016,2,5,12,30,935.0,86.0,0.2,12.0,647.0,868.51,650.28
2016,2,5,12,45,930.0,86.5,0.2,12.5,640.0,825.8,621.49
2016,2,5,13,0,925.0,87.0,0.2,13.0,633.0,780.5,590.91
2016,2,5,13,15,919.0,86.0,0.2,13.0,618.5,730.58,556.73
2016,2,5,13,30,913.0,85.0,0.2,13.0,604.0,678.66,519.26
2016,2,5,13,45,905.5,83.5,0.25,13.0,582.0,623.6,479.0
2016,2,5,14,0,898.0,82.0,0.3,13.0,560.0,567.17,436.21
2016,2,5,14,15,885.0,80.0,0.35,12.5,530.5,508.39,390.62
2016,2,5,14,30,872.0,78.0,0.4,12.0,501.0,446.59,340.76
2016,2,5,14,45,654.0,114.0,0.5,12.0,419.0,344.17,261.07
2016,2,5,15,0,436.0,150.0,0.6,12.0,337.0,259.37,196.03
2016,2,5,15,15,619.0,107.0,0.6,11.5,344.0,239.75,170.8
2016,2,5,15,30,802.0,64.0,0.6,11.0,351.0,194.77,123.27
2016,2,5,15,45,769.0,60.0,0.65,11.0,306.5,133.51,76.04
2016,2,5,16,0,736.0,56.0,0.7,11.0,262.0,76.24,44.02
2016,2,5,16,15,682.0,50.5,0.75,10.5,215.0,46.38,36.44
2016,2,5,16,30,628.0,45.0,0.8,10.0,168.0,41.34,31.78
2016,2,5,16,45,531.0,38.0,0.85,9.5,122.0,34.73,25.48
2016,2,5,17,0,434.0,31.0,0.9,9.0,76.0,25.98,16.92
2016,2,5,17,15,217.0,15.5,0.9,8.5,38.0,12.63,0.96
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,153.0,10.0,1.1,4.5,19.5,123.34,0.0
2016,2,6,7,30,306.0,20.0,1.1,5.0,39.0,308.43,169.44
2016,2,6,7,45,423.5,29.5,1.1,5.5,80.5,443.13,360.31
2016,2,6,8,0,541.0,39.0,1.1,6.0,122.0,559.49,461.22
2016,2,6,8,15,609.5,45.0,1.05,6.5,168.5,645.89,530.65
2016,2,6,8,30,678.0,51.0,1.0,7.0,215.0,733.29,596.29
2016,2,6,8,45,723.0,55.0,1.0,7.5,261.0,796.37,640.96
2016,2,6,9,0,768.0,59.0,1.0,8.0,307.0,858.19,682.68
2016,2,6,9,15,796.5,62.0,0.95,8.5,350.0,900.67,708.23
2016,2,6,9,30,825.0,65.0,0.9,9.0,393.0,940.48,731.15
2016,2,6,9,45,844.5,67.5,0.85,9.5,430.5,967.55,744.76
2016,2,6,10,0,864.0,70.0,0.8,10.0,468.0,979.18,747.95
2016,2,6,10,15,878.0,71.5,0.75,10.5,500.0,992.14,752.25
2016,2,6,10,30,892.0,73.0,0.7,11.0,532.0,1001.37,754.1
2016,2,6,10,45,903.0,74.0,0.65,11.5,557.0,1003.07,751.2
2016,2,6,11,0,914.0,75.0,0.6,12.0,582.0,1000.82,746.05
2016,2,6,11,15,920.0,75.5,0.6,12.0,599.5,989.07,737.57
2016,2,6,11,30,926.0,76.0,0.6,12.0,617.0,973.44,726.91
2016,2,6,11,45,930.0,76.0,0.6,12.5,627.0,951.49,711.03
2016,2,6,12,0,934.0,76.0,0.6,13.0,637.0,925.81,692.96
2016,2,6,12,15,934.0,76.0,0.6,13.0,639.0,893.08,671.61
2016,2,6,12,30,934.0,76.0,0.6,13.0,641.0,857.07,648.12
2016,2,6,12,45,749.5,134.0,0.6,13.0,584.5,748.69,574.64
2016,2,6,13,0,565.0,192.0,0.6,13.0,528.0,625.62,485.56
2016,2,6,13,15,743.0,133.0,0.6,13.0,564.5,666.82,517.84
2016,2,6,13,30,921.0,74.0,0.6,13.0,601.0,672.84,521.92
2016,2,6,13,45,914.0,72.5,0.65,13.0,579.5,617.84,480.15
2016,2,6,14,0,907.0,71.0,0.7,13.0,558.0,561.42,436.5
2016,2,6,14,15,895.0,69.5,0.7,13.0,529.0,501.43,388.02
2016,2,6,14,30,883.0,68.0,0.7,13.0,500.0,441.08,337.49
2016,2,6,14,45,810.5,75.0,0.7,13.0,450.0,366.72,275.57
2016,2,6,15,0,738.0,82.0,0.7,13.0,400.0,298.7,218.02
2016,2,6,15,15,662.0,88.0,0.65,12.5,353.5,233.96,163.76
2016,2,6,15,30,586.0,94.0,0.6,12.0,307.0,179.61,119.8
2016,2,6,15,45,560.0,85.5,0.55,11.5,268.0,128.13,80.12
2016,2,6,16,0,534.0,77.0,0.5,11.0,229.0,80.04,51.76
2016,2,6,16,15,582.5,60.0,0.5,10.5,199.0,49.06,38.87
2016,2,6,16,30,631.0,43.0,0.5,10.0,169.0,39.65,30.31
2016,2,6,16,45,545.0,36.0,0.55,9.5,124.0,33.05,24.05
2016,2,6,17,0,459.0,29.0,0.6,9.0,79.0,26.55,17.55
2016,2,6,17,15,229.5,14.5,0.65,8.5,39.5,11.83,1.51
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,183.5,10.0,1.2,6.5,21.5,146.37,0.0
2016,2,7,7,30,367.0,20.0,1.2,7.0,43.0,349.24,210.15
2016,2,7,7,45,484.5,27.5,1.2,7.5,86.5,481.29,388.66
2016,2,7,8,0,602.0,35.0,1.2,8.0,130.0,608.82,496.4
2016,2,7,8,15,667.0,40.0,1.1,8.5,177.5,691.72,561.34
2016,2,7,8,30,732.0,45.0,1.0,9.0,225.0,775.73,622.45
2016,2,7,8,45,774.0,48.0,0.95,9.5,271.5,835.38,662.84
2016,2,7,9,0,816.0,51.0,0.9,10.0,318.0,882.81,692.6
2016,2,7,9,15,843.0,53.5,0.85,10.5,361.5,923.28,716.23
2016,2,7,9,30,870.0,56.0,0.8,11.0,405.0,961.21,737.25
2016,2,7,9,45,887.5,58.5,0.8,11.5,443.5,986.59,750.42
2016,2,7,10,0,905.0,61.0,0.8,12.0,482.0,1008.49,761.29
2016,2,7,10,15,919.0,62.5,0.8,12.0,514.5,1021.7,767.9
2016,2,7,10,30,933.0,64.0,0.8,12.0,547.0,1031.01,772.22
2016,2,7,10,45,940.5,65.5,0.8,12.5,572.5,1029.78,768.53
2016,2,7,11,0,948.0,67.0,0.8,13.0,598.0,1024.47,762.6
2016,2,7,11,15,954.5,68.0,0.8,13.0,616.0,1013.45,754.64
2016,2,7,11,30,961.0,69.0,0.8,13.0,634.0,998.34,744.31
2016,2,7,11,45,963.5,69.5,0.8,13.5,644.5,974.89,727.43
2016,2,7,12,0,966.0,70.0,0.8,14.0,655.0,947.64,708.34
2016,2,7,12,15,966.5,70.0,0.8,14.0,657.0,914.39,686.7
2016,2,7,12,30,967.0,70.0,0.8,14.0,659.0,877.71,662.8
2016,2,7,12,45,967.0,69.0,0.8,14.5,653.0,836.21,634.39
2016,2,7,13,0,967.0,68.0,0.8,15.0,647.0,791.66,603.82
2016,2,7,13,15,962.5,67.5,0.8,15.0,633.0,741.69,569.89
2016,2,7,13,30,958.0,67.0,0.8,15.0,619.0,689.43,531.54
2016,2,7,13,45,949.5,66.5,0.8,15.0,597.0,632.78,488.83
2016,2,7,14,0,941.0,66.0,0.8,15.0,575.0,574.73,443.64
2016,2,7,14,15,929.5,65.0,0.8,15.0,546.0,513.62,394.53
2016,2,7,14,30,918.0,64.0,0.8,15.0,517.0,452.01,343.21
2016,2,7,14,45,901.5,62.5,0.8,15.0,481.5,387.89,288.28
2016,2,7,15,0,885.0,61.0,0.8,15.0,446.0,324.41,232.43
2016,2,7,15,15,862.5,58.5,0.75,14.5,405.0,259.56,175.5
2016,2,7,15,30,840.0,56.0,0.7,14.0,364.0,196.66,121.74
2016,2,7,15,45,806.0,53.0,0.7,13.5,318.5,131.16,71.84
2016,2,7,16,0,772.0,50.0,0.7,13.0,273.0,72.32,39.81
2016,2,7,16,15,721.0,46.0,0.7,12.5,225.5,43.1,33.23
2016,2,7,16,30,670.0,42.0,0.7,12.0,178.0,39.15,29.61
2016,2,7,16,45,583.0,35.5,0.75,11.5,131.5,32.87,23.7
2016,2,7,17,0,496.0,29.0,0.8,11.0,85.0,26.71,17.61
2016,2,7,17,15,248.0,14.5,0.8,10.5,42.5,12.93,2.92
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.5,1.15,7.5,21.5,123.04,0.0
2016,2,8,7,30,302.0,23.0,1.1,8.0,43.0,312.42,202.17
2016,2,8,7,45,422.5,32.5,1.1,8.5,86.0,445.99,361.43
2016,2,8,8,0,543.0,42.0,1.1,9.0,129.0,575.95,469.96
2016,2,8,8,15,613.0,48.0,1.05,9.5,176.5,653.06,530.79
2016,2,8,8,30,683.0,54.0,1.0,10.0,224.0,742.32,596.67
2016,2,8,8,45,726.0,58.5,0.95,10.5,271.0,804.56,639.06
2016,2,8,9,0,769.0,63.0,0.9,11.0,318.0,865.39,678.37
2016,2,8,9,15,798.5,66.0,0.85,11.5,361.5,909.07,704.07
2016,2,8,9,30,828.0,69.0,0.8,12.0,405.0,950.04,727.13
2016,2,8,9,45,863.5,67.5,0.8,12.5,446.0,975.94,740.61
2016,2,8,10,0,899.0,66.0,0.8,13.0,487.0,1010.11,759.51
2016,2,8,10,15,912.0,67.5,0.75,13.5,519.5,1022.21,762.59
2016,2,8,10,30,925.0,69.0,0.7,14.0,552.0,1030.44,763.58
2016,2,8,10,45,935.0,70.0,0.7,14.5,578.0,1030.98,761.07
2016,2,8,11,0,945.0,71.0,0.7,15.0,604.0,1027.43,756.28
2016,2,8,11,15,950.5,72.0,0.65,15.0,622.0,1015.39,746.56
2016,2,8,11,30,956.0,73.0,0.6,15.0,640.0,999.32,734.62
2016,2,8,11,45,958.0,73.5,0.6,15.5,650.0,975.42,717.74
2016,2,8,12,0,960.0,74.0,0.6,16.0,660.0,947.76,698.71
2016,2,8,12,15,960.5,74.0,0.55,16.0,661.5,914.58,676.45
2016,2,8,12,30,961.0,74.0,0.5,16.0,663.0,877.99,652.07
2016,2,8,12,45,961.0,73.0,0.5,16.5,657.5,836.6,624.34
2016,2,8,13,0,961.0,72.0,0.5,17.0,652.0,792.18,594.49
2016,2,8,13,15,956.5,71.0,0.5,17.0,637.5,741.8,560.88
2016,2,8,13,30,952.0,70.0,0.5,17.0,623.0,689.16,523.1
2016,2,8,13,45,943.5,69.5,0.5,17.5,601.0,632.68,480.47
2016,2,8,14,0,935.0,69.0,0.5,18.0,579.0,574.81,435.56
2016,2,8,14,15,923.5,67.5,0.45,18.0,550.0,513.41,386.88
2016,2,8,14,30,912.0,66.0,0.4,18.0,521.0,451.52,336.2
2016,2,8,14,45,895.5,64.5,0.4,18.0,485.0,387.64,282.77
2016,2,8,15,0,879.0,63.0,0.4,18.0,449.0,324.4,228.39
2016,2,8,15,15,856.5,60.5,0.45,17.5,408.0,259.8,173.13
2016,2,8,15,30,834.0,58.0,0.5,17.0,367.0,197.15,120.68
2016,2,8,15,45,801.0,55.0,0.6,16.5,322.0,132.01,71.88
2016,2,8,16,0,768.0,52.0,0.7,16.0,277.0,73.43,40.5
2016,2,8,16,15,717.5,47.5,0.75,15.5,229.5,44.3,33.87
2016,2,8,16,30,667.0,43.0,0.8,15.0,182.0,39.97,29.97
2016,2,8,16,45,582.0,37.0,0.9,15.0,135.0,34.16,24.49
2016,2,8,17,0,497.0,31.0,1.0,15.0,88.0,28.49,18.88
2016,2,8,17,15,332.5,20.5,1.0,14.5,51.0,18.58,7.33
2016,2,8,17,30,168.0,10.0,1.0,14.0,14.0,7.87,0.0
2016,2,8,17,45,84.0,5.0,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,176.0,11.5,0.65,8.5,23.5,141.93,0.0
2016,2,9,7,30,352.0,23.0,0.6,9.0,47.0,354.54,239.65
2016,2,9,7,45,466.5,31.5,0.6,10.0,91.5,470.14,375.82
2016,2,9,8,0,581.0,40.0,0.6,11.0,136.0,596.55,477.7
2016,2,9,8,15,648.0,46.0,0.6,11.0,184.5,682.8,544.48
2016,2,9,8,30,715.0,52.0,0.6,11.0,233.0,770.03,608.22
2016,2,9,8,45,757.5,56.0,0.6,11.5,280.5,831.74,649.49
2016,2,9,9,0,800.0,60.0,0.6,12.0,328.0,891.98,687.94
2016,2,9,9,15,599.0,104.5,0.6,12.5,320.0,768.6,599.39
2016,2,9,9,30,398.0,149.0,0.6,13.0,312.0,619.07,490.52
2016,2,9,9,45,567.5,121.5,0.6,13.5,377.5,765.71,596.36
2016,2,9,10,0,737.0,94.0,0.6,14.0,443.0,902.68,684.93
2016,2,9,10,15,722.5,107.0,0.55,14.5,468.0,901.68,678.26
2016,2,9,10,30,708.0,120.0,0.5,15.0,493.0,896.73,671.38
2016,2,9,10,45,827.5,97.5,0.5,15.5,553.0,971.67,717.7
2016,2,9,11,0,947.0,75.0,0.5,16.0,613.0,1035.18,754.25
2016,2,9,11,15,952.5,76.0,0.5,16.0,631.0,1023.0,744.58
2016,2,9,11,30,958.0,77.0,0.5,16.0,649.0,1006.77,733.85
2016,2,9,11,45,808.0,124.0,0.5,16.5,612.0,907.05,668.59
2016,2,9,12,0,658.0,171.0,0.5,17.0,575.0,803.03,600.24
2016,2,9,12,15,809.5,125.0,0.5,17.0,623.5,851.91,634.09
2016,2,9,12,30,961.0,79.0,0.5,17.0,672.0,884.17,654.47
2016,2,9,12,45,959.0,78.5,0.5,17.0,665.5,841.64,626.21
2016,2,9,13,0,957.0,78.0,0.5,17.0,659.0,796.21,596.93
2016,2,9,13,15,951.5,77.5,0.5,17.0,644.5,745.67,563.07
2016,2,9,13,30,946.0,77.0,0.5,17.0,630.0,692.95,525.29
2016,2,9,13,45,773.0,119.0,0.55,17.0,560.5,586.71,448.0
2016,2,9,14,0,600.0,161.0,0.6,17.0,491.0,485.67,373.16
2016,2,9,14,15,596.0,153.0,0.6,16.5,466.5,437.32,336.1
2016,2,9,14,30,592.0,145.0,0.6,16.0,442.0,388.49,296.75
2016,2,9,14,45,506.0,153.5,0.65,16.0,395.0,318.83,241.27
2016,2,9,15,0,420.0,162.0,0.7,16.0,348.0,263.16,196.67
2016,2,9,15,15,408.0,149.0,0.65,15.0,316.5,218.12,158.97
2016,2,9,15,30,396.0,136.0,0.6,14.0,285.0,174.62,123.01
2016,2,9,15,45,381.5,120.5,0.6,13.5,249.5,130.75,89.12
2016,2,9,16,0,367.0,105.0,0.6,13.0,214.0,89.07,62.83
2016,2,9,16,15,342.0,89.5,0.65,12.5,177.5,64.98,52.75
2016,2,9,16,30,317.0,74.0,0.7,12.0,141.0,54.47,43.32
2016,2,9,16,45,272.0,58.0,0.8,12.0,105.0,43.16,32.84
2016,2,9,17,0,227.0,42.0,0.9,12.0,69.0,31.6,21.94
2016,2,9,17,15,113.5,26.5,0.9,11.5,40.0,19.93,9.17
2016,2,9,17,30,0.0,11.0,0.9,11.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,0.9,11.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,168.5,12.0,0.9,8.5,24.5,136.7,0.0
2016,2,10,7,30,337.0,24.0,0.8,9.0,49.0,345.96,244.89
2016,2,10,7,45,448.0,33.5,0.7,9.5,93.0,468.4,377.11
2016,2,10,8,0,559.0,43.0,0.6,10.0,137.0,591.34,476.15
2016,2,10,8,15,625.0,49.0,0.55,10.0,185.0,665.82,533.74
2016,2,10,8,30,691.0,55.0,0.5,10.0,233.0,751.8,596.15
2016,2,10,8,45,732.0,59.5,0.5,10.5,280.0,812.4,636.77
2016,2,10,9,0,773.0,64.0,0.5,11.0,327.0,871.51,674.62
2016,2,10,9,15,801.5,67.5,0.5,11.5,370.5,915.02,700.43
2016,2,10,9,30,830.0,71.0,0.5,12.0,414.0,955.78,723.81
2016,2,10,9,45,771.5,86.5,0.5,12.5,428.0,920.99,697.04
2016,2,10,10,0,713.0,102.0,0.5,13.0,442.0,889.41,673.73
2016,2,10,10,15,807.0,90.5,0.5,13.0,499.5,959.73,719.14
2016,2,10,10,30,901.0,79.0,0.5,13.0,557.0,1020.75,755.86
2016,2,10,10,45,910.0,80.5,0.55,13.5,582.5,1020.93,753.45
2016,2,10,11,0,919.0,82.0,0.6,14.0,608.0,1017.11,749.75
2016,2,10,11,15,925.0,83.0,0.6,14.0,626.5,1005.72,741.64
2016,2,10,11,30,931.0,84.0,0.6,14.0,645.0,990.36,731.29
2016,2,10,11,45,936.0,84.0,0.6,14.5,655.5,968.96,715.93
2016,2,10,12,0,941.0,84.0,0.6,15.0,666.0,943.73,698.35
2016,2,10,12,15,941.5,84.0,0.6,15.0,668.0,910.88,677.23
2016,2,10,12,30,942.0,84.0,0.6,15.0,670.0,874.66,653.94
2016,2,10,12,45,942.0,83.0,0.6,15.5,664.5,833.74,626.27
2016,2,10,13,0,942.0,82.0,0.6,16.0,659.0,789.83,596.52
2016,2,10,13,15,937.0,81.5,0.6,16.0,644.5,740.18,562.75
2016,2,10,13,30,932.0,81.0,0.6,16.0,630.0,688.34,525.25
2016,2,10,13,45,924.0,80.0,0.6,16.0,608.0,632.29,483.59
2016,2,10,14,0,916.0,79.0,0.6,16.0,586.0,574.86,439.5
2016,2,10,14,15,759.5,111.0,0.55,16.0,517.0,477.93,364.94
2016,2,10,14,30,603.0,143.0,0.5,16.0,448.0,391.24,297.67
2016,2,10,14,45,594.0,134.5,0.5,16.0,418.0,339.23,254.54
2016,2,10,15,0,585.0,126.0,0.5,16.0,388.0,287.74,210.48
2016,2,10,15,15,367.5,144.0,0.55,15.5,303.5,204.58,149.0
2016,2,10,15,30,150.0,162.0,0.6,15.0,219.0,146.99,110.72
2016,2,10,15,45,140.5,143.5,0.65,14.5,192.0,118.9,89.01
2016,2,10,16,0,131.0,125.0,0.7,14.0,165.0,92.46,70.43
2016,2,10,16,15,120.5,105.0,0.75,13.5,137.0,73.59,60.17
2016,2,10,16,30,110.0,85.0,0.8,13.0,109.0,60.45,48.47
2016,2,10,16,45,92.5,65.0,0.9,13.0,81.5,46.95,36.08
2016,2,10,17,0,75.0,45.0,1.0,13.0,54.0,33.16,23.26
2016,2,10,17,15,37.5,27.5,1.0,12.5,32.0,20.6,10.18
2016,2,10,17,30,0.0,10.0,1.0,12.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,181.0,12.0,0.7,8.5,26.0,146.17,0.0
2016,2,11,7,30,362.0,24.0,0.6,9.0,52.0,368.28,268.15
2016,2,11,7,45,469.5,33.0,0.55,10.0,96.5,485.56,389.14
2016,2,11,8,0,577.0,42.0,0.5,11.0,141.0,595.88,476.98
2016,2,11,8,15,640.5,47.5,0.45,11.0,189.0,678.55,539.87
2016,2,11,8,30,704.0,53.0,0.4,11.0,237.0,761.86,599.33
2016,2,11,8,45,740.5,58.0,0.35,11.5,283.5,819.0,636.03
2016,2,11,9,0,777.0,63.0,0.3,12.0,330.0,874.54,669.93
2016,2,11,9,15,726.0,77.5,0.25,12.5,352.0,860.82,656.12
2016,2,11,9,30,675.0,92.0,0.2,13.0,374.0,835.74,635.8
2016,2,11,9,45,695.0,97.5,0.2,13.5,410.5,865.91,653.66
2016,2,11,10,0,715.0,103.0,0.2,14.0,447.0,893.1,668.32
2016,2,11,10,15,678.5,122.5,0.25,14.0,466.5,877.14,656.82
2016,2,11,10,30,642.0,142.0,0.3,14.0,486.0,856.65,643.21
2016,2,11,10,45,763.0,117.0,0.35,14.5,544.0,938.9,696.08
2016,2,11,11,0,884.0,92.0,0.4,15.0,602.0,1007.74,737.39
2016,2,11,11,15,890.5,93.0,0.4,15.0,620.0,996.9,728.43
2016,2,11,11,30,897.0,94.0,0.4,15.0,638.0,970.58,711.21
2016,2,11,11,45,896.5,96.0,0.45,15.0,647.0,947.03,697.23
2016,2,11,12,0,896.0,98.0,0.5,15.0,656.0,920.01,680.94
2016,2,11,12,15,556.0,199.0,0.5,15.0,545.5,709.38,538.17
2016,2,11,12,30,216.0,300.0,0.5,15.0,435.0,471.5,364.24
2016,2,11,12,45,219.5,296.5,0.5,15.0,433.0,456.71,355.64
2016,2,11,13,0,223.0,293.0,0.5,15.0,431.0,441.1,344.0
2016,2,11,13,15,249.5,282.0,0.5,15.0,433.5,433.26,338.45
2016,2,11,13,30,276.0,271.0,0.5,15.0,436.0,435.21,339.64
2016,2,11,13,45,186.5,263.5,0.5,15.0,373.5,344.09,269.74
2016,2,11,14,0,97.0,256.0,0.5,15.0,311.0,265.58,209.04
2016,2,11,14,15,288.0,219.0,0.5,14.5,368.5,332.18,260.97
2016,2,11,14,30,479.0,182.0,0.5,14.0,426.0,366.51,283.47
2016,2,11,14,45,522.0,157.5,0.5,14.0,407.0,327.24,248.61
2016,2,11,15,0,565.0,133.0,0.5,14.0,388.0,282.74,208.69
2016,2,11,15,15,436.0,141.5,0.5,13.5,328.0,218.36,158.48
2016,2,11,15,30,307.0,150.0,0.5,13.0,268.0,166.77,120.72
2016,2,11,15,45,282.0,136.5,0.55,12.5,234.5,129.63,92.66
2016,2,11,16,0,257.0,123.0,0.6,12.0,201.0,95.81,71.24
2016,2,11,16,15,233.5,104.0,0.65,11.5,166.0,73.56,60.62
2016,2,11,16,30,210.0,85.0,0.7,11.0,131.0,60.96,49.35
2016,2,11,16,45,276.5,63.5,0.75,11.0,108.5,46.99,36.48
2016,2,11,17,0,343.0,42.0,0.8,11.0,86.0,34.42,24.66
2016,2,11,17,15,214.0,27.5,0.8,10.5,50.5,21.02,11.09
2016,2,11,17,30,85.0,13.0,0.8,10.0,15.0,10.23,0.0
2016,2,11,17,45,42.5,6.5,0.85,10.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,7,15,155.5,14.0,0.9,8.0,26.5,128.52,0.0
2016,2,12,7,30,311.0,28.0,0.8,8.0,53.0,333.93,251.92
2016,2,12,7,45,418.0,38.0,0.75,8.5,96.5,448.75,365.81
2016,2,12,8,0,525.0,48.0,0.7,9.0,140.0,568.4,462.94
