Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,15,590.5,54.5,0.65,9.0,187.5,651.51,527.29
2016,2,12,8,30,656.0,61.0,0.6,9.0,235.0,736.05,588.98
2016,2,12,8,45,698.5,66.0,0.6,9.5,281.5,797.23,630.37
2016,2,12,9,0,741.0,71.0,0.6,10.0,328.0,850.03,664.24
2016,2,12,9,15,770.0,74.5,0.55,10.5,371.0,893.8,689.69
2016,2,12,9,30,799.0,78.0,0.5,11.0,414.0,934.84,712.47
2016,2,12,9,45,720.0,101.0,0.45,11.5,424.5,896.03,681.74
2016,2,12,10,0,641.0,124.0,0.4,12.0,435.0,844.26,643.74
2016,2,12,10,15,582.0,153.0,0.4,12.0,449.5,804.22,615.98
2016,2,12,10,30,523.0,182.0,0.4,12.0,464.0,772.77,593.46
2016,2,12,10,45,700.5,138.0,0.45,12.5,534.5,901.92,680.29
2016,2,12,11,0,878.0,94.0,0.5,13.0,605.0,1004.79,743.79
2016,2,12,11,15,658.0,169.0,0.55,13.0,558.5,865.46,651.32
2016,2,12,11,30,438.0,244.0,0.6,13.0,512.0,709.57,543.26
2016,2,12,11,45,666.5,171.0,0.65,13.5,586.0,835.75,635.58
2016,2,12,12,0,895.0,98.0,0.7,14.0,660.0,919.48,688.87
2016,2,12,12,15,895.5,98.5,0.7,14.0,662.0,888.31,666.82
2016,2,12,12,30,896.0,99.0,0.7,14.0,664.0,853.9,644.35
2016,2,12,12,45,893.0,99.0,0.75,14.0,657.5,821.25,623.88
2016,2,12,13,0,890.0,99.0,0.8,14.0,651.0,776.91,595.13
2016,2,12,13,15,703.5,154.5,0.8,13.5,585.5,661.24,511.82
2016,2,12,13,30,517.0,210.0,0.8,13.0,520.0,545.81,426.88
2016,2,12,13,45,437.0,224.0,0.85,13.0,479.0,477.59,375.66
2016,2,12,14,0,357.0,238.0,0.9,13.0,438.0,406.93,321.23
2016,2,12,14,15,303.5,233.5,0.9,12.5,398.0,351.55,278.12
2016,2,12,14,30,250.0,229.0,0.9,12.0,358.0,301.73,238.71
2016,2,12,14,45,225.0,215.0,0.95,12.0,325.0,255.06,200.81
2016,2,12,15,0,200.0,201.0,1.0,12.0,292.0,218.22,170.44
2016,2,12,15,15,100.0,103.0,0.95,11.5,148.5,105.28,80.1
2016,2,12,15,30,0.0,5.0,0.9,11.0,5.0,3.8,0.0
2016,2,12,15,45,0.0,4.5,0.85,11.0,4.5,3.42,0.0
2016,2,12,16,0,0.0,4.0,0.8,11.0,4.0,3.03,0.0
2016,2,12,16,15,0.0,3.0,0.75,10.5,3.0,2.27,0.0
2016,2,12,16,30,0.0,2.0,0.7,10.0,2.0,1.51,0.0
2016,2,12,16,45,0.0,1.5,0.7,10.0,1.5,1.13,0.0
2016,2,12,17,0,0.0,1.0,0.7,10.0,1.0,0.75,0.0
2016,2,12,17,15,0.0,0.5,0.7,10.0,0.5,0.38,0.0
2016,2,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,205.0,13.0,1.05,7.0,30.0,165.2,0.0
2016,2,13,7,30,410.0,26.0,1.1,7.0,60.0,400.3,308.01
2016,2,13,7,45,516.0,33.5,1.15,7.5,106.5,514.99,420.96
2016,2,13,8,0,622.0,41.0,1.2,8.0,153.0,634.98,519.28
2016,2,13,8,15,683.0,46.5,1.15,8.5,202.5,716.44,581.7
2016,2,13,8,30,744.0,52.0,1.1,9.0,252.0,798.55,640.62
2016,2,13,8,45,784.0,55.5,1.1,9.5,300.5,857.94,680.65
2016,2,13,9,0,824.0,59.0,1.1,10.0,349.0,915.72,717.89
2016,2,13,9,15,850.0,61.5,1.0,10.5,393.0,956.15,739.94
2016,2,13,9,30,876.0,64.0,0.9,11.0,437.0,981.88,751.38
2016,2,13,9,45,900.5,64.0,0.85,11.5,477.0,1010.85,765.78
2016,2,13,10,0,925.0,64.0,0.8,12.0,517.0,1036.45,777.61
2016,2,13,10,15,937.5,65.5,0.75,12.0,550.5,1048.2,781.85
2016,2,13,10,30,950.0,67.0,0.7,12.0,584.0,1055.92,783.82
2016,2,13,10,45,959.0,68.0,0.7,12.5,610.0,1055.31,780.52
2016,2,13,11,0,968.0,69.0,0.7,13.0,636.0,1050.5,774.91
2016,2,13,11,15,974.0,69.5,0.7,13.0,654.5,1037.89,766.04
2016,2,13,11,30,980.0,70.0,0.7,13.0,673.0,1021.13,754.81
2016,2,13,11,45,983.5,70.0,0.7,13.5,683.5,997.31,737.92
2016,2,13,12,0,987.0,70.0,0.7,14.0,694.0,969.56,718.73
2016,2,13,12,15,987.5,70.0,0.7,14.0,696.0,935.37,696.79
2016,2,13,12,30,988.0,70.0,0.7,14.0,698.0,897.65,672.53
2016,2,13,12,45,980.0,73.0,0.75,14.0,691.0,853.25,644.63
2016,2,13,13,0,972.0,76.0,0.8,14.0,684.0,806.18,614.56
2016,2,13,13,15,967.5,75.5,0.8,14.0,669.5,755.43,580.03
2016,2,13,13,30,963.0,75.0,0.8,14.0,655.0,702.36,541.21
2016,2,13,13,45,956.0,74.0,0.85,14.0,633.0,645.22,498.8
2016,2,13,14,0,949.0,73.0,0.9,14.0,611.0,586.52,453.58
2016,2,13,14,15,937.5,71.5,1.0,13.5,581.0,523.88,404.67
2016,2,13,14,30,926.0,70.0,1.1,13.0,551.0,460.74,352.97
2016,2,13,14,45,909.5,68.5,1.2,13.0,514.5,395.56,296.91
2016,2,13,15,0,893.0,67.0,1.3,13.0,478.0,331.01,239.69
2016,2,13,15,15,871.0,64.5,1.25,12.5,436.0,265.23,181.28
2016,2,13,15,30,849.0,62.0,1.2,12.0,394.0,198.49,123.88
2016,2,13,15,45,817.5,59.0,1.2,12.0,347.5,134.78,75.24
2016,2,13,16,0,786.0,56.0,1.2,12.0,301.0,74.85,43.36
2016,2,13,16,15,737.5,51.5,1.15,11.0,252.0,47.82,37.72
2016,2,13,16,30,689.0,47.0,1.1,10.0,203.0,43.55,33.93
2016,2,13,16,45,608.0,41.0,1.05,9.5,154.5,37.78,28.52
2016,2,13,17,0,527.0,35.0,1.0,9.0,106.0,32.14,22.99
2016,2,13,17,15,380.0,25.0,1.05,8.5,65.0,20.88,11.74
2016,2,13,17,30,233.0,15.0,1.1,8.0,24.0,11.8,0.0
2016,2,13,17,45,116.5,7.5,1.15,8.0,12.0,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,206.0,12.5,1.2,7.5,31.0,195.32,0.0
2016,2,14,7,30,412.0,25.0,1.2,8.0,62.0,402.4,313.45
2016,2,14,7,45,513.0,32.5,1.3,8.5,107.0,511.94,418.85
2016,2,14,8,0,614.0,40.0,1.4,9.0,152.0,627.21,513.69
2016,2,14,8,15,672.0,44.5,1.3,9.5,200.5,704.19,572.46
2016,2,14,8,30,730.0,49.0,1.2,10.0,249.0,781.73,627.71
2016,2,14,8,45,644.5,72.5,1.15,10.5,272.0,755.14,605.49
2016,2,14,9,0,559.0,96.0,1.1,11.0,295.0,712.76,572.25
2016,2,14,9,15,533.5,116.5,1.15,11.5,325.0,710.26,569.14
2016,2,14,9,30,508.0,137.0,1.2,12.0,355.0,714.3,570.18
2016,2,14,9,45,691.0,103.5,1.3,12.5,429.0,870.57,679.93
2016,2,14,10,0,874.0,70.0,1.4,13.0,503.0,993.47,760.29
2016,2,14,10,15,557.0,159.5,1.4,13.0,442.0,787.01,614.92
2016,2,14,10,30,240.0,249.0,1.4,13.0,381.0,518.76,413.32
2016,2,14,10,45,316.5,246.5,1.4,13.5,428.5,608.24,482.16
2016,2,14,11,0,393.0,244.0,1.4,14.0,476.0,671.04,527.08
2016,2,14,11,15,661.0,160.5,1.4,14.0,564.5,860.09,663.46
2016,2,14,11,30,929.0,77.0,1.4,14.0,653.0,981.88,742.77
2016,2,14,11,45,931.0,77.5,1.4,14.5,662.5,958.4,723.63
2016,2,14,12,0,933.0,78.0,1.4,15.0,672.0,931.23,704.13
2016,2,14,12,15,934.5,78.0,1.4,15.0,674.5,899.47,682.95
2016,2,14,12,30,936.0,78.0,1.4,15.0,677.0,864.28,659.45
2016,2,14,12,45,732.5,149.0,1.45,15.0,615.5,752.21,582.03
2016,2,14,13,0,529.0,220.0,1.5,15.0,554.0,625.67,488.55
2016,2,14,13,15,730.5,147.5,1.45,15.0,597.0,672.96,525.54
2016,2,14,13,30,932.0,75.0,1.4,15.0,640.0,682.49,532.29
2016,2,14,13,45,924.0,74.5,1.4,15.0,619.0,626.82,488.83
2016,2,14,14,0,916.0,74.0,1.4,15.0,598.0,569.74,443.57
2016,2,14,14,15,906.0,73.0,1.35,15.0,569.5,510.08,394.53
2016,2,14,14,30,896.0,72.0,1.3,15.0,541.0,449.77,343.36
2016,2,14,14,45,877.5,71.0,1.3,15.0,505.0,386.02,288.28
2016,2,14,15,0,859.0,70.0,1.3,15.0,469.0,323.17,232.65
2016,2,14,15,15,837.5,67.5,1.25,14.5,428.5,257.34,174.8
2016,2,14,15,30,816.0,65.0,1.2,14.0,388.0,194.87,121.39
2016,2,14,15,45,779.0,62.5,1.2,14.0,341.5,133.01,74.84
2016,2,14,16,0,742.0,60.0,1.2,14.0,295.0,75.65,44.88
2016,2,14,16,15,693.5,55.5,1.15,13.5,247.5,50.55,39.77
2016,2,14,16,30,645.0,51.0,1.1,13.0,200.0,46.45,36.12
2016,2,14,16,45,559.5,45.0,1.1,12.5,152.0,37.61,28.03
2016,2,14,17,0,474.0,39.0,1.1,12.0,104.0,32.51,23.07
2016,2,14,17,15,237.0,32.0,1.05,11.5,64.5,24.4,14.72
2016,2,14,17,30,0.0,25.0,1.0,11.0,25.0,17.78,0.0
2016,2,14,17,45,0.0,12.5,1.0,11.0,12.5,9.83,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,241.0,12.5,1.15,9.5,34.5,223.41,0.0
2016,2,15,7,30,482.0,25.0,1.1,10.0,69.0,458.84,356.63
2016,2,15,7,45,579.5,31.5,1.1,10.5,117.0,566.82,456.57
2016,2,15,8,0,677.0,38.0,1.1,11.0,165.0,679.96,546.54
2016,2,15,8,15,732.0,42.0,1.05,11.5,214.5,755.19,602.31
2016,2,15,8,30,787.0,46.0,1.0,12.0,264.0,820.89,647.68
2016,2,15,8,45,822.0,49.0,0.95,12.5,312.5,874.77,682.06
2016,2,15,9,0,857.0,52.0,0.9,13.0,361.0,927.21,713.71
2016,2,15,9,15,881.0,54.5,0.9,13.0,405.5,965.9,737.17
2016,2,15,9,30,905.0,57.0,0.9,13.0,450.0,1001.71,758.37
2016,2,15,9,45,922.0,58.5,0.9,13.5,489.0,1025.71,770.16
2016,2,15,10,0,939.0,60.0,0.9,14.0,528.0,1046.07,779.66
2016,2,15,10,15,950.5,61.0,0.9,14.5,561.0,1056.24,782.69
2016,2,15,10,30,962.0,62.0,0.9,15.0,594.0,1062.34,783.44
2016,2,15,10,45,970.0,63.0,0.9,15.5,620.0,1060.73,779.53
2016,2,15,11,0,978.0,64.0,0.9,16.0,646.0,1054.89,773.28
2016,2,15,11,15,982.5,65.0,0.9,16.0,664.0,1041.36,763.88
2016,2,15,11,30,987.0,66.0,0.9,16.0,682.0,1023.66,752.12
2016,2,15,11,45,989.5,66.5,0.9,16.0,692.0,999.37,736.34
2016,2,15,12,0,992.0,67.0,0.9,16.0,702.0,971.14,718.18
2016,2,15,12,15,992.0,67.0,0.9,16.0,704.0,936.33,695.82
2016,2,15,12,30,992.0,67.0,0.9,16.0,706.0,897.99,671.14
2016,2,15,12,45,986.5,68.5,0.9,16.5,699.5,853.66,641.16
2016,2,15,13,0,981.0,70.0,0.9,17.0,693.0,806.51,609.17
2016,2,15,13,15,976.5,69.5,0.9,17.0,678.5,755.35,574.83
2016,2,15,13,30,972.0,69.0,0.9,17.0,664.0,701.83,535.96
2016,2,15,13,45,964.0,69.0,0.95,17.0,641.5,644.66,493.74
2016,2,15,14,0,956.0,69.0,1.0,17.0,619.0,585.96,448.76
2016,2,15,14,15,945.5,67.5,0.95,16.5,589.5,523.35,399.14
2016,2,15,14,30,935.0,66.0,0.9,16.0,560.0,460.12,347.13
2016,2,15,14,45,918.5,65.0,0.9,16.0,523.5,394.83,291.43
2016,2,15,15,0,902.0,64.0,0.9,16.0,487.0,330.15,234.77
2016,2,15,15,15,779.5,77.0,0.85,15.5,420.0,251.48,170.87
2016,2,15,15,30,657.0,90.0,0.8,15.0,353.0,184.64,119.14
2016,2,15,15,45,727.0,72.5,0.8,15.0,331.5,135.13,78.38
2016,2,15,16,0,797.0,55.0,0.8,15.0,310.0,73.06,41.83
2016,2,15,16,15,751.5,50.5,0.75,14.0,261.0,47.2,36.72
2016,2,15,16,30,706.0,46.0,0.7,13.0,212.0,42.9,32.98
2016,2,15,16,45,633.0,40.5,0.7,12.5,163.0,37.55,28.02
2016,2,15,17,0,560.0,35.0,0.7,12.0,114.0,32.3,22.96
2016,2,15,17,15,424.0,26.0,0.7,11.5,71.5,23.76,14.41
2016,2,15,17,30,288.0,17.0,0.7,11.0,29.0,15.41,0.0
2016,2,15,17,45,144.0,8.5,0.75,11.0,14.5,6.69,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,231.5,13.5,0.9,9.5,35.5,218.99,24.66
2016,2,16,7,30,463.0,27.0,0.9,10.0,71.0,445.27,349.32
2016,2,16,7,45,557.0,34.0,0.9,10.5,118.5,551.0,444.17
2016,2,16,8,0,651.0,41.0,0.9,11.0,166.0,661.34,531.39
2016,2,16,8,15,707.0,46.0,0.8,11.5,216.0,738.43,587.34
2016,2,16,8,30,763.0,51.0,0.7,12.0,266.0,815.93,639.6
2016,2,16,8,45,798.0,54.5,0.65,12.5,313.5,870.98,673.93
2016,2,16,9,0,833.0,58.0,0.6,13.0,361.0,924.25,705.48
2016,2,16,9,15,857.0,60.5,0.55,13.5,405.5,951.35,718.43
2016,2,16,9,30,881.0,63.0,0.5,14.0,450.0,986.7,736.66
2016,2,16,9,45,902.0,63.5,0.5,14.5,489.5,1013.02,749.69
2016,2,16,10,0,923.0,64.0,0.5,15.0,529.0,1035.86,760.53
2016,2,16,10,15,935.0,65.5,0.45,15.5,561.5,1047.13,762.85
2016,2,16,10,30,947.0,67.0,0.4,16.0,594.0,1054.36,762.96
2016,2,16,10,45,954.0,68.5,0.4,16.5,620.0,1052.4,758.9
2016,2,16,11,0,961.0,70.0,0.4,17.0,646.0,1046.25,752.62
2016,2,16,11,15,966.0,70.5,0.35,17.0,664.0,1032.7,742.22
2016,2,16,11,30,971.0,71.0,0.3,17.0,682.0,1015.04,729.64
2016,2,16,11,45,972.5,72.0,0.25,17.5,692.0,990.68,711.84
2016,2,16,12,0,974.0,73.0,0.2,18.0,702.0,962.46,692.0
2016,2,16,12,15,974.5,73.0,0.2,18.0,704.0,928.49,670.99
2016,2,16,12,30,975.0,73.0,0.2,18.0,706.0,891.0,647.77
2016,2,16,12,45,974.5,72.0,0.2,18.5,699.5,848.27,619.89
2016,2,16,13,0,974.0,71.0,0.2,19.0,693.0,802.46,589.92
2016,2,16,13,15,970.0,70.5,0.2,19.0,679.0,751.88,557.14
2016,2,16,13,30,966.0,70.0,0.2,19.0,665.0,698.91,520.0
2016,2,16,13,45,958.5,69.0,0.2,19.0,642.5,641.23,478.39
2016,2,16,14,0,951.0,68.0,0.2,19.0,620.0,582.03,434.24
2016,2,16,14,15,941.0,67.0,0.2,19.0,590.5,520.39,386.62
2016,2,16,14,30,931.0,66.0,0.2,19.0,561.0,458.04,336.61
2016,2,16,14,45,917.5,64.0,0.25,19.0,525.0,393.09,283.19
2016,2,16,15,0,904.0,62.0,0.3,19.0,489.0,328.43,228.32
2016,2,16,15,15,884.0,59.5,0.3,18.5,447.5,262.4,172.13
2016,2,16,15,30,864.0,57.0,0.3,18.0,406.0,198.02,118.82
2016,2,16,15,45,836.0,54.0,0.35,18.0,360.0,134.32,72.22
2016,2,16,16,0,808.0,51.0,0.4,18.0,314.0,73.77,42.08
2016,2,16,16,15,764.5,47.5,0.5,17.5,265.0,44.99,34.23
2016,2,16,16,30,721.0,44.0,0.6,17.0,216.0,41.42,31.13
2016,2,16,16,45,650.5,38.5,0.7,16.5,167.0,36.0,26.2
2016,2,16,17,0,580.0,33.0,0.8,16.0,118.0,30.67,21.17
2016,2,16,17,15,290.0,32.5,0.8,15.5,75.0,26.69,16.73
2016,2,16,17,30,0.0,32.0,0.8,15.0,32.0,22.1,0.0
2016,2,16,17,45,0.0,16.0,0.85,14.5,16.0,12.59,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,99.5,17.5,1.25,11.0,27.5,126.83,35.18
2016,2,17,7,30,199.0,35.0,1.3,11.0,55.0,253.32,203.15
2016,2,17,7,45,245.5,52.0,1.4,11.5,90.5,319.49,265.3
2016,2,17,8,0,292.0,69.0,1.5,12.0,126.0,388.41,324.78
2016,2,17,8,15,324.0,85.0,1.55,12.0,164.5,444.76,371.86
2016,2,17,8,30,356.0,101.0,1.6,12.0,203.0,501.66,417.47
2016,2,17,8,45,380.5,115.0,1.7,12.0,240.5,548.82,454.07
2016,2,17,9,0,405.0,129.0,1.8,12.0,278.0,595.31,489.21
2016,2,17,9,15,348.5,156.5,1.85,12.0,295.5,553.67,454.63
2016,2,17,9,30,292.0,184.0,1.9,12.0,313.0,532.24,435.43
2016,2,17,9,45,225.0,208.5,1.95,12.5,313.0,469.1,383.23
2016,2,17,10,0,158.0,233.0,2.0,13.0,313.0,427.16,347.0
2016,2,17,10,15,98.5,233.0,2.05,13.0,284.0,336.36,273.5
2016,2,17,10,30,39.0,233.0,2.1,13.0,255.0,270.21,218.33
2016,2,17,10,45,69.5,258.0,2.2,13.0,299.5,325.42,263.32
2016,2,17,11,0,100.0,283.0,2.3,13.0,344.0,379.23,306.02
2016,2,17,11,15,100.0,292.0,2.35,13.0,354.0,382.74,308.05
2016,2,17,11,30,100.0,301.0,2.4,13.0,364.0,385.88,310.08
2016,2,17,11,45,50.0,217.5,2.45,13.0,249.0,243.41,196.12
2016,2,17,12,0,0.0,134.0,2.5,13.0,134.0,105.64,82.49
2016,2,17,12,15,113.5,225.0,2.5,13.0,299.5,315.86,256.63
2016,2,17,12,30,227.0,316.0,2.5,13.0,465.0,493.57,395.65
2016,2,17,12,45,139.5,300.0,2.55,13.0,391.5,394.46,316.17
2016,2,17,13,0,52.0,284.0,2.6,13.0,318.0,288.18,230.98
2016,2,17,13,15,63.5,284.5,2.6,13.0,325.0,290.79,233.65
2016,2,17,13,30,75.0,285.0,2.6,13.0,332.0,292.01,234.75
2016,2,17,13,45,161.0,278.0,2.65,13.0,374.0,339.23,273.1
2016,2,17,14,0,247.0,271.0,2.7,13.0,416.0,365.06,293.15
2016,2,17,14,15,123.5,140.5,2.7,12.5,213.0,178.04,142.79
2016,2,17,14,30,0.0,10.0,2.7,12.0,10.0,7.63,0.86
2016,2,17,14,45,0.0,9.0,2.7,12.0,9.0,6.86,0.23
2016,2,17,15,0,0.0,8.0,2.7,12.0,8.0,6.1,0.0
2016,2,17,15,15,0.0,11.0,2.65,11.5,11.0,8.38,1.58
2016,2,17,15,30,0.0,14.0,2.6,11.0,14.0,10.66,3.59
2016,2,17,15,45,0.0,12.5,2.6,11.0,12.5,9.51,2.61
2016,2,17,16,0,0.0,11.0,2.6,11.0,11.0,8.36,1.63
2016,2,17,16,15,0.0,9.0,2.6,11.0,9.0,6.83,0.56
2016,2,17,16,30,0.0,7.0,2.6,11.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.5,2.65,11.0,5.5,4.16,0.0
2016,2,17,17,0,0.0,4.0,2.7,11.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,2.7,10.5,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,2.7,10.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,2.75,10.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,113.5,21.0,1.4,8.0,33.0,146.08,62.11
2016,2,18,7,30,227.0,42.0,1.4,8.0,66.0,287.37,234.35
2016,2,18,7,45,335.0,54.5,1.45,8.5,110.5,397.95,333.32
2016,2,18,8,0,443.0,67.0,1.5,9.0,155.0,517.56,432.25
2016,2,18,8,15,331.0,93.5,1.5,9.0,169.5,462.3,388.72
2016,2,18,8,30,219.0,120.0,1.5,9.0,184.0,379.71,320.47
2016,2,18,8,45,252.0,134.0,1.55,9.0,219.0,429.34,361.6
2016,2,18,9,0,285.0,148.0,1.6,9.0,254.0,479.76,401.4
2016,2,18,9,15,298.5,165.5,1.6,9.0,288.5,515.69,428.13
2016,2,18,9,30,312.0,183.0,1.6,9.0,323.0,550.44,453.55
2016,2,18,9,45,311.5,200.5,1.6,9.5,350.5,569.56,465.45
2016,2,18,10,0,311.0,218.0,1.6,10.0,378.0,586.91,476.01
2016,2,18,10,15,356.0,223.5,1.55,10.0,417.5,633.84,510.63
2016,2,18,10,30,401.0,229.0,1.5,10.0,457.0,679.08,543.05
2016,2,18,10,45,215.0,236.0,1.5,10.0,359.5,467.9,378.85
2016,2,18,11,0,29.0,243.0,1.5,10.0,262.0,261.72,211.32
2016,2,18,11,15,74.5,274.5,1.45,10.0,322.5,337.01,273.44
2016,2,18,11,30,120.0,306.0,1.4,10.0,383.0,409.74,330.6
2016,2,18,11,45,118.5,312.0,1.4,10.5,389.0,407.08,326.97
2016,2,18,12,0,117.0,318.0,1.4,11.0,395.0,404.09,323.66
2016,2,18,12,15,500.0,216.0,1.4,11.0,545.0,677.81,538.12
2016,2,18,12,30,883.0,114.0,1.4,11.0,695.0,868.81,674.3
2016,2,18,12,45,896.5,106.5,1.4,11.0,692.0,832.08,646.49
2016,2,18,13,0,910.0,99.0,1.4,11.0,689.0,784.28,613.59
2016,2,18,13,15,905.0,98.5,1.4,11.0,674.5,735.24,577.95
2016,2,18,13,30,900.0,98.0,1.4,11.0,660.0,684.08,539.18
2016,2,18,13,45,891.0,97.0,1.4,11.0,637.5,632.19,498.61
2016,2,18,14,0,882.0,96.0,1.4,11.0,615.0,574.04,452.15
2016,2,18,14,15,524.0,173.5,1.35,10.5,478.0,411.95,326.39
2016,2,18,14,30,166.0,251.0,1.3,10.0,341.0,275.04,220.03
2016,2,18,14,45,494.0,169.0,1.3,10.0,412.0,323.1,251.73
2016,2,18,15,0,822.0,87.0,1.3,10.0,483.0,323.36,237.84
2016,2,18,15,15,411.0,61.5,1.2,10.0,259.5,148.61,104.32
2016,2,18,15,30,0.0,36.0,1.1,10.0,36.0,27.49,18.21
2016,2,18,15,45,0.0,32.0,1.05,10.0,32.0,24.41,15.66
2016,2,18,16,0,0.0,28.0,1.0,10.0,28.0,21.34,13.03
2016,2,18,16,15,313.0,43.5,0.95,9.5,120.5,33.38,24.9
2016,2,18,16,30,626.0,59.0,0.9,9.0,213.0,48.72,38.86
2016,2,18,16,45,555.5,51.0,0.9,8.5,165.5,42.2,32.79
2016,2,18,17,0,485.0,43.0,0.9,8.0,118.0,35.7,26.55
2016,2,18,17,15,352.5,32.0,0.95,7.5,76.0,26.43,17.45
2016,2,18,17,30,220.0,21.0,1.0,7.0,34.0,17.29,2.83
2016,2,18,17,45,110.0,10.5,1.05,7.0,17.0,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,200.0,16.5,1.2,7.5,38.0,209.85,113.12
2016,2,19,7,30,400.0,33.0,1.2,8.0,76.0,413.01,335.69
2016,2,19,7,45,491.5,41.5,1.3,8.5,122.5,515.0,424.99
2016,2,19,8,0,583.0,50.0,1.4,9.0,169.0,622.44,512.21
2016,2,19,8,15,640.0,55.5,1.4,9.0,218.0,698.43,571.14
2016,2,19,8,30,697.0,61.0,1.4,9.0,267.0,768.17,622.56
2016,2,19,8,45,406.5,111.0,1.45,9.5,236.0,568.07,469.68
2016,2,19,9,0,116.0,161.0,1.5,10.0,205.0,309.93,257.81
2016,2,19,9,15,58.0,151.5,1.45,10.0,173.5,211.77,176.12
2016,2,19,9,30,0.0,142.0,1.4,10.0,142.0,121.37,97.93
2016,2,19,9,45,116.0,187.0,1.4,10.5,247.0,328.79,272.64
2016,2,19,10,0,232.0,232.0,1.4,11.0,352.0,499.45,406.68
2016,2,19,10,15,150.5,243.5,1.35,11.0,323.0,424.55,343.8
2016,2,19,10,30,69.0,255.0,1.3,11.0,294.0,325.73,263.41
2016,2,19,10,45,107.5,274.0,1.3,11.0,338.5,381.14,308.21
2016,2,19,11,0,146.0,293.0,1.3,11.0,383.0,458.1,367.4
2016,2,19,11,15,189.5,300.0,1.3,11.0,420.0,499.97,399.26
2016,2,19,11,30,233.0,307.0,1.3,11.0,457.0,539.28,428.98
2016,2,19,11,45,146.0,302.0,1.3,11.0,396.5,441.78,352.3
2016,2,19,12,0,59.0,297.0,1.3,11.0,336.0,328.92,263.03
2016,2,19,12,15,34.0,252.5,1.25,11.0,275.0,256.11,205.46
2016,2,19,12,30,9.0,208.0,1.2,11.0,214.0,175.72,140.38
2016,2,19,12,45,12.5,221.5,1.2,11.0,230.0,189.03,151.55
2016,2,19,13,0,16.0,235.0,1.2,11.0,246.0,201.81,161.93
2016,2,19,13,15,33.0,254.5,1.15,10.5,276.0,240.84,193.93
2016,2,19,13,30,50.0,274.0,1.1,10.0,306.0,264.95,213.58
2016,2,19,13,45,25.0,172.5,1.1,10.0,188.5,156.27,125.5
2016,2,19,14,0,0.0,71.0,1.1,10.0,71.0,54.59,40.89
2016,2,19,14,15,0.0,112.0,1.05,10.0,112.0,86.44,68.02
2016,2,19,14,30,0.0,153.0,1.0,10.0,153.0,118.04,94.59
2016,2,19,14,45,0.0,131.5,0.95,10.0,131.5,100.97,80.42
2016,2,19,15,0,0.0,110.0,0.9,10.0,110.0,84.27,66.56
2016,2,19,15,15,6.5,130.5,0.85,9.5,133.5,100.43,80.36
2016,2,19,15,30,13.0,151.0,0.8,9.0,157.0,114.32,92.12
2016,2,19,15,45,9.0,135.0,0.75,9.0,139.0,100.09,80.46
2016,2,19,16,0,5.0,119.0,0.7,9.0,121.0,86.55,69.4
2016,2,19,16,15,2.5,101.0,0.65,8.5,102.0,73.4,61.24
2016,2,19,16,30,0.0,83.0,0.6,8.0,83.0,60.73,49.88
2016,2,19,16,45,0.0,64.0,0.55,8.0,64.0,47.32,37.53
2016,2,19,17,0,0.0,45.0,0.5,8.0,45.0,33.75,24.86
2016,2,19,17,15,0.0,29.0,0.5,7.5,29.0,22.05,13.75
2016,2,19,17,30,0.0,13.0,0.5,7.0,13.0,9.89,0.09
2016,2,19,17,45,0.0,6.5,0.55,7.0,6.5,5.11,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.0,20.0,0.95,4.0,33.5,150.08,92.05
2016,2,20,7,30,238.0,40.0,0.9,4.0,67.0,290.33,242.23
2016,2,20,7,45,295.5,56.0,0.9,4.5,106.5,365.7,310.6
2016,2,20,8,0,353.0,72.0,0.9,5.0,146.0,444.74,377.73
2016,2,20,8,15,387.5,86.5,0.85,5.5,187.0,503.38,424.53
2016,2,20,8,30,422.0,101.0,0.8,6.0,228.0,562.6,469.38
2016,2,20,8,45,457.0,110.0,0.8,6.5,267.5,615.03,507.42
2016,2,20,9,0,492.0,119.0,0.8,7.0,307.0,667.18,543.9
2016,2,20,9,15,609.5,105.0,0.75,7.0,365.0,783.12,625.7
2016,2,20,9,30,727.0,91.0,0.7,7.0,423.0,888.74,695.53
2016,2,20,9,45,798.0,89.5,0.65,7.5,482.5,955.62,735.13
2016,2,20,10,0,869.0,88.0,0.6,8.0,542.0,1026.67,776.67
2016,2,20,10,15,754.5,123.0,0.5,8.5,534.5,957.22,724.37
2016,2,20,10,30,640.0,158.0,0.4,9.0,527.0,874.34,665.52
2016,2,20,10,45,492.0,214.5,0.3,9.5,505.5,769.17,589.28
2016,2,20,11,0,344.0,271.0,0.2,10.0,484.0,651.34,501.68
2016,2,20,11,15,391.0,267.5,0.2,10.0,516.0,681.28,524.83
2016,2,20,11,30,438.0,264.0,0.2,10.0,548.0,728.68,557.1
2016,2,20,11,45,471.5,254.0,0.2,10.5,564.0,732.49,558.15
2016,2,20,12,0,505.0,244.0,0.2,11.0,580.0,732.43,557.21
2016,2,20,12,15,372.5,282.5,0.25,11.0,530.5,615.28,473.04
2016,2,20,12,30,240.0,321.0,0.3,11.0,481.0,507.33,394.15
2016,2,20,12,45,411.5,267.5,0.35,11.0,539.5,589.92,459.13
2016,2,20,13,0,583.0,214.0,0.4,11.0,598.0,657.71,508.98
2016,2,20,13,15,759.5,151.0,0.45,11.0,639.5,694.42,535.88
2016,2,20,13,30,936.0,88.0,0.5,11.0,681.0,696.69,537.98
2016,2,20,13,45,929.5,86.5,0.55,11.0,659.0,640.01,495.33
2016,2,20,14,0,923.0,85.0,0.6,11.0,637.0,581.79,450.65
2016,2,20,14,15,912.5,83.5,0.65,11.0,607.5,520.36,401.7
2016,2,20,14,30,902.0,82.0,0.7,11.0,578.0,458.36,350.25
2016,2,20,14,45,575.5,148.0,0.75,11.0,457.0,338.49,258.23
2016,2,20,15,0,249.0,214.0,0.8,11.0,336.0,242.81,188.02
2016,2,20,15,15,375.0,173.5,0.85,10.5,340.0,220.41,164.22
2016,2,20,15,30,501.0,133.0,0.9,10.0,344.0,184.42,128.03
2016,2,20,15,45,485.0,121.0,0.95,10.0,306.5,136.15,91.1
2016,2,20,16,0,469.0,109.0,1.0,10.0,269.0,90.13,64.91
2016,2,20,16,15,585.5,81.0,1.05,9.0,250.0,64.26,52.9
2016,2,20,16,30,702.0,53.0,1.1,8.0,231.0,48.64,38.92
2016,2,20,16,45,630.5,46.5,1.15,7.5,180.5,42.6,33.33
2016,2,20,17,0,559.0,40.0,1.2,7.0,130.0,36.62,27.57
2016,2,20,17,15,436.0,30.5,1.2,6.5,85.5,25.52,16.93
2016,2,20,17,30,313.0,21.0,1.2,6.0,41.0,17.46,5.69
2016,2,20,17,45,156.5,10.5,1.25,6.0,20.5,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,72.5,5.0,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,145.0,10.0,1.0,5.0,13.0,111.83,0.0
2016,2,21,7,15,314.5,21.5,1.0,5.5,51.5,308.68,207.49
2016,2,21,7,30,484.0,33.0,1.0,6.0,90.0,468.61,383.02
2016,2,21,7,45,574.0,40.0,1.05,6.5,139.5,573.22,472.31
2016,2,21,8,0,664.0,47.0,1.1,7.0,189.0,681.46,558.1
2016,2,21,8,15,717.5,52.0,1.1,7.5,240.0,757.25,614.21
2016,2,21,8,30,771.0,57.0,1.1,8.0,291.0,833.08,667.28
2016,2,21,8,45,808.5,60.0,1.15,8.5,340.5,890.32,705.39
2016,2,21,9,0,846.0,63.0,1.2,9.0,390.0,945.72,741.01
2016,2,21,9,15,869.5,66.0,1.2,9.0,435.5,973.22,757.06
2016,2,21,9,30,893.0,69.0,1.2,9.0,481.0,1008.88,778.74
2016,2,21,9,45,911.5,70.5,1.2,9.5,521.5,1034.08,791.62
2016,2,21,10,0,930.0,72.0,1.2,10.0,562.0,1055.64,802.14
2016,2,21,10,15,942.0,73.5,1.2,10.0,595.5,1066.65,807.28
2016,2,21,10,30,954.0,75.0,1.2,10.0,629.0,1073.56,810.06
2016,2,21,10,45,962.5,76.0,1.2,10.5,655.5,1072.05,806.16
2016,2,21,11,0,971.0,77.0,1.2,11.0,682.0,1066.29,799.83
2016,2,21,11,15,976.5,78.0,1.15,11.0,700.5,1053.29,789.5
2016,2,21,11,30,982.0,79.0,1.1,11.0,719.0,1036.07,776.73
2016,2,21,11,45,984.5,79.0,1.1,11.5,729.5,1010.72,758.52
2016,2,21,12,0,987.0,79.0,1.1,12.0,740.0,981.43,737.96
2016,2,21,12,15,987.5,79.5,1.05,12.0,742.0,947.14,714.63
2016,2,21,12,30,988.0,80.0,1.0,12.0,744.0,909.25,688.96
2016,2,21,12,45,986.5,79.5,1.0,12.0,737.5,865.28,660.01
2016,2,21,13,0,985.0,79.0,1.0,12.0,731.0,818.25,628.75
2016,2,21,13,15,981.0,78.0,1.05,12.0,716.0,766.1,593.44
2016,2,21,13,30,977.0,77.0,1.1,12.0,701.0,711.55,553.63
2016,2,21,13,45,967.5,77.0,1.15,12.0,678.0,652.59,509.13
2016,2,21,14,0,958.0,77.0,1.2,12.0,655.0,592.26,461.91
2016,2,21,14,15,947.5,76.0,1.2,11.5,624.5,529.41,411.35
2016,2,21,14,30,937.0,75.0,1.2,11.0,594.0,465.91,358.18
2016,2,21,14,45,920.0,74.0,1.3,11.0,556.5,399.7,300.8
2016,2,21,15,0,903.0,73.0,1.4,11.0,519.0,334.15,242.35
2016,2,21,15,15,882.0,70.5,1.4,10.5,476.0,267.4,182.93
2016,2,21,15,30,861.0,68.0,1.4,10.0,433.0,199.16,124.41
2016,2,21,15,45,830.5,65.0,1.45,10.0,385.5,134.32,75.85
2016,2,21,16,0,800.0,62.0,1.5,10.0,338.0,73.18,45.92
2016,2,21,16,15,756.0,57.5,1.45,9.5,287.5,52.9,42.55
2016,2,21,16,30,712.0,53.0,1.4,9.0,237.0,48.75,38.87
2016,2,21,16,45,643.5,47.0,1.4,8.5,186.0,43.13,33.69
2016,2,21,17,0,575.0,41.0,1.4,8.0,135.0,37.59,28.36
2016,2,21,17,15,452.0,31.5,1.4,7.5,89.5,26.4,17.7
2016,2,21,17,30,329.0,22.0,1.4,7.0,44.0,18.32,7.15
2016,2,21,17,45,164.5,11.0,1.4,7.0,22.0,8.65,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,5.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,6.0,15.0,11.8,0.0
2016,2,22,7,15,256.5,23.5,1.0,6.5,55.0,269.33,192.33
2016,2,22,7,30,513.0,32.0,1.0,7.0,95.0,492.04,401.53
2016,2,22,7,45,596.0,39.0,1.0,7.5,144.5,591.13,484.26
2016,2,22,8,0,679.0,46.0,1.0,8.0,194.0,693.79,564.31
2016,2,22,8,15,730.0,50.5,0.95,8.0,245.0,766.95,618.11
2016,2,22,8,30,781.0,55.0,0.9,8.0,296.0,840.03,668.87
2016,2,22,8,45,814.0,58.5,0.9,8.5,345.0,893.79,703.21
2016,2,22,9,0,847.0,62.0,0.9,9.0,394.0,945.57,735.01
2016,2,22,9,15,870.5,64.5,0.9,9.5,439.0,972.31,748.95
2016,2,22,9,30,894.0,67.0,0.9,10.0,484.0,1007.35,768.48
2016,2,22,9,45,910.5,69.0,0.95,10.5,524.0,1031.27,781.37
2016,2,22,10,0,927.0,71.0,1.0,11.0,564.0,1051.49,791.99
2016,2,22,10,15,939.0,72.5,0.95,11.5,597.5,1062.51,794.5
2016,2,22,10,30,951.0,74.0,0.9,12.0,631.0,1069.43,794.61
2016,2,22,10,45,958.5,75.5,0.9,12.5,657.0,1067.57,790.54
2016,2,22,11,0,966.0,77.0,0.9,13.0,683.0,1061.46,784.12
2016,2,22,11,15,971.5,78.0,0.9,13.0,702.0,1048.51,775.04
2016,2,22,11,30,977.0,79.0,0.9,13.0,721.0,1031.34,763.55
2016,2,22,11,45,979.0,79.5,0.95,13.0,731.0,1006.18,748.17
2016,2,22,12,0,981.0,80.0,1.0,13.0,741.0,977.1,730.33
2016,2,22,12,15,981.5,80.5,1.0,13.0,743.5,942.93,708.14
2016,2,22,12,30,982.0,81.0,1.0,13.0,746.0,905.18,683.57
2016,2,22,12,45,977.0,82.5,1.05,13.5,738.5,860.75,653.99
2016,2,22,13,0,972.0,84.0,1.1,14.0,731.0,813.49,622.22
2016,2,22,13,15,968.0,83.0,1.1,14.0,717.0,761.78,586.4
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,707.71,546.56
2016,2,22,13,45,958.5,81.0,1.1,14.0,680.5,650.62,503.26
2016,2,22,14,0,953.0,80.0,1.1,14.0,658.0,591.79,457.16
2016,2,22,14,15,944.0,78.5,1.1,13.5,628.5,529.35,407.42
2016,2,22,14,30,935.0,77.0,1.1,13.0,599.0,466.09,354.98
