Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,45,921.5,75.0,1.1,13.0,562.5,400.26,298.04
2016,2,22,15,0,908.0,73.0,1.1,13.0,526.0,334.72,239.92
2016,2,22,15,15,889.0,70.5,1.05,12.5,483.5,268.06,181.14
2016,2,22,15,30,870.0,68.0,1.0,12.0,441.0,199.58,123.04
2016,2,22,15,45,842.5,65.0,0.95,12.0,393.5,134.42,74.89
2016,2,22,16,0,815.0,62.0,0.9,12.0,346.0,72.56,45.45
2016,2,22,16,15,774.0,58.0,0.85,11.5,295.5,53.53,42.78
2016,2,22,16,30,733.0,54.0,0.8,11.0,245.0,49.8,39.53
2016,2,22,16,45,666.0,48.0,0.8,10.5,194.0,44.17,34.39
2016,2,22,17,0,599.0,42.0,0.8,10.0,143.0,38.62,29.1
2016,2,22,17,15,479.5,33.0,0.85,9.5,96.0,27.75,18.82
2016,2,22,17,30,360.0,24.0,0.9,9.0,49.0,20.09,9.09
2016,2,22,17,45,180.0,12.0,0.95,8.5,24.5,9.44,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.3,8.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.4,8.0,16.0,12.59,0.0
2016,2,23,7,15,213.5,27.0,0.35,8.0,54.0,241.14,177.59
2016,2,23,7,30,427.0,38.0,0.3,8.0,92.0,440.33,357.48
2016,2,23,7,45,521.0,44.0,0.3,8.5,139.5,543.07,440.6
2016,2,23,8,0,615.0,50.0,0.3,9.0,187.0,650.53,522.37
2016,2,23,8,15,664.0,55.0,0.3,9.0,235.5,712.85,567.58
2016,2,23,8,30,713.0,60.0,0.3,9.0,284.0,783.11,616.47
2016,2,23,8,45,757.0,60.0,0.35,9.5,330.5,841.24,654.41
2016,2,23,9,0,801.0,60.0,0.4,10.0,377.0,897.72,690.07
2016,2,23,9,15,857.0,65.5,0.4,10.5,439.0,960.46,727.69
2016,2,23,9,30,913.0,71.0,0.4,11.0,501.0,1032.3,769.85
2016,2,23,9,45,932.0,72.5,0.4,11.5,542.5,1058.12,781.52
2016,2,23,10,0,951.0,74.0,0.4,12.0,584.0,1080.2,791.6
2016,2,23,10,15,962.5,75.5,0.4,12.5,618.0,1090.58,794.49
2016,2,23,10,30,974.0,77.0,0.4,13.0,652.0,1096.76,795.14
2016,2,23,10,45,981.5,78.0,0.4,13.5,678.5,1093.94,790.5
2016,2,23,11,0,989.0,79.0,0.4,14.0,705.0,1086.79,783.59
2016,2,23,11,15,993.5,80.0,0.35,14.0,723.5,1072.34,772.62
2016,2,23,11,30,998.0,81.0,0.3,14.0,742.0,1053.63,759.38
2016,2,23,11,45,999.0,82.0,0.3,14.5,752.0,1027.46,741.6
2016,2,23,12,0,1000.0,83.0,0.3,15.0,762.0,997.33,721.6
2016,2,23,12,15,999.5,83.0,0.25,15.0,763.0,960.96,698.01
2016,2,23,12,30,999.0,83.0,0.2,15.0,764.0,921.04,672.3
2016,2,23,12,45,996.0,83.5,0.2,15.5,757.0,876.29,643.17
2016,2,23,13,0,993.0,84.0,0.2,16.0,750.0,828.53,611.94
2016,2,23,13,15,988.0,83.0,0.15,16.0,734.5,775.07,576.03
2016,2,23,13,30,983.0,82.0,0.1,16.0,719.0,719.28,536.36
2016,2,23,13,45,974.0,81.5,0.1,16.0,695.0,659.54,493.28
2016,2,23,14,0,965.0,81.0,0.1,16.0,671.0,598.39,447.63
2016,2,23,14,15,954.5,79.5,0.15,16.0,640.0,534.45,398.63
2016,2,23,14,30,944.0,78.0,0.2,16.0,609.0,469.87,347.08
2016,2,23,14,45,929.0,76.0,0.25,16.0,571.5,402.87,291.76
2016,2,23,15,0,914.0,74.0,0.3,16.0,534.0,336.35,235.12
2016,2,23,15,15,893.5,71.5,0.35,15.5,490.5,268.9,177.76
2016,2,23,15,30,873.0,69.0,0.4,15.0,447.0,199.77,120.86
2016,2,23,15,45,842.0,66.0,0.5,14.5,398.5,134.03,73.83
2016,2,23,16,0,811.0,63.0,0.6,14.0,350.0,72.05,45.46
2016,2,23,16,15,768.0,59.0,0.7,13.5,298.5,54.25,43.07
2016,2,23,16,30,725.0,55.0,0.8,13.0,247.0,50.52,39.85
2016,2,23,16,45,649.5,49.5,0.95,12.5,195.0,45.28,35.1
2016,2,23,17,0,574.0,44.0,1.1,12.0,143.0,36.99,27.43
2016,2,23,17,15,456.0,34.5,1.1,11.5,96.0,28.84,19.65
2016,2,23,17,30,338.0,25.0,1.1,11.0,49.0,20.83,10.15
2016,2,23,17,45,169.0,12.5,1.15,11.0,24.5,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,6.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,7.0,18.0,14.16,0.0
2016,2,24,7,15,221.5,27.5,0.85,7.5,56.5,252.17,192.45
2016,2,24,7,30,443.0,37.0,0.8,8.0,95.0,452.16,370.76
2016,2,24,7,45,530.5,45.0,0.8,8.5,144.0,552.4,452.98
2016,2,24,8,0,618.0,53.0,0.8,9.0,193.0,657.47,534.12
2016,2,24,8,15,670.5,58.5,0.7,9.5,243.5,723.23,580.19
2016,2,24,8,30,723.0,64.0,0.6,10.0,294.0,797.77,629.65
2016,2,24,8,45,761.0,67.5,0.55,10.5,343.0,855.33,665.27
2016,2,24,9,0,799.0,71.0,0.5,11.0,392.0,911.12,698.26
2016,2,24,9,15,823.5,74.0,0.45,11.5,436.5,950.56,719.19
2016,2,24,9,30,848.0,77.0,0.4,12.0,481.0,987.02,737.8
2016,2,24,9,45,866.5,79.0,0.35,12.5,520.5,1012.71,749.15
2016,2,24,10,0,885.0,81.0,0.3,13.0,560.0,1022.09,750.25
2016,2,24,10,15,897.0,83.0,0.3,13.5,593.0,1033.5,754.25
2016,2,24,10,30,909.0,85.0,0.3,14.0,626.0,1040.95,755.86
2016,2,24,10,45,917.0,86.5,0.35,14.5,651.5,1039.66,753.49
2016,2,24,11,0,925.0,88.0,0.4,15.0,677.0,1034.25,748.94
2016,2,24,11,15,930.5,89.0,0.4,15.0,695.5,1021.67,740.33
2016,2,24,11,30,936.0,90.0,0.4,15.0,714.0,1005.04,729.47
2016,2,24,11,45,937.5,91.0,0.4,15.5,723.5,980.68,712.61
2016,2,24,12,0,939.0,92.0,0.4,16.0,733.0,952.56,693.62
2016,2,24,12,15,939.5,92.0,0.4,16.0,735.0,918.85,672.44
2016,2,24,12,30,940.0,92.0,0.4,16.0,737.0,881.73,649.06
2016,2,24,12,45,942.0,90.0,0.45,16.0,731.5,840.44,623.8
2016,2,24,13,0,944.0,88.0,0.5,16.0,726.0,795.99,596.12
2016,2,24,13,15,939.5,87.0,0.5,16.0,711.0,745.04,561.53
2016,2,24,13,30,935.0,86.0,0.5,16.0,696.0,691.85,523.41
2016,2,24,13,45,928.5,84.5,0.5,16.0,673.5,635.0,481.49
2016,2,24,14,0,922.0,83.0,0.5,16.0,651.0,576.63,436.97
2016,2,24,14,15,911.5,81.5,0.5,15.5,621.0,515.06,389.17
2016,2,24,14,30,901.0,80.0,0.5,15.0,591.0,452.93,338.91
2016,2,24,14,45,886.0,78.0,0.55,15.0,554.5,388.48,284.73
2016,2,24,15,0,871.0,76.0,0.6,15.0,518.0,324.55,229.43
2016,2,24,15,15,850.5,73.5,0.55,14.5,475.5,257.06,171.23
2016,2,24,15,30,830.0,71.0,0.5,14.0,433.0,193.32,118.14
2016,2,24,15,45,799.5,68.0,0.5,14.0,386.0,130.37,72.82
2016,2,24,16,0,769.0,65.0,0.5,14.0,339.0,71.16,46.01
2016,2,24,16,15,726.5,60.5,0.55,13.0,289.5,54.88,43.72
2016,2,24,16,30,684.0,56.0,0.6,12.0,240.0,50.86,40.34
2016,2,24,16,45,616.5,49.5,0.7,11.5,190.0,44.95,34.98
2016,2,24,17,0,549.0,43.0,0.8,11.0,140.0,35.99,26.7
2016,2,24,17,15,438.0,33.5,0.8,10.5,94.5,27.9,18.99
2016,2,24,17,30,327.0,24.0,0.8,10.0,49.0,19.92,10.01
2016,2,24,17,45,163.5,12.0,0.85,9.5,24.5,9.44,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,66.5,7.0,0.85,8.5,9.5,0.0,0.0
2016,2,25,7,0,133.0,14.0,0.8,9.0,19.0,106.5,0.0
2016,2,25,7,15,272.0,27.5,0.7,9.0,58.0,292.81,226.41
2016,2,25,7,30,411.0,41.0,0.6,9.0,97.0,430.83,352.26
2016,2,25,7,45,489.0,50.5,0.5,9.5,144.0,524.36,428.03
2016,2,25,8,0,567.0,60.0,0.4,10.0,191.0,621.91,501.55
2016,2,25,8,15,620.5,66.5,0.35,10.5,240.5,696.27,553.93
2016,2,25,8,30,674.0,73.0,0.3,11.0,290.0,771.18,603.8
2016,2,25,8,45,708.5,78.0,0.25,11.5,337.5,825.64,637.02
2016,2,25,9,0,743.0,83.0,0.2,12.0,385.0,878.54,668.07
2016,2,25,9,15,769.0,86.5,0.15,12.5,429.0,912.05,685.32
2016,2,25,9,30,795.0,90.0,0.1,13.0,473.0,950.1,705.49
2016,2,25,9,45,815.0,92.5,0.1,13.5,512.0,977.62,719.25
2016,2,25,10,0,835.0,95.0,0.1,14.0,551.0,1001.59,730.83
2016,2,25,10,15,714.0,139.0,0.1,14.0,545.0,935.11,686.61
2016,2,25,10,30,593.0,183.0,0.1,14.0,539.0,843.73,627.15
2016,2,25,10,45,572.5,199.5,0.1,14.5,554.5,832.19,618.69
2016,2,25,11,0,552.0,216.0,0.1,15.0,570.0,817.75,606.47
2016,2,25,11,15,540.0,227.5,0.1,15.0,582.0,803.64,596.03
2016,2,25,11,30,528.0,239.0,0.1,15.0,594.0,787.05,584.04
2016,2,25,11,45,532.0,240.5,0.15,15.5,602.5,772.84,573.81
2016,2,25,12,0,536.0,242.0,0.2,16.0,611.0,756.01,561.88
2016,2,25,12,15,721.5,171.5,0.2,16.0,669.5,829.81,613.94
2016,2,25,12,30,907.0,101.0,0.2,16.0,728.0,863.51,634.69
2016,2,25,12,45,913.5,97.0,0.25,16.5,723.5,824.85,608.79
2016,2,25,13,0,920.0,93.0,0.3,17.0,719.0,782.78,581.67
2016,2,25,13,15,915.5,92.5,0.3,17.0,704.5,733.28,548.05
2016,2,25,13,30,911.0,92.0,0.3,17.0,690.0,681.6,511.31
2016,2,25,13,45,902.5,91.5,0.35,17.0,667.5,625.61,471.0
2016,2,25,14,0,894.0,91.0,0.4,17.0,645.0,568.31,428.19
2016,2,25,14,15,883.5,89.0,0.4,17.0,615.5,507.68,380.73
2016,2,25,14,30,873.0,87.0,0.4,17.0,586.0,446.55,331.11
2016,2,25,14,45,855.0,86.0,0.45,17.0,549.5,382.63,278.11
2016,2,25,15,0,837.0,85.0,0.5,17.0,513.0,319.48,224.26
2016,2,25,15,15,815.5,82.0,0.55,16.5,471.0,255.15,169.63
2016,2,25,15,30,794.0,79.0,0.6,16.0,429.0,192.89,118.54
2016,2,25,15,45,763.0,75.5,0.65,15.5,382.5,131.69,75.16
2016,2,25,16,0,732.0,72.0,0.7,15.0,336.0,74.36,49.72
2016,2,25,16,15,689.0,67.0,0.75,14.0,287.0,54.96,43.6
2016,2,25,16,30,646.0,62.0,0.8,13.0,238.0,51.02,40.3
2016,2,25,16,45,586.0,54.0,0.85,12.5,189.5,44.62,34.54
2016,2,25,17,0,526.0,46.0,0.9,12.0,141.0,38.18,28.56
2016,2,25,17,15,417.0,36.0,0.9,11.5,96.0,29.8,20.62
2016,2,25,17,30,308.0,26.0,0.9,11.0,51.0,21.5,11.59
2016,2,25,17,45,154.0,13.0,0.95,11.0,25.5,10.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,75.0,8.0,0.7,9.0,11.0,6.29,0.0
2016,2,26,7,0,150.0,16.0,0.7,9.0,22.0,154.89,0.0
2016,2,26,7,15,287.5,29.0,0.6,9.5,61.5,305.98,239.47
2016,2,26,7,30,425.0,42.0,0.5,10.0,101.0,443.33,360.7
2016,2,26,7,45,502.5,51.0,0.45,10.5,149.0,536.46,435.46
2016,2,26,8,0,580.0,60.0,0.4,11.0,197.0,633.45,508.26
2016,2,26,8,15,404.5,97.0,0.4,11.0,203.0,531.07,431.45
2016,2,26,8,30,229.0,134.0,0.4,11.0,209.0,402.48,329.9
2016,2,26,8,45,245.0,151.5,0.4,11.5,242.5,441.16,360.03
2016,2,26,9,0,261.0,169.0,0.4,12.0,276.0,479.44,387.19
2016,2,26,9,15,532.0,130.0,0.45,12.0,378.5,725.04,570.43
2016,2,26,9,30,803.0,91.0,0.5,12.0,481.0,959.56,725.68
2016,2,26,9,45,704.0,124.5,0.55,12.5,486.0,911.46,687.83
2016,2,26,10,0,605.0,158.0,0.6,13.0,491.0,847.76,644.19
2016,2,26,10,15,589.5,174.5,0.6,13.0,514.5,836.89,636.44
2016,2,26,10,30,574.0,191.0,0.6,13.0,538.0,833.37,633.02
2016,2,26,10,45,550.5,209.0,0.65,13.5,553.0,820.34,622.13
2016,2,26,11,0,527.0,227.0,0.7,14.0,568.0,804.48,609.44
2016,2,26,11,15,547.0,227.5,0.7,14.0,590.0,810.04,612.87
2016,2,26,11,30,567.0,228.0,0.7,14.0,612.0,812.24,613.79
2016,2,26,11,45,530.0,245.0,0.7,14.0,608.0,775.06,586.83
2016,2,26,12,0,493.0,262.0,0.7,14.0,604.0,736.73,559.49
2016,2,26,12,15,501.0,260.0,0.7,14.0,608.0,718.41,546.95
2016,2,26,12,30,509.0,258.0,0.7,14.0,612.0,697.51,532.24
2016,2,26,12,45,699.0,185.0,0.7,14.0,666.5,756.62,576.28
2016,2,26,13,0,889.0,112.0,0.7,14.0,721.0,785.48,597.41
2016,2,26,13,15,883.0,111.0,0.7,14.0,705.5,734.36,560.13
2016,2,26,13,30,877.0,110.0,0.7,14.0,690.0,681.29,521.56
2016,2,26,13,45,650.5,182.0,0.75,14.0,604.5,564.18,434.76
2016,2,26,14,0,424.0,254.0,0.8,14.0,519.0,456.08,353.57
2016,2,26,14,15,458.0,230.5,0.8,13.5,504.5,421.4,326.93
2016,2,26,14,30,492.0,207.0,0.8,13.0,490.0,382.51,294.94
2016,2,26,14,45,657.5,148.0,0.8,13.0,501.5,361.98,272.36
2016,2,26,15,0,823.0,89.0,0.8,13.0,513.0,317.71,227.62
2016,2,26,15,15,800.0,86.0,0.75,12.5,470.5,253.82,172.01
2016,2,26,15,30,777.0,83.0,0.7,12.0,428.0,192.23,120.63
2016,2,26,15,45,752.5,77.0,0.7,12.0,382.5,130.7,76.01
2016,2,26,16,0,728.0,71.0,0.7,12.0,337.0,72.26,49.37
2016,2,26,16,15,684.5,66.5,0.7,11.5,288.0,54.51,43.64
2016,2,26,16,30,641.0,62.0,0.7,11.0,239.0,50.93,40.57
2016,2,26,16,45,579.0,54.5,0.7,10.5,190.5,44.91,35.12
2016,2,26,17,0,517.0,47.0,0.7,10.0,142.0,38.87,29.47
2016,2,26,17,15,407.5,37.0,0.7,9.5,97.0,30.53,21.52
2016,2,26,17,30,298.0,27.0,0.7,9.0,52.0,22.27,12.68
2016,2,26,17,45,149.0,13.5,0.7,9.0,26.0,10.62,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,107.5,8.5,0.75,7.5,13.5,79.25,0.0
2016,2,27,7,0,215.0,17.0,0.6,8.0,27.0,204.98,0.0
2016,2,27,7,15,354.0,27.5,0.6,8.0,68.5,354.94,281.37
2016,2,27,7,30,493.0,38.0,0.6,8.0,110.0,493.52,403.06
2016,2,27,7,45,577.5,44.5,0.6,8.5,160.5,583.03,475.26
2016,2,27,8,0,662.0,51.0,0.6,9.0,211.0,686.2,553.03
2016,2,27,8,15,709.5,55.5,0.55,9.5,261.5,755.88,601.02
2016,2,27,8,30,757.0,60.0,0.5,10.0,312.0,825.28,646.26
2016,2,27,8,45,792.0,63.0,0.5,10.5,361.0,879.8,680.0
2016,2,27,9,0,827.0,66.0,0.5,11.0,410.0,932.43,711.4
2016,2,27,9,15,849.5,68.5,0.5,11.0,454.5,957.68,725.18
2016,2,27,9,30,872.0,71.0,0.5,11.0,499.0,991.36,744.76
2016,2,27,9,45,887.0,73.5,0.5,11.5,538.0,1014.1,755.55
2016,2,27,10,0,902.0,76.0,0.5,12.0,577.0,1033.16,764.13
2016,2,27,10,15,913.5,77.5,0.5,12.0,610.0,1043.43,768.67
2016,2,27,10,30,925.0,79.0,0.5,12.0,643.0,1049.68,770.98
2016,2,27,10,45,931.5,81.0,0.55,12.5,668.5,1047.34,768.02
2016,2,27,11,0,938.0,83.0,0.6,13.0,694.0,1040.83,762.76
2016,2,27,11,15,943.0,83.5,0.6,13.0,712.0,1026.89,753.19
2016,2,27,11,30,948.0,84.0,0.6,13.0,730.0,1008.87,741.33
2016,2,27,11,45,949.0,85.5,0.6,13.0,739.5,984.24,725.42
2016,2,27,12,0,950.0,87.0,0.6,13.0,749.0,955.81,707.23
2016,2,27,12,15,950.5,87.0,0.6,13.0,751.0,921.64,685.35
2016,2,27,12,30,951.0,87.0,0.6,13.0,753.0,884.01,661.2
2016,2,27,12,45,944.0,89.0,0.65,13.0,745.5,839.28,633.12
2016,2,27,13,0,937.0,91.0,0.7,13.0,738.0,791.96,602.91
2016,2,27,13,15,933.5,90.5,0.7,13.0,723.5,742.26,568.28
2016,2,27,13,30,930.0,90.0,0.7,13.0,709.0,690.22,530.17
2016,2,27,13,45,927.0,87.5,0.75,13.0,687.5,634.47,488.79
2016,2,27,14,0,924.0,85.0,0.8,13.0,666.0,576.86,444.36
2016,2,27,14,15,914.5,83.5,0.8,13.0,636.0,515.44,394.83
2016,2,27,14,30,905.0,82.0,0.8,13.0,606.0,453.34,342.93
2016,2,27,14,45,892.0,79.5,0.85,13.0,570.0,388.73,287.62
2016,2,27,15,0,879.0,77.0,0.9,13.0,534.0,324.42,231.06
2016,2,27,15,15,859.5,74.5,0.85,12.5,491.5,256.32,171.66
2016,2,27,15,30,840.0,72.0,0.8,12.0,449.0,192.05,117.74
2016,2,27,15,45,815.0,68.0,0.8,12.0,402.0,128.11,71.72
2016,2,27,16,0,790.0,64.0,0.8,12.0,355.0,67.23,45.38
2016,2,27,16,15,750.0,60.0,0.8,11.5,305.0,54.78,43.89
2016,2,27,16,30,710.0,56.0,0.8,11.0,255.0,51.14,40.75
2016,2,27,16,45,652.0,49.5,0.8,10.5,204.5,45.26,35.45
2016,2,27,17,0,594.0,43.0,0.8,10.0,154.0,39.37,29.95
2016,2,27,17,15,487.0,34.5,0.85,9.5,107.0,28.94,20.15
2016,2,27,17,30,380.0,26.0,0.9,9.0,60.0,21.7,12.48
2016,2,27,17,45,190.0,13.0,0.95,8.5,30.0,10.23,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.0,6.5,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,1.0,7.0,22.0,23.41,0.03
2016,2,28,7,15,100.5,38.5,1.0,7.5,53.5,157.25,126.31
2016,2,28,7,30,201.0,55.0,1.0,8.0,85.0,259.24,218.42
2016,2,28,7,45,240.0,74.0,1.05,8.5,123.0,321.56,272.76
2016,2,28,8,0,279.0,93.0,1.1,9.0,161.0,385.51,326.28
2016,2,28,8,15,314.0,107.0,1.1,9.0,199.5,439.55,370.2
2016,2,28,8,30,349.0,121.0,1.1,9.0,238.0,517.54,430.64
2016,2,28,8,45,451.0,121.0,1.15,9.5,296.0,621.62,509.82
2016,2,28,9,0,553.0,121.0,1.2,10.0,354.0,737.74,592.98
2016,2,28,9,15,463.0,158.0,1.2,10.0,367.0,690.3,554.61
2016,2,28,9,30,373.0,195.0,1.2,10.0,380.0,621.6,500.66
2016,2,28,9,45,265.5,228.0,1.2,10.5,364.5,551.05,443.05
2016,2,28,10,0,158.0,261.0,1.2,11.0,349.0,452.63,363.88
2016,2,28,10,15,294.5,253.5,1.15,11.0,430.0,601.51,479.25
2016,2,28,10,30,431.0,246.0,1.1,11.0,511.0,747.82,584.64
2016,2,28,10,45,536.5,219.0,1.05,11.5,562.5,816.5,630.73
2016,2,28,11,0,642.0,192.0,1.0,12.0,614.0,889.03,677.98
2016,2,28,11,15,506.5,247.5,1.0,12.0,585.5,790.63,605.99
2016,2,28,11,30,371.0,303.0,1.0,12.0,557.0,681.8,526.94
2016,2,28,11,45,453.5,277.0,1.0,12.5,592.0,734.93,565.81
2016,2,28,12,0,536.0,251.0,1.0,13.0,627.0,763.17,585.11
2016,2,28,12,15,412.5,292.5,1.0,13.0,582.5,654.47,505.35
2016,2,28,12,30,289.0,334.0,1.0,13.0,538.0,571.98,443.7
2016,2,28,12,45,221.5,338.0,1.0,13.0,493.5,487.86,381.35
2016,2,28,13,0,154.0,342.0,1.0,13.0,449.0,426.03,334.2
2016,2,28,13,15,137.5,333.0,1.0,13.0,427.5,392.9,309.19
2016,2,28,13,30,121.0,324.0,1.0,13.0,406.0,361.31,284.92
2016,2,28,13,45,349.0,263.5,1.0,13.0,487.0,440.0,346.95
2016,2,28,14,0,577.0,203.0,1.0,13.0,568.0,493.44,385.32
2016,2,28,14,15,701.0,157.0,0.95,12.5,580.5,478.88,370.64
2016,2,28,14,30,825.0,111.0,0.9,12.0,593.0,444.8,339.24
2016,2,28,14,45,809.0,107.5,0.9,12.0,556.5,381.53,284.82
2016,2,28,15,0,793.0,104.0,0.9,12.0,520.0,319.2,230.2
2016,2,28,15,15,633.5,128.5,0.85,12.0,443.5,244.58,171.28
2016,2,28,15,30,474.0,153.0,0.8,12.0,367.0,187.17,129.88
2016,2,28,15,45,257.0,150.0,0.8,12.0,264.5,128.55,93.49
2016,2,28,16,0,40.0,147.0,0.8,12.0,162.0,102.43,85.73
2016,2,28,16,15,33.0,127.5,0.8,11.5,139.0,88.97,74.27
2016,2,28,16,30,26.0,108.0,0.8,11.0,116.0,76.11,63.06
2016,2,28,16,45,17.5,87.5,0.8,10.5,92.5,63.34,51.68
2016,2,28,17,0,9.0,67.0,0.8,10.0,69.0,48.91,38.52
2016,2,28,17,15,4.5,47.0,0.8,10.0,48.0,34.73,25.29
2016,2,28,17,30,0.0,27.0,0.8,10.0,27.0,20.39,11.52
2016,2,28,17,45,0.0,13.5,0.8,10.0,13.5,10.3,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,125.5,9.5,0.85,6.5,16.5,92.2,0.0
2016,2,29,7,0,251.0,19.0,0.9,7.0,33.0,240.21,125.89
2016,2,29,7,15,383.0,29.5,0.85,7.5,76.5,378.64,308.16
2016,2,29,7,30,515.0,40.0,0.8,8.0,120.0,513.57,422.11
2016,2,29,7,45,596.5,46.0,0.8,8.5,171.0,601.6,492.37
2016,2,29,8,0,678.0,52.0,0.8,9.0,222.0,702.16,567.67
2016,2,29,8,15,724.5,56.5,0.75,9.5,273.0,771.33,615.0
2016,2,29,8,30,771.0,61.0,0.7,10.0,324.0,840.17,659.7
2016,2,29,8,45,805.0,63.5,0.7,10.5,373.5,893.32,692.42
2016,2,29,9,0,839.0,66.0,0.7,11.0,423.0,944.48,722.86
2016,2,29,9,15,860.5,69.0,0.65,11.5,468.0,969.47,734.05
2016,2,29,9,30,882.0,72.0,0.6,12.0,513.0,1002.9,750.87
2016,2,29,9,45,894.5,74.5,0.55,12.5,551.5,1023.05,758.7
2016,2,29,10,0,907.0,77.0,0.5,13.0,590.0,1039.43,764.31
2016,2,29,10,15,918.0,79.0,0.5,13.5,623.0,1049.68,767.44
2016,2,29,10,30,929.0,81.0,0.5,14.0,656.0,1055.84,768.27
2016,2,29,10,45,935.0,82.5,0.5,14.5,681.5,1052.13,763.21
2016,2,29,11,0,941.0,84.0,0.5,15.0,707.0,1044.25,755.94
2016,2,29,11,15,946.0,85.0,0.45,15.0,725.0,1030.63,745.5
2016,2,29,11,30,951.0,86.0,0.4,15.0,743.0,1012.89,732.8
2016,2,29,11,45,956.5,85.0,0.4,15.5,753.5,989.27,716.51
2016,2,29,12,0,962.0,84.0,0.4,16.0,764.0,961.67,697.93
2016,2,29,12,15,962.5,84.0,0.35,16.0,765.5,926.94,675.13
2016,2,29,12,30,963.0,84.0,0.3,16.0,767.0,888.7,650.21
2016,2,29,12,45,964.5,82.0,0.3,16.5,761.0,845.81,622.04
2016,2,29,13,0,966.0,80.0,0.3,17.0,755.0,799.72,591.66
2016,2,29,13,15,962.0,79.5,0.35,17.0,740.0,748.32,558.14
2016,2,29,13,30,958.0,79.0,0.4,17.0,725.0,694.56,520.71
2016,2,29,13,45,950.0,78.5,0.45,17.0,702.0,636.35,478.72
2016,2,29,14,0,942.0,78.0,0.5,17.0,679.0,576.68,433.98
2016,2,29,14,15,768.0,127.5,0.5,17.0,602.5,482.69,362.71
2016,2,29,14,30,594.0,177.0,0.5,17.0,526.0,400.87,300.28
2016,2,29,14,45,737.5,127.0,0.5,17.5,534.0,368.09,268.44
2016,2,29,15,0,881.0,77.0,0.5,18.0,542.0,321.27,222.35
2016,2,29,15,15,861.5,74.5,0.5,17.5,499.0,255.89,166.72
2016,2,29,15,30,842.0,72.0,0.5,17.0,456.0,188.26,111.91
2016,2,29,15,45,806.5,70.5,0.5,16.5,407.5,125.19,69.08
2016,2,29,16,0,771.0,69.0,0.5,16.0,359.0,66.5,53.09
2016,2,29,16,15,730.5,64.5,0.55,15.5,309.0,58.01,45.99
2016,2,29,16,30,690.0,60.0,0.6,15.0,259.0,54.09,42.7
2016,2,29,16,45,622.5,54.5,0.7,14.5,208.0,45.26,34.89
2016,2,29,17,0,555.0,49.0,0.8,14.0,157.0,40.65,30.64
2016,2,29,17,15,451.5,39.5,0.8,14.0,110.0,32.69,23.16
2016,2,29,17,30,348.0,30.0,0.8,14.0,63.0,24.82,15.3
2016,2,29,17,45,174.0,15.0,0.8,14.0,31.5,12.18,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,150.0,10.0,0.8,9.0,19.0,109.14,0.0
2016,3,1,7,0,300.0,20.0,0.7,9.0,38.0,279.23,169.06
2016,3,1,7,15,429.0,30.0,0.65,9.5,83.5,414.23,333.88
2016,3,1,7,30,558.0,40.0,0.6,10.0,129.0,539.42,437.37
2016,3,1,7,45,631.0,46.0,0.55,10.5,180.5,631.09,508.0
2016,3,1,8,0,704.0,52.0,0.5,11.0,232.0,725.29,575.7
2016,3,1,8,15,748.5,56.5,0.5,11.5,284.0,793.4,621.54
2016,3,1,8,30,793.0,61.0,0.5,12.0,336.0,861.0,664.93
2016,3,1,8,45,824.5,64.0,0.55,12.5,385.5,912.92,696.95
2016,3,1,9,0,856.0,67.0,0.6,13.0,435.0,962.68,726.84
2016,3,1,9,15,876.5,69.5,0.6,13.0,480.0,986.18,739.21
2016,3,1,9,30,897.0,72.0,0.6,13.0,525.0,1018.06,757.32
2016,3,1,9,45,916.5,72.0,0.65,13.5,565.5,1042.14,770.01
2016,3,1,10,0,936.0,72.0,0.7,14.0,606.0,1062.52,780.5
2016,3,1,10,15,946.0,73.5,0.7,14.0,639.0,1071.15,783.93
2016,3,1,10,30,956.0,75.0,0.7,14.0,672.0,1075.59,785.12
2016,3,1,10,45,963.5,76.0,0.75,14.0,698.0,1072.58,783.17
2016,3,1,11,0,971.0,77.0,0.8,14.0,724.0,1065.28,778.81
2016,3,1,11,15,976.0,77.5,0.8,14.0,742.0,1050.61,768.84
2016,3,1,11,30,981.0,78.0,0.8,14.0,760.0,1031.71,756.46
2016,3,1,11,45,984.5,78.0,0.8,14.0,770.5,1006.67,740.35
2016,3,1,12,0,988.0,78.0,0.8,14.0,781.0,977.61,721.81
2016,3,1,12,15,988.5,78.0,0.8,14.0,783.0,942.04,699.09
2016,3,1,12,30,989.0,78.0,0.8,14.0,785.0,902.88,674.0
2016,3,1,12,45,988.0,77.5,0.8,14.5,778.5,858.57,644.17
2016,3,1,13,0,987.0,77.0,0.8,15.0,772.0,811.15,612.12
2016,3,1,13,15,983.5,76.5,0.8,14.5,757.0,759.08,577.6
2016,3,1,13,30,980.0,76.0,0.8,14.0,742.0,704.55,538.86
2016,3,1,13,45,973.5,75.5,0.8,14.0,719.0,646.03,494.88
2016,3,1,14,0,967.0,75.0,0.8,14.0,696.0,585.85,448.1
2016,3,1,14,15,958.0,73.5,0.8,14.0,665.0,522.17,396.95
2016,3,1,14,30,949.0,72.0,0.8,14.0,634.0,457.7,343.22
2016,3,1,14,45,935.5,70.5,0.8,14.0,596.5,391.13,286.1
2016,3,1,15,0,922.0,69.0,0.8,14.0,559.0,324.87,227.86
2016,3,1,15,15,903.5,67.0,0.8,13.5,516.0,257.67,169.45
2016,3,1,15,30,885.0,65.0,0.8,13.0,473.0,191.96,115.08
2016,3,1,15,45,859.5,62.5,0.8,13.0,424.5,127.0,70.06
2016,3,1,16,0,834.0,60.0,0.8,13.0,376.0,59.56,47.61
2016,3,1,16,15,796.5,56.0,0.75,12.0,325.0,52.37,41.62
2016,3,1,16,30,759.0,52.0,0.7,11.0,274.0,48.55,38.43
2016,3,1,16,45,700.5,47.5,0.7,10.5,221.5,44.11,34.46
2016,3,1,17,0,642.0,43.0,0.7,10.0,169.0,39.75,30.39
2016,3,1,17,15,542.0,35.5,0.75,9.5,120.0,32.6,23.6
2016,3,1,17,30,442.0,28.0,0.8,9.0,71.0,25.6,16.5
2016,3,1,17,45,221.0,14.0,0.85,9.0,35.5,11.43,0.0
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,11.0,0.8,8.5,14.5,45.46,0.0
2016,3,2,7,0,109.0,22.0,0.7,9.0,29.0,141.44,92.77
2016,3,2,7,15,161.0,40.5,0.65,9.0,61.5,219.03,179.63
2016,3,2,7,30,213.0,59.0,0.6,9.0,94.0,270.63,227.48
2016,3,2,7,45,240.0,78.0,0.55,9.5,130.5,323.55,272.45
2016,3,2,8,0,267.0,97.0,0.5,10.0,167.0,377.11,315.59
2016,3,2,8,15,284.5,115.5,0.5,10.5,203.5,421.69,349.77
2016,3,2,8,30,302.0,134.0,0.5,11.0,240.0,465.95,382.39
2016,3,2,8,45,571.5,100.5,0.5,11.5,337.0,721.96,572.32
2016,3,2,9,0,841.0,67.0,0.5,12.0,434.0,947.84,720.52
2016,3,2,9,15,862.0,69.5,0.5,12.5,478.5,971.57,728.67
2016,3,2,9,30,883.0,72.0,0.5,13.0,523.0,1003.77,745.66
2016,3,2,9,45,898.0,74.5,0.55,13.5,562.5,1026.41,757.47
2016,3,2,10,0,913.0,77.0,0.6,14.0,602.0,1045.28,767.09
2016,3,2,10,15,777.5,128.5,0.6,14.0,593.0,986.12,727.54
2016,3,2,10,30,642.0,180.0,0.6,14.0,584.0,898.27,670.18
2016,3,2,10,45,796.0,131.0,0.65,14.0,652.0,980.84,725.25
2016,3,2,11,0,950.0,82.0,0.7,14.0,720.0,1050.05,768.08
2016,3,2,11,15,779.5,154.0,0.7,14.0,686.5,965.03,711.98
2016,3,2,11,30,609.0,226.0,0.7,14.0,653.0,846.53,633.96
2016,3,2,11,45,601.0,233.5,0.75,14.5,659.0,825.12,620.05
2016,3,2,12,0,593.0,241.0,0.8,15.0,665.0,801.23,602.98
2016,3,2,12,15,551.5,255.0,0.8,14.5,650.0,752.55,569.73
2016,3,2,12,30,510.0,269.0,0.8,14.0,635.0,703.86,536.26
2016,3,2,12,45,498.0,270.5,0.8,14.0,625.5,667.44,510.55
2016,3,2,13,0,486.0,272.0,0.8,14.0,616.0,630.13,483.66
2016,3,2,13,15,473.5,274.0,0.8,14.0,603.5,592.24,455.91
2016,3,2,13,30,461.0,276.0,0.8,14.0,591.0,553.93,427.36
2016,3,2,13,45,429.5,274.0,0.8,14.0,560.0,501.18,387.64
2016,3,2,14,0,398.0,272.0,0.8,14.0,529.0,443.37,343.64
2016,3,2,14,15,434.0,248.0,0.8,13.5,516.5,417.78,323.29
2016,3,2,14,30,470.0,224.0,0.8,13.0,504.0,380.39,292.44
2016,3,2,14,45,442.0,216.0,0.8,13.0,466.5,328.41,249.69
2016,3,2,15,0,414.0,208.0,0.8,13.0,429.0,279.52,209.1
2016,3,2,15,15,334.0,203.0,0.75,12.5,372.5,223.18,165.16
2016,3,2,15,30,254.0,198.0,0.7,12.0,316.0,179.42,133.05
2016,3,2,15,45,161.0,178.5,0.7,12.0,250.5,137.01,104.26
2016,3,2,16,0,68.0,159.0,0.7,12.0,185.0,109.47,91.75
2016,3,2,16,15,60.0,138.5,0.65,11.5,159.5,96.06,80.44
2016,3,2,16,30,52.0,118.0,0.6,11.0,134.0,82.67,68.87
2016,3,2,16,45,44.0,96.5,0.6,10.5,108.5,68.47,56.31
2016,3,2,17,0,36.0,75.0,0.6,10.0,83.0,54.0,43.2
2016,3,2,17,15,20.5,54.5,0.6,9.5,58.5,39.83,30.09
2016,3,2,17,30,5.0,34.0,0.6,9.0,34.0,25.37,16.42
2016,3,2,17,45,2.5,17.0,0.65,9.0,17.0,12.97,0.05
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.5,0.5,8.5,12.5,15.46,0.0
2016,3,3,7,0,19.0,23.0,0.4,9.0,25.0,38.05,22.71
2016,3,3,7,15,53.0,43.0,0.3,9.5,51.5,104.88,84.26
2016,3,3,7,30,87.0,63.0,0.2,10.0,78.0,157.71,130.99
2016,3,3,7,45,104.0,84.5,0.15,10.5,108.0,199.8,166.94
2016,3,3,8,0,121.0,106.0,0.1,11.0,138.0,241.85,201.52
2016,3,3,8,15,130.5,127.5,0.1,11.5,168.5,277.15,229.29
2016,3,3,8,30,140.0,149.0,0.1,12.0,199.0,312.1,255.9
2016,3,3,8,45,137.0,171.0,0.1,12.5,225.5,335.24,272.12
2016,3,3,9,0,134.0,193.0,0.1,13.0,252.0,357.32,287.24
2016,3,3,9,15,126.0,213.0,0.1,13.0,273.0,370.71,295.85
2016,3,3,9,30,118.0,233.0,0.1,13.0,294.0,383.1,303.73
2016,3,3,9,45,133.5,252.5,0.15,13.0,326.5,417.91,329.52
2016,3,3,10,0,149.0,272.0,0.2,13.0,359.0,451.96,354.21
2016,3,3,10,15,119.5,283.5,0.2,13.0,355.5,429.29,335.15
2016,3,3,10,30,90.0,295.0,0.2,13.0,352.0,381.98,298.63
2016,3,3,10,45,89.0,307.0,0.25,13.5,365.0,388.47,303.07
2016,3,3,11,0,88.0,319.0,0.3,14.0,378.0,394.54,306.68
2016,3,3,11,15,132.0,333.5,0.35,13.5,425.5,469.55,363.49
2016,3,3,11,30,176.0,348.0,0.4,13.0,473.0,518.11,399.69
2016,3,3,11,45,180.0,349.5,0.5,13.0,478.5,512.56,395.73
2016,3,3,12,0,184.0,351.0,0.6,13.0,484.0,506.07,391.7
2016,3,3,12,15,182.5,355.5,0.65,13.0,487.5,496.84,385.03
2016,3,3,12,30,181.0,360.0,0.7,13.0,491.0,486.79,377.76
2016,3,3,12,45,198.0,355.0,0.75,13.0,497.5,481.33,374.34
2016,3,3,13,0,215.0,350.0,0.8,13.0,504.0,473.89,369.28
2016,3,3,13,15,219.5,339.5,0.75,12.5,494.0,450.86,352.36
2016,3,3,13,30,224.0,329.0,0.7,12.0,484.0,427.13,334.77
2016,3,3,13,45,144.0,311.0,0.7,12.0,409.5,347.42,273.4
2016,3,3,14,0,64.0,293.0,0.7,12.0,335.0,269.29,212.86
2016,3,3,14,15,61.0,278.0,0.65,12.0,317.0,248.12,196.52
2016,3,3,14,30,58.0,263.0,0.6,12.0,299.0,227.61,180.22
2016,3,3,14,45,44.5,239.0,0.55,12.0,265.5,197.57,156.44
2016,3,3,15,0,31.0,215.0,0.5,12.0,232.0,170.0,134.69
2016,3,3,15,15,59.0,209.5,0.45,12.0,238.5,166.28,130.71
2016,3,3,15,30,87.0,204.0,0.4,12.0,245.0,158.32,123.11
2016,3,3,15,45,249.0,169.0,0.35,12.0,269.5,136.64,100.68
2016,3,3,16,0,411.0,134.0,0.3,12.0,294.0,93.26,77.38
2016,3,3,16,15,386.0,119.5,0.3,11.5,253.5,84.22,69.94
2016,3,3,16,30,361.0,105.0,0.3,11.0,213.0,75.05,62.08
2016,3,3,16,45,330.0,88.0,0.3,11.0,172.5,63.84,52.08
2016,3,3,17,0,299.0,71.0,0.3,11.0,132.0,52.27,41.53
2016,3,3,17,15,241.0,54.0,0.35,11.0,94.0,40.16,30.26
2016,3,3,17,30,183.0,37.0,0.4,11.0,56.0,27.81,18.49
2016,3,3,17,45,91.5,18.5,0.5,11.0,28.0,14.03,1.78
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
