Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,9.5,11.5,9.05,0.0
2016,3,4,7,0,0.0,23.0,0.6,10.0,23.0,18.88,8.7
2016,3,4,7,15,16.5,43.0,0.6,10.0,46.0,61.43,46.97
2016,3,4,7,30,33.0,63.0,0.6,10.0,69.0,97.41,79.21
2016,3,4,7,45,43.0,84.5,0.6,10.5,95.0,130.21,107.84
2016,3,4,8,0,53.0,106.0,0.6,11.0,121.0,162.68,135.43
2016,3,4,8,15,60.0,127.0,0.6,11.0,146.5,191.6,159.46
2016,3,4,8,30,67.0,148.0,0.6,11.0,172.0,220.42,182.85
2016,3,4,8,45,35.5,148.5,0.65,11.5,161.5,184.34,151.12
2016,3,4,9,0,4.0,149.0,0.7,12.0,151.0,132.58,106.51
2016,3,4,9,15,2.0,137.0,0.7,12.0,138.0,115.67,92.25
2016,3,4,9,30,0.0,125.0,0.7,12.0,125.0,100.77,79.54
2016,3,4,9,45,0.0,105.5,0.75,12.5,105.5,82.61,64.12
2016,3,4,10,0,0.0,86.0,0.8,13.0,86.0,66.22,50.22
2016,3,4,10,15,0.0,83.0,0.8,13.0,83.0,63.92,48.21
2016,3,4,10,30,0.0,80.0,0.8,13.0,80.0,61.62,46.2
2016,3,4,10,45,32.0,195.0,0.85,13.0,217.0,209.02,167.76
2016,3,4,11,0,64.0,310.0,0.9,13.0,354.0,359.74,285.13
2016,3,4,11,15,38.0,271.5,0.9,13.0,298.0,287.69,227.48
2016,3,4,11,30,12.0,233.0,0.9,13.0,242.0,203.04,160.35
2016,3,4,11,45,10.0,219.5,0.9,13.0,227.0,187.72,148.36
2016,3,4,12,0,8.0,206.0,0.9,13.0,212.0,172.99,136.52
2016,3,4,12,15,6.5,191.5,0.9,12.5,196.0,158.37,125.0
2016,3,4,12,30,5.0,177.0,0.9,12.0,180.0,144.22,113.79
2016,3,4,12,45,2.5,130.5,0.9,12.0,132.0,103.72,80.78
2016,3,4,13,0,0.0,84.0,0.9,12.0,84.0,64.83,48.73
2016,3,4,13,15,0.0,82.0,0.85,12.0,82.0,63.26,47.52
2016,3,4,13,30,0.0,80.0,0.8,12.0,80.0,61.69,46.26
2016,3,4,13,45,0.0,49.0,0.8,12.0,49.0,37.67,26.21
2016,3,4,14,0,0.0,18.0,0.8,12.0,18.0,13.8,6.07
2016,3,4,14,15,0.0,33.0,0.8,12.0,33.0,25.31,15.88
2016,3,4,14,30,0.0,48.0,0.8,12.0,48.0,36.84,25.69
2016,3,4,14,45,0.5,103.5,0.85,12.0,104.0,79.76,61.88
2016,3,4,15,0,1.0,159.0,0.9,12.0,160.0,120.75,96.05
2016,3,4,15,15,0.5,142.5,0.95,12.0,143.0,107.65,85.36
2016,3,4,15,30,0.0,126.0,1.0,12.0,126.0,94.85,74.97
2016,3,4,15,45,0.0,66.5,1.05,12.0,66.5,51.0,38.14
2016,3,4,16,0,0.0,7.0,1.1,12.0,7.0,5.32,0.0
2016,3,4,16,15,0.0,6.0,1.15,11.5,6.0,4.56,0.0
2016,3,4,16,30,0.0,5.0,1.2,11.0,5.0,3.79,0.0
2016,3,4,16,45,0.0,4.0,1.25,11.0,4.0,3.03,0.0
2016,3,4,17,0,0.0,3.0,1.3,11.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,1.35,11.0,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,1.4,11.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,1.45,11.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,1.15,10.5,8.5,6.69,0.0
2016,3,5,7,0,0.0,17.0,1.2,11.0,17.0,12.95,4.44
2016,3,5,7,15,0.0,33.0,1.2,11.0,33.0,25.57,16.04
2016,3,5,7,30,0.0,49.0,1.2,11.0,49.0,40.41,29.2
2016,3,5,7,45,0.0,66.5,1.2,11.0,66.5,56.51,43.34
2016,3,5,8,0,0.0,84.0,1.2,11.0,84.0,72.22,56.94
2016,3,5,8,15,0.0,102.0,1.2,11.0,102.0,88.28,70.59
2016,3,5,8,30,0.0,120.0,1.2,11.0,120.0,104.17,83.88
2016,3,5,8,45,0.0,103.0,1.25,11.5,103.0,83.55,66.0
2016,3,5,9,0,0.0,86.0,1.3,12.0,86.0,66.63,51.37
2016,3,5,9,15,0.0,111.0,1.3,12.0,111.0,88.61,69.76
2016,3,5,9,30,0.0,136.0,1.3,12.0,136.0,110.91,88.13
2016,3,5,9,45,1.5,153.0,1.35,12.0,154.0,127.25,101.45
2016,3,5,10,0,3.0,170.0,1.4,12.0,172.0,143.55,114.66
2016,3,5,10,15,6.0,187.0,1.5,12.5,191.0,161.32,128.83
2016,3,5,10,30,9.0,204.0,1.6,13.0,210.0,178.96,142.75
2016,3,5,10,45,5.0,179.0,1.75,13.5,182.5,150.64,119.18
2016,3,5,11,0,1.0,154.0,1.9,14.0,155.0,123.92,96.99
2016,3,5,11,15,0.5,115.0,2.05,14.0,115.5,90.24,69.36
2016,3,5,11,30,0.0,76.0,2.2,14.0,76.0,58.62,43.24
2016,3,5,11,45,0.5,111.5,2.35,14.0,112.0,87.23,66.87
2016,3,5,12,0,1.0,147.0,2.5,14.0,148.0,116.7,90.97
2016,3,5,12,15,35.5,245.0,2.6,13.5,271.5,243.65,194.73
2016,3,5,12,30,70.0,343.0,2.7,13.0,395.0,360.77,287.58
2016,3,5,12,45,35.0,189.0,2.8,13.0,215.0,185.88,148.2
2016,3,5,13,0,0.0,35.0,2.9,13.0,35.0,26.92,16.91
2016,3,5,13,15,0.0,34.5,2.9,12.5,34.5,26.52,16.69
2016,3,5,13,30,0.0,34.0,2.9,12.0,34.0,26.12,16.41
2016,3,5,13,45,0.0,83.5,2.95,12.0,83.5,64.39,48.58
2016,3,5,14,0,0.0,133.0,3.0,12.0,133.0,102.8,80.64
2016,3,5,14,15,0.0,83.0,3.0,12.0,83.0,63.94,48.32
2016,3,5,14,30,0.0,33.0,3.0,12.0,33.0,25.29,15.83
2016,3,5,14,45,0.0,23.0,3.05,12.0,23.0,17.6,9.35
2016,3,5,15,0,0.0,13.0,3.1,12.0,13.0,9.93,2.83
2016,3,5,15,15,0.0,13.0,3.1,12.0,13.0,9.92,2.85
2016,3,5,15,30,0.0,13.0,3.1,12.0,13.0,9.91,2.86
2016,3,5,15,45,0.0,35.0,3.15,12.0,35.0,26.74,17.38
2016,3,5,16,0,0.0,57.0,3.2,12.0,57.0,43.65,33.64
2016,3,5,16,15,0.0,49.5,3.25,11.5,49.5,37.86,28.59
2016,3,5,16,30,0.0,42.0,3.3,11.0,42.0,32.08,23.48
2016,3,5,16,45,0.0,33.5,3.4,11.0,33.5,25.54,17.56
2016,3,5,17,0,0.0,25.0,3.5,11.0,25.0,19.03,11.58
2016,3,5,17,15,0.0,18.0,3.5,11.0,18.0,13.68,6.61
2016,3,5,17,30,0.0,11.0,3.5,11.0,11.0,8.34,1.62
2016,3,5,17,45,0.0,5.5,3.5,11.0,5.5,4.16,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,97.5,17.0,1.3,7.5,25.0,79.29,0.0
2016,3,6,7,0,195.0,34.0,1.3,8.0,50.0,231.3,181.22
2016,3,6,7,15,316.0,47.0,1.3,8.0,95.5,344.81,288.5
2016,3,6,7,30,437.0,60.0,1.3,8.0,141.0,472.93,396.98
2016,3,6,7,45,514.5,68.5,1.3,8.5,192.0,567.51,472.49
2016,3,6,8,0,592.0,77.0,1.3,9.0,243.0,665.1,546.29
2016,3,6,8,15,641.0,83.5,1.35,9.0,294.5,736.59,598.55
2016,3,6,8,30,690.0,90.0,1.4,9.0,346.0,808.02,649.08
2016,3,6,8,45,486.5,139.5,1.45,9.5,332.0,676.39,549.1
2016,3,6,9,0,283.0,189.0,1.5,10.0,318.0,519.41,424.72
2016,3,6,9,15,544.5,147.5,1.5,10.0,426.0,756.24,607.21
2016,3,6,9,30,806.0,106.0,1.5,10.0,534.0,979.88,760.21
2016,3,6,9,45,825.5,108.0,1.5,10.0,573.5,1005.9,772.78
2016,3,6,10,0,845.0,110.0,1.5,10.0,613.0,1028.19,785.56
2016,3,6,10,15,543.5,208.5,1.5,10.0,538.5,824.52,643.22
2016,3,6,10,30,242.0,307.0,1.5,10.0,464.0,571.93,453.62
2016,3,6,10,45,161.5,315.5,1.5,10.5,422.0,492.29,392.05
2016,3,6,11,0,81.0,324.0,1.5,11.0,380.0,390.39,311.09
2016,3,6,11,15,238.5,319.0,1.5,11.0,490.0,577.65,457.39
2016,3,6,11,30,396.0,314.0,1.5,11.0,600.0,710.18,555.35
2016,3,6,11,45,202.5,262.5,1.5,11.0,409.0,461.59,367.07
2016,3,6,12,0,9.0,211.0,1.5,11.0,218.0,177.92,141.01
2016,3,6,12,15,190.0,272.0,1.5,11.0,412.0,418.73,337.2
2016,3,6,12,30,371.0,333.0,1.5,11.0,606.0,630.28,495.99
2016,3,6,12,45,323.5,341.0,1.5,11.0,578.0,578.12,454.22
2016,3,6,13,0,276.0,349.0,1.5,11.0,550.0,528.47,416.39
2016,3,6,13,15,276.5,341.0,1.55,11.0,538.5,500.47,395.6
2016,3,6,13,30,277.0,333.0,1.6,11.0,527.0,471.86,373.77
2016,3,6,13,45,299.0,317.0,1.65,11.0,520.5,448.44,355.68
2016,3,6,14,0,321.0,301.0,1.7,11.0,514.0,422.49,334.9
2016,3,6,14,15,350.0,279.5,1.75,10.5,502.5,392.84,311.0
2016,3,6,14,30,379.0,258.0,1.8,10.0,491.0,359.92,283.33
2016,3,6,14,45,235.5,253.5,1.85,10.0,395.5,274.68,216.16
2016,3,6,15,0,92.0,249.0,1.9,10.0,300.0,209.59,166.7
2016,3,6,15,15,88.5,229.0,1.9,10.0,275.0,184.55,146.17
2016,3,6,15,30,85.0,209.0,1.9,10.0,250.0,160.38,126.55
2016,3,6,15,45,55.0,180.5,1.9,10.0,206.0,130.09,103.58
2016,3,6,16,0,25.0,152.0,1.9,10.0,162.0,108.66,91.9
2016,3,6,16,15,19.0,132.5,1.85,9.5,140.0,95.19,80.37
2016,3,6,16,30,13.0,113.0,1.8,9.0,118.0,81.6,68.51
2016,3,6,16,45,6.5,92.5,1.75,9.0,95.0,67.28,55.63
2016,3,6,17,0,0.0,72.0,1.7,9.0,72.0,52.84,42.41
2016,3,6,17,15,0.0,51.5,1.7,8.5,51.5,38.31,28.98
2016,3,6,17,30,0.0,31.0,1.7,8.0,31.0,23.58,15.21
2016,3,6,17,45,0.0,15.5,1.7,8.0,15.5,11.81,2.72
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,138.0,15.0,1.15,5.5,27.0,138.09,0.0
2016,3,7,7,0,276.0,30.0,1.1,6.0,54.0,283.98,227.87
2016,3,7,7,15,372.0,42.0,1.1,6.0,98.5,384.07,322.71
2016,3,7,7,30,468.0,54.0,1.1,6.0,143.0,492.38,414.39
2016,3,7,7,45,522.5,64.0,1.15,6.0,191.0,569.31,477.05
2016,3,7,8,0,577.0,74.0,1.2,6.0,239.0,648.23,538.34
2016,3,7,8,15,638.0,73.5,1.25,6.0,287.5,720.82,592.2
2016,3,7,8,30,699.0,73.0,1.3,6.0,336.0,787.62,639.9
2016,3,7,8,45,595.0,112.5,1.4,6.0,357.5,758.19,616.71
2016,3,7,9,0,491.0,152.0,1.5,6.0,379.0,702.69,574.89
2016,3,7,9,15,448.0,180.5,1.5,6.0,402.5,698.29,568.95
2016,3,7,9,30,405.0,209.0,1.5,6.0,426.0,665.26,541.71
2016,3,7,9,45,232.0,236.0,1.55,6.5,362.5,519.31,424.38
2016,3,7,10,0,59.0,263.0,1.6,7.0,299.0,320.4,262.03
2016,3,7,10,15,30.5,213.0,1.6,7.0,232.0,230.32,188.79
2016,3,7,10,30,2.0,163.0,1.6,7.0,165.0,133.75,107.84
2016,3,7,10,45,183.5,236.5,1.6,7.0,364.5,425.84,351.2
2016,3,7,11,0,365.0,310.0,1.6,7.0,564.0,702.89,561.19
2016,3,7,11,15,182.5,164.5,1.6,7.0,291.5,355.9,292.36
2016,3,7,11,30,0.0,19.0,1.6,7.0,19.0,14.59,6.81
2016,3,7,11,45,1.5,89.0,1.65,7.5,90.0,70.13,54.22
2016,3,7,12,0,3.0,159.0,1.7,8.0,161.0,128.37,102.76
2016,3,7,12,15,189.5,246.5,1.75,8.0,387.0,410.09,335.14
2016,3,7,12,30,376.0,334.0,1.8,8.0,613.0,634.2,506.16
2016,3,7,12,45,191.5,264.5,1.9,8.0,407.0,403.21,326.08
2016,3,7,13,0,7.0,195.0,2.0,8.0,201.0,158.83,127.34
2016,3,7,13,15,8.0,203.5,2.05,8.0,209.5,165.45,133.47
2016,3,7,13,30,9.0,212.0,2.1,8.0,218.0,171.77,138.77
2016,3,7,13,45,20.0,240.5,2.15,8.0,254.0,199.39,161.68
2016,3,7,14,0,31.0,269.0,2.2,8.0,290.0,230.87,187.44
2016,3,7,14,15,49.0,273.0,2.2,8.0,304.0,236.91,192.24
2016,3,7,14,30,67.0,277.0,2.2,8.0,318.0,240.08,194.46
2016,3,7,14,45,259.5,242.5,2.25,8.0,389.0,276.83,219.68
2016,3,7,15,0,452.0,208.0,2.3,8.0,460.0,284.26,217.1
2016,3,7,15,15,226.0,117.5,2.25,8.0,243.5,136.27,101.06
2016,3,7,15,30,0.0,27.0,2.2,8.0,27.0,20.62,12.28
2016,3,7,15,45,0.0,26.0,2.2,8.0,26.0,19.84,11.69
2016,3,7,16,0,0.0,25.0,2.2,8.0,25.0,19.06,11.8
2016,3,7,16,15,312.5,52.5,2.15,7.5,150.5,38.91,30.06
2016,3,7,16,30,625.0,80.0,2.1,7.0,276.0,63.66,52.8
2016,3,7,16,45,563.5,72.0,2.1,7.0,225.0,57.69,47.35
2016,3,7,17,0,502.0,64.0,2.1,7.0,174.0,51.71,41.74
2016,3,7,17,15,402.5,53.0,2.05,6.5,126.0,42.99,33.5
2016,3,7,17,30,303.0,42.0,2.0,6.0,78.0,32.01,22.92
2016,3,7,17,45,151.5,21.0,2.0,6.0,39.0,16.06,6.38
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,175.0,15.5,1.1,5.5,32.0,165.78,15.09
2016,3,8,7,0,350.0,31.0,1.1,6.0,64.0,338.58,274.33
2016,3,8,7,15,459.5,40.5,1.1,6.5,112.0,449.76,375.01
2016,3,8,7,30,569.0,50.0,1.1,7.0,160.0,569.6,473.12
2016,3,8,7,45,629.5,57.0,1.1,7.5,212.0,651.38,536.34
2016,3,8,8,0,690.0,64.0,1.1,8.0,264.0,735.28,597.64
2016,3,8,8,15,730.5,68.5,1.05,8.0,316.0,792.31,636.67
2016,3,8,8,30,771.0,73.0,1.0,8.0,368.0,855.69,678.74
2016,3,8,8,45,792.0,79.0,1.0,8.5,415.5,900.68,705.97
2016,3,8,9,0,813.0,85.0,1.0,9.0,463.0,943.04,730.9
2016,3,8,9,15,833.0,88.0,0.95,9.0,507.0,977.72,750.47
2016,3,8,9,30,853.0,91.0,0.9,9.0,551.0,1009.1,767.63
2016,3,8,9,45,862.5,95.0,0.9,9.5,589.0,1027.43,775.81
2016,3,8,10,0,872.0,99.0,0.9,10.0,627.0,1041.86,781.72
2016,3,8,10,15,591.5,199.5,0.9,10.0,566.0,862.19,660.49
2016,3,8,10,30,311.0,300.0,0.9,10.0,505.0,656.71,510.79
2016,3,8,10,45,328.5,308.0,0.9,10.0,532.0,674.26,525.2
2016,3,8,11,0,346.0,316.0,0.9,10.0,559.0,689.62,535.38
2016,3,8,11,15,432.5,293.0,0.95,10.0,603.5,757.54,584.83
2016,3,8,11,30,519.0,270.0,1.0,10.0,648.0,800.92,616.17
2016,3,8,11,45,511.5,276.5,1.05,10.0,653.0,780.05,600.86
2016,3,8,12,0,504.0,283.0,1.1,10.0,658.0,757.01,584.79
2016,3,8,12,15,267.0,293.0,1.05,10.0,492.0,521.37,410.15
2016,3,8,12,30,30.0,303.0,1.0,10.0,326.0,288.06,228.09
2016,3,8,12,45,74.0,332.5,0.95,10.0,387.0,344.65,274.43
2016,3,8,13,0,118.0,362.0,0.9,10.0,448.0,396.06,313.94
2016,3,8,13,15,132.0,356.0,0.95,9.5,451.0,401.23,318.24
2016,3,8,13,30,146.0,350.0,1.0,9.0,454.0,391.45,311.43
2016,3,8,13,45,146.5,338.0,1.05,9.0,439.5,367.21,292.67
2016,3,8,14,0,147.0,326.0,1.1,9.0,425.0,342.92,273.65
2016,3,8,14,15,124.0,308.0,1.15,9.0,389.0,303.24,242.28
2016,3,8,14,30,101.0,290.0,1.2,9.0,353.0,262.83,210.19
2016,3,8,14,45,173.5,271.0,1.3,9.0,371.5,264.72,209.83
2016,3,8,15,0,246.0,252.0,1.4,9.0,390.0,253.98,197.65
2016,3,8,15,15,191.5,235.0,1.35,8.5,337.5,209.14,162.27
2016,3,8,15,30,137.0,218.0,1.3,8.0,285.0,171.59,134.11
2016,3,8,15,45,68.5,113.5,1.3,8.0,147.0,87.52,67.63
2016,3,8,16,0,0.0,9.0,1.3,8.0,9.0,6.85,0.61
2016,3,8,16,15,0.0,7.5,1.2,7.5,7.5,5.7,0.0
2016,3,8,16,30,0.0,6.0,1.1,7.0,6.0,4.55,0.0
2016,3,8,16,45,0.0,5.0,1.05,7.0,5.0,3.79,0.0
2016,3,8,17,0,0.0,4.0,1.0,7.0,4.0,3.03,0.0
2016,3,8,17,15,0.0,3.0,0.95,7.0,3.0,2.27,0.0
2016,3,8,17,30,0.0,2.0,0.9,7.0,2.0,1.51,0.0
2016,3,8,17,45,0.0,1.0,0.85,7.0,1.0,0.75,0.0
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.05,7.5,8.5,6.45,0.0
2016,3,9,7,0,0.0,17.0,1.1,8.0,17.0,12.93,5.14
2016,3,9,7,15,0.0,29.5,1.05,8.0,29.5,22.51,13.84
2016,3,9,7,30,0.0,42.0,1.0,8.0,42.0,32.11,22.5
2016,3,9,7,45,0.0,56.0,1.0,8.5,56.0,43.4,32.44
2016,3,9,8,0,0.0,70.0,1.0,9.0,70.0,55.5,42.92
2016,3,9,8,15,0.0,83.5,0.95,9.0,83.5,67.03,52.8
2016,3,9,8,30,0.0,97.0,0.9,9.0,97.0,78.52,62.5
2016,3,9,8,45,1.5,125.0,0.85,9.5,126.0,105.94,85.51
2016,3,9,9,0,3.0,153.0,0.8,10.0,155.0,133.55,108.18
2016,3,9,9,15,8.0,172.5,0.8,10.0,177.0,155.84,126.46
2016,3,9,9,30,13.0,192.0,0.8,10.0,199.0,178.14,144.53
2016,3,9,9,45,14.5,205.0,0.8,10.5,213.5,190.21,153.64
2016,3,9,10,0,16.0,218.0,0.8,11.0,228.0,202.27,162.71
2016,3,9,10,15,31.5,252.5,0.75,11.0,273.0,273.61,219.56
2016,3,9,10,30,47.0,287.0,0.7,11.0,318.0,323.56,257.97
2016,3,9,10,45,43.5,293.5,0.7,11.5,323.0,322.28,255.52
2016,3,9,11,0,40.0,300.0,0.7,12.0,328.0,321.01,253.55
2016,3,9,11,15,54.5,321.0,0.7,12.0,360.5,352.53,277.81
2016,3,9,11,30,69.0,342.0,0.7,12.0,393.0,382.68,300.49
2016,3,9,11,45,69.0,346.0,0.7,12.5,397.5,380.33,297.63
2016,3,9,12,0,69.0,350.0,0.7,13.0,402.0,377.69,294.88
2016,3,9,12,15,60.5,344.0,0.7,13.0,389.5,357.67,279.42
2016,3,9,12,30,52.0,338.0,0.7,13.0,377.0,338.41,264.65
2016,3,9,12,45,49.0,331.0,0.75,13.5,367.5,323.27,252.87
2016,3,9,13,0,46.0,324.0,0.8,14.0,358.0,308.52,241.33
2016,3,9,13,15,57.0,327.0,0.75,14.0,368.5,312.4,244.44
2016,3,9,13,30,68.0,330.0,0.7,14.0,379.0,314.72,246.13
2016,3,9,13,45,63.5,316.5,0.7,14.0,361.0,292.81,229.24
2016,3,9,14,0,59.0,303.0,0.7,14.0,343.0,271.68,212.99
2016,3,9,14,15,38.0,264.5,0.7,13.5,290.0,224.49,176.67
2016,3,9,14,30,17.0,226.0,0.7,13.0,237.0,178.96,141.34
2016,3,9,14,45,19.0,218.5,0.7,13.0,230.0,171.32,135.51
2016,3,9,15,0,21.0,211.0,0.7,13.0,223.0,163.31,129.15
2016,3,9,15,15,11.0,182.5,0.65,13.0,189.0,137.95,109.11
2016,3,9,15,30,1.0,154.0,0.6,13.0,155.0,114.47,90.62
2016,3,9,15,45,27.0,160.5,0.6,13.0,172.0,115.78,91.24
2016,3,9,16,0,53.0,167.0,0.6,13.0,189.0,114.33,95.49
2016,3,9,16,15,46.5,146.5,0.55,12.5,164.0,101.31,84.57
2016,3,9,16,30,40.0,126.0,0.5,12.0,139.0,88.02,73.25
2016,3,9,16,45,33.5,105.0,0.5,11.5,114.5,74.2,61.22
2016,3,9,17,0,27.0,84.0,0.5,11.0,90.0,60.13,48.66
2016,3,9,17,15,14.5,63.0,0.5,10.5,66.0,46.1,35.83
2016,3,9,17,30,2.0,42.0,0.5,10.0,42.0,31.15,21.95
2016,3,9,17,45,1.0,24.0,0.5,10.0,24.0,18.12,8.66
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,176.5,16.5,1.1,9.5,35.0,172.0,80.96
2016,3,10,7,0,353.0,33.0,1.1,10.0,70.0,342.6,277.94
2016,3,10,7,15,456.0,42.0,1.1,10.0,118.0,448.57,370.8
2016,3,10,7,30,559.0,51.0,1.1,10.0,166.0,562.42,463.34
2016,3,10,7,45,620.5,57.5,1.1,10.5,217.5,643.94,525.35
2016,3,10,8,0,682.0,64.0,1.1,11.0,269.0,727.68,585.66
2016,3,10,8,15,585.5,93.0,1.1,11.0,291.0,696.4,560.67
2016,3,10,8,30,489.0,122.0,1.1,11.0,313.0,645.98,522.25
2016,3,10,8,45,415.5,156.0,1.15,11.5,333.0,625.58,504.21
2016,3,10,9,0,342.0,190.0,1.2,12.0,353.0,575.6,463.36
2016,3,10,9,15,233.0,221.5,1.2,12.0,337.0,481.86,388.84
2016,3,10,9,30,124.0,253.0,1.2,12.0,321.0,407.0,327.2
2016,3,10,9,45,82.5,255.0,1.25,12.5,302.0,337.54,271.41
2016,3,10,10,0,41.0,257.0,1.3,13.0,283.0,292.22,233.64
2016,3,10,10,15,62.0,284.5,1.3,13.0,325.0,340.4,271.67
2016,3,10,10,30,83.0,312.0,1.3,13.0,367.0,387.64,307.82
2016,3,10,10,45,86.0,325.0,1.3,13.0,384.0,399.13,315.75
2016,3,10,11,0,89.0,338.0,1.3,13.0,401.0,410.02,323.48
2016,3,10,11,15,77.5,340.0,1.25,13.0,396.0,394.3,310.49
2016,3,10,11,30,66.0,342.0,1.2,13.0,391.0,378.99,298.06
2016,3,10,11,45,66.5,345.0,1.2,13.5,395.0,376.19,295.23
2016,3,10,12,0,67.0,348.0,1.2,14.0,399.0,373.12,292.17
2016,3,10,12,15,65.5,349.0,1.15,14.0,398.5,366.06,286.46
2016,3,10,12,30,64.0,350.0,1.1,14.0,398.0,358.87,280.72
2016,3,10,12,45,75.5,353.5,1.1,14.0,410.0,363.87,284.74
2016,3,10,13,0,87.0,357.0,1.1,14.0,422.0,367.39,287.51
2016,3,10,13,15,56.0,318.0,1.05,13.5,359.5,303.26,238.29
2016,3,10,13,30,25.0,279.0,1.0,13.0,297.0,235.38,185.66
2016,3,10,13,45,37.0,287.5,0.95,13.0,313.5,253.29,200.16
2016,3,10,14,0,49.0,296.0,0.9,13.0,330.0,260.45,205.63
2016,3,10,14,15,37.0,269.0,0.85,13.0,294.0,227.12,179.34
2016,3,10,14,30,25.0,242.0,0.8,13.0,258.0,193.91,153.23
2016,3,10,14,45,12.5,129.5,0.75,13.0,137.5,103.34,80.34
2016,3,10,15,0,0.0,17.0,0.7,13.0,17.0,13.0,5.4
2016,3,10,15,15,0.0,43.0,0.65,13.0,43.0,32.94,22.46
2016,3,10,15,30,0.0,69.0,0.6,13.0,69.0,52.97,39.53
2016,3,10,15,45,0.0,86.0,0.6,13.0,86.0,65.9,50.57
2016,3,10,16,0,0.0,103.0,0.6,13.0,103.0,77.23,63.19
2016,3,10,16,15,0.0,89.5,0.6,12.5,89.5,67.44,54.82
2016,3,10,16,30,0.0,76.0,0.6,12.0,76.0,57.57,46.29
2016,3,10,16,45,0.0,62.5,0.6,11.5,62.5,47.62,37.51
2016,3,10,17,0,0.0,49.0,0.6,11.0,49.0,37.51,28.39
2016,3,10,17,15,0.0,36.0,0.65,10.5,36.0,27.5,19.2
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,17.52,9.93
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,9.88,2.32
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,9.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,2.0,9.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,2.05,9.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,3.5,2.2,9.0,3.5,2.65,0.0
2016,3,11,8,0,0.0,4.0,2.3,9.0,4.0,3.03,0.0
2016,3,11,8,15,0.0,5.0,2.35,9.0,5.0,3.8,0.0
2016,3,11,8,30,0.0,6.0,2.4,9.0,6.0,4.56,0.0
2016,3,11,8,45,0.0,16.5,2.5,9.0,16.5,12.58,5.31
2016,3,11,9,0,0.0,27.0,2.6,9.0,27.0,20.62,12.25
2016,3,11,9,15,44.0,138.5,2.6,9.0,163.0,171.2,142.42
2016,3,11,9,30,88.0,250.0,2.6,9.0,299.0,341.74,282.64
2016,3,11,9,45,179.0,267.5,2.65,9.5,376.0,474.58,388.86
2016,3,11,10,0,270.0,285.0,2.7,10.0,453.0,608.21,491.37
2016,3,11,10,15,140.5,251.0,2.75,10.0,339.0,405.95,330.69
2016,3,11,10,30,11.0,217.0,2.8,10.0,225.0,191.61,154.33
2016,3,11,10,45,13.0,231.0,2.9,10.0,240.5,205.09,165.68
2016,3,11,11,0,15.0,245.0,3.0,10.0,256.0,218.37,176.32
2016,3,11,11,15,15.0,247.5,2.85,10.0,258.5,218.94,176.48
2016,3,11,11,30,15.0,250.0,2.7,10.0,261.0,219.52,176.72
2016,3,11,11,45,27.0,287.5,2.6,10.0,308.0,281.67,226.81
2016,3,11,12,0,39.0,325.0,2.5,10.0,355.0,324.8,260.86
2016,3,11,12,15,22.5,254.0,2.45,10.0,271.5,238.71,191.71
2016,3,11,12,30,6.0,183.0,2.4,10.0,188.0,149.5,119.06
2016,3,11,12,45,60.0,276.0,2.35,10.0,321.5,280.62,226.77
2016,3,11,13,0,114.0,369.0,2.3,10.0,455.0,397.03,318.49
2016,3,11,13,15,115.0,361.5,2.35,10.0,446.5,380.52,304.98
2016,3,11,13,30,116.0,354.0,2.4,10.0,438.0,363.79,291.84
2016,3,11,13,45,58.0,216.5,2.5,10.0,258.5,206.99,166.6
2016,3,11,14,0,0.0,79.0,2.6,10.0,79.0,60.9,45.88
2016,3,11,14,15,32.0,181.0,2.55,9.5,201.5,156.57,125.99
2016,3,11,14,30,64.0,283.0,2.5,9.0,324.0,241.55,195.11
2016,3,11,14,45,44.5,251.5,2.45,9.0,279.5,203.98,164.42
2016,3,11,15,0,25.0,220.0,2.4,9.0,235.0,170.52,137.53
2016,3,11,15,15,12.5,166.0,2.35,8.5,173.5,126.68,101.92
2016,3,11,15,30,0.0,112.0,2.3,8.0,112.0,84.99,67.65
2016,3,11,15,45,0.0,78.5,2.3,8.0,78.5,60.31,46.71
2016,3,11,16,0,0.0,45.0,2.3,8.0,45.0,34.41,25.75
2016,3,11,16,15,0.0,39.5,2.25,7.5,39.5,30.17,22.03
2016,3,11,16,30,0.0,34.0,2.2,7.0,34.0,25.93,18.26
2016,3,11,16,45,0.0,27.5,2.2,7.0,27.5,20.94,13.69
2016,3,11,17,0,0.0,21.0,2.2,7.0,21.0,15.97,9.07
2016,3,11,17,15,0.0,15.5,2.2,7.0,15.5,11.77,5.12
2016,3,11,17,30,0.0,10.0,2.2,7.0,10.0,7.58,1.16
2016,3,11,17,45,0.0,5.5,2.2,7.0,5.5,4.16,0.0
2016,3,11,18,0,0.0,1.0,2.2,7.0,1.0,0.79,0.0
2016,3,11,18,15,0.0,0.5,2.2,6.5,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,0.95,6.5,10.5,7.97,0.0
2016,3,12,7,0,0.0,21.0,1.0,7.0,21.0,15.99,7.99
2016,3,12,7,15,0.0,35.5,1.05,7.0,35.5,27.12,18.03
2016,3,12,7,30,0.0,50.0,1.1,7.0,50.0,38.79,28.51
2016,3,12,7,45,0.0,66.0,1.2,7.5,66.0,52.99,40.97
2016,3,12,8,0,0.0,82.0,1.3,8.0,82.0,67.02,53.07
2016,3,12,8,15,0.0,98.0,1.35,8.0,98.0,80.93,64.96
2016,3,12,8,30,0.0,114.0,1.4,8.0,114.0,94.78,76.62
2016,3,12,8,45,0.0,75.0,1.45,8.5,75.0,57.59,44.32
2016,3,12,9,0,0.0,36.0,1.5,9.0,36.0,27.53,18.23
2016,3,12,9,15,0.0,78.5,1.55,9.0,78.5,60.34,46.35
2016,3,12,9,30,0.0,121.0,1.6,9.0,121.0,96.17,76.56
2016,3,12,9,45,0.0,128.0,1.65,9.0,128.0,101.84,81.06
2016,3,12,10,0,0.0,135.0,1.7,9.0,135.0,107.52,85.62
2016,3,12,10,15,0.0,132.5,1.7,9.0,132.5,104.96,83.28
2016,3,12,10,30,0.0,130.0,1.7,9.0,130.0,102.55,81.12
2016,3,12,10,45,1.0,145.0,1.75,9.5,146.0,116.09,92.15
2016,3,12,11,0,2.0,160.0,1.8,10.0,162.0,129.58,103.01
2016,3,12,11,15,4.0,174.0,1.8,10.0,177.5,143.07,114.06
2016,3,12,11,30,6.0,188.0,1.8,10.0,193.0,156.39,124.9
2016,3,12,11,45,4.0,170.0,1.85,10.0,173.0,138.65,110.21
2016,3,12,12,0,2.0,152.0,1.9,10.0,153.0,121.48,96.01
2016,3,12,12,15,2.0,152.5,1.9,10.0,154.0,121.57,96.1
2016,3,12,12,30,2.0,153.0,1.9,10.0,155.0,121.64,96.16
2016,3,12,12,45,1.0,133.5,1.95,10.0,134.5,104.85,82.29
2016,3,12,13,0,0.0,114.0,2.0,10.0,114.0,88.44,68.71
2016,3,12,13,15,0.0,97.0,2.0,10.0,97.0,75.0,57.58
2016,3,12,13,30,0.0,80.0,2.0,10.0,80.0,61.74,46.55
2016,3,12,13,45,0.0,64.0,2.0,10.0,64.0,49.31,36.16
2016,3,12,14,0,0.0,48.0,2.0,10.0,48.0,36.91,25.74
2016,3,12,14,15,0.0,31.0,1.95,10.0,31.0,23.79,14.65
2016,3,12,14,30,0.0,14.0,1.9,10.0,14.0,10.72,3.52
2016,3,12,14,45,0.0,15.0,1.9,10.0,15.0,11.48,4.19
2016,3,12,15,0,0.0,16.0,1.9,10.0,16.0,12.23,4.87
2016,3,12,15,15,0.0,76.5,1.85,10.0,76.5,58.81,44.81
2016,3,12,15,30,0.0,137.0,1.8,10.0,137.0,102.64,82.1
2016,3,12,15,45,0.0,71.5,1.75,10.0,71.5,54.88,41.67
2016,3,12,16,0,0.0,6.0,1.7,10.0,6.0,4.56,0.0
2016,3,12,16,15,0.0,5.0,1.65,9.5,5.0,3.8,0.0
2016,3,12,16,30,0.0,4.0,1.6,9.0,4.0,3.04,0.0
2016,3,12,16,45,0.0,3.5,1.6,9.0,3.5,2.65,0.0
2016,3,12,17,0,0.0,3.0,1.6,9.0,3.0,2.27,0.0
2016,3,12,17,15,0.0,2.0,1.55,9.0,2.0,1.51,0.0
2016,3,12,17,30,0.0,1.0,1.5,9.0,1.0,0.76,0.0
2016,3,12,17,45,0.0,0.5,1.5,9.0,0.5,0.38,0.0
2016,3,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.5,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,1.4,10.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.0,1.4,10.0,2.0,1.51,0.0
2016,3,13,7,30,0.0,3.0,1.4,10.0,3.0,2.27,0.0
2016,3,13,7,45,0.0,4.0,1.45,10.0,4.0,3.03,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,3.79,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,4.56,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,5.32,0.0
2016,3,13,8,45,0.0,24.0,1.55,10.5,24.0,18.31,10.22
2016,3,13,9,0,0.0,41.0,1.6,11.0,41.0,31.37,21.37
2016,3,13,9,15,0.0,54.5,1.6,11.0,54.5,41.79,30.18
2016,3,13,9,30,0.0,68.0,1.6,11.0,68.0,52.25,38.95
2016,3,13,9,45,0.0,45.5,1.6,11.0,45.5,34.91,24.13
2016,3,13,10,0,0.0,23.0,1.6,11.0,23.0,17.62,9.38
2016,3,13,10,15,2.0,100.5,1.6,11.0,102.0,79.92,62.01
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,148.41,118.5
2016,3,13,10,45,5.5,186.5,1.65,11.0,190.5,156.69,124.98
2016,3,13,11,0,7.0,195.0,1.7,11.0,200.0,164.87,131.53
2016,3,13,11,15,6.5,190.0,1.7,11.0,195.0,159.21,126.74
2016,3,13,11,30,6.0,185.0,1.7,11.0,190.0,153.72,122.16
2016,3,13,11,45,5.5,179.5,1.7,11.0,184.5,147.95,117.38
2016,3,13,12,0,5.0,174.0,1.7,11.0,179.0,142.31,112.72
2016,3,13,12,15,5.0,174.0,1.7,11.0,179.0,141.75,112.25
2016,3,13,12,30,5.0,174.0,1.7,11.0,179.0,141.16,111.76
2016,3,13,12,45,8.5,203.5,1.75,11.0,210.5,167.32,133.17
2016,3,13,13,0,12.0,233.0,1.8,11.0,242.0,192.89,153.89
2016,3,13,13,15,6.5,190.5,1.75,11.0,195.0,153.43,121.78
2016,3,13,13,30,1.0,148.0,1.7,11.0,148.0,115.53,90.83
2016,3,13,13,45,2.0,160.0,1.65,11.0,161.5,125.1,98.89
2016,3,13,14,0,3.0,172.0,1.6,11.0,175.0,134.35,106.59
2016,3,13,14,15,1.5,118.5,1.55,11.0,120.0,92.01,71.74
2016,3,13,14,30,0.0,65.0,1.5,11.0,65.0,50.0,36.76
2016,3,13,14,45,0.0,38.0,1.5,11.0,38.0,29.14,19.21
2016,3,13,15,0,0.0,11.0,1.5,11.0,11.0,8.41,1.55
2016,3,13,15,15,0.0,31.5,1.45,10.5,31.5,24.1,15.08
2016,3,13,15,30,0.0,52.0,1.4,10.0,52.0,39.85,28.72
2016,3,13,15,45,0.0,45.5,1.4,10.0,45.5,34.82,24.48
2016,3,13,16,0,0.0,39.0,1.4,10.0,39.0,29.8,21.38
2016,3,13,16,15,0.0,34.0,1.35,10.0,34.0,25.95,17.97
2016,3,13,16,30,0.0,29.0,1.3,10.0,29.0,22.1,14.53
2016,3,13,16,45,0.0,24.0,1.3,10.0,24.0,18.27,11.06
2016,3,13,17,0,0.0,19.0,1.3,10.0,19.0,14.44,7.54
2016,3,13,17,15,0.0,14.0,1.25,10.0,14.0,10.62,4.0
2016,3,13,17,30,0.0,9.0,1.2,10.0,9.0,6.82,0.44
2016,3,13,17,45,0.0,5.0,1.2,10.0,5.0,3.78,0.0
2016,3,13,18,0,0.0,1.0,1.2,10.0,1.0,0.79,0.0
2016,3,13,18,15,0.0,0.5,1.15,10.0,0.5,0.39,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,9.44,0.0
2016,3,14,6,45,124.5,29.0,1.25,7.5,44.5,160.8,117.99
2016,3,14,7,0,249.0,46.0,1.3,8.0,77.0,279.98,233.24
2016,3,14,7,15,326.5,61.0,1.3,8.0,122.0,367.33,310.63
2016,3,14,7,30,404.0,76.0,1.3,8.0,167.0,460.97,389.71
2016,3,14,7,45,444.5,90.5,1.35,8.0,214.0,527.33,443.03
2016,3,14,8,0,485.0,105.0,1.4,8.0,261.0,595.03,495.35
2016,3,14,8,15,554.0,102.0,1.4,8.0,308.5,676.89,556.07
2016,3,14,8,30,623.0,99.0,1.4,8.0,356.0,753.65,610.64
2016,3,14,8,45,507.0,144.5,1.45,8.5,369.5,698.28,566.32
2016,3,14,9,0,391.0,190.0,1.5,9.0,383.0,620.63,504.27
2016,3,14,9,15,375.0,213.0,1.5,9.0,412.0,634.33,512.89
2016,3,14,9,30,359.0,236.0,1.5,9.0,441.0,645.35,518.62
2016,3,14,9,45,462.0,220.0,1.5,9.5,502.0,755.17,598.52
2016,3,14,10,0,565.0,204.0,1.5,10.0,563.0,840.4,657.66
2016,3,14,10,15,469.5,252.0,1.5,10.0,560.0,790.18,616.86
2016,3,14,10,30,374.0,300.0,1.5,10.0,557.0,714.48,559.73
2016,3,14,10,45,439.0,286.0,1.5,10.0,598.5,777.4,605.73
2016,3,14,11,0,504.0,272.0,1.5,10.0,640.0,815.61,632.6
2016,3,14,11,15,348.5,325.0,1.5,10.0,582.5,682.47,533.02
2016,3,14,11,30,193.0,378.0,1.5,10.0,525.0,554.31,435.63
