Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,45,222.5,379.0,1.5,10.0,550.0,570.59,449.14
2016,3,14,12,0,252.0,380.0,1.5,10.0,575.0,584.18,459.32
2016,3,14,12,15,195.0,383.5,1.5,10.0,534.5,523.72,412.62
2016,3,14,12,30,138.0,387.0,1.5,10.0,494.0,466.55,368.47
2016,3,14,12,45,272.5,358.5,1.55,10.5,567.0,545.43,430.26
2016,3,14,13,0,407.0,330.0,1.6,11.0,640.0,596.72,468.82
2016,3,14,13,15,431.0,312.5,1.6,11.0,634.5,580.62,455.86
2016,3,14,13,30,455.0,295.0,1.6,11.0,629.0,550.45,432.75
2016,3,14,13,45,254.0,301.5,1.6,11.0,487.0,401.15,317.63
2016,3,14,14,0,53.0,308.0,1.6,11.0,345.0,269.99,214.8
2016,3,14,14,15,433.5,221.0,1.6,10.5,501.5,381.9,301.39
2016,3,14,14,30,814.0,134.0,1.6,10.0,658.0,434.63,332.81
2016,3,14,14,45,433.0,191.5,1.65,10.0,468.5,292.7,223.98
2016,3,14,15,0,52.0,249.0,1.7,10.0,279.0,196.0,156.24
2016,3,14,15,15,26.0,191.5,1.7,10.0,206.5,145.26,115.93
2016,3,14,15,30,0.0,134.0,1.7,10.0,134.0,100.57,80.15
2016,3,14,15,45,193.0,145.0,1.75,10.0,227.5,110.49,83.28
2016,3,14,16,0,386.0,156.0,1.8,10.0,321.0,105.39,88.83
2016,3,14,16,15,499.5,123.5,1.7,9.5,309.5,88.03,73.84
2016,3,14,16,30,613.0,91.0,1.6,9.0,298.0,71.15,59.04
2016,3,14,16,45,557.0,82.5,1.55,8.5,246.5,65.15,53.83
2016,3,14,17,0,501.0,74.0,1.5,8.0,195.0,59.1,48.39
2016,3,14,17,15,410.0,62.5,1.45,7.5,145.5,47.4,37.58
2016,3,14,17,30,319.0,51.0,1.4,7.0,96.0,38.55,29.08
2016,3,14,17,45,159.5,35.0,1.4,7.0,57.5,26.25,16.82
2016,3,14,18,0,0.0,19.0,1.4,7.0,19.0,14.09,0.0
2016,3,14,18,15,0.0,9.5,1.4,6.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,38.5,6.0,1.0,4.5,7.0,0.0,0.0
2016,3,15,6,30,77.0,12.0,1.0,5.0,14.0,57.95,0.0
2016,3,15,6,45,232.5,26.5,1.05,5.5,52.5,234.73,181.13
2016,3,15,7,0,388.0,41.0,1.1,6.0,91.0,375.99,314.77
2016,3,15,7,15,480.0,50.0,1.1,6.5,141.0,476.02,399.94
2016,3,15,7,30,572.0,59.0,1.1,7.0,191.0,582.27,484.91
2016,3,15,7,45,636.0,64.0,1.15,7.5,244.5,664.62,547.29
2016,3,15,8,0,700.0,69.0,1.2,8.0,298.0,749.03,608.24
2016,3,15,8,15,737.5,73.5,1.2,8.5,350.0,803.89,644.51
2016,3,15,8,30,775.0,78.0,1.2,9.0,402.0,864.21,683.6
2016,3,15,8,45,805.5,80.5,1.2,9.5,452.0,913.68,713.81
2016,3,15,9,0,836.0,83.0,1.2,10.0,502.0,960.8,741.77
2016,3,15,9,15,854.5,85.5,1.2,10.0,546.5,993.13,760.65
2016,3,15,9,30,873.0,88.0,1.2,10.0,591.0,1009.28,768.86
2016,3,15,9,45,888.5,89.5,1.25,10.5,630.0,1030.03,780.0
2016,3,15,10,0,904.0,91.0,1.3,11.0,669.0,1046.98,788.65
2016,3,15,10,15,913.5,92.5,1.25,11.0,701.0,1053.8,790.35
2016,3,15,10,30,923.0,94.0,1.2,11.0,733.0,1056.5,789.66
2016,3,15,10,45,930.5,94.5,1.15,11.5,758.5,1051.83,783.02
2016,3,15,11,0,938.0,95.0,1.1,12.0,784.0,1042.97,773.99
2016,3,15,11,15,942.5,96.0,1.1,12.0,801.0,1027.52,763.41
2016,3,15,11,30,947.0,97.0,1.1,12.0,818.0,1007.95,750.4
2016,3,15,11,45,949.5,97.0,1.1,12.5,827.0,981.44,731.67
2016,3,15,12,0,952.0,97.0,1.1,13.0,836.0,951.09,710.61
2016,3,15,12,15,952.0,97.0,1.1,13.0,836.5,914.89,687.03
2016,3,15,12,30,952.0,97.0,1.1,13.0,837.0,875.28,661.11
2016,3,15,12,45,953.5,95.0,1.15,13.0,830.0,831.64,633.01
2016,3,15,13,0,955.0,93.0,1.2,13.0,823.0,784.85,602.11
2016,3,15,13,15,951.0,92.0,1.2,13.0,807.0,732.34,563.77
2016,3,15,13,30,947.0,91.0,1.2,13.0,791.0,677.57,522.7
2016,3,15,13,45,942.0,89.5,1.2,13.0,767.5,619.75,478.06
2016,3,15,14,0,937.0,88.0,1.2,13.0,744.0,560.28,430.56
2016,3,15,14,15,928.5,86.5,1.2,13.0,713.0,497.81,379.05
2016,3,15,14,30,920.0,85.0,1.2,13.0,682.0,434.59,325.11
2016,3,15,14,45,908.0,83.0,1.25,13.0,644.0,369.34,268.2
2016,3,15,15,0,896.0,81.0,1.3,13.0,606.0,304.32,210.54
2016,3,15,15,15,879.5,79.0,1.3,12.5,562.5,238.9,153.98
2016,3,15,15,30,863.0,77.0,1.3,12.0,519.0,174.79,103.27
2016,3,15,15,45,840.5,73.5,1.3,12.0,471.0,104.96,60.06
2016,3,15,16,0,818.0,70.0,1.3,12.0,423.0,63.32,51.0
2016,3,15,16,15,785.0,66.5,1.25,11.5,371.0,60.23,48.58
2016,3,15,16,30,752.0,63.0,1.2,11.0,319.0,57.12,46.04
2016,3,15,16,45,704.0,57.5,1.2,10.5,266.0,52.24,41.81
2016,3,15,17,0,656.0,52.0,1.2,10.0,213.0,47.33,37.42
2016,3,15,17,15,576.5,45.0,1.2,9.5,161.5,37.7,28.57
2016,3,15,17,30,497.0,38.0,1.2,9.0,110.0,31.77,22.85
2016,3,15,17,45,355.5,27.0,1.3,8.5,67.5,22.37,13.55
2016,3,15,18,0,214.0,16.0,1.4,8.0,25.0,13.12,0.0
2016,3,15,18,15,107.0,8.0,1.4,7.5,12.5,6.29,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,68.5,7.0,1.05,6.5,9.0,0.0,0.0
2016,3,16,6,30,137.0,14.0,0.9,7.0,18.0,97.33,0.0
2016,3,16,6,45,295.5,26.0,0.8,7.5,58.5,277.73,217.33
2016,3,16,7,0,454.0,38.0,0.7,8.0,99.0,420.77,347.1
2016,3,16,7,15,542.0,46.0,0.7,8.0,150.5,518.74,428.5
2016,3,16,7,30,630.0,54.0,0.7,8.0,202.0,622.72,509.88
2016,3,16,7,45,684.5,59.5,0.7,8.5,256.0,693.39,560.97
2016,3,16,8,0,739.0,65.0,0.7,9.0,310.0,772.2,615.42
2016,3,16,8,15,774.5,69.0,0.75,9.5,362.5,832.09,654.75
2016,3,16,8,30,810.0,73.0,0.8,10.0,415.0,890.7,692.1
2016,3,16,8,45,835.5,76.0,0.85,10.5,465.0,936.56,719.81
2016,3,16,9,0,861.0,79.0,0.9,11.0,515.0,979.83,745.44
2016,3,16,9,15,879.0,81.5,0.85,11.5,560.0,999.63,753.16
2016,3,16,9,30,897.0,84.0,0.8,12.0,605.0,1027.97,766.68
2016,3,16,9,45,910.5,86.0,0.8,12.5,644.0,1047.44,775.41
2016,3,16,10,0,924.0,88.0,0.8,13.0,683.0,1062.99,781.84
2016,3,16,10,15,933.5,89.5,0.8,13.0,715.5,1069.74,784.34
2016,3,16,10,30,943.0,91.0,0.8,13.0,748.0,1072.28,784.52
2016,3,16,10,45,949.5,92.0,0.85,13.5,773.5,1066.94,779.78
2016,3,16,11,0,956.0,93.0,0.9,14.0,799.0,1057.32,772.62
2016,3,16,11,15,960.0,93.5,0.9,14.0,816.0,1040.45,761.37
2016,3,16,11,30,964.0,94.0,0.9,14.0,833.0,1019.43,747.73
2016,3,16,11,45,966.0,94.5,0.9,14.5,842.0,992.49,729.1
2016,3,16,12,0,968.0,95.0,0.9,15.0,851.0,961.67,708.14
2016,3,16,12,15,968.0,95.0,0.9,15.0,851.0,924.87,684.65
2016,3,16,12,30,968.0,95.0,0.9,15.0,851.0,884.61,658.83
2016,3,16,12,45,970.5,92.0,0.9,15.0,844.0,840.05,629.97
2016,3,16,13,0,973.0,89.0,0.9,15.0,837.0,792.25,598.49
2016,3,16,13,15,969.0,88.5,0.9,15.0,820.5,739.36,560.65
2016,3,16,13,30,965.0,88.0,0.9,15.0,804.0,684.14,520.02
2016,3,16,13,45,958.5,87.0,0.9,15.0,780.0,624.97,475.19
2016,3,16,14,0,952.0,86.0,0.9,15.0,756.0,564.25,427.58
2016,3,16,14,15,943.0,84.5,0.9,15.0,724.0,500.7,376.06
2016,3,16,14,30,934.0,83.0,0.9,15.0,692.0,436.43,322.08
2016,3,16,14,45,921.5,81.0,0.9,15.0,653.5,370.19,265.01
2016,3,16,15,0,909.0,79.0,0.9,15.0,615.0,304.23,207.3
2016,3,16,15,15,892.0,76.5,0.85,14.5,570.5,237.57,150.5
2016,3,16,15,30,875.0,74.0,0.8,14.0,526.0,172.31,99.78
2016,3,16,15,45,851.5,71.5,0.8,14.0,477.0,108.3,62.74
2016,3,16,16,0,828.0,69.0,0.8,14.0,428.0,62.78,50.08
2016,3,16,16,15,795.0,65.0,0.8,13.5,376.0,59.27,47.33
2016,3,16,16,30,762.0,61.0,0.8,13.0,324.0,55.72,44.42
2016,3,16,16,45,713.5,56.5,0.8,12.5,270.5,51.55,40.87
2016,3,16,17,0,665.0,52.0,0.8,12.0,217.0,47.42,37.22
2016,3,16,17,15,587.0,45.0,0.8,11.5,165.0,40.96,31.29
2016,3,16,17,30,509.0,38.0,0.8,11.0,113.0,31.83,22.75
2016,3,16,17,45,368.5,27.0,0.8,10.5,70.0,22.4,13.58
2016,3,16,18,0,228.0,16.0,0.8,10.0,27.0,13.13,0.0
2016,3,16,18,15,114.0,8.0,0.8,9.5,13.5,6.29,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,102.0,7.0,1.25,7.5,11.0,5.51,0.0
2016,3,17,6,30,204.0,14.0,1.2,8.0,22.0,169.63,0.0
2016,3,17,6,45,355.5,25.0,1.2,8.5,64.5,316.6,251.17
2016,3,17,7,0,507.0,36.0,1.2,9.0,107.0,448.46,370.52
2016,3,17,7,15,589.0,43.0,1.1,9.5,159.5,544.09,448.94
2016,3,17,7,30,671.0,50.0,1.0,10.0,212.0,644.43,525.56
2016,3,17,7,45,721.5,55.0,0.95,10.5,266.0,719.29,578.85
2016,3,17,8,0,772.0,60.0,0.9,11.0,320.0,794.91,629.73
2016,3,17,8,15,805.5,64.0,0.8,11.5,373.5,853.73,665.37
2016,3,17,8,30,839.0,68.0,0.7,12.0,427.0,911.14,698.39
2016,3,17,8,45,862.5,71.0,0.65,12.5,477.0,944.27,714.95
2016,3,17,9,0,886.0,74.0,0.6,13.0,527.0,985.56,736.73
2016,3,17,9,15,903.0,76.0,0.55,13.5,572.0,1016.03,750.88
2016,3,17,9,30,920.0,78.0,0.5,14.0,617.0,1043.02,762.76
2016,3,17,9,45,932.0,80.0,0.45,14.5,656.0,1061.16,769.05
2016,3,17,10,0,944.0,82.0,0.4,15.0,695.0,1075.27,773.04
2016,3,17,10,15,952.5,83.5,0.35,15.5,727.5,1081.0,772.09
2016,3,17,10,30,961.0,85.0,0.3,16.0,760.0,1082.45,768.88
2016,3,17,10,45,967.0,86.0,0.25,16.5,785.0,1076.45,761.5
2016,3,17,11,0,973.0,87.0,0.2,17.0,810.0,1066.11,751.92
2016,3,17,11,15,976.5,88.0,0.2,17.0,827.0,1049.02,741.06
2016,3,17,11,30,980.0,89.0,0.2,17.0,844.0,1027.71,727.89
2016,3,17,11,45,981.0,89.5,0.25,17.5,852.5,999.45,710.33
2016,3,17,12,0,982.0,90.0,0.3,18.0,861.0,967.3,690.52
2016,3,17,12,15,982.0,90.0,0.35,18.0,861.0,930.04,668.79
2016,3,17,12,30,982.0,90.0,0.4,18.0,861.0,889.27,644.68
2016,3,17,12,45,980.0,89.5,0.45,18.0,853.0,843.15,616.8
2016,3,17,13,0,978.0,89.0,0.5,18.0,845.0,794.05,586.33
2016,3,17,13,15,974.0,88.5,0.5,18.0,828.5,740.86,549.37
2016,3,17,13,30,970.0,88.0,0.5,18.0,812.0,685.34,509.64
2016,3,17,13,45,963.5,87.0,0.55,18.0,787.0,625.87,466.38
2016,3,17,14,0,957.0,86.0,0.6,18.0,762.0,564.84,420.16
2016,3,17,14,15,947.5,84.5,0.6,17.5,730.5,500.75,370.0
2016,3,17,14,30,938.0,83.0,0.6,17.0,699.0,436.01,317.22
2016,3,17,14,45,925.5,81.5,0.6,17.0,660.0,369.93,261.12
2016,3,17,15,0,913.0,80.0,0.6,17.0,621.0,304.1,204.35
2016,3,17,15,15,896.0,77.5,0.55,17.0,576.5,237.18,147.92
2016,3,17,15,30,879.0,75.0,0.5,17.0,532.0,171.67,97.82
2016,3,17,15,45,855.5,72.5,0.5,17.0,483.0,107.41,61.84
2016,3,17,16,0,832.0,70.0,0.5,17.0,434.0,63.58,50.12
2016,3,17,16,15,799.0,66.0,0.5,16.0,381.5,60.08,47.55
2016,3,17,16,30,766.0,62.0,0.5,15.0,329.0,56.55,44.78
2016,3,17,16,45,717.5,57.5,0.55,14.5,275.0,52.4,41.28
2016,3,17,17,0,669.0,53.0,0.6,14.0,221.0,48.28,37.68
2016,3,17,17,15,591.5,46.0,0.65,13.5,168.5,41.84,31.83
2016,3,17,17,30,514.0,39.0,0.7,13.0,116.0,32.65,23.31
2016,3,17,17,45,375.0,28.0,0.8,12.5,72.5,23.23,14.26
2016,3,17,18,0,236.0,17.0,0.9,12.0,29.0,13.97,0.0
2016,3,17,18,15,118.0,8.5,0.85,11.5,14.5,6.69,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,103.0,8.0,0.95,6.5,12.0,66.2,0.0
2016,3,18,6,30,206.0,16.0,0.9,7.0,24.0,175.36,10.55
2016,3,18,6,45,350.0,27.0,0.85,8.0,67.0,314.99,252.59
2016,3,18,7,0,494.0,38.0,0.8,9.0,110.0,449.33,370.06
2016,3,18,7,15,575.5,45.5,0.8,9.0,162.0,543.26,447.22
2016,3,18,7,30,657.0,53.0,0.8,9.0,214.0,636.43,519.49
2016,3,18,7,45,704.5,58.5,0.8,9.0,268.0,708.94,572.51
2016,3,18,8,0,752.0,64.0,0.8,9.0,322.0,781.99,623.49
2016,3,18,8,15,786.0,68.0,0.75,9.5,374.5,840.68,660.17
2016,3,18,8,30,820.0,72.0,0.7,10.0,427.0,898.0,694.48
2016,3,18,8,45,841.5,76.0,0.7,10.5,476.0,941.35,719.25
2016,3,18,9,0,863.0,80.0,0.7,11.0,525.0,981.92,741.81
2016,3,18,9,15,880.5,82.5,0.7,11.0,570.0,1001.07,751.46
2016,3,18,9,30,898.0,85.0,0.7,11.0,615.0,1028.74,767.02
2016,3,18,9,45,909.0,88.0,0.7,11.5,653.5,1046.71,774.8
2016,3,18,10,0,920.0,91.0,0.7,12.0,692.0,1060.68,780.27
2016,3,18,10,15,929.5,92.5,0.7,12.0,724.5,1067.22,782.68
2016,3,18,10,30,939.0,94.0,0.7,12.0,757.0,1069.55,782.75
2016,3,18,10,45,945.0,95.5,0.7,12.0,782.0,1064.08,778.17
2016,3,18,11,0,951.0,97.0,0.7,12.0,807.0,1054.34,771.23
2016,3,18,11,15,955.0,97.5,0.7,12.0,824.0,1037.31,759.93
2016,3,18,11,30,959.0,98.0,0.7,12.0,841.0,1016.16,746.24
2016,3,18,11,45,960.5,98.5,0.7,12.5,850.0,988.66,727.32
2016,3,18,12,0,962.0,99.0,0.7,13.0,859.0,957.33,706.1
2016,3,18,12,15,730.5,204.0,0.7,13.0,781.0,843.72,630.99
2016,3,18,12,30,499.0,309.0,0.7,13.0,703.0,711.4,537.23
2016,3,18,12,45,550.0,289.0,0.75,13.0,719.5,703.42,534.32
2016,3,18,13,0,601.0,269.0,0.8,13.0,736.0,689.48,525.18
2016,3,18,13,15,762.5,190.0,0.8,13.0,770.5,697.3,531.74
2016,3,18,13,30,924.0,111.0,0.8,13.0,805.0,675.44,515.99
2016,3,18,13,45,916.5,110.0,0.8,13.0,780.5,617.42,471.45
2016,3,18,14,0,909.0,109.0,0.8,13.0,756.0,558.06,424.74
2016,3,18,14,15,899.0,107.5,0.8,12.5,724.0,496.1,375.04
2016,3,18,14,30,889.0,106.0,0.8,12.0,692.0,432.93,322.44
2016,3,18,14,45,877.0,103.0,0.85,12.0,654.0,367.27,265.92
2016,3,18,15,0,865.0,100.0,0.9,12.0,616.0,302.01,208.79
2016,3,18,15,15,846.5,97.0,0.95,11.5,571.5,236.21,152.84
2016,3,18,15,30,828.0,94.0,1.0,11.0,527.0,172.2,103.27
2016,3,18,15,45,692.0,110.0,1.05,11.0,449.0,111.15,71.48
2016,3,18,16,0,556.0,126.0,1.1,11.0,371.0,91.96,76.49
2016,3,18,16,15,515.5,120.0,1.1,10.5,326.0,85.95,71.62
2016,3,18,16,30,475.0,114.0,1.1,10.0,281.0,81.96,68.43
2016,3,18,16,45,544.0,88.5,1.1,10.0,250.5,69.22,57.15
2016,3,18,17,0,613.0,63.0,1.1,10.0,220.0,51.53,41.22
2016,3,18,17,15,531.5,54.5,1.05,9.5,168.0,44.67,34.92
2016,3,18,17,30,450.0,46.0,1.0,9.0,116.0,37.86,28.41
2016,3,18,17,45,225.0,38.0,1.0,8.5,73.0,28.71,19.39
2016,3,18,18,0,0.0,30.0,1.0,8.0,30.0,21.27,4.1
2016,3,18,18,15,0.0,15.0,0.95,7.5,15.0,11.8,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,7.08,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,15.03,0.0
2016,3,19,6,45,76.5,36.0,0.35,7.5,47.5,106.11,84.33
2016,3,19,7,0,153.0,54.0,0.3,8.0,77.0,199.62,167.09
2016,3,19,7,15,181.0,75.0,0.3,8.5,112.5,252.66,212.85
2016,3,19,7,30,209.0,96.0,0.3,9.0,148.0,306.69,257.73
2016,3,19,7,45,229.0,116.0,0.35,9.5,185.5,353.46,295.02
2016,3,19,8,0,249.0,136.0,0.4,10.0,223.0,400.57,331.27
2016,3,19,8,15,413.0,127.5,0.4,10.0,297.5,566.81,460.38
2016,3,19,8,30,577.0,119.0,0.4,10.0,372.0,731.3,577.21
2016,3,19,8,45,702.0,100.5,0.45,10.5,442.0,842.6,649.87
2016,3,19,9,0,827.0,82.0,0.5,11.0,512.0,948.26,716.54
2016,3,19,9,15,844.5,84.5,0.5,11.5,555.5,979.12,731.44
2016,3,19,9,30,862.0,87.0,0.5,12.0,599.0,993.92,737.15
2016,3,19,9,45,872.0,90.0,0.5,12.5,636.5,1010.53,744.37
2016,3,19,10,0,882.0,93.0,0.5,13.0,674.0,1023.29,749.21
2016,3,19,10,15,891.5,94.5,0.5,13.0,705.5,1029.81,751.68
2016,3,19,10,30,901.0,96.0,0.5,13.0,737.0,1032.28,751.9
2016,3,19,10,45,657.0,209.0,0.5,13.0,684.5,919.49,678.91
2016,3,19,11,0,413.0,322.0,0.5,13.0,632.0,749.7,561.46
2016,3,19,11,15,345.0,351.0,0.5,13.0,614.0,700.08,527.36
2016,3,19,11,30,277.0,380.0,0.5,13.0,596.0,650.57,491.26
2016,3,19,11,45,269.5,386.0,0.55,13.0,598.0,634.39,480.55
2016,3,19,12,0,262.0,392.0,0.6,13.0,600.0,617.1,468.59
2016,3,19,12,15,295.5,384.0,0.6,13.0,619.0,620.24,471.43
2016,3,19,12,30,329.0,376.0,0.6,13.0,638.0,619.95,471.48
2016,3,19,12,45,415.5,339.5,0.6,13.5,666.0,630.72,479.54
2016,3,19,13,0,502.0,303.0,0.6,14.0,694.0,645.94,489.69
2016,3,19,13,15,429.0,323.5,0.6,14.0,653.5,580.71,441.52
2016,3,19,13,30,356.0,344.0,0.6,14.0,613.0,513.74,392.46
2016,3,19,13,45,638.0,217.0,0.65,14.0,680.5,553.39,422.59
2016,3,19,14,0,920.0,90.0,0.7,14.0,748.0,545.79,414.05
2016,3,19,14,15,912.0,88.5,0.7,13.5,717.5,484.46,364.25
2016,3,19,14,30,904.0,87.0,0.7,13.0,687.0,422.37,312.41
2016,3,19,14,45,893.0,85.0,0.7,13.0,650.0,358.42,256.96
2016,3,19,15,0,882.0,83.0,0.7,13.0,613.0,294.62,200.92
2016,3,19,15,15,866.0,81.0,0.7,12.5,570.0,230.27,146.22
2016,3,19,15,30,850.0,79.0,0.7,12.0,527.0,161.74,93.36
2016,3,19,15,45,829.0,75.5,0.75,12.0,479.0,98.16,57.75
2016,3,19,16,0,808.0,72.0,0.8,12.0,431.0,64.55,52.03
2016,3,19,16,15,776.5,68.0,0.85,11.5,380.0,61.18,49.38
2016,3,19,16,30,745.0,64.0,0.9,11.0,329.0,57.76,46.58
2016,3,19,16,45,699.5,59.0,0.95,11.0,276.0,53.34,42.71
2016,3,19,17,0,654.0,54.0,1.0,11.0,223.0,48.91,38.72
2016,3,19,17,15,579.0,47.0,0.95,10.5,171.5,39.23,29.91
2016,3,19,17,30,504.0,40.0,0.9,10.0,120.0,33.35,24.31
2016,3,19,17,45,376.5,29.5,0.9,9.5,76.5,24.43,15.68
2016,3,19,18,0,249.0,19.0,0.9,9.0,33.0,15.64,2.81
2016,3,19,18,15,124.5,9.5,0.9,8.5,16.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,0.75,8.5,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,0.7,9.0,17.0,12.98,0.71
2016,3,20,6,45,36.0,36.5,0.7,9.5,42.0,77.59,59.89
2016,3,20,7,0,72.0,56.0,0.7,10.0,67.0,127.61,105.03
2016,3,20,7,15,87.5,78.5,0.7,10.0,97.0,168.42,141.04
2016,3,20,7,30,103.0,101.0,0.7,10.0,127.0,209.11,175.96
2016,3,20,7,45,112.0,123.5,0.75,10.5,157.5,244.46,204.94
2016,3,20,8,0,121.0,146.0,0.8,11.0,188.0,279.61,232.87
2016,3,20,8,15,99.0,166.5,0.8,11.5,205.0,263.4,217.78
2016,3,20,8,30,77.0,187.0,0.8,12.0,222.0,264.17,216.45
2016,3,20,8,45,81.0,209.5,0.85,12.5,249.5,291.23,237.0
2016,3,20,9,0,85.0,232.0,0.9,13.0,277.0,317.92,256.75
2016,3,20,9,15,176.0,251.5,0.9,13.0,354.0,451.28,361.15
2016,3,20,9,30,267.0,271.0,0.9,13.0,431.0,587.53,461.82
2016,3,20,9,45,571.5,184.0,0.95,13.0,555.0,831.56,639.76
2016,3,20,10,0,876.0,97.0,1.0,13.0,679.0,1020.86,761.78
2016,3,20,10,15,490.0,221.0,1.0,13.0,549.0,772.08,589.28
2016,3,20,10,30,104.0,345.0,1.0,13.0,419.0,435.94,339.13
2016,3,20,10,45,74.0,336.5,1.05,13.5,390.5,390.37,305.78
2016,3,20,11,0,44.0,328.0,1.1,14.0,362.0,346.32,270.91
2016,3,20,11,15,25.5,259.5,1.1,14.0,279.0,255.56,200.72
2016,3,20,11,30,7.0,191.0,1.1,14.0,196.0,159.13,124.37
2016,3,20,11,45,8.0,200.0,1.15,14.0,206.5,166.92,130.88
2016,3,20,12,0,9.0,209.0,1.2,14.0,217.0,174.51,136.9
2016,3,20,12,15,18.0,262.5,1.2,13.5,277.5,226.0,178.11
2016,3,20,12,30,27.0,316.0,1.2,13.0,338.0,291.28,229.29
2016,3,20,12,45,14.5,234.5,1.2,13.0,246.5,196.51,154.56
2016,3,20,13,0,2.0,153.0,1.2,13.0,155.0,120.69,93.85
2016,3,20,13,15,6.0,189.0,1.2,13.0,194.0,151.41,119.02
2016,3,20,13,30,10.0,225.0,1.2,13.0,233.0,181.27,143.0
2016,3,20,13,45,5.0,180.0,1.2,13.0,184.0,142.05,111.45
2016,3,20,14,0,0.0,135.0,1.2,13.0,135.0,104.15,80.83
2016,3,20,14,15,0.0,91.5,1.2,13.0,91.5,70.63,53.42
2016,3,20,14,30,0.0,48.0,1.2,13.0,48.0,36.89,25.44
2016,3,20,14,45,0.0,76.5,1.2,13.0,76.5,58.9,43.98
2016,3,20,15,0,0.0,105.0,1.2,13.0,105.0,80.62,62.19
2016,3,20,15,15,0.0,57.0,1.15,12.5,57.0,43.75,31.5
2016,3,20,15,30,0.0,9.0,1.1,12.0,9.0,6.87,0.23
2016,3,20,15,45,0.0,71.0,1.1,12.0,71.0,54.51,41.03
2016,3,20,16,0,0.0,133.0,1.1,12.0,133.0,97.69,81.32
2016,3,20,16,15,0.0,82.0,1.05,11.5,82.0,62.61,50.59
2016,3,20,16,30,0.0,31.0,1.0,11.0,31.0,23.64,15.82
2016,3,20,16,45,0.0,26.0,0.95,11.0,26.0,19.8,12.4
2016,3,20,17,0,0.0,21.0,0.9,11.0,21.0,15.97,8.92
2016,3,20,17,15,0.0,16.0,0.9,10.5,16.0,12.15,5.41
2016,3,20,17,30,0.0,11.0,0.9,10.0,11.0,8.34,1.87
2016,3,20,17,45,0.0,7.0,0.9,10.0,7.0,5.3,0.0
2016,3,20,18,0,0.0,3.0,0.9,10.0,3.0,2.27,0.0
2016,3,20,18,15,0.0,1.5,0.9,10.0,1.5,1.18,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,26.0,10.5,0.9,8.0,12.0,23.37,0.0
2016,3,21,6,30,52.0,21.0,0.9,8.0,24.0,73.16,38.92
2016,3,21,6,45,119.5,40.5,0.9,8.5,57.0,154.69,125.85
2016,3,21,7,0,187.0,60.0,0.9,9.0,90.0,232.0,195.04
2016,3,21,7,15,227.0,80.0,0.95,9.0,130.0,293.74,248.94
2016,3,21,7,30,267.0,100.0,1.0,9.0,170.0,357.74,302.81
2016,3,21,7,45,306.5,114.5,1.05,9.5,211.0,415.56,349.32
2016,3,21,8,0,346.0,129.0,1.1,10.0,252.0,497.05,412.08
2016,3,21,8,15,350.5,150.0,1.15,10.0,291.0,512.97,423.04
2016,3,21,8,30,355.0,171.0,1.2,10.0,330.0,548.93,449.12
2016,3,21,8,45,319.5,199.5,1.25,10.0,354.5,553.79,449.92
2016,3,21,9,0,284.0,228.0,1.3,10.0,379.0,555.01,448.25
2016,3,21,9,15,256.5,253.5,1.3,10.0,398.0,557.44,447.54
2016,3,21,9,30,229.0,279.0,1.3,10.0,417.0,532.92,427.13
2016,3,21,9,45,219.0,299.5,1.35,10.5,438.5,542.45,432.34
2016,3,21,10,0,209.0,320.0,1.4,11.0,460.0,550.51,436.19
2016,3,21,10,15,104.5,233.5,1.45,11.0,304.0,343.08,275.69
2016,3,21,10,30,0.0,147.0,1.5,11.0,148.0,116.63,91.35
2016,3,21,10,45,0.0,121.5,1.55,11.0,122.0,95.11,73.96
2016,3,21,11,0,0.0,96.0,1.6,11.0,96.0,74.34,56.71
2016,3,21,11,15,0.0,117.5,1.6,11.0,118.0,91.73,71.09
2016,3,21,11,30,0.0,139.0,1.6,11.0,140.0,109.2,85.39
2016,3,21,11,45,11.0,219.5,1.65,11.5,229.0,186.03,147.97
2016,3,21,12,0,22.0,300.0,1.7,12.0,318.0,263.49,209.22
2016,3,21,12,15,22.5,300.0,1.7,12.0,318.5,261.53,207.3
2016,3,21,12,30,23.0,300.0,1.7,12.0,319.0,259.46,205.64
2016,3,21,12,45,12.0,221.5,1.7,12.0,231.5,183.87,145.42
2016,3,21,13,0,1.0,143.0,1.7,12.0,144.0,112.03,87.24
2016,3,21,13,15,0.5,140.5,1.7,12.0,141.0,109.45,85.31
2016,3,21,13,30,0.0,138.0,1.7,12.0,138.0,106.94,83.32
2016,3,21,13,45,0.0,131.0,1.7,12.0,131.0,101.28,78.78
2016,3,21,14,0,0.0,124.0,1.7,12.0,124.0,95.69,74.29
2016,3,21,14,15,0.0,100.0,1.65,11.5,100.0,77.17,59.2
2016,3,21,14,30,0.0,76.0,1.6,11.0,76.0,58.56,43.88
2016,3,21,14,45,0.0,51.5,1.6,11.0,51.5,39.57,27.98
2016,3,21,15,0,0.0,27.0,1.6,11.0,27.0,20.68,12.02
2016,3,21,15,15,0.0,26.5,1.6,11.0,26.5,20.28,11.73
2016,3,21,15,30,0.0,26.0,1.6,11.0,26.0,19.88,11.43
2016,3,21,15,45,0.0,47.5,1.6,11.0,47.5,36.37,25.65
2016,3,21,16,0,0.0,69.0,1.6,11.0,69.0,52.94,41.96
2016,3,21,16,15,0.0,46.5,1.5,10.5,46.5,35.56,26.55
2016,3,21,16,30,0.0,24.0,1.4,10.0,24.0,18.28,11.02
2016,3,21,16,45,235.0,55.5,1.35,10.0,118.0,40.63,31.4
2016,3,21,17,0,470.0,87.0,1.3,10.0,212.0,64.7,53.15
2016,3,21,17,15,388.0,74.5,1.3,9.5,162.5,55.45,44.69
2016,3,21,17,30,306.0,62.0,1.3,9.0,113.0,46.17,35.96
2016,3,21,17,45,218.0,43.5,1.3,9.0,73.0,32.61,23.01
2016,3,21,18,0,130.0,25.0,1.3,9.0,33.0,18.88,6.81
2016,3,21,18,15,65.0,12.5,1.3,8.5,16.5,9.83,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.5,12.0,1.1,6.5,18.5,74.78,0.0
2016,3,22,6,30,225.0,24.0,1.1,7.0,37.0,204.67,133.62
2016,3,22,6,45,361.5,35.0,1.15,7.5,82.5,330.83,273.21
2016,3,22,7,0,498.0,46.0,1.2,8.0,128.0,461.02,385.31
2016,3,22,7,15,575.5,53.0,1.2,8.0,181.0,551.88,459.83
2016,3,22,7,30,653.0,60.0,1.2,8.0,234.0,647.32,533.95
2016,3,22,7,45,369.5,104.5,1.3,8.0,207.0,476.35,399.39
2016,3,22,8,0,86.0,149.0,1.4,8.0,180.0,231.47,194.39
2016,3,22,8,15,143.0,172.0,1.4,8.0,233.0,328.87,276.71
2016,3,22,8,30,200.0,195.0,1.4,8.0,286.0,409.85,341.82
2016,3,22,8,45,115.0,202.5,1.45,8.5,256.0,335.27,277.46
2016,3,22,9,0,30.0,210.0,1.5,9.0,226.0,234.86,192.23
2016,3,22,9,15,25.5,219.0,1.5,9.0,233.5,215.05,175.74
2016,3,22,9,30,21.0,228.0,1.5,9.0,241.0,216.77,176.5
2016,3,22,9,45,276.5,230.0,1.55,9.5,415.5,544.55,442.02
2016,3,22,10,0,532.0,232.0,1.6,10.0,590.0,829.88,650.72
2016,3,22,10,15,516.5,250.5,1.6,10.0,611.5,828.5,644.35
2016,3,22,10,30,501.0,269.0,1.6,10.0,633.0,824.04,639.37
2016,3,22,10,45,254.0,233.5,1.65,10.0,418.5,505.08,403.26
2016,3,22,11,0,7.0,198.0,1.7,10.0,204.0,166.35,131.91
2016,3,22,11,15,275.5,247.0,1.7,10.0,465.5,522.48,420.92
2016,3,22,11,30,544.0,296.0,1.7,10.0,727.0,832.8,646.77
2016,3,22,11,45,428.0,341.0,1.7,10.5,682.5,746.88,578.04
2016,3,22,12,0,312.0,386.0,1.7,11.0,638.0,651.02,505.9
2016,3,22,12,15,323.5,383.0,1.7,11.0,644.5,638.6,497.59
2016,3,22,12,30,335.0,380.0,1.7,11.0,651.0,624.06,486.89
2016,3,22,12,45,167.5,231.0,1.75,11.0,366.5,341.5,272.99
2016,3,22,13,0,0.0,82.0,1.8,11.0,82.0,63.41,47.26
2016,3,22,13,15,4.0,143.5,1.85,11.0,147.0,114.1,89.62
2016,3,22,13,30,8.0,205.0,1.9,11.0,212.0,164.15,130.54
2016,3,22,13,45,58.5,278.0,1.95,11.0,321.0,252.49,201.96
2016,3,22,14,0,109.0,351.0,2.0,11.0,430.0,326.44,259.74
2016,3,22,14,15,97.5,332.0,2.0,10.5,401.0,295.39,235.05
2016,3,22,14,30,86.0,313.0,2.0,10.0,372.0,266.11,212.05
2016,3,22,14,45,500.5,197.5,2.05,10.0,506.0,307.07,233.11
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,296.13,204.76
2016,3,22,15,15,585.5,158.5,2.1,10.0,506.5,220.55,152.79
2016,3,22,15,30,256.0,235.0,2.1,10.0,373.0,185.42,139.66
2016,3,22,15,45,207.0,216.5,2.1,10.0,321.5,151.27,118.39
2016,3,22,16,0,158.0,198.0,2.1,10.0,270.0,130.87,111.02
2016,3,22,16,15,163.0,174.0,2.0,9.5,240.5,117.16,99.53
2016,3,22,16,30,168.0,150.0,1.9,9.0,211.0,102.93,87.38
2016,3,22,16,45,426.5,102.5,1.85,9.0,225.0,74.14,61.77
2016,3,22,17,0,685.0,55.0,1.8,9.0,239.0,50.05,40.05
2016,3,22,17,15,612.0,48.5,1.7,8.5,186.0,44.07,34.58
2016,3,22,17,30,539.0,42.0,1.6,8.0,133.0,35.15,26.21
2016,3,22,17,45,410.5,32.5,1.55,7.5,87.0,26.99,18.28
2016,3,22,18,0,282.0,23.0,1.5,7.0,41.0,19.03,7.8
2016,3,22,18,15,141.0,11.5,1.45,7.0,20.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,77.0,12.0,1.0,5.5,17.0,54.15,0.0
2016,3,23,6,30,154.0,24.0,1.0,6.0,34.0,159.14,111.57
2016,3,23,6,45,228.5,40.5,1.0,6.5,71.5,243.02,202.3
2016,3,23,7,0,303.0,57.0,1.0,7.0,109.0,327.26,277.22
2016,3,23,7,15,348.5,73.0,1.0,7.5,152.5,394.36,334.38
2016,3,23,7,30,394.0,89.0,1.0,8.0,196.0,464.22,390.95
2016,3,23,7,45,417.0,106.0,1.0,8.5,240.5,518.21,432.04
2016,3,23,8,0,440.0,123.0,1.0,9.0,285.0,572.04,471.37
2016,3,23,8,15,453.0,140.5,1.0,9.0,328.0,616.73,503.1
2016,3,23,8,30,466.0,158.0,1.0,9.0,371.0,659.97,532.98
2016,3,23,8,45,480.5,171.0,1.05,9.5,411.5,697.73,557.99
2016,3,23,9,0,495.0,184.0,1.1,10.0,452.0,733.73,581.33
2016,3,23,9,15,604.0,163.5,1.05,10.5,516.5,834.58,649.74
2016,3,23,9,30,713.0,143.0,1.0,11.0,581.0,926.5,707.37
2016,3,23,9,45,727.0,150.0,0.95,11.5,620.5,950.3,717.98
2016,3,23,10,0,741.0,157.0,0.9,12.0,660.0,970.56,727.15
2016,3,23,10,15,699.0,186.5,0.85,12.0,678.0,954.47,713.96
2016,3,23,10,30,657.0,216.0,0.8,12.0,696.0,933.13,698.07
2016,3,23,10,45,813.0,154.5,0.8,12.5,767.5,1003.45,741.82
2016,3,23,11,0,969.0,93.0,0.8,13.0,839.0,1060.5,774.69
2016,3,23,11,15,788.5,183.5,0.8,13.0,798.5,981.43,722.82
2016,3,23,11,30,608.0,274.0,0.8,13.0,758.0,869.83,648.0
2016,3,23,11,45,794.0,184.5,0.8,13.0,823.5,935.32,695.11
2016,3,23,12,0,980.0,95.0,0.8,13.0,889.0,960.39,710.17
2016,3,23,12,15,980.0,95.0,0.8,13.0,889.0,922.7,685.22
2016,3,23,12,30,980.0,95.0,0.8,13.0,889.0,881.52,658.77
2016,3,23,12,45,972.0,98.0,0.85,13.0,879.0,833.82,628.6
2016,3,23,13,0,964.0,101.0,0.9,13.0,869.0,783.58,595.03
2016,3,23,13,15,762.5,188.5,0.95,13.0,788.5,686.09,523.52
2016,3,23,13,30,561.0,276.0,1.0,13.0,708.0,585.56,449.28
2016,3,23,13,45,748.0,188.5,1.05,13.0,745.5,583.66,448.03
2016,3,23,14,0,935.0,101.0,1.1,13.0,783.0,554.24,423.02
2016,3,23,14,15,713.0,175.0,1.1,13.0,682.0,458.05,347.96
2016,3,23,14,30,491.0,249.0,1.1,13.0,581.0,377.1,285.86
2016,3,23,14,45,687.5,173.0,1.1,13.0,610.0,348.14,254.8
2016,3,23,15,0,884.0,97.0,1.1,13.0,639.0,294.03,200.13
2016,3,23,15,15,866.5,94.0,1.1,12.5,594.5,227.43,143.88
2016,3,23,15,30,849.0,91.0,1.1,12.0,550.0,162.51,95.14
2016,3,23,15,45,824.5,88.0,1.1,12.0,500.0,99.19,62.46
2016,3,23,16,0,800.0,85.0,1.1,12.0,450.0,73.72,60.08
2016,3,23,16,15,766.5,80.5,1.1,11.5,397.5,70.26,57.39
2016,3,23,16,30,733.0,76.0,1.1,11.0,345.0,61.67,50.03
2016,3,23,16,45,683.5,70.5,1.1,10.5,290.5,57.39,46.42
2016,3,23,17,0,634.0,65.0,1.1,10.0,236.0,53.13,42.7
2016,3,23,17,15,558.0,57.0,1.1,9.5,183.5,46.69,36.84
2016,3,23,17,30,482.0,49.0,1.1,9.0,131.0,40.31,30.78
2016,3,23,17,45,353.0,37.0,1.15,8.5,85.5,30.37,21.25
2016,3,23,18,0,224.0,25.0,1.2,8.0,40.0,20.51,9.49
2016,3,23,18,15,112.0,12.5,1.2,7.5,20.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,13.0,1.05,6.5,21.0,75.54,0.0
2016,3,24,6,30,225.0,26.0,1.1,7.0,42.0,211.85,156.57
2016,3,24,6,45,343.0,38.0,1.15,8.0,86.5,320.96,266.54
2016,3,24,7,0,461.0,50.0,1.2,9.0,131.0,438.08,366.83
2016,3,24,7,15,534.0,58.0,1.2,9.0,182.5,525.27,438.13
2016,3,24,7,30,607.0,66.0,1.2,9.0,234.0,616.7,509.1
2016,3,24,7,45,651.0,73.0,1.25,9.5,286.5,685.51,559.11
2016,3,24,8,0,695.0,80.0,1.3,10.0,339.0,754.93,607.63
2016,3,24,8,15,729.0,85.0,1.25,10.0,391.0,812.5,645.79
2016,3,24,8,30,763.0,90.0,1.2,10.0,443.0,862.97,677.84
2016,3,24,8,45,777.0,97.5,1.2,10.5,489.5,901.48,700.39
2016,3,24,9,0,791.0,105.0,1.2,11.0,536.0,936.97,720.62
2016,3,24,9,15,809.5,108.5,1.15,11.5,580.5,969.13,737.46
2016,3,24,9,30,828.0,112.0,1.1,12.0,625.0,997.93,751.83
2016,3,24,9,45,827.5,121.5,1.1,12.5,660.5,1010.59,756.56
2016,3,24,10,0,827.0,131.0,1.1,13.0,696.0,1019.09,758.94
2016,3,24,10,15,838.0,133.0,1.1,13.0,727.5,1027.05,762.58
2016,3,24,10,30,849.0,135.0,1.1,13.0,759.0,1030.93,763.77
2016,3,24,10,45,865.5,132.0,1.15,13.0,785.0,1030.75,763.58
2016,3,24,11,0,882.0,129.0,1.2,13.0,811.0,1026.22,760.79
2016,3,24,11,15,887.0,130.0,1.2,13.0,828.0,996.37,740.85
2016,3,24,11,30,892.0,131.0,1.2,13.0,845.0,977.14,728.23
2016,3,24,11,45,895.5,131.0,1.2,13.5,854.0,951.73,710.18
2016,3,24,12,0,899.0,131.0,1.2,14.0,863.0,922.65,689.87
2016,3,24,12,15,899.5,131.0,1.2,14.0,863.5,887.49,666.82
2016,3,24,12,30,900.0,131.0,1.2,14.0,864.0,849.1,641.55
2016,3,24,12,45,915.0,121.5,1.25,14.0,860.5,810.25,616.45
2016,3,24,13,0,930.0,112.0,1.3,14.0,857.0,767.35,586.52
2016,3,24,13,15,926.5,111.5,1.3,14.0,840.5,716.13,548.83
2016,3,24,13,30,923.0,111.0,1.3,14.0,824.0,662.69,508.46
2016,3,24,13,45,918.5,109.0,1.35,14.0,800.0,605.47,464.39
2016,3,24,14,0,914.0,107.0,1.4,14.0,776.0,546.65,417.39
2016,3,24,14,15,904.5,105.0,1.4,13.5,744.5,484.3,366.38
2016,3,24,14,30,895.0,103.0,1.4,13.0,713.0,421.41,313.03
2016,3,24,14,45,881.5,101.0,1.45,13.0,674.0,357.01,256.69
2016,3,24,15,0,868.0,99.0,1.5,13.0,635.0,289.55,197.52
2016,3,24,15,15,639.0,153.5,1.5,12.5,533.0,223.07,150.49
2016,3,24,15,30,410.0,208.0,1.5,12.0,431.0,182.39,129.71
