Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,15,45,370.5,194.5,1.5,12.0,382.5,141.12,106.47
2016,3,24,16,0,331.0,181.0,1.5,12.0,334.0,121.4,101.79
2016,3,24,16,15,511.0,133.0,1.5,11.5,337.5,93.73,78.08
2016,3,24,16,30,691.0,85.0,1.5,11.0,341.0,67.34,55.05
2016,3,24,16,45,644.5,77.5,1.5,11.0,287.5,61.93,50.39
2016,3,24,17,0,598.0,70.0,1.5,11.0,234.0,56.45,45.5
2016,3,24,17,15,524.5,61.0,1.45,10.5,182.0,49.46,39.17
2016,3,24,17,30,451.0,52.0,1.4,10.0,130.0,42.46,32.6
2016,3,24,17,45,340.5,38.5,1.4,9.5,86.0,31.51,22.2
2016,3,24,18,0,230.0,25.0,1.4,9.0,42.0,20.49,9.96
2016,3,24,18,15,115.0,12.5,1.35,8.5,21.0,9.83,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,14.0,1.1,6.5,24.0,85.02,0.0
2016,3,25,6,30,255.0,28.0,1.1,7.0,48.0,235.35,179.92
2016,3,25,6,45,369.5,40.5,1.1,7.5,94.0,341.48,284.32
2016,3,25,7,0,484.0,53.0,1.1,8.0,140.0,457.98,383.88
2016,3,25,7,15,556.0,61.0,1.1,8.0,192.5,545.62,454.99
2016,3,25,7,30,628.0,69.0,1.1,8.0,245.0,637.19,525.48
2016,3,25,7,45,674.0,74.5,1.15,8.5,298.5,706.58,575.46
2016,3,25,8,0,720.0,80.0,1.2,9.0,352.0,776.52,623.94
2016,3,25,8,15,752.5,84.5,1.2,9.5,404.0,826.73,655.92
2016,3,25,8,30,785.0,89.0,1.2,10.0,456.0,881.96,690.65
2016,3,25,8,45,814.0,90.5,1.3,10.5,505.5,928.24,719.85
2016,3,25,9,0,843.0,92.0,1.4,11.0,555.0,971.95,746.99
2016,3,25,9,15,859.5,94.5,1.4,11.0,599.0,1001.49,764.09
2016,3,25,9,30,876.0,97.0,1.4,11.0,643.0,1027.49,778.97
2016,3,25,9,45,890.0,98.0,1.4,11.5,681.5,1032.09,778.42
2016,3,25,10,0,904.0,99.0,1.4,12.0,720.0,1045.92,784.39
2016,3,25,10,15,912.5,101.0,1.35,12.0,751.5,1051.28,785.36
2016,3,25,10,30,921.0,103.0,1.3,12.0,783.0,1052.48,783.89
2016,3,25,10,45,927.0,104.0,1.3,12.5,807.0,1045.87,777.14
2016,3,25,11,0,933.0,105.0,1.3,13.0,831.0,1035.09,768.0
2016,3,25,11,15,937.0,106.0,1.25,13.0,847.5,1018.21,755.64
2016,3,25,11,30,941.0,107.0,1.2,13.0,864.0,997.26,740.86
2016,3,25,11,45,943.0,107.0,1.2,13.0,872.0,969.52,722.71
2016,3,25,12,0,945.0,107.0,1.2,13.0,880.0,938.02,702.18
2016,3,25,12,15,945.0,107.0,1.2,13.0,880.0,901.22,678.1
2016,3,25,12,30,945.0,107.0,1.2,13.0,880.0,861.07,651.69
2016,3,25,12,45,950.0,102.5,1.2,13.5,873.0,817.38,621.54
2016,3,25,13,0,955.0,98.0,1.2,14.0,866.0,770.37,587.58
2016,3,25,13,15,951.5,97.5,1.2,14.0,849.5,718.17,549.32
2016,3,25,13,30,948.0,97.0,1.2,14.0,833.0,663.7,508.27
2016,3,25,13,45,943.5,95.0,1.25,14.0,808.5,605.35,463.42
2016,3,25,14,0,939.0,93.0,1.3,14.0,784.0,545.35,415.54
2016,3,25,14,15,930.5,91.5,1.3,13.5,752.0,482.63,364.13
2016,3,25,14,30,922.0,90.0,1.3,13.0,720.0,419.2,310.19
2016,3,25,14,45,911.0,87.5,1.35,13.0,682.0,353.8,252.82
2016,3,25,15,0,900.0,85.0,1.4,13.0,644.0,288.57,195.15
2016,3,25,15,15,884.0,83.0,1.45,12.5,599.5,223.25,139.88
2016,3,25,15,30,868.0,81.0,1.5,12.0,555.0,159.23,92.4
2016,3,25,15,45,843.5,78.5,1.55,12.0,505.5,89.37,56.01
2016,3,25,16,0,819.0,76.0,1.6,12.0,456.0,67.56,54.64
2016,3,25,16,15,788.0,72.5,1.6,11.5,403.5,64.64,52.38
2016,3,25,16,30,757.0,69.0,1.6,11.0,351.0,61.71,50.04
2016,3,25,16,45,704.0,65.0,1.6,10.5,296.5,58.06,47.0
2016,3,25,17,0,651.0,61.0,1.6,10.0,242.0,50.29,40.12
2016,3,25,17,15,579.0,54.0,1.55,9.5,189.5,44.52,34.89
2016,3,25,17,30,507.0,47.0,1.5,9.0,137.0,38.82,29.49
2016,3,25,17,45,375.0,36.5,1.5,8.5,90.5,30.0,21.02
2016,3,25,18,0,243.0,26.0,1.5,8.0,44.0,21.33,11.12
2016,3,25,18,15,121.5,13.0,1.45,8.0,22.0,10.23,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,174.5,12.5,0.9,7.5,27.0,111.1,0.0
2016,3,26,6,30,349.0,25.0,0.9,8.0,54.0,292.38,227.63
2016,3,26,6,45,460.5,33.5,0.9,8.5,101.0,394.84,326.5
2016,3,26,7,0,572.0,42.0,0.9,9.0,148.0,502.25,416.05
2016,3,26,7,15,636.0,48.0,0.95,9.0,201.0,584.94,482.19
2016,3,26,7,30,700.0,54.0,1.0,9.0,254.0,670.67,547.3
2016,3,26,7,45,741.5,58.0,1.1,9.5,307.5,736.93,594.63
2016,3,26,8,0,783.0,62.0,1.2,10.0,361.0,803.22,640.33
2016,3,26,8,15,811.0,65.0,1.15,10.5,413.0,855.26,672.35
2016,3,26,8,30,839.0,68.0,1.1,11.0,465.0,894.73,694.72
2016,3,26,8,45,859.0,70.5,1.1,11.5,513.0,934.0,717.37
2016,3,26,9,0,879.0,73.0,1.1,12.0,561.0,970.48,737.72
2016,3,26,9,15,894.0,75.5,1.1,12.0,605.0,998.82,753.83
2016,3,26,9,30,909.0,78.0,1.1,12.0,649.0,1023.6,767.69
2016,3,26,9,45,917.5,80.5,1.1,12.5,686.0,1037.97,773.46
2016,3,26,10,0,926.0,83.0,1.1,13.0,723.0,1048.28,776.9
2016,3,26,10,15,934.0,84.5,1.1,13.0,754.5,1052.76,778.22
2016,3,26,10,30,942.0,86.0,1.1,13.0,786.0,1053.01,777.12
2016,3,26,10,45,945.0,88.0,1.1,13.5,809.0,1044.58,769.3
2016,3,26,11,0,948.0,90.0,1.1,14.0,832.0,1031.94,759.12
2016,3,26,11,15,951.5,90.5,1.05,14.0,848.0,1014.01,746.17
2016,3,26,11,30,955.0,91.0,1.0,14.0,864.0,992.0,730.81
2016,3,26,11,45,956.5,91.0,1.0,14.0,871.5,963.67,712.51
2016,3,26,12,0,958.0,91.0,1.0,14.0,879.0,931.58,691.83
2016,3,26,12,15,957.5,91.0,1.0,14.0,878.5,894.18,667.63
2016,3,26,12,30,957.0,91.0,1.0,14.0,878.0,853.43,641.09
2016,3,26,12,45,950.0,93.5,1.05,14.5,868.0,806.99,610.1
2016,3,26,13,0,943.0,96.0,1.1,15.0,858.0,758.04,575.62
2016,3,26,13,15,938.5,95.5,1.1,14.5,841.0,705.8,538.5
2016,3,26,13,30,934.0,95.0,1.1,14.0,824.0,651.43,498.53
2016,3,26,13,45,920.5,97.5,1.1,14.0,797.5,592.78,453.04
2016,3,26,14,0,907.0,100.0,1.1,14.0,771.0,533.35,405.41
2016,3,26,14,15,897.5,98.5,1.1,14.0,739.5,471.97,354.64
2016,3,26,14,30,888.0,97.0,1.1,14.0,708.0,410.07,301.75
2016,3,26,14,45,868.0,98.0,1.1,14.0,668.0,346.58,246.6
2016,3,26,15,0,848.0,99.0,1.1,14.0,628.0,280.55,189.33
2016,3,26,15,15,830.5,96.5,1.1,13.5,584.0,216.79,136.1
2016,3,26,15,30,813.0,94.0,1.1,13.0,540.0,154.73,90.69
2016,3,26,15,45,587.0,136.5,1.1,13.0,444.0,110.38,78.24
2016,3,26,16,0,361.0,179.0,1.1,13.0,348.0,120.87,100.88
2016,3,26,16,15,489.5,133.0,1.1,12.5,334.0,93.25,77.28
2016,3,26,16,30,618.0,87.0,1.1,12.0,320.0,67.48,54.93
2016,3,26,16,45,555.0,84.5,1.1,11.5,270.0,65.72,53.66
2016,3,26,17,0,492.0,82.0,1.1,11.0,220.0,64.24,52.5
2016,3,26,17,15,429.0,70.0,1.1,10.5,172.0,52.81,42.22
2016,3,26,17,30,366.0,58.0,1.1,10.0,124.0,43.89,33.95
2016,3,26,17,45,265.0,43.0,1.15,10.0,82.5,32.55,23.19
2016,3,26,18,0,164.0,28.0,1.2,10.0,41.0,21.21,11.28
2016,3,26,18,15,82.0,14.0,1.15,9.5,20.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,1.0,8.0,27.5,124.22,0.0
2016,3,27,6,30,293.0,29.0,1.0,8.0,55.0,260.94,206.61
2016,3,27,6,45,408.0,39.5,1.05,8.5,102.5,366.29,304.73
2016,3,27,7,0,523.0,50.0,1.1,9.0,150.0,482.53,402.52
2016,3,27,7,15,591.5,57.0,1.05,9.0,203.0,567.3,469.86
2016,3,27,7,30,660.0,64.0,1.0,9.0,256.0,655.82,536.37
2016,3,27,7,45,706.0,69.0,0.95,9.5,310.5,719.83,580.3
2016,3,27,8,0,752.0,74.0,0.9,10.0,365.0,790.4,626.96
2016,3,27,8,15,783.0,78.0,0.9,10.0,417.5,845.71,662.85
2016,3,27,8,30,814.0,82.0,0.9,10.0,470.0,899.38,696.83
2016,3,27,8,45,832.0,86.5,0.9,10.5,518.5,939.04,719.32
2016,3,27,9,0,850.0,91.0,0.9,11.0,567.0,975.71,739.61
2016,3,27,9,15,866.5,94.0,0.9,11.0,611.5,1005.76,756.69
2016,3,27,9,30,883.0,97.0,0.9,11.0,656.0,1019.19,763.02
2016,3,27,9,45,578.5,211.5,0.95,11.0,586.5,851.74,650.27
2016,3,27,10,0,274.0,326.0,1.0,11.0,517.0,640.68,496.02
2016,3,27,10,15,353.5,317.0,1.05,11.0,574.0,704.85,545.87
2016,3,27,10,30,433.0,308.0,1.1,11.0,631.0,788.63,604.79
2016,3,27,10,45,683.5,208.5,1.2,11.5,737.5,934.68,708.39
2016,3,27,11,0,934.0,109.0,1.3,12.0,844.0,1036.94,773.26
2016,3,27,11,15,938.5,109.5,1.35,12.0,860.5,1019.76,760.86
2016,3,27,11,30,943.0,110.0,1.4,12.0,877.0,998.51,747.56
2016,3,27,11,45,722.0,219.5,1.45,12.0,810.5,896.97,680.07
2016,3,27,12,0,501.0,329.0,1.5,12.0,744.0,770.29,588.78
2016,3,27,12,15,724.5,220.5,1.5,12.0,819.0,837.41,641.21
2016,3,27,12,30,948.0,112.0,1.5,12.0,894.0,863.94,660.62
2016,3,27,12,45,953.5,107.5,1.55,12.0,888.0,820.36,631.04
2016,3,27,13,0,959.0,103.0,1.6,12.0,882.0,773.41,597.8
2016,3,27,13,15,956.0,102.5,1.6,11.5,865.5,721.19,559.76
2016,3,27,13,30,953.0,102.0,1.6,11.0,849.0,666.64,518.69
2016,3,27,13,45,944.5,102.5,1.65,11.0,824.0,607.82,472.34
2016,3,27,14,0,936.0,103.0,1.7,11.0,799.0,547.71,423.27
2016,3,27,14,15,928.0,101.5,1.7,11.0,767.5,485.2,370.33
2016,3,27,14,30,920.0,100.0,1.7,11.0,736.0,421.94,315.06
2016,3,27,14,45,905.5,99.0,1.75,11.0,696.5,356.58,257.1
2016,3,27,15,0,891.0,98.0,1.8,11.0,657.0,291.77,199.4
2016,3,27,15,15,874.5,95.5,1.8,10.5,612.0,221.59,140.01
2016,3,27,15,30,858.0,93.0,1.8,10.0,567.0,156.81,92.19
2016,3,27,15,45,728.0,108.5,1.85,10.0,486.0,95.59,65.6
2016,3,27,16,0,598.0,124.0,1.9,10.0,405.0,90.14,75.09
2016,3,27,16,15,508.0,125.5,1.85,9.5,345.5,88.9,74.41
2016,3,27,16,30,418.0,127.0,1.8,9.0,286.0,88.96,74.86
2016,3,27,16,45,367.5,116.5,1.8,9.0,241.0,82.2,69.0
2016,3,27,17,0,317.0,106.0,1.8,9.0,196.0,76.11,63.61
2016,3,27,17,15,277.5,87.0,1.7,8.5,154.0,63.16,51.92
2016,3,27,17,30,238.0,68.0,1.6,8.0,112.0,49.93,39.69
2016,3,27,17,45,165.5,49.0,1.55,7.5,74.5,36.24,26.77
2016,3,27,18,0,93.0,30.0,1.5,7.0,37.0,22.44,12.77
2016,3,27,18,15,46.5,15.0,1.5,7.0,18.5,11.8,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.0,2.15,5.0,31.5,146.24,6.01
2016,3,28,6,30,361.0,30.0,2.2,5.0,63.0,304.76,248.28
2016,3,28,6,45,480.5,38.5,2.3,5.5,114.0,414.27,351.29
2016,3,28,7,0,600.0,47.0,2.4,6.0,165.0,534.55,454.14
2016,3,28,7,15,664.0,53.0,2.4,6.0,220.0,611.98,517.78
2016,3,28,7,30,728.0,59.0,2.4,6.0,275.0,698.91,585.71
2016,3,28,7,45,772.0,63.0,2.45,6.5,331.0,768.4,636.44
2016,3,28,8,0,816.0,67.0,2.5,7.0,387.0,837.87,685.27
2016,3,28,8,15,843.0,70.0,2.5,7.0,440.0,889.87,720.57
2016,3,28,8,30,870.0,73.0,2.5,7.0,493.0,928.98,745.92
2016,3,28,8,45,890.0,75.5,2.5,7.5,542.5,968.68,770.06
2016,3,28,9,0,910.0,78.0,2.5,8.0,592.0,1005.43,791.72
2016,3,28,9,15,924.5,80.0,2.45,8.0,636.5,1032.78,807.52
2016,3,28,9,30,939.0,82.0,2.4,8.0,681.0,1056.43,820.82
2016,3,28,9,45,697.0,178.0,2.4,8.0,637.0,944.8,741.34
2016,3,28,10,0,455.0,274.0,2.4,8.0,593.0,788.93,625.12
2016,3,28,10,15,549.5,254.0,2.4,8.0,655.5,858.15,677.6
2016,3,28,10,30,644.0,234.0,2.4,8.0,718.0,930.68,729.04
2016,3,28,10,45,419.0,316.0,2.45,8.5,634.5,770.91,606.72
2016,3,28,11,0,194.0,398.0,2.5,9.0,551.0,580.58,460.05
2016,3,28,11,15,222.0,402.5,2.5,9.0,581.5,601.44,477.19
2016,3,28,11,30,250.0,407.0,2.5,9.0,612.0,619.88,490.96
2016,3,28,11,45,238.5,413.5,2.5,9.0,610.0,602.0,476.66
2016,3,28,12,0,227.0,420.0,2.5,9.0,608.0,583.48,462.15
2016,3,28,12,15,257.5,413.5,2.5,9.0,627.0,602.87,476.92
2016,3,28,12,30,288.0,407.0,2.5,9.0,646.0,601.97,476.37
2016,3,28,12,45,391.5,365.5,2.5,9.0,687.0,621.72,492.86
2016,3,28,13,0,495.0,324.0,2.5,9.0,728.0,642.8,509.16
2016,3,28,13,15,254.0,286.0,2.45,9.0,493.0,412.91,331.22
2016,3,28,13,30,13.0,248.0,2.4,9.0,258.0,200.13,160.04
2016,3,28,13,45,30.5,287.5,2.4,9.0,310.5,242.18,194.76
2016,3,28,14,0,48.0,327.0,2.4,9.0,363.0,274.96,220.85
2016,3,28,14,15,289.5,285.0,2.35,9.0,487.5,343.94,273.02
2016,3,28,14,30,531.0,243.0,2.3,9.0,612.0,379.08,293.19
2016,3,28,14,45,468.0,249.5,2.3,9.0,562.0,323.66,246.46
2016,3,28,15,0,405.0,256.0,2.3,9.0,512.0,275.84,207.18
2016,3,28,15,15,472.0,216.0,2.25,8.5,494.0,226.81,163.37
2016,3,28,15,30,539.0,176.0,2.2,8.0,476.0,170.62,117.53
2016,3,28,15,45,674.5,130.5,2.2,8.0,472.0,106.34,77.05
2016,3,28,16,0,810.0,85.0,2.2,8.0,468.0,73.75,60.99
2016,3,28,16,15,777.5,81.0,2.1,8.0,415.0,70.67,58.49
2016,3,28,16,30,745.0,77.0,2.0,8.0,362.0,67.56,55.89
2016,3,28,16,45,700.5,71.0,1.95,8.0,307.5,57.87,47.27
2016,3,28,17,0,656.0,65.0,1.9,8.0,253.0,53.26,43.15
2016,3,28,17,15,584.5,58.0,1.8,7.5,199.5,47.58,37.99
2016,3,28,17,30,513.0,51.0,1.7,7.0,146.0,41.97,32.67
2016,3,28,17,45,395.5,40.0,1.6,6.5,99.0,32.88,23.93
2016,3,28,18,0,278.0,29.0,1.5,6.0,52.0,23.87,14.3
2016,3,28,18,15,139.0,14.5,1.45,6.0,26.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,165.0,16.0,0.8,5.5,32.5,140.12,40.03
2016,3,29,6,30,330.0,32.0,0.8,6.0,65.0,286.81,233.12
2016,3,29,6,45,447.0,41.0,0.85,6.5,114.5,394.02,329.84
2016,3,29,7,0,564.0,50.0,0.9,7.0,164.0,511.65,427.63
2016,3,29,7,15,629.0,56.5,0.85,7.0,218.0,594.64,492.49
2016,3,29,7,30,694.0,63.0,0.8,7.0,272.0,675.42,552.22
2016,3,29,7,45,745.5,65.5,0.8,7.5,328.5,748.32,602.72
2016,3,29,8,0,797.0,68.0,0.8,8.0,385.0,821.59,651.27
2016,3,29,8,15,825.5,71.5,0.75,8.0,438.0,874.98,684.38
2016,3,29,8,30,854.0,75.0,0.7,8.0,491.0,926.49,715.44
2016,3,29,8,45,878.0,76.5,0.65,8.5,541.0,957.39,730.6
2016,3,29,9,0,902.0,78.0,0.6,9.0,591.0,996.5,751.14
2016,3,29,9,15,917.0,80.0,0.55,9.5,636.0,1024.15,763.7
2016,3,29,9,30,932.0,82.0,0.5,10.0,681.0,1048.15,773.95
2016,3,29,9,45,944.0,83.5,0.5,10.5,720.0,1064.61,780.75
2016,3,29,10,0,956.0,85.0,0.5,11.0,759.0,1076.96,785.21
2016,3,29,10,15,964.5,86.0,0.5,11.0,791.0,1080.93,786.1
2016,3,29,10,30,973.0,87.0,0.5,11.0,823.0,1080.57,784.63
2016,3,29,10,45,978.5,88.0,0.5,11.0,847.0,1072.84,778.83
2016,3,29,11,0,984.0,89.0,0.5,11.0,871.0,1060.73,770.61
2016,3,29,11,15,987.5,89.5,0.5,11.0,887.5,1041.84,758.37
2016,3,29,11,30,991.0,90.0,0.5,11.0,904.0,1018.73,743.69
2016,3,29,11,45,992.0,90.5,0.55,11.5,911.5,989.25,724.95
2016,3,29,12,0,993.0,91.0,0.6,12.0,919.0,955.89,703.76
2016,3,29,12,15,660.5,245.0,0.6,12.0,795.5,802.06,599.96
2016,3,29,12,30,328.0,399.0,0.6,12.0,672.0,624.84,472.71
2016,3,29,12,45,182.5,373.0,0.65,12.0,525.0,459.38,354.23
2016,3,29,13,0,37.0,347.0,0.7,12.0,378.0,310.5,241.76
2016,3,29,13,15,275.5,325.5,0.7,11.5,544.5,458.34,358.19
2016,3,29,13,30,514.0,304.0,0.7,11.0,711.0,568.35,438.22
2016,3,29,13,45,389.5,333.0,0.75,11.0,636.0,480.95,371.21
2016,3,29,14,0,265.0,362.0,0.8,11.0,561.0,412.07,319.33
2016,3,29,14,15,209.0,350.5,0.8,11.0,503.5,353.29,274.44
2016,3,29,14,30,153.0,339.0,0.8,11.0,446.0,304.8,237.28
2016,3,29,14,45,200.0,316.0,0.85,11.0,448.0,286.47,221.09
2016,3,29,15,0,247.0,293.0,0.9,11.0,450.0,262.68,199.55
2016,3,29,15,15,246.5,272.0,0.9,10.5,419.5,226.46,170.58
2016,3,29,15,30,246.0,251.0,0.9,10.0,389.0,190.69,144.02
2016,3,29,15,45,541.5,164.0,0.9,10.0,432.0,119.73,89.87
2016,3,29,16,0,837.0,77.0,0.9,10.0,475.0,68.57,55.84
2016,3,29,16,15,807.0,73.0,0.9,9.5,422.0,65.31,53.34
2016,3,29,16,30,777.0,69.0,0.9,9.0,369.0,61.98,50.65
2016,3,29,16,45,733.5,64.5,0.95,9.0,314.0,58.03,47.24
2016,3,29,17,0,690.0,60.0,1.0,9.0,259.0,54.09,43.75
2016,3,29,17,15,623.0,53.0,1.0,8.5,205.0,44.14,34.74
2016,3,29,17,30,556.0,46.0,1.0,8.0,151.0,38.33,29.29
2016,3,29,17,45,443.0,36.5,1.05,7.5,103.0,30.27,21.56
2016,3,29,18,0,330.0,27.0,1.1,7.0,55.0,22.34,13.19
2016,3,29,18,15,165.0,13.5,1.1,6.5,27.5,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,158.0,17.0,0.65,5.5,33.5,139.0,62.55
2016,3,30,6,30,316.0,34.0,0.6,6.0,67.0,279.62,228.48
2016,3,30,6,45,418.0,45.0,0.6,6.5,115.0,378.43,316.47
2016,3,30,7,0,520.0,56.0,0.6,7.0,163.0,486.33,406.0
2016,3,30,7,15,585.5,63.5,0.6,7.0,216.5,569.39,471.0
2016,3,30,7,30,651.0,71.0,0.6,7.0,270.0,655.8,535.3
2016,3,30,7,45,696.0,76.0,0.65,7.5,324.5,724.1,582.99
2016,3,30,8,0,741.0,81.0,0.7,8.0,379.0,787.05,625.21
2016,3,30,8,15,771.5,85.0,0.7,8.0,431.0,841.42,660.42
2016,3,30,8,30,802.0,89.0,0.7,8.0,483.0,894.08,693.65
2016,3,30,8,45,826.0,91.5,0.7,8.5,532.0,936.54,718.03
2016,3,30,9,0,850.0,94.0,0.7,9.0,581.0,976.24,740.24
2016,3,30,9,15,866.0,96.5,0.75,9.0,625.0,1004.86,757.46
2016,3,30,9,30,882.0,99.0,0.8,9.0,669.0,1016.8,764.02
2016,3,30,9,45,895.0,100.5,0.85,9.5,707.5,1033.6,772.79
2016,3,30,10,0,908.0,102.0,0.9,10.0,746.0,1046.5,779.06
2016,3,30,10,15,916.5,103.5,0.9,10.0,777.0,1050.78,780.25
2016,3,30,10,30,925.0,105.0,0.9,10.0,808.0,1050.9,779.1
2016,3,30,10,45,932.0,105.5,0.95,10.5,832.0,1044.23,773.57
2016,3,30,11,0,939.0,106.0,1.0,11.0,856.0,1033.36,765.6
2016,3,30,11,15,942.5,107.0,1.0,11.0,872.0,1015.47,753.6
2016,3,30,11,30,946.0,108.0,1.0,11.0,888.0,993.53,739.19
2016,3,30,11,45,948.0,108.0,1.05,11.0,896.0,965.3,721.74
2016,3,30,12,0,950.0,108.0,1.1,11.0,904.0,933.31,701.78
2016,3,30,12,15,582.0,266.5,1.1,11.0,754.0,753.54,575.48
2016,3,30,12,30,214.0,425.0,1.1,11.0,604.0,543.21,419.21
2016,3,30,12,45,583.0,264.0,1.1,11.0,745.0,688.32,532.55
2016,3,30,13,0,952.0,103.0,1.1,11.0,886.0,761.95,587.22
2016,3,30,13,15,488.5,205.5,1.1,11.0,607.0,508.92,397.93
2016,3,30,13,30,25.0,308.0,1.1,11.0,328.0,253.6,199.43
2016,3,30,13,45,478.5,203.5,1.15,11.0,565.0,432.76,341.31
2016,3,30,14,0,932.0,99.0,1.2,11.0,802.0,535.96,412.39
2016,3,30,14,15,508.0,213.0,1.2,11.0,594.0,383.89,295.37
2016,3,30,14,30,84.0,327.0,1.2,11.0,386.0,270.77,212.86
2016,3,30,14,45,487.5,209.5,1.25,11.0,522.5,299.03,223.31
2016,3,30,15,0,891.0,92.0,1.3,11.0,659.0,281.31,189.84
2016,3,30,15,15,874.5,89.5,1.3,10.5,614.5,216.26,135.15
2016,3,30,15,30,858.0,87.0,1.3,10.0,570.0,146.43,84.5
2016,3,30,15,45,516.0,148.5,1.35,10.0,432.0,108.19,81.5
2016,3,30,16,0,174.0,210.0,1.4,10.0,294.0,138.02,116.99
2016,3,30,16,15,463.5,141.5,1.4,9.5,329.5,97.79,82.12
2016,3,30,16,30,753.0,73.0,1.4,9.0,365.0,64.59,52.94
2016,3,30,16,45,708.5,68.0,1.45,9.0,311.0,60.38,49.35
2016,3,30,17,0,664.0,63.0,1.5,9.0,257.0,51.84,41.69
2016,3,30,17,15,596.5,56.0,1.45,8.5,204.0,46.13,36.54
2016,3,30,17,30,529.0,49.0,1.4,8.0,151.0,40.45,31.21
2016,3,30,17,45,415.5,39.0,1.35,7.5,103.5,32.11,23.23
2016,3,30,18,0,302.0,29.0,1.3,7.0,56.0,23.87,14.67
2016,3,30,18,15,151.0,14.5,1.25,6.5,28.0,11.78,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,15,171.0,17.5,0.6,7.0,36.0,148.81,83.31
2016,3,31,6,30,342.0,35.0,0.6,7.0,72.0,296.89,242.86
2016,3,31,6,45,438.0,46.0,0.6,7.0,120.5,392.93,327.96
2016,3,31,7,0,534.0,57.0,0.6,7.0,169.0,497.34,414.74
2016,3,31,7,15,597.0,64.0,0.6,7.0,222.5,578.4,477.83
2016,3,31,7,30,660.0,71.0,0.6,7.0,276.0,662.51,540.1
2016,3,31,7,45,707.5,75.0,0.6,7.5,331.0,731.84,587.59
2016,3,31,8,0,755.0,79.0,0.6,8.0,386.0,796.46,629.86
2016,3,31,8,15,784.5,83.0,0.6,8.0,438.5,850.15,664.22
2016,3,31,8,30,814.0,87.0,0.6,8.0,491.0,902.06,696.65
2016,3,31,8,45,842.5,87.0,0.6,8.5,541.0,945.88,721.71
2016,3,31,9,0,871.0,87.0,0.6,9.0,591.0,974.97,736.71
2016,3,31,9,15,886.5,89.5,0.6,9.5,635.0,1002.95,751.1
2016,3,31,9,30,902.0,92.0,0.6,10.0,679.0,1027.38,763.12
2016,3,31,9,45,917.0,92.0,0.65,10.5,718.0,1044.59,771.84
2016,3,31,10,0,932.0,92.0,0.7,11.0,757.0,1057.87,778.3
2016,3,31,10,15,940.0,93.5,0.7,11.0,788.0,1061.68,779.15
2016,3,31,10,30,948.0,95.0,0.7,11.0,819.0,1061.23,777.65
2016,3,31,10,45,955.5,95.0,0.75,11.5,843.5,1054.35,772.18
2016,3,31,11,0,963.0,95.0,0.8,12.0,868.0,1043.18,764.23
2016,3,31,11,15,966.5,95.5,0.8,12.0,884.0,1024.44,751.9
2016,3,31,11,30,970.0,96.0,0.8,12.0,900.0,1001.58,737.15
2016,3,31,11,45,972.5,95.5,0.85,12.0,908.0,972.79,719.75
2016,3,31,12,0,975.0,95.0,0.9,12.0,916.0,940.15,699.79
2016,3,31,12,15,974.5,95.0,0.95,12.0,915.0,901.79,675.9
2016,3,31,12,30,974.0,95.0,1.0,12.0,914.0,860.06,649.51
2016,3,31,12,45,976.0,92.5,1.05,12.0,906.0,814.68,620.27
2016,3,31,13,0,978.0,90.0,1.1,12.0,898.0,766.14,586.6
2016,3,31,13,15,974.5,89.5,1.15,12.0,880.5,712.85,547.8
2016,3,31,13,30,971.0,89.0,1.2,12.0,863.0,657.26,505.93
2016,3,31,13,45,965.0,88.0,1.25,12.0,837.5,597.84,459.62
2016,3,31,14,0,959.0,87.0,1.3,12.0,812.0,536.88,410.29
2016,3,31,14,15,951.0,85.5,1.35,11.5,780.0,473.41,357.75
2016,3,31,14,30,943.0,84.0,1.4,11.0,748.0,409.18,302.5
2016,3,31,14,45,931.5,82.5,1.45,11.0,709.0,343.43,244.09
2016,3,31,15,0,920.0,81.0,1.5,11.0,670.0,277.89,185.81
2016,3,31,15,15,905.5,79.0,1.5,10.5,625.5,211.97,130.41
2016,3,31,15,30,891.0,77.0,1.5,10.0,581.0,147.17,84.35
2016,3,31,15,45,869.5,75.0,1.55,10.0,531.5,83.52,58.79
2016,3,31,16,0,848.0,73.0,1.6,10.0,482.0,65.97,53.57
2016,3,31,16,15,820.0,69.5,1.55,9.5,429.0,62.99,51.24
2016,3,31,16,30,792.0,66.0,1.5,9.0,376.0,59.97,48.81
2016,3,31,16,45,749.0,62.0,1.5,9.0,321.5,56.3,45.66
2016,3,31,17,0,706.0,58.0,1.5,9.0,267.0,52.66,42.44
2016,3,31,17,15,643.0,52.0,1.4,8.5,213.0,47.2,37.52
2016,3,31,17,30,580.0,46.0,1.3,8.0,159.0,38.51,29.48
2016,3,31,17,45,470.5,37.0,1.25,7.5,110.0,30.81,22.11
2016,3,31,18,0,361.0,28.0,1.2,7.0,61.0,23.24,14.3
2016,3,31,18,15,180.5,14.0,1.15,6.5,30.5,11.39,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,194.5,17.0,0.9,7.0,39.0,163.09,104.15
2016,4,1,6,30,389.0,34.0,0.9,7.0,78.0,325.4,267.88
2016,4,1,6,45,484.0,43.5,0.9,7.0,128.0,421.09,352.64
2016,4,1,7,0,579.0,53.0,0.9,7.0,178.0,524.91,438.64
2016,4,1,7,15,638.5,59.0,0.9,7.0,232.0,603.51,499.85
2016,4,1,7,30,698.0,65.0,0.9,7.0,286.0,679.58,556.22
2016,4,1,7,45,739.5,69.0,0.9,7.5,340.5,745.62,601.64
2016,4,1,8,0,781.0,73.0,0.9,8.0,395.0,811.49,645.12
2016,4,1,8,15,808.0,77.0,0.9,8.0,447.0,863.42,678.5
2016,4,1,8,30,835.0,81.0,0.9,8.0,499.0,913.42,709.94
2016,4,1,8,45,856.5,83.0,0.9,8.5,548.0,953.25,732.6
2016,4,1,9,0,878.0,85.0,0.9,9.0,597.0,978.23,745.15
2016,4,1,9,15,892.5,87.5,0.9,9.0,640.5,1005.26,760.57
2016,4,1,9,30,907.0,90.0,0.9,9.0,684.0,1028.68,773.58
2016,4,1,9,45,918.5,91.0,0.9,9.5,722.0,1043.5,779.7
2016,4,1,10,0,930.0,92.0,0.9,10.0,760.0,1054.32,783.5
2016,4,1,10,15,938.0,93.5,0.85,10.0,791.0,1058.05,783.2
2016,4,1,10,30,946.0,95.0,0.8,10.0,822.0,1057.53,780.47
2016,4,1,10,45,952.0,95.5,0.8,10.5,845.5,1049.65,773.1
2016,4,1,11,0,958.0,96.0,0.8,11.0,869.0,1037.53,763.34
2016,4,1,11,15,961.5,96.5,0.75,11.0,885.0,1018.81,749.82
2016,4,1,11,30,965.0,97.0,0.7,11.0,901.0,995.98,733.93
2016,4,1,11,45,967.0,97.0,0.7,11.5,908.5,967.31,714.25
2016,4,1,12,0,969.0,97.0,0.7,12.0,916.0,934.82,692.24
2016,4,1,12,15,969.0,97.0,0.7,12.0,915.0,897.01,668.0
2016,4,1,12,30,969.0,97.0,0.7,12.0,914.0,855.81,641.41
2016,4,1,12,45,969.0,95.5,0.7,12.0,905.5,810.03,611.52
2016,4,1,13,0,969.0,94.0,0.7,12.0,897.0,761.26,577.28
2016,4,1,13,15,965.0,93.5,0.7,12.0,879.5,708.01,538.53
2016,4,1,13,30,961.0,93.0,0.7,12.0,862.0,652.54,496.94
2016,4,1,13,45,956.0,91.5,0.7,12.0,837.0,593.72,451.46
2016,4,1,14,0,951.0,90.0,0.7,12.0,812.0,533.3,403.05
2016,4,1,14,15,943.0,88.5,0.7,12.0,780.0,470.27,350.85
2016,4,1,14,30,935.0,87.0,0.7,12.0,748.0,406.51,296.26
2016,4,1,14,45,923.5,85.5,0.75,12.0,709.0,341.25,239.46
2016,4,1,15,0,912.0,84.0,0.8,12.0,670.0,276.2,182.68
2016,4,1,15,15,897.0,81.5,0.8,11.5,625.5,210.36,128.34
2016,4,1,15,30,882.0,79.0,0.8,11.0,581.0,145.74,83.35
2016,4,1,15,45,861.5,76.5,0.85,11.0,531.5,82.42,67.48
2016,4,1,16,0,841.0,74.0,0.9,11.0,482.0,66.51,53.83
2016,4,1,16,15,813.0,70.5,0.95,10.5,429.5,63.58,51.55
2016,4,1,16,30,785.0,67.0,1.0,10.0,377.0,60.59,49.17
2016,4,1,16,45,743.5,62.5,1.05,10.0,322.5,56.6,45.74
2016,4,1,17,0,702.0,58.0,1.1,10.0,268.0,52.6,42.22
2016,4,1,17,15,640.0,52.0,1.1,9.5,214.0,47.15,37.35
2016,4,1,17,30,578.0,46.0,1.1,9.0,160.0,38.48,29.35
2016,4,1,17,45,471.5,37.5,1.15,8.5,111.5,31.2,22.4
2016,4,1,18,0,365.0,29.0,1.2,8.0,63.0,24.06,15.07
2016,4,1,18,15,182.5,14.5,1.2,7.5,31.5,11.79,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,6,15,181.5,18.5,0.6,6.0,40.0,159.39,110.29
2016,4,2,6,30,363.0,37.0,0.6,6.0,80.0,311.75,257.87
2016,4,2,6,45,444.0,49.0,0.6,6.5,128.5,399.69,334.72
2016,4,2,7,0,525.0,61.0,0.6,7.0,177.0,494.49,412.92
2016,4,2,7,15,586.0,68.5,0.55,7.0,230.5,574.25,474.25
2016,4,2,7,30,647.0,76.0,0.5,7.0,284.0,656.85,534.43
2016,4,2,7,45,680.0,84.0,0.5,7.5,336.5,718.4,576.04
2016,4,2,8,0,713.0,92.0,0.5,8.0,389.0,779.56,615.93
2016,4,2,8,15,743.5,97.0,0.4,8.5,441.0,833.76,647.65
2016,4,2,8,30,774.0,102.0,0.3,9.0,493.0,879.97,672.79
2016,4,2,8,45,789.0,108.5,0.25,9.5,540.0,917.57,692.61
2016,4,2,9,0,804.0,115.0,0.2,10.0,587.0,952.11,710.18
2016,4,2,9,15,820.5,118.0,0.15,10.5,630.5,980.95,723.92
2016,4,2,9,30,837.0,121.0,0.1,11.0,674.0,1006.29,735.48
2016,4,2,9,45,846.5,125.0,0.1,11.5,710.5,1021.97,741.88
2016,4,2,10,0,856.0,129.0,0.1,12.0,747.0,1033.68,746.07
2016,4,2,10,15,865.5,131.0,0.15,12.5,778.0,1039.13,747.49
2016,4,2,10,30,875.0,133.0,0.2,13.0,809.0,1040.43,746.75
2016,4,2,10,45,883.0,133.5,0.3,13.5,833.0,1034.44,743.02
2016,4,2,11,0,891.0,134.0,0.4,14.0,857.0,1009.52,727.95
2016,4,2,11,15,895.0,134.5,0.45,14.0,872.0,991.82,717.92
2016,4,2,11,30,899.0,135.0,0.5,14.0,887.0,970.25,705.36
2016,4,2,11,45,735.5,227.5,0.55,14.0,846.0,904.72,663.83
2016,4,2,12,0,572.0,320.0,0.6,14.0,805.0,812.71,600.85
2016,4,2,12,15,740.5,225.5,0.6,14.0,853.0,842.65,625.17
2016,4,2,12,30,909.0,131.0,0.6,14.0,901.0,837.17,623.27
2016,4,2,12,45,917.5,124.0,0.65,14.5,894.5,794.97,594.47
2016,4,2,13,0,926.0,117.0,0.7,15.0,888.0,749.33,562.19
2016,4,2,13,15,921.5,116.5,0.75,15.0,870.5,697.44,525.39
2016,4,2,13,30,917.0,116.0,0.8,15.0,853.0,643.51,485.83
2016,4,2,13,45,905.0,117.0,0.85,15.0,826.5,584.95,441.38
2016,4,2,14,0,893.0,118.0,0.9,15.0,800.0,525.59,394.59
2016,4,2,14,15,883.5,116.5,0.9,14.5,767.5,464.89,345.3
2016,4,2,14,30,874.0,115.0,0.9,14.0,735.0,402.19,292.71
2016,4,2,14,45,853.0,116.0,0.9,14.0,694.5,338.22,237.67
2016,4,2,15,0,832.0,117.0,0.9,14.0,654.0,275.78,184.06
2016,4,2,15,15,746.5,129.5,0.9,13.5,587.0,207.5,131.68
2016,4,2,15,30,661.0,142.0,0.9,13.0,520.0,153.69,97.75
2016,4,2,15,45,626.0,136.5,0.9,13.0,469.5,100.16,82.32
2016,4,2,16,0,591.0,131.0,0.9,13.0,419.0,94.02,77.4
2016,4,2,16,15,603.5,112.0,0.85,12.5,378.5,82.98,68.17
2016,4,2,16,30,616.0,93.0,0.8,12.0,338.0,71.25,58.2
2016,4,2,16,45,596.0,87.5,0.8,11.5,296.5,68.05,55.68
2016,4,2,17,0,576.0,82.0,0.8,11.0,255.0,64.77,52.97
2016,4,2,17,15,508.5,72.5,0.75,10.5,203.5,57.79,46.77
2016,4,2,17,30,441.0,63.0,0.7,10.0,152.0,50.75,40.29
2016,4,2,17,45,331.5,50.0,0.7,9.5,105.5,37.96,28.38
2016,4,2,18,0,222.0,37.0,0.7,9.0,59.0,27.96,18.49
2016,4,2,18,15,111.0,18.5,0.7,8.5,29.5,14.06,0.0
2016,4,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,0.65,5.0,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,0.6,5.0,11.0,39.51,0.0
2016,4,3,6,15,207.0,25.0,0.6,5.0,47.5,184.41,134.98
2016,4,3,6,30,354.0,40.0,0.6,5.0,84.0,308.71,256.87
2016,4,3,6,45,447.5,50.5,0.6,5.5,133.5,403.39,339.32
2016,4,3,7,0,541.0,61.0,0.6,6.0,183.0,505.77,423.41
2016,4,3,7,15,601.0,68.0,0.6,6.5,237.0,584.68,483.51
2016,4,3,7,30,661.0,75.0,0.6,7.0,291.0,666.31,542.57
2016,4,3,7,45,703.5,80.0,0.6,7.5,345.0,732.54,587.54
2016,4,3,8,0,746.0,85.0,0.6,8.0,399.0,793.19,626.89
2016,4,3,8,15,775.0,89.5,0.55,8.5,451.5,846.53,658.91
2016,4,3,8,30,804.0,94.0,0.5,9.0,504.0,898.05,688.67
2016,4,3,8,45,825.0,97.0,0.5,9.5,552.5,937.88,710.9
2016,4,3,9,0,846.0,100.0,0.5,10.0,601.0,974.8,731.03
2016,4,3,9,15,861.5,103.0,0.5,10.0,644.5,1003.05,746.69
2016,4,3,9,30,877.0,106.0,0.5,10.0,688.0,1027.69,760.15
2016,4,3,9,45,887.0,108.5,0.55,10.5,725.5,1028.69,758.57
2016,4,3,10,0,897.0,111.0,0.6,11.0,763.0,1039.14,763.6
2016,4,3,10,15,906.0,113.0,0.6,11.0,794.0,1043.98,765.2
2016,4,3,10,30,915.0,115.0,0.6,11.0,825.0,1044.65,764.44
2016,4,3,10,45,751.5,203.0,0.6,11.5,797.5,984.47,723.95
2016,4,3,11,0,588.0,291.0,0.6,12.0,770.0,888.44,657.65
2016,4,3,11,15,759.0,206.5,0.6,12.0,836.5,956.51,706.01
2016,4,3,11,30,930.0,122.0,0.6,12.0,903.0,984.35,722.29
2016,4,3,11,45,728.0,231.0,0.65,12.5,845.5,899.2,665.41
2016,4,3,12,0,526.0,340.0,0.7,13.0,788.0,789.09,587.88
2016,4,3,12,15,548.0,331.0,0.7,13.0,797.5,771.66,577.47
2016,4,3,12,30,570.0,322.0,0.7,13.0,807.0,750.58,563.06
2016,4,3,12,45,743.0,225.5,0.75,13.0,851.0,766.29,577.13
2016,4,3,13,0,916.0,129.0,0.8,13.0,895.0,750.15,568.2
2016,4,3,13,15,911.5,128.5,0.85,13.0,877.5,698.53,530.77
2016,4,3,13,30,907.0,128.0,0.9,13.0,860.0,644.89,490.98
2016,4,3,13,45,899.5,127.0,0.95,13.0,834.5,587.5,446.91
2016,4,3,14,0,892.0,126.0,1.0,13.0,809.0,528.89,400.19
2016,4,3,14,15,882.5,123.5,1.0,12.5,776.5,467.48,349.92
2016,4,3,14,30,873.0,121.0,1.0,12.0,744.0,404.27,296.49
2016,4,3,14,45,866.0,116.0,1.05,12.0,706.0,339.83,240.36
2016,4,3,15,0,859.0,111.0,1.1,12.0,668.0,275.33,184.14
2016,4,3,15,15,842.0,108.0,1.1,11.5,623.0,210.89,131.42
2016,4,3,15,30,825.0,105.0,1.1,11.0,578.0,148.14,88.41
2016,4,3,15,45,737.0,110.0,1.15,11.0,506.0,84.23,69.07
2016,4,3,16,0,649.0,115.0,1.2,11.0,434.0,84.35,69.55
2016,4,3,16,15,694.5,98.5,1.2,10.5,406.0,75.39,62.0
2016,4,3,16,30,740.0,82.0,1.2,10.0,378.0,65.66,53.68
2016,4,3,16,45,701.5,75.5,1.3,10.0,324.0,60.96,49.64
2016,4,3,17,0,663.0,69.0,1.4,10.0,270.0,56.16,45.42
2016,4,3,17,15,599.0,61.5,1.3,9.5,216.5,50.24,40.15
2016,4,3,17,30,535.0,54.0,1.2,9.0,163.0,44.33,34.67
2016,4,3,17,45,428.5,44.0,1.2,8.5,114.5,36.12,26.87
2016,4,3,18,0,322.0,34.0,1.2,8.0,66.0,28.0,18.7
2016,4,3,18,15,161.0,17.0,1.15,7.5,33.0,13.79,0.0
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
