Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,7.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,8.0,14.0,11.02,0.0
2016,4,4,6,15,191.0,27.0,1.2,8.0,51.5,176.48,132.48
2016,4,4,6,30,382.0,40.0,1.2,8.0,89.0,326.31,270.85
2016,4,4,6,45,478.5,49.5,1.25,8.5,140.0,423.11,354.98
2016,4,4,7,0,575.0,59.0,1.3,9.0,191.0,527.77,441.0
2016,4,4,7,15,636.0,65.5,1.25,9.0,246.5,608.03,502.85
2016,4,4,7,30,697.0,72.0,1.2,9.0,302.0,691.05,563.74
2016,4,4,7,45,740.0,76.5,1.2,9.5,358.0,752.82,605.73
2016,4,4,8,0,783.0,81.0,1.2,10.0,414.0,820.49,650.52
2016,4,4,8,15,811.5,84.5,1.2,10.0,467.5,873.04,684.35
2016,4,4,8,30,840.0,88.0,1.2,10.0,521.0,923.64,716.25
2016,4,4,8,45,862.0,90.5,1.2,10.5,570.5,964.41,739.59
2016,4,4,9,0,884.0,93.0,1.2,11.0,620.0,1002.21,760.68
2016,4,4,9,15,899.0,95.5,1.2,11.0,664.5,1017.18,767.95
2016,4,4,9,30,914.0,98.0,1.2,11.0,709.0,1040.71,781.27
2016,4,4,9,45,925.0,100.0,1.25,11.5,747.5,1055.78,788.59
2016,4,4,10,0,936.0,102.0,1.3,12.0,786.0,1066.77,793.5
2016,4,4,10,15,944.5,103.5,1.3,12.0,817.5,1070.5,794.43
2016,4,4,10,30,953.0,105.0,1.3,12.0,849.0,1069.94,792.88
2016,4,4,10,45,958.0,106.5,1.35,12.5,872.5,1061.6,786.1
2016,4,4,11,0,963.0,108.0,1.4,13.0,896.0,1048.98,776.8
2016,4,4,11,15,966.5,108.5,1.4,13.0,911.5,1029.67,763.89
2016,4,4,11,30,970.0,109.0,1.4,13.0,927.0,1006.26,748.49
2016,4,4,11,45,970.5,110.0,1.4,13.0,934.5,976.65,729.13
2016,4,4,12,0,971.0,111.0,1.4,13.0,942.0,943.28,707.33
2016,4,4,12,15,971.0,111.0,1.4,13.0,941.0,904.97,682.18
2016,4,4,12,30,971.0,111.0,1.4,13.0,940.0,863.29,654.64
2016,4,4,12,45,971.5,109.0,1.4,13.0,931.0,817.04,623.4
2016,4,4,13,0,972.0,107.0,1.4,13.0,922.0,767.79,587.69
2016,4,4,13,15,968.0,106.0,1.4,13.0,904.0,713.71,547.51
2016,4,4,13,30,964.0,105.0,1.4,13.0,886.0,657.44,504.48
2016,4,4,13,45,957.0,104.5,1.4,13.0,860.0,598.03,457.66
2016,4,4,14,0,950.0,104.0,1.4,13.0,834.0,537.22,408.09
2016,4,4,14,15,941.0,102.0,1.4,13.0,801.0,473.3,354.44
2016,4,4,14,30,932.0,100.0,1.4,13.0,768.0,408.8,298.62
2016,4,4,14,45,917.5,99.0,1.45,13.0,727.0,343.11,241.02
2016,4,4,15,0,903.0,98.0,1.5,13.0,686.0,278.0,184.14
2016,4,4,15,15,886.0,95.5,1.55,12.5,640.5,212.33,130.5
2016,4,4,15,30,869.0,93.0,1.6,12.0,595.0,141.75,81.83
2016,4,4,15,45,842.5,91.0,1.65,12.0,543.5,78.75,64.05
2016,4,4,16,0,816.0,89.0,1.7,12.0,492.0,76.48,62.38
2016,4,4,16,15,785.0,85.0,1.7,11.5,438.5,73.53,60.12
2016,4,4,16,30,754.0,81.0,1.7,11.0,385.0,70.53,57.8
2016,4,4,16,45,705.0,76.5,1.7,10.5,329.5,61.69,50.18
2016,4,4,17,0,656.0,72.0,1.7,10.0,274.0,58.25,47.3
2016,4,4,17,15,588.5,64.5,1.6,9.5,219.5,52.38,42.08
2016,4,4,17,30,521.0,57.0,1.5,9.0,165.0,46.54,36.68
2016,4,4,17,45,408.0,46.5,1.4,8.5,116.0,37.98,28.57
2016,4,4,18,0,295.0,36.0,1.3,8.0,67.0,29.52,20.12
2016,4,4,18,15,147.5,18.0,1.2,7.5,33.5,13.8,0.69
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,6.5,0.9,6.5,8.5,0.0,0.0
2016,4,5,6,0,148.0,13.0,0.9,7.0,17.0,88.17,0.0
2016,4,5,6,15,308.0,24.5,0.85,7.5,58.0,245.67,189.63
2016,4,5,6,30,468.0,36.0,0.8,8.0,99.0,375.98,310.3
2016,4,5,6,45,550.0,44.5,0.8,8.5,150.5,465.3,386.79
2016,4,5,7,0,632.0,53.0,0.8,9.0,202.0,561.15,463.01
2016,4,5,7,15,687.0,58.5,0.7,9.5,257.5,632.67,514.85
2016,4,5,7,30,742.0,64.0,0.6,10.0,313.0,711.78,569.05
2016,4,5,7,45,779.0,68.0,0.55,10.5,368.0,775.03,609.6
2016,4,5,8,0,816.0,72.0,0.5,11.0,423.0,837.72,648.09
2016,4,5,8,15,841.5,75.5,0.5,11.0,476.0,888.22,679.1
2016,4,5,8,30,867.0,79.0,0.5,11.0,529.0,925.68,700.94
2016,4,5,8,45,888.0,80.5,0.55,11.5,578.5,964.22,723.22
2016,4,5,9,0,909.0,82.0,0.6,12.0,628.0,999.84,743.35
2016,4,5,9,15,922.5,84.5,0.6,12.5,672.0,1025.98,756.09
2016,4,5,9,30,936.0,87.0,0.6,13.0,716.0,1048.35,766.57
2016,4,5,9,45,946.0,88.5,0.65,13.5,754.0,1062.07,772.98
2016,4,5,10,0,956.0,90.0,0.7,14.0,792.0,1071.64,777.1
2016,4,5,10,15,963.0,91.5,0.7,14.5,823.0,1073.95,775.66
2016,4,5,10,30,970.0,93.0,0.7,15.0,854.0,1071.93,771.84
2016,4,5,10,45,975.0,94.0,0.75,15.5,877.0,1063.03,765.26
2016,4,5,11,0,980.0,95.0,0.8,16.0,900.0,1049.81,756.23
2016,4,5,11,15,983.0,95.5,0.8,16.0,915.5,1029.89,743.44
2016,4,5,11,30,986.0,96.0,0.8,16.0,931.0,1005.84,728.24
2016,4,5,11,45,987.0,96.0,0.85,16.0,938.0,975.46,710.18
2016,4,5,12,0,988.0,96.0,0.9,16.0,945.0,941.29,689.61
2016,4,5,12,15,988.0,96.0,0.9,16.0,944.0,902.64,665.06
2016,4,5,12,30,988.0,96.0,0.9,16.0,943.0,860.57,638.13
2016,4,5,12,45,986.0,95.5,0.95,16.5,933.0,813.34,607.13
2016,4,5,13,0,984.0,95.0,1.0,17.0,923.0,763.24,571.38
2016,4,5,13,15,980.0,94.5,1.0,17.0,905.5,709.22,532.27
2016,4,5,13,30,976.0,94.0,1.0,17.0,888.0,652.96,490.3
2016,4,5,13,45,971.0,92.5,1.0,17.5,862.5,593.36,443.62
2016,4,5,14,0,966.0,91.0,1.0,18.0,837.0,532.16,394.21
2016,4,5,14,15,957.5,89.5,0.95,17.5,804.0,468.16,342.14
2016,4,5,14,30,949.0,88.0,0.9,17.0,771.0,403.48,287.75
2016,4,5,14,45,938.0,86.5,0.9,17.0,731.5,337.68,231.03
2016,4,5,15,0,927.0,85.0,0.9,17.0,692.0,272.03,174.71
2016,4,5,15,15,912.0,83.0,0.9,16.5,646.5,205.84,121.77
2016,4,5,15,30,897.0,81.0,0.9,16.0,601.0,140.85,79.15
2016,4,5,15,45,876.0,78.5,0.9,16.0,551.0,77.84,62.18
2016,4,5,16,0,855.0,76.0,0.9,16.0,501.0,68.17,54.14
2016,4,5,16,15,827.5,72.5,0.85,15.5,447.5,65.27,51.94
2016,4,5,16,30,800.0,69.0,0.8,15.0,394.0,62.31,49.66
2016,4,5,16,45,759.5,64.5,0.8,14.5,338.5,58.36,46.44
2016,4,5,17,0,719.0,60.0,0.8,14.0,283.0,54.38,43.12
2016,4,5,17,15,658.0,54.5,0.8,13.0,228.5,49.36,38.81
2016,4,5,17,30,597.0,49.0,0.8,12.0,174.0,40.94,31.25
2016,4,5,17,45,495.0,40.5,0.8,11.5,123.5,33.69,24.45
2016,4,5,18,0,393.0,32.0,0.8,11.0,73.0,26.57,17.43
2016,4,5,18,15,196.5,16.0,0.75,10.5,36.5,12.99,1.3
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,9.5,0.95,9.5,9.5,7.47,0.0
2016,4,6,6,0,0.0,19.0,1.0,10.0,19.0,18.23,0.0
2016,4,6,6,15,224.5,29.0,1.0,10.5,60.0,198.13,153.98
2016,4,6,6,30,449.0,39.0,1.0,11.0,101.0,367.03,301.49
2016,4,6,6,45,535.5,47.0,1.0,12.0,153.0,458.02,377.68
2016,4,6,7,0,622.0,55.0,1.0,13.0,205.0,555.8,454.15
2016,4,6,7,15,677.0,61.0,0.95,13.5,260.5,627.23,506.12
2016,4,6,7,30,732.0,67.0,0.9,14.0,316.0,706.51,561.02
2016,4,6,7,45,767.5,71.5,0.9,14.5,370.5,768.72,601.68
2016,4,6,8,0,803.0,76.0,0.9,15.0,425.0,830.28,640.49
2016,4,6,8,15,829.0,79.5,0.9,15.5,478.0,880.8,670.54
2016,4,6,8,30,855.0,83.0,0.9,16.0,531.0,929.22,698.54
2016,4,6,8,45,873.0,86.5,0.9,16.5,579.5,955.93,711.8
2016,4,6,9,0,891.0,90.0,0.9,17.0,628.0,990.57,730.35
2016,4,6,9,15,904.5,92.0,0.85,17.5,671.5,1015.63,741.4
2016,4,6,9,30,918.0,94.0,0.8,18.0,715.0,1037.01,750.15
2016,4,6,9,45,926.0,97.0,0.75,18.5,752.0,1050.13,753.79
2016,4,6,10,0,934.0,100.0,0.7,19.0,789.0,1059.1,755.07
2016,4,6,10,15,941.0,101.5,0.65,19.5,819.5,1061.21,752.33
2016,4,6,10,30,948.0,103.0,0.6,20.0,850.0,1059.07,747.29
2016,4,6,10,45,950.0,105.5,0.6,20.5,872.0,1048.81,738.82
2016,4,6,11,0,952.0,108.0,0.6,21.0,894.0,1034.34,728.1
2016,4,6,11,15,954.5,109.0,0.55,21.0,909.0,1014.7,714.65
2016,4,6,11,30,957.0,110.0,0.5,21.0,924.0,991.04,698.96
2016,4,6,11,45,955.5,111.5,0.45,21.5,930.0,960.39,677.85
2016,4,6,12,0,954.0,113.0,0.4,22.0,936.0,926.16,654.74
2016,4,6,12,15,953.0,113.0,0.4,22.0,934.0,887.56,631.24
2016,4,6,12,30,952.0,113.0,0.4,22.0,932.0,845.75,605.58
2016,4,6,12,45,943.0,116.0,0.4,22.5,920.0,797.66,573.76
2016,4,6,13,0,934.0,119.0,0.4,23.0,908.0,747.32,538.69
2016,4,6,13,15,929.0,118.0,0.4,23.0,890.0,694.3,502.02
2016,4,6,13,30,924.0,117.0,0.4,23.0,872.0,639.31,462.81
2016,4,6,13,45,720.5,203.5,0.4,23.0,781.5,550.61,398.76
2016,4,6,14,0,517.0,290.0,0.4,23.0,691.0,469.71,340.52
2016,4,6,14,15,410.0,311.5,0.4,23.0,621.5,400.62,290.45
2016,4,6,14,30,303.0,333.0,0.4,23.0,552.0,345.29,250.46
2016,4,6,14,45,408.0,280.5,0.4,23.0,558.5,313.57,222.37
2016,4,6,15,0,513.0,228.0,0.4,23.0,565.0,267.79,182.11
2016,4,6,15,15,599.5,183.0,0.4,23.0,551.5,213.79,137.14
2016,4,6,15,30,686.0,138.0,0.4,23.0,538.0,146.27,88.31
2016,4,6,15,45,465.5,176.0,0.4,23.0,437.0,115.5,91.55
2016,4,6,16,0,245.0,214.0,0.4,23.0,336.0,137.43,110.09
2016,4,6,16,15,390.5,165.0,0.45,22.5,335.5,110.19,88.04
2016,4,6,16,30,536.0,116.0,0.5,22.0,335.0,83.68,66.3
2016,4,6,16,45,489.0,108.5,0.6,21.5,287.0,78.58,62.38
2016,4,6,17,0,442.0,101.0,0.7,21.0,239.0,73.4,58.24
2016,4,6,17,15,397.0,86.0,0.8,20.0,192.5,63.21,49.68
2016,4,6,17,30,352.0,71.0,0.9,19.0,146.0,52.74,40.6
2016,4,6,17,45,280.0,54.5,1.0,18.0,103.5,40.78,29.91
2016,4,6,18,0,208.0,38.0,1.1,17.0,61.0,28.65,18.74
2016,4,6,18,15,104.0,19.0,1.05,16.5,30.5,14.43,2.79
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,10.0,9.0,7.08,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,15.79,0.0
2016,4,7,6,15,126.5,34.5,0.8,10.0,52.5,134.87,105.14
2016,4,7,6,30,253.0,51.0,0.8,10.0,87.0,253.72,210.11
2016,4,7,6,45,315.5,67.0,0.8,10.5,131.5,326.71,273.03
2016,4,7,7,0,378.0,83.0,0.8,11.0,176.0,404.99,337.6
2016,4,7,7,15,441.0,90.0,0.85,11.0,223.0,476.78,395.41
2016,4,7,7,30,504.0,97.0,0.9,11.0,270.0,561.1,460.3
2016,4,7,7,45,478.5,121.5,0.95,11.5,307.5,577.9,470.02
2016,4,7,8,0,453.0,146.0,1.0,12.0,345.0,598.72,482.66
2016,4,7,8,15,368.0,185.0,1.0,12.0,359.5,555.68,446.9
2016,4,7,8,30,283.0,224.0,1.0,12.0,374.0,528.1,422.59
2016,4,7,8,45,336.0,235.0,1.0,12.0,429.0,593.78,471.36
2016,4,7,9,0,389.0,246.0,1.0,12.0,484.0,660.02,518.38
2016,4,7,9,15,394.0,265.0,0.95,12.0,519.5,687.66,535.14
2016,4,7,9,30,399.0,284.0,0.9,12.0,555.0,713.2,550.64
2016,4,7,9,45,458.0,277.5,0.9,12.5,604.5,785.98,599.41
2016,4,7,10,0,517.0,271.0,0.9,13.0,654.0,834.88,630.63
2016,4,7,10,15,540.0,279.0,0.9,13.0,693.5,859.62,645.65
2016,4,7,10,30,563.0,287.0,0.9,13.0,733.0,881.09,658.76
2016,4,7,10,45,487.5,322.5,0.9,13.0,716.5,829.59,621.11
2016,4,7,11,0,412.0,358.0,0.9,13.0,700.0,775.99,582.76
2016,4,7,11,15,651.5,245.0,0.85,13.0,796.5,884.25,660.95
2016,4,7,11,30,891.0,132.0,0.8,13.0,893.0,949.65,702.31
2016,4,7,11,45,889.5,134.0,0.8,13.5,899.0,920.83,681.05
2016,4,7,12,0,888.0,136.0,0.8,14.0,905.0,888.66,659.09
2016,4,7,12,15,629.5,267.0,0.8,14.0,811.5,777.17,580.98
2016,4,7,12,30,371.0,398.0,0.8,14.0,718.0,642.8,484.06
2016,4,7,12,45,341.5,404.0,0.85,14.0,696.5,601.5,455.98
2016,4,7,13,0,312.0,410.0,0.9,14.0,675.0,561.3,427.14
2016,4,7,13,15,386.5,371.5,0.9,13.5,693.0,552.93,422.5
2016,4,7,13,30,461.0,333.0,0.9,13.0,711.0,542.68,415.12
2016,4,7,13,45,408.0,343.5,0.9,13.0,670.5,484.57,370.82
2016,4,7,14,0,355.0,354.0,0.9,13.0,630.0,436.01,333.48
2016,4,7,14,15,352.0,339.0,0.9,13.0,603.0,394.78,300.81
2016,4,7,14,30,349.0,324.0,0.9,13.0,576.0,353.81,267.57
2016,4,7,14,45,335.5,308.0,0.9,13.0,540.5,309.61,231.73
2016,4,7,15,0,322.0,292.0,0.9,13.0,505.0,267.19,197.53
2016,4,7,15,15,250.5,281.0,0.9,12.5,439.5,220.8,164.29
2016,4,7,15,30,179.0,270.0,0.9,12.0,374.0,188.48,144.32
2016,4,7,15,45,121.5,241.0,0.9,12.0,309.0,153.93,128.64
2016,4,7,16,0,64.0,212.0,0.9,12.0,244.0,141.99,118.99
2016,4,7,16,15,66.5,190.5,0.85,12.0,221.0,129.02,108.24
2016,4,7,16,30,69.0,169.0,0.8,12.0,198.0,115.73,97.1
2016,4,7,16,45,60.5,147.0,0.8,12.0,169.5,101.69,85.14
2016,4,7,17,0,52.0,125.0,0.8,12.0,141.0,87.38,72.75
2016,4,7,17,15,41.0,102.0,0.75,11.5,113.5,72.23,59.47
2016,4,7,17,30,30.0,79.0,0.7,11.0,86.0,56.81,45.63
2016,4,7,17,45,15.0,57.5,0.7,11.0,61.0,42.01,31.97
2016,4,7,18,0,0.0,36.0,0.7,11.0,36.0,26.89,17.85
2016,4,7,18,15,0.0,18.0,0.65,10.5,18.0,13.74,3.3
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.5,0.6,8.5,0.5,0.39,0.0
2016,4,8,6,0,0.0,1.0,0.5,9.0,1.0,0.75,0.0
2016,4,8,6,15,0.0,4.0,0.5,9.0,4.0,3.02,0.0
2016,4,8,6,30,0.0,7.0,0.5,9.0,7.0,5.3,0.0
2016,4,8,6,45,0.0,10.5,0.5,9.5,10.5,7.96,1.32
2016,4,8,7,0,0.0,14.0,0.5,10.0,14.0,10.63,3.69
2016,4,8,7,15,0.0,17.5,0.5,10.0,17.5,13.31,6.04
2016,4,8,7,30,0.0,21.0,0.5,10.0,21.0,15.99,8.37
2016,4,8,7,45,20.0,98.0,0.5,10.5,107.0,104.53,85.2
2016,4,8,8,0,40.0,175.0,0.5,11.0,193.0,206.97,169.77
2016,4,8,8,15,61.0,204.0,0.45,11.0,235.0,256.33,208.83
2016,4,8,8,30,82.0,233.0,0.4,11.0,277.0,306.2,247.55
2016,4,8,8,45,77.0,252.5,0.4,11.5,296.5,320.22,256.47
2016,4,8,9,0,72.0,272.0,0.4,12.0,316.0,333.67,265.16
2016,4,8,9,15,48.0,265.5,0.4,12.0,296.0,298.8,236.68
2016,4,8,9,30,24.0,259.0,0.4,12.0,276.0,242.86,192.07
2016,4,8,9,45,104.0,313.0,0.4,12.0,390.0,398.55,313.99
2016,4,8,10,0,184.0,367.0,0.4,12.0,504.0,555.73,428.3
2016,4,8,10,15,165.5,382.5,0.4,12.0,509.5,547.53,418.98
2016,4,8,10,30,147.0,398.0,0.4,12.0,515.0,538.38,411.16
2016,4,8,10,45,144.0,410.0,0.45,12.0,527.0,539.94,412.12
2016,4,8,11,0,141.0,422.0,0.5,12.0,539.0,540.48,412.27
2016,4,8,11,15,99.0,409.5,0.5,12.0,492.0,459.46,352.57
2016,4,8,11,30,57.0,397.0,0.5,12.0,445.0,401.94,309.66
2016,4,8,11,45,30.0,273.0,0.5,12.0,298.5,258.89,201.9
2016,4,8,12,0,3.0,149.0,0.5,12.0,152.0,119.26,92.09
2016,4,8,12,15,5.5,169.0,0.5,12.0,174.5,136.92,106.89
2016,4,8,12,30,8.0,189.0,0.5,12.0,197.0,154.21,120.71
2016,4,8,12,45,6.5,176.0,0.55,12.0,182.5,142.02,110.91
2016,4,8,13,0,5.0,163.0,0.6,12.0,168.0,130.11,101.42
2016,4,8,13,15,4.5,160.0,0.6,12.0,164.5,126.86,98.88
2016,4,8,13,30,4.0,157.0,0.6,12.0,161.0,123.67,96.38
2016,4,8,13,45,2.0,127.0,0.65,12.0,129.0,99.11,76.53
2016,4,8,14,0,0.0,97.0,0.7,12.0,97.0,74.99,56.9
2016,4,8,14,15,2.5,137.0,0.7,12.0,139.0,106.22,82.69
2016,4,8,14,30,5.0,177.0,0.7,12.0,181.0,136.16,107.05
2016,4,8,14,45,2.5,117.0,0.7,12.0,119.0,90.47,69.85
2016,4,8,15,0,0.0,57.0,0.7,12.0,57.0,43.84,31.39
2016,4,8,15,15,0.0,34.0,0.65,11.5,34.0,26.07,16.57
2016,4,8,15,30,0.0,11.0,0.6,11.0,11.0,8.41,1.56
2016,4,8,15,45,0.0,11.0,0.6,11.0,11.0,8.4,1.9
2016,4,8,16,0,0.0,11.0,0.6,11.0,11.0,8.39,1.92
2016,4,8,16,15,8.0,80.5,0.55,11.0,84.0,62.02,50.11
2016,4,8,16,30,16.0,150.0,0.5,11.0,157.0,107.81,90.65
2016,4,8,16,45,10.5,130.5,0.5,11.0,134.5,94.19,78.8
2016,4,8,17,0,5.0,111.0,0.5,11.0,112.0,80.49,66.89
2016,4,8,17,15,2.5,89.5,0.45,10.5,90.0,65.47,53.67
2016,4,8,17,30,0.0,68.0,0.4,10.0,68.0,50.32,40.02
2016,4,8,17,45,0.0,48.5,0.4,10.0,48.5,36.34,27.1
2016,4,8,18,0,0.0,29.0,0.4,10.0,29.0,22.16,13.87
2016,4,8,18,15,0.0,14.5,0.4,10.0,14.5,11.04,2.02
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,0.4,9.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,0.4,9.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,16.0,0.4,9.0,16.0,12.16,4.53
2016,4,9,6,30,0.0,26.0,0.4,9.0,26.0,19.81,11.51
2016,4,9,6,45,0.0,38.5,0.4,9.5,38.5,29.41,20.06
2016,4,9,7,0,0.0,51.0,0.4,10.0,51.0,39.03,28.51
2016,4,9,7,15,0.0,64.0,0.4,10.0,64.0,49.26,37.37
2016,4,9,7,30,0.0,77.0,0.4,10.0,77.0,60.09,46.61
2016,4,9,7,45,0.0,42.5,0.45,10.5,42.5,32.48,22.58
2016,4,9,8,0,0.0,8.0,0.5,11.0,8.0,6.09,0.0
2016,4,9,8,15,0.0,47.0,0.5,11.0,47.0,35.99,25.4
2016,4,9,8,30,0.0,86.0,0.5,11.0,86.0,66.17,50.9
2016,4,9,8,45,0.0,119.0,0.5,11.5,119.0,93.88,73.71
2016,4,9,9,0,0.0,152.0,0.5,12.0,152.0,122.35,96.69
2016,4,9,9,15,7.0,191.5,0.5,12.0,196.5,163.99,130.42
2016,4,9,9,30,14.0,231.0,0.5,12.0,241.0,206.07,163.78
2016,4,9,9,45,16.0,247.5,0.5,12.0,259.5,221.78,175.64
2016,4,9,10,0,18.0,264.0,0.5,12.0,278.0,237.35,187.45
2016,4,9,10,15,19.5,277.5,0.5,12.0,293.0,249.48,196.52
2016,4,9,10,30,21.0,291.0,0.5,12.0,308.0,261.42,205.42
2016,4,9,10,45,18.5,283.5,0.5,12.0,299.0,250.5,196.55
2016,4,9,11,0,16.0,276.0,0.5,12.0,290.0,239.93,188.13
2016,4,9,11,15,13.0,241.0,0.5,12.0,252.5,205.76,161.31
2016,4,9,11,30,10.0,206.0,0.5,12.0,215.0,172.78,135.33
2016,4,9,11,45,10.0,209.0,0.5,12.0,218.5,174.44,136.74
2016,4,9,12,0,10.0,212.0,0.5,12.0,222.0,176.02,137.92
2016,4,9,12,15,8.0,188.5,0.5,12.0,196.5,154.53,120.77
2016,4,9,12,30,6.0,165.0,0.5,12.0,171.0,133.54,104.02
2016,4,9,12,45,8.5,196.0,0.5,12.0,204.0,159.22,124.72
2016,4,9,13,0,11.0,227.0,0.5,12.0,237.0,184.29,144.54
2016,4,9,13,15,11.5,234.0,0.5,12.0,244.5,188.65,147.9
2016,4,9,13,30,12.0,241.0,0.5,12.0,252.0,192.74,151.16
2016,4,9,13,45,12.5,244.5,0.5,12.0,255.0,193.87,152.11
2016,4,9,14,0,13.0,248.0,0.5,12.0,258.0,194.71,152.87
2016,4,9,14,15,21.0,268.5,0.5,12.0,284.0,210.51,165.32
2016,4,9,14,30,29.0,289.0,0.5,12.0,310.0,221.72,173.91
2016,4,9,14,45,30.0,277.0,0.55,12.0,298.0,207.81,163.02
2016,4,9,15,0,31.0,265.0,0.6,12.0,286.0,193.85,152.19
2016,4,9,15,15,19.0,224.0,0.6,11.5,236.5,165.6,130.74
2016,4,9,15,30,7.0,183.0,0.6,11.0,187.0,134.41,106.68
2016,4,9,15,45,34.5,198.5,0.6,11.0,216.5,135.64,113.42
2016,4,9,16,0,62.0,214.0,0.6,11.0,246.0,143.2,120.32
2016,4,9,16,15,31.0,133.0,0.6,11.0,149.0,95.7,79.46
2016,4,9,16,30,0.0,52.0,0.6,11.0,52.0,39.8,30.26
2016,4,9,16,45,0.0,44.5,0.6,11.0,44.5,34.01,25.22
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,28.24,20.07
2016,4,9,17,15,0.0,30.0,0.55,10.5,30.0,22.86,15.24
2016,4,9,17,30,0.0,23.0,0.5,10.0,23.0,17.5,10.34
2016,4,9,17,45,0.0,16.5,0.5,10.0,16.5,12.53,5.7
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,7.58,1.05
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,3.78,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.0,2.0,1.57,0.0
2016,4,10,6,0,0.0,4.0,0.7,9.0,4.0,3.02,0.0
2016,4,10,6,15,0.0,9.5,0.7,9.0,9.5,7.2,0.4
2016,4,10,6,30,0.0,15.0,0.7,9.0,15.0,11.39,4.22
2016,4,10,6,45,0.0,22.0,0.75,9.0,22.0,16.73,9.02
2016,4,10,7,0,0.0,29.0,0.8,9.0,29.0,22.09,13.78
2016,4,10,7,15,0.0,36.5,0.8,9.0,36.5,27.85,18.83
2016,4,10,7,30,0.0,44.0,0.8,9.0,44.0,33.62,23.81
2016,4,10,7,45,0.0,36.5,0.8,9.5,36.5,27.88,18.67
2016,4,10,8,0,0.0,29.0,0.8,10.0,29.0,22.14,13.59
2016,4,10,8,15,0.0,37.0,0.8,10.0,37.0,28.3,18.84
2016,4,10,8,30,0.0,45.0,0.8,10.0,45.0,34.48,24.05
2016,4,10,8,45,0.0,43.5,0.85,10.0,43.5,33.35,22.99
2016,4,10,9,0,0.0,42.0,0.9,10.0,42.0,32.23,21.94
2016,4,10,9,15,0.0,44.0,0.9,10.0,44.0,33.8,23.21
2016,4,10,9,30,0.0,46.0,0.9,10.0,46.0,35.37,24.47
2016,4,10,9,45,0.0,59.0,0.95,10.0,59.0,45.46,32.92
2016,4,10,10,0,0.0,72.0,1.0,10.0,72.0,55.57,41.34
2016,4,10,10,15,0.0,76.0,1.0,10.0,76.0,58.72,43.88
2016,4,10,10,30,0.0,80.0,1.0,10.0,80.0,61.88,46.44
2016,4,10,10,45,0.0,89.0,1.05,10.0,89.0,68.95,52.27
2016,4,10,11,0,0.0,98.0,1.1,10.0,98.0,76.17,58.2
2016,4,10,11,15,0.0,88.5,1.1,10.0,88.5,68.67,51.91
2016,4,10,11,30,0.0,79.0,1.1,10.0,79.0,61.24,45.72
2016,4,10,11,45,0.0,91.5,1.15,10.0,91.5,71.08,53.88
2016,4,10,12,0,0.0,104.0,1.2,10.0,104.0,80.93,62.01
2016,4,10,12,15,0.0,102.5,1.2,10.0,102.5,79.7,60.97
2016,4,10,12,30,0.0,101.0,1.2,10.0,101.0,78.47,59.96
2016,4,10,12,45,2.5,132.0,1.3,10.0,134.0,104.46,81.5
2016,4,10,13,0,5.0,163.0,1.4,10.0,167.0,130.04,102.49
2016,4,10,13,15,2.5,141.0,1.4,10.0,143.0,110.83,86.71
2016,4,10,13,30,0.0,119.0,1.4,10.0,119.0,92.08,71.34
2016,4,10,13,45,0.0,117.0,1.45,10.0,117.0,90.4,70.08
2016,4,10,14,0,0.0,115.0,1.5,10.0,115.0,88.74,68.8
2016,4,10,14,15,0.0,97.0,1.5,10.0,97.0,74.94,57.44
2016,4,10,14,30,0.0,79.0,1.5,10.0,79.0,60.97,45.88
2016,4,10,14,45,0.0,84.5,1.5,10.0,84.5,65.2,49.55
2016,4,10,15,0,0.0,90.0,1.5,10.0,90.0,69.42,53.22
2016,4,10,15,15,0.0,57.5,1.45,9.5,57.5,44.19,32.11
2016,4,10,15,30,0.0,25.0,1.4,9.0,25.0,19.14,10.84
2016,4,10,15,45,3.5,96.0,1.4,9.0,97.5,73.67,60.39
2016,4,10,16,0,7.0,167.0,1.4,9.0,170.0,120.93,102.27
2016,4,10,16,15,3.5,134.5,1.3,9.0,136.0,99.09,83.24
2016,4,10,16,30,0.0,102.0,1.2,9.0,102.0,76.63,63.59
2016,4,10,16,45,0.0,87.5,1.15,9.0,87.5,66.1,54.39
2016,4,10,17,0,0.0,73.0,1.1,9.0,73.0,55.48,44.96
2016,4,10,17,15,0.0,59.0,1.0,8.5,59.0,45.13,35.7
2016,4,10,17,30,0.0,45.0,0.9,8.0,45.0,34.42,25.91
2016,4,10,17,45,0.0,32.5,0.85,8.0,32.5,24.8,16.92
2016,4,10,18,0,0.0,20.0,0.8,8.0,20.0,15.22,7.91
2016,4,10,18,15,0.0,11.0,0.75,8.0,11.0,8.35,0.69
2016,4,10,18,30,0.0,2.0,0.7,8.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,0.7,8.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,7.5,15.0,33.33,0.0
2016,4,11,6,0,103.0,23.0,0.6,8.0,30.0,105.24,60.23
2016,4,11,6,15,215.0,39.5,0.55,8.0,69.5,203.47,165.31
2016,4,11,6,30,327.0,56.0,0.5,8.0,109.0,303.74,253.35
2016,4,11,6,45,411.5,67.0,0.5,8.5,158.5,388.76,325.08
2016,4,11,7,0,496.0,78.0,0.5,9.0,208.0,487.32,403.81
2016,4,11,7,15,268.5,109.0,0.5,9.0,181.5,344.95,287.83
2016,4,11,7,30,41.0,140.0,0.5,9.0,155.0,171.94,141.67
2016,4,11,7,45,53.5,165.0,0.5,9.5,187.5,208.57,172.5
2016,4,11,8,0,66.0,190.0,0.5,10.0,220.0,245.54,201.74
2016,4,11,8,15,76.0,214.5,0.5,10.0,253.5,279.86,228.49
2016,4,11,8,30,86.0,239.0,0.5,10.0,287.0,314.17,254.75
2016,4,11,8,45,58.0,242.0,0.55,10.5,275.0,287.35,231.37
2016,4,11,9,0,30.0,245.0,0.6,11.0,263.0,260.17,208.14
2016,4,11,9,15,29.0,258.5,0.6,11.0,277.0,270.45,215.76
2016,4,11,9,30,28.0,272.0,0.6,11.0,291.0,280.57,222.98
2016,4,11,9,45,43.5,307.0,0.6,11.0,339.0,329.48,260.7
2016,4,11,10,0,59.0,342.0,0.6,11.0,387.0,377.74,296.9
2016,4,11,10,15,116.5,373.0,0.6,11.0,466.0,485.54,377.74
2016,4,11,10,30,174.0,404.0,0.6,11.0,545.0,567.52,436.75
2016,4,11,10,45,104.5,378.0,0.65,11.5,463.5,444.11,343.87
2016,4,11,11,0,35.0,352.0,0.7,12.0,382.0,346.73,269.46
2016,4,11,11,15,33.0,353.0,0.7,12.0,382.0,341.43,265.89
2016,4,11,11,30,31.0,354.0,0.7,12.0,382.0,336.06,261.61
2016,4,11,11,45,42.5,379.0,0.75,12.0,417.0,364.28,283.25
2016,4,11,12,0,54.0,404.0,0.8,12.0,452.0,390.7,303.11
2016,4,11,12,15,33.0,323.0,0.8,12.0,352.5,296.37,231.27
2016,4,11,12,30,12.0,242.0,0.8,12.0,253.0,199.44,156.14
2016,4,11,12,45,12.5,238.5,0.8,12.0,249.5,195.61,153.6
2016,4,11,13,0,13.0,235.0,0.8,12.0,246.0,191.72,150.58
2016,4,11,13,15,49.5,315.0,0.8,12.0,356.0,280.28,220.33
2016,4,11,13,30,86.0,395.0,0.8,12.0,466.0,355.86,277.45
2016,4,11,13,45,83.5,385.0,0.8,12.0,453.0,336.67,262.09
2016,4,11,14,0,81.0,375.0,0.8,12.0,440.0,317.71,247.51
2016,4,11,14,15,102.5,366.0,0.8,12.0,444.0,309.13,240.43
2016,4,11,14,30,124.0,357.0,0.8,12.0,448.0,296.03,229.33
2016,4,11,14,45,65.0,272.5,0.8,12.0,320.0,213.85,166.56
2016,4,11,15,0,6.0,188.0,0.8,12.0,192.0,141.58,111.4
2016,4,11,15,15,71.5,231.5,0.8,12.0,274.5,172.22,133.89
2016,4,11,15,30,137.0,275.0,0.8,12.0,357.0,185.51,143.68
2016,4,11,15,45,134.5,252.5,0.8,12.0,327.5,160.03,133.66
2016,4,11,16,0,132.0,230.0,0.8,12.0,298.0,148.0,123.95
2016,4,11,16,15,71.5,189.0,0.75,11.5,225.5,128.76,108.06
2016,4,11,16,30,11.0,148.0,0.7,11.0,153.0,106.74,89.48
2016,4,11,16,45,6.5,129.0,0.7,11.0,132.0,93.45,78.15
2016,4,11,17,0,2.0,110.0,0.7,11.0,111.0,80.07,66.51
2016,4,11,17,15,256.0,85.0,0.65,10.5,143.5,62.22,50.76
2016,4,11,17,30,510.0,60.0,0.6,10.0,176.0,48.5,38.42
2016,4,11,17,45,423.0,49.5,0.55,10.0,128.5,40.2,30.63
2016,4,11,18,0,336.0,39.0,0.5,10.0,81.0,31.87,22.55
2016,4,11,18,15,196.5,24.5,0.55,9.5,46.0,18.77,8.95
2016,4,11,18,30,57.0,10.0,0.6,9.0,11.0,7.87,0.0
2016,4,11,18,45,28.5,5.0,0.65,8.5,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,67.0,12.0,1.0,7.5,16.5,41.0,0.0
2016,4,12,6,0,134.0,24.0,1.0,8.0,33.0,124.03,79.4
2016,4,12,6,15,245.5,39.5,1.05,8.0,73.5,220.05,180.23
2016,4,12,6,30,357.0,55.0,1.1,8.0,114.0,320.41,269.16
2016,4,12,6,45,178.5,31.5,1.15,8.0,61.0,176.66,150.67
2016,4,12,7,0,0.0,8.0,1.2,8.0,8.0,6.07,0.0
2016,4,12,7,15,0.0,10.0,1.2,8.0,10.0,7.6,1.05
2016,4,12,7,30,0.0,12.0,1.2,8.0,12.0,9.13,2.38
2016,4,12,7,45,0.0,39.5,1.2,8.5,39.5,30.18,20.75
2016,4,12,8,0,0.0,67.0,1.2,9.0,67.0,51.4,38.93
2016,4,12,8,15,0.0,86.5,1.2,9.0,86.5,66.55,51.71
2016,4,12,8,30,0.0,106.0,1.2,9.0,106.0,82.89,65.37
2016,4,12,8,45,0.0,108.0,1.2,9.5,108.0,84.31,66.19
2016,4,12,9,0,0.0,110.0,1.2,10.0,110.0,85.81,67.11
2016,4,12,9,15,0.0,105.0,1.2,10.0,105.0,81.56,63.37
2016,4,12,9,30,0.0,100.0,1.2,10.0,100.0,77.46,59.79
2016,4,12,9,45,0.0,110.5,1.2,10.0,110.5,86.06,66.83
2016,4,12,10,0,0.0,121.0,1.2,10.0,121.0,94.67,73.82
2016,4,12,10,15,2.5,146.5,1.2,10.0,149.0,118.13,93.14
2016,4,12,10,30,5.0,172.0,1.2,10.0,177.0,141.62,112.27
2016,4,12,10,45,7.0,188.5,1.25,10.0,195.0,157.0,124.65
2016,4,12,11,0,9.0,205.0,1.3,10.0,213.0,172.19,136.84
2016,4,12,11,15,7.0,185.0,1.35,10.0,191.5,153.12,121.22
2016,4,12,11,30,5.0,165.0,1.4,10.0,170.0,134.49,106.01
2016,4,12,11,45,8.5,198.5,1.45,10.0,206.0,164.33,130.34
2016,4,12,12,0,12.0,232.0,1.5,10.0,242.0,193.74,153.98
2016,4,12,12,15,7.0,187.0,1.5,10.0,193.0,152.36,120.39
2016,4,12,12,30,2.0,142.0,1.5,10.0,144.0,112.23,87.67
2016,4,12,12,45,5.0,167.5,1.55,10.0,172.0,134.09,105.73
2016,4,12,13,0,8.0,193.0,1.6,10.0,200.0,155.42,123.12
2016,4,12,13,15,11.5,230.0,1.55,10.0,240.0,185.27,147.24
2016,4,12,13,30,15.0,267.0,1.5,10.0,280.0,213.98,170.2
2016,4,12,13,45,14.5,260.0,1.5,10.5,272.0,206.23,163.67
2016,4,12,14,0,14.0,253.0,1.5,11.0,264.0,198.55,157.36
2016,4,12,14,15,51.0,300.5,1.5,11.0,338.5,243.34,192.61
2016,4,12,14,30,88.0,348.0,1.5,11.0,413.0,279.36,219.71
2016,4,12,14,45,47.0,267.5,1.55,11.0,302.0,205.43,161.94
2016,4,12,15,0,6.0,187.0,1.6,11.0,191.0,140.85,111.59
2016,4,12,15,15,33.5,222.5,1.6,10.5,243.0,161.15,127.68
2016,4,12,15,30,61.0,258.0,1.6,10.0,295.0,176.36,140.28
2016,4,12,15,45,71.5,240.5,1.65,10.0,280.0,158.92,134.18
2016,4,12,16,0,82.0,223.0,1.7,10.0,265.0,148.57,125.75
2016,4,12,16,15,112.0,201.5,1.7,9.5,253.0,132.22,112.18
2016,4,12,16,30,142.0,180.0,1.7,9.0,241.0,120.38,102.41
2016,4,12,16,45,125.0,159.0,1.7,9.0,207.5,107.51,91.36
2016,4,12,17,0,108.0,138.0,1.7,9.0,174.0,94.31,79.84
2016,4,12,17,15,93.0,114.5,1.6,8.5,141.5,79.45,66.72
2016,4,12,17,30,78.0,91.0,1.5,8.0,109.0,64.21,52.94
2016,4,12,17,45,56.0,68.0,1.4,8.0,79.5,49.13,38.92
2016,4,12,18,0,34.0,45.0,1.3,8.0,50.0,33.24,23.97
2016,4,12,18,15,17.0,26.0,1.25,7.5,28.5,19.65,10.07
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,5.51,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,13.5,0.9,7.5,17.5,38.61,0.0
2016,4,13,6,0,119.0,27.0,0.9,8.0,35.0,121.95,83.12
2016,4,13,6,15,233.0,43.5,0.9,8.0,77.0,217.67,178.6
2016,4,13,6,30,347.0,60.0,0.9,8.0,119.0,319.95,268.38
2016,4,13,6,45,337.0,79.5,0.95,8.5,153.5,352.37,296.85
2016,4,13,7,0,327.0,99.0,1.0,9.0,188.0,382.6,321.84
2016,4,13,7,15,377.5,109.0,0.95,9.0,233.0,446.09,373.07
2016,4,13,7,30,428.0,119.0,0.9,9.0,278.0,512.47,424.25
2016,4,13,7,45,262.0,159.0,0.9,9.5,261.0,412.81,340.77
2016,4,13,8,0,96.0,199.0,0.9,10.0,244.0,281.01,230.82
2016,4,13,8,15,444.0,152.5,0.9,10.0,394.0,603.62,489.75
2016,4,13,8,30,792.0,106.0,0.9,10.0,544.0,888.67,689.2
2016,4,13,8,45,811.0,109.5,0.9,10.5,591.5,925.88,706.66
2016,4,13,9,0,830.0,113.0,0.9,11.0,639.0,960.11,725.59
2016,4,13,9,15,844.5,116.0,0.85,11.0,681.5,986.1,739.24
2016,4,13,9,30,859.0,119.0,0.8,11.0,724.0,1008.49,750.58
2016,4,13,9,45,880.5,115.5,0.8,11.5,763.0,1012.88,750.15
2016,4,13,10,0,902.0,112.0,0.8,12.0,802.0,1027.39,756.66
2016,4,13,10,15,909.5,114.0,0.8,12.0,831.5,1029.87,756.83
2016,4,13,10,30,917.0,116.0,0.8,12.0,861.0,1028.21,754.73
2016,4,13,10,45,920.5,118.0,0.8,12.5,883.0,1018.51,746.38
2016,4,13,11,0,924.0,120.0,0.8,13.0,905.0,1004.73,735.74
2016,4,13,11,15,927.0,120.5,0.8,13.0,919.5,985.03,722.85
2016,4,13,11,30,930.0,121.0,0.8,13.0,934.0,961.44,707.64
2016,4,13,11,45,931.5,121.0,0.85,13.0,940.5,932.31,689.89
2016,4,13,12,0,933.0,121.0,0.9,13.0,947.0,899.61,669.73
2016,4,13,12,15,933.0,121.0,0.9,13.0,945.5,862.29,645.48
2016,4,13,12,30,933.0,121.0,0.9,13.0,944.0,821.8,618.98
2016,4,13,12,45,930.5,120.5,0.95,13.0,934.0,776.12,587.7
2016,4,13,13,0,928.0,120.0,1.0,13.0,924.0,727.86,553.39
2016,4,13,13,15,924.0,119.0,1.0,13.0,906.0,675.9,514.76
2016,4,13,13,30,920.0,118.0,1.0,13.0,888.0,621.93,473.44
2016,4,13,13,45,909.0,119.5,1.05,13.0,861.5,564.49,428.52
2016,4,13,14,0,898.0,121.0,1.1,13.0,835.0,506.17,381.21
2016,4,13,14,15,889.5,119.0,1.1,12.5,802.5,445.74,330.94
2016,4,13,14,30,881.0,117.0,1.1,12.0,770.0,384.78,278.61
2016,4,13,14,45,751.0,158.0,1.15,12.0,694.5,313.84,221.39
2016,4,13,15,0,621.0,199.0,1.2,12.0,619.0,261.8,181.55
2016,4,13,15,15,461.0,230.0,1.2,11.5,530.5,210.8,148.17
2016,4,13,15,30,301.0,261.0,1.2,11.0,442.0,183.45,137.96
2016,4,13,15,45,337.0,230.5,1.2,11.0,418.0,147.56,123.7
2016,4,13,16,0,373.0,200.0,1.2,11.0,394.0,132.53,111.26
2016,4,13,16,15,539.5,148.0,1.2,10.5,396.0,102.45,85.63
2016,4,13,16,30,706.0,96.0,1.2,10.0,398.0,74.28,61.21
2016,4,13,16,45,663.5,90.0,1.2,10.0,344.0,70.28,57.89
2016,4,13,17,0,621.0,84.0,1.2,10.0,290.0,66.24,54.44
2016,4,13,17,15,561.0,76.0,1.15,9.5,237.0,60.43,49.38
2016,4,13,17,30,501.0,68.0,1.1,9.0,184.0,54.6,44.11
2016,4,13,17,45,398.5,57.0,1.05,8.5,134.5,45.98,36.05
2016,4,13,18,0,296.0,46.0,1.0,8.0,85.0,34.85,25.47
2016,4,13,18,15,169.0,29.0,1.0,7.5,49.0,21.95,12.24
2016,4,13,18,30,42.0,12.0,1.0,7.0,13.0,9.44,0.0
2016,4,13,18,45,21.0,6.0,1.0,7.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
