Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,94.5,14.0,1.15,6.5,21.0,55.42,0.0
2016,4,14,6,0,189.0,28.0,1.2,7.0,42.0,161.29,116.82
2016,4,14,6,15,316.0,41.0,1.25,7.0,87.0,263.61,218.27
2016,4,14,6,30,443.0,54.0,1.3,7.0,132.0,375.75,316.79
2016,4,14,6,45,516.5,64.0,1.4,7.5,184.5,460.15,388.58
2016,4,14,7,0,590.0,74.0,1.5,8.0,237.0,549.68,461.28
2016,4,14,7,15,641.5,80.5,1.5,8.0,292.0,622.69,517.14
2016,4,14,7,30,693.0,87.0,1.5,8.0,347.0,697.37,571.85
2016,4,14,7,45,723.0,94.0,1.55,8.5,400.5,755.65,611.88
2016,4,14,8,0,753.0,101.0,1.6,9.0,454.0,813.05,650.27
2016,4,14,8,15,779.0,105.0,1.6,9.0,505.5,861.85,682.21
2016,4,14,8,30,805.0,109.0,1.6,9.0,557.0,902.74,708.13
2016,4,14,8,45,819.0,114.5,1.65,9.5,604.0,937.59,729.0
2016,4,14,9,0,833.0,120.0,1.7,10.0,651.0,969.22,747.55
2016,4,14,9,15,847.0,123.0,1.7,10.0,693.0,994.66,762.5
2016,4,14,9,30,861.0,126.0,1.7,10.0,735.0,1016.45,775.09
2016,4,14,9,45,884.5,121.5,1.7,10.5,774.5,1035.53,784.54
2016,4,14,10,0,908.0,117.0,1.7,11.0,814.0,1036.66,782.22
2016,4,14,10,15,570.0,261.0,1.7,11.0,704.0,859.62,659.03
2016,4,14,10,30,232.0,405.0,1.7,11.0,594.0,621.44,482.14
2016,4,14,10,45,573.5,268.0,1.75,11.0,753.0,847.9,654.25
2016,4,14,11,0,915.0,131.0,1.8,11.0,912.0,1004.57,761.04
2016,4,14,11,15,603.5,281.0,1.8,11.0,799.5,857.88,655.82
2016,4,14,11,30,292.0,431.0,1.8,11.0,687.0,675.54,520.29
2016,4,14,11,45,290.5,432.0,1.8,11.5,688.5,658.18,508.05
2016,4,14,12,0,289.0,433.0,1.8,12.0,690.0,639.44,493.31
2016,4,14,12,15,590.5,292.0,1.85,12.0,815.0,751.62,580.26
2016,4,14,12,30,892.0,151.0,1.9,12.0,940.0,812.93,627.71
2016,4,14,12,45,661.5,260.0,2.0,12.0,842.0,711.19,549.97
2016,4,14,13,0,431.0,369.0,2.1,12.0,744.0,603.13,468.16
2016,4,14,13,15,273.5,394.0,2.1,11.5,630.0,489.69,382.97
2016,4,14,13,30,116.0,419.0,2.1,11.0,516.0,392.6,308.64
2016,4,14,13,45,505.0,273.5,2.15,11.0,678.5,475.22,372.18
2016,4,14,14,0,894.0,128.0,2.2,11.0,841.0,507.25,389.94
2016,4,14,14,15,606.0,234.5,2.2,11.0,709.0,413.96,316.2
2016,4,14,14,30,318.0,341.0,2.2,11.0,577.0,345.47,265.62
2016,4,14,14,45,385.0,300.5,2.2,11.0,572.0,309.63,233.08
2016,4,14,15,0,452.0,260.0,2.2,11.0,567.0,263.2,191.36
2016,4,14,15,15,631.0,188.0,2.2,10.5,586.0,208.28,140.03
2016,4,14,15,30,810.0,116.0,2.2,10.0,605.0,134.51,83.81
2016,4,14,15,45,504.0,173.0,2.2,10.0,469.0,113.96,95.35
2016,4,14,16,0,198.0,230.0,2.2,10.0,333.0,149.68,126.89
2016,4,14,16,15,459.0,162.0,2.15,9.5,368.5,109.15,91.94
2016,4,14,16,30,720.0,94.0,2.1,9.0,404.0,73.12,60.41
2016,4,14,16,45,680.5,87.5,2.1,9.0,350.0,68.74,56.73
2016,4,14,17,0,641.0,81.0,2.1,9.0,296.0,64.27,52.87
2016,4,14,17,15,580.5,73.5,2.0,8.5,242.0,58.72,48.02
2016,4,14,17,30,520.0,66.0,1.9,8.0,188.0,53.16,42.97
2016,4,14,17,45,424.5,55.5,1.85,8.0,138.5,44.91,35.16
2016,4,14,18,0,329.0,45.0,1.8,8.0,89.0,34.35,25.05
2016,4,14,18,15,192.5,29.5,1.75,7.5,52.0,22.41,12.86
2016,4,14,18,30,56.0,14.0,1.7,7.0,15.0,11.02,0.0
2016,4,14,18,45,28.0,7.0,1.7,7.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.0,13.5,1.2,5.5,23.5,72.1,0.0
2016,4,15,6,0,262.0,27.0,1.2,6.0,47.0,201.39,151.69
2016,4,15,6,15,383.5,38.0,1.2,6.0,93.5,299.57,249.19
2016,4,15,6,30,505.0,49.0,1.2,6.0,140.0,409.24,345.37
2016,4,15,6,45,579.0,56.5,1.3,6.5,194.0,493.47,416.74
2016,4,15,7,0,653.0,64.0,1.4,7.0,248.0,582.79,488.31
2016,4,15,7,15,700.5,69.5,1.45,7.5,303.5,653.55,540.96
2016,4,15,7,30,748.0,75.0,1.5,8.0,359.0,721.13,589.17
2016,4,15,7,45,778.0,80.5,1.55,8.5,413.5,779.5,628.95
2016,4,15,8,0,808.0,86.0,1.6,9.0,468.0,836.76,666.85
2016,4,15,8,15,832.0,89.5,1.6,9.0,520.5,884.68,697.87
2016,4,15,8,30,856.0,93.0,1.6,9.0,573.0,930.31,726.84
2016,4,15,8,45,871.0,97.0,1.6,9.5,620.5,965.35,746.81
2016,4,15,9,0,886.0,101.0,1.6,10.0,668.0,997.09,764.42
2016,4,15,9,15,899.5,103.5,1.55,10.5,711.5,1009.36,768.12
2016,4,15,9,30,913.0,106.0,1.5,11.0,755.0,1030.21,777.82
2016,4,15,9,45,926.5,106.0,1.45,11.5,793.0,1044.44,783.03
2016,4,15,10,0,940.0,106.0,1.4,12.0,831.0,1054.67,785.78
2016,4,15,10,15,947.5,107.0,1.35,12.0,861.0,1055.89,784.29
2016,4,15,10,30,955.0,108.0,1.3,12.0,891.0,1052.86,780.35
2016,4,15,10,45,961.5,108.0,1.3,12.0,914.0,1043.57,773.55
2016,4,15,11,0,968.0,108.0,1.3,12.0,937.0,1030.04,764.25
2016,4,15,11,15,970.5,108.5,1.35,12.0,951.5,1009.09,751.19
2016,4,15,11,30,973.0,109.0,1.4,12.0,966.0,984.11,735.59
2016,4,15,11,45,976.0,108.0,1.45,12.5,972.5,954.27,715.43
2016,4,15,12,0,979.0,107.0,1.5,13.0,979.0,920.65,692.75
2016,4,15,12,15,978.5,107.0,1.5,13.0,977.0,881.49,666.83
2016,4,15,12,30,978.0,107.0,1.5,13.0,975.0,839.07,638.54
2016,4,15,12,45,978.5,105.0,1.55,13.0,965.0,792.56,606.26
2016,4,15,13,0,979.0,103.0,1.6,13.0,955.0,743.12,570.27
2016,4,15,13,15,974.5,102.0,1.65,13.0,936.5,688.68,529.47
2016,4,15,13,30,970.0,101.0,1.7,13.0,918.0,632.16,485.71
2016,4,15,13,45,966.5,98.5,1.75,13.5,892.0,573.12,437.64
2016,4,15,14,0,963.0,96.0,1.8,14.0,866.0,512.41,386.65
2016,4,15,14,15,954.0,94.5,1.8,13.5,832.0,448.87,333.01
2016,4,15,14,30,945.0,93.0,1.8,13.0,798.0,384.77,277.25
2016,4,15,14,45,933.5,91.5,1.8,13.0,758.0,319.7,219.53
2016,4,15,15,0,922.0,90.0,1.8,13.0,718.0,254.9,163.25
2016,4,15,15,15,907.0,87.5,1.75,13.0,672.0,189.48,111.67
2016,4,15,15,30,892.0,85.0,1.7,13.0,626.0,125.33,73.5
2016,4,15,15,45,871.0,83.0,1.65,13.0,576.0,80.88,65.52
2016,4,15,16,0,850.0,81.0,1.6,13.0,526.0,71.37,57.5
2016,4,15,16,15,823.5,77.5,1.55,12.5,472.5,68.64,55.43
2016,4,15,16,30,797.0,74.0,1.5,12.0,419.0,65.85,53.29
2016,4,15,16,45,760.5,69.5,1.45,12.0,364.0,62.09,50.14
2016,4,15,17,0,724.0,65.0,1.4,12.0,309.0,58.29,46.9
2016,4,15,17,15,670.0,59.0,1.3,11.5,254.5,53.04,42.36
2016,4,15,17,30,616.0,53.0,1.2,11.0,200.0,44.08,34.31
2016,4,15,17,45,533.0,45.0,1.2,10.5,149.0,37.37,28.09
2016,4,15,18,0,450.0,37.0,1.2,10.0,98.0,30.74,21.7
2016,4,15,18,15,302.0,25.0,1.2,9.5,58.5,20.57,11.45
2016,4,15,18,30,154.0,13.0,1.2,9.0,19.0,10.23,0.0
2016,4,15,18,45,77.0,6.5,1.2,8.5,9.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,147.5,13.5,0.7,6.5,25.5,79.76,0.0
2016,4,16,6,0,295.0,27.0,0.6,7.0,51.0,219.59,167.98
2016,4,16,6,15,408.0,37.5,0.5,7.5,97.5,312.7,257.13
2016,4,16,6,30,521.0,48.0,0.4,8.0,144.0,417.55,345.7
2016,4,16,6,45,590.0,55.5,0.35,8.5,197.5,498.93,411.28
2016,4,16,7,0,659.0,63.0,0.3,9.0,251.0,584.97,476.06
2016,4,16,7,15,704.5,68.5,0.25,9.5,306.0,649.7,520.55
2016,4,16,7,30,750.0,74.0,0.2,10.0,361.0,720.59,567.44
2016,4,16,7,45,780.5,78.5,0.15,11.0,415.5,778.13,601.78
2016,4,16,8,0,811.0,83.0,0.1,12.0,470.0,834.56,634.16
2016,4,16,8,15,834.0,86.5,0.15,12.5,522.0,881.51,661.76
2016,4,16,8,30,857.0,90.0,0.2,13.0,574.0,926.14,687.55
2016,4,16,8,45,873.0,93.0,0.3,13.5,621.5,949.32,700.37
2016,4,16,9,0,889.0,96.0,0.4,14.0,669.0,980.34,718.77
2016,4,16,9,15,902.0,98.5,0.4,14.5,712.0,1004.43,730.32
2016,4,16,9,30,915.0,101.0,0.4,15.0,755.0,1024.82,739.63
2016,4,16,9,45,925.0,102.5,0.45,15.5,791.5,1037.24,745.35
2016,4,16,10,0,935.0,104.0,0.5,16.0,828.0,1045.6,748.85
2016,4,16,10,15,942.0,105.5,0.5,16.0,858.0,1046.85,748.34
2016,4,16,10,30,949.0,107.0,0.5,16.0,888.0,1043.87,745.52
2016,4,16,10,45,953.5,108.0,0.55,16.5,910.5,1033.72,738.37
2016,4,16,11,0,958.0,109.0,0.6,17.0,933.0,1019.38,728.87
2016,4,16,11,15,961.0,109.5,0.6,17.0,947.0,999.04,715.99
2016,4,16,11,30,964.0,110.0,0.6,17.0,961.0,974.7,700.76
2016,4,16,11,45,969.0,108.0,0.65,17.0,968.5,945.88,683.86
2016,4,16,12,0,974.0,106.0,0.7,17.0,976.0,913.23,664.43
2016,4,16,12,15,973.5,105.5,0.7,17.0,973.5,873.83,639.54
2016,4,16,12,30,973.0,105.0,0.7,17.0,971.0,831.2,612.42
2016,4,16,12,45,973.5,103.0,0.75,17.5,961.5,784.97,580.84
2016,4,16,13,0,974.0,101.0,0.8,18.0,952.0,735.81,545.82
2016,4,16,13,15,970.0,100.5,0.8,18.0,933.5,682.41,507.08
2016,4,16,13,30,966.0,100.0,0.8,18.0,915.0,626.87,465.55
2016,4,16,13,45,959.5,99.0,0.85,18.0,889.0,567.79,420.43
2016,4,16,14,0,953.0,98.0,0.9,18.0,863.0,507.33,372.43
2016,4,16,14,15,945.0,96.5,0.9,17.5,829.5,444.81,321.37
2016,4,16,14,30,937.0,95.0,0.9,17.0,796.0,381.62,268.08
2016,4,16,14,45,926.0,93.0,0.9,17.0,756.5,316.87,212.37
2016,4,16,15,0,915.0,91.0,0.9,17.0,717.0,252.37,157.95
2016,4,16,15,15,901.0,89.0,0.9,16.5,672.0,187.94,108.83
2016,4,16,15,30,887.0,87.0,0.9,16.0,627.0,124.63,72.66
2016,4,16,15,45,869.0,83.5,0.9,16.0,577.5,81.17,64.92
2016,4,16,16,0,851.0,80.0,0.9,16.0,528.0,70.7,56.19
2016,4,16,16,15,825.5,76.5,0.9,15.5,475.0,67.96,54.16
2016,4,16,16,30,800.0,73.0,0.9,15.0,422.0,65.16,52.03
2016,4,16,16,45,764.0,69.0,0.9,15.0,367.0,61.76,49.24
2016,4,16,17,0,728.0,65.0,0.9,15.0,312.0,58.33,46.37
2016,4,16,17,15,675.5,59.5,0.85,14.0,258.0,53.5,42.34
2016,4,16,17,30,623.0,54.0,0.8,13.0,204.0,44.9,34.78
2016,4,16,17,45,533.0,46.5,0.8,12.5,152.0,38.54,28.92
2016,4,16,18,0,443.0,39.0,0.8,12.0,100.0,32.3,22.94
2016,4,16,18,15,303.5,26.5,0.85,11.5,60.0,21.8,12.54
2016,4,16,18,30,164.0,14.0,0.9,11.0,20.0,11.02,0.0
2016,4,16,18,45,82.0,7.0,0.95,11.0,10.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,147.5,14.0,0.9,9.5,26.5,102.02,0.0
2016,4,17,6,0,295.0,28.0,0.8,10.0,53.0,220.09,169.3
2016,4,17,6,15,403.5,39.0,0.75,10.5,99.5,311.24,254.48
2016,4,17,6,30,512.0,50.0,0.7,11.0,146.0,413.56,340.87
2016,4,17,6,45,575.5,58.0,0.65,11.5,198.5,491.38,403.62
2016,4,17,7,0,639.0,66.0,0.6,12.0,251.0,573.34,465.7
2016,4,17,7,15,684.5,71.5,0.6,12.5,305.5,641.8,513.88
2016,4,17,7,30,730.0,77.0,0.6,13.0,360.0,706.9,557.59
2016,4,17,7,45,760.0,82.0,0.6,13.5,413.5,763.83,593.89
2016,4,17,8,0,790.0,87.0,0.6,14.0,467.0,819.69,628.33
2016,4,17,8,15,813.5,90.5,0.6,14.5,518.5,866.43,655.66
2016,4,17,8,30,837.0,94.0,0.6,15.0,570.0,910.92,681.0
2016,4,17,8,45,853.5,97.5,0.6,15.5,617.5,946.19,699.9
2016,4,17,9,0,870.0,101.0,0.6,16.0,665.0,978.3,716.65
2016,4,17,9,15,883.5,103.5,0.6,16.5,707.5,990.26,720.59
2016,4,17,9,30,897.0,106.0,0.6,17.0,750.0,1010.81,730.33
2016,4,17,9,45,910.5,106.0,0.6,17.5,787.0,1024.83,735.9
2016,4,17,10,0,924.0,106.0,0.6,18.0,824.0,1034.91,739.24
2016,4,17,10,15,931.0,107.0,0.6,18.0,853.5,1035.58,738.37
2016,4,17,10,30,938.0,108.0,0.6,18.0,883.0,1032.09,735.26
2016,4,17,10,45,945.0,108.0,0.6,18.5,906.0,1023.4,727.81
2016,4,17,11,0,952.0,108.0,0.6,19.0,929.0,1010.53,718.04
2016,4,17,11,15,955.0,108.5,0.6,19.0,943.0,990.3,705.27
2016,4,17,11,30,958.0,109.0,0.6,19.0,957.0,966.1,690.22
2016,4,17,11,45,960.5,108.5,0.6,19.5,964.0,936.68,670.7
2016,4,17,12,0,963.0,108.0,0.6,20.0,971.0,903.58,648.96
2016,4,17,12,15,962.5,108.0,0.6,20.0,969.0,864.98,624.91
2016,4,17,12,30,962.0,108.0,0.6,20.0,967.0,823.19,598.67
2016,4,17,12,45,961.5,106.5,0.65,20.5,957.0,777.12,567.42
2016,4,17,13,0,961.0,105.0,0.7,21.0,947.0,728.26,533.06
2016,4,17,13,15,957.5,104.0,0.7,21.0,929.0,675.36,495.21
2016,4,17,13,30,954.0,103.0,0.7,21.0,911.0,620.35,454.6
2016,4,17,13,45,950.0,101.0,0.75,21.0,886.0,562.41,410.9
2016,4,17,14,0,946.0,99.0,0.8,21.0,861.0,502.87,364.2
2016,4,17,14,15,938.5,97.5,0.8,20.5,828.0,441.01,314.29
2016,4,17,14,30,931.0,96.0,0.8,20.0,795.0,378.43,262.18
2016,4,17,14,45,922.5,93.0,0.85,20.0,756.5,314.08,207.59
2016,4,17,15,0,914.0,90.0,0.9,20.0,718.0,249.69,153.99
2016,4,17,15,15,900.5,88.0,0.85,19.5,673.0,185.52,105.77
2016,4,17,15,30,887.0,86.0,0.8,19.0,628.0,122.4,70.6
2016,4,17,15,45,870.5,82.5,0.8,19.0,579.0,80.61,63.64
2016,4,17,16,0,854.0,79.0,0.8,19.0,530.0,77.52,61.32
2016,4,17,16,15,829.5,75.5,0.75,18.5,477.5,67.33,52.92
2016,4,17,16,30,805.0,72.0,0.7,18.0,425.0,64.52,50.82
2016,4,17,16,45,771.5,67.5,0.7,17.5,370.5,60.75,47.84
2016,4,17,17,0,738.0,63.0,0.7,17.0,316.0,56.92,44.74
2016,4,17,17,15,687.5,57.5,0.7,16.0,261.5,52.03,40.7
2016,4,17,17,30,637.0,52.0,0.7,15.0,207.0,47.14,36.49
2016,4,17,17,45,556.0,44.5,0.75,14.0,155.5,37.15,27.52
2016,4,17,18,0,475.0,37.0,0.8,13.0,104.0,30.85,21.6
2016,4,17,18,15,336.5,25.5,0.8,12.5,63.0,21.08,12.03
2016,4,17,18,30,198.0,14.0,0.8,12.0,22.0,11.43,0.0
2016,4,17,18,45,99.0,7.0,0.85,12.0,11.0,5.51,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,14.5,0.45,11.5,29.0,111.07,0.0
2016,4,18,6,0,327.0,29.0,0.5,12.0,58.0,237.39,182.99
2016,4,18,6,15,434.5,39.0,0.45,12.0,106.0,328.6,266.17
2016,4,18,6,30,542.0,49.0,0.4,12.0,154.0,430.59,351.24
2016,4,18,6,45,609.5,56.0,0.35,12.5,208.0,511.13,414.71
2016,4,18,7,0,677.0,63.0,0.3,13.0,262.0,596.09,477.2
2016,4,18,7,15,720.5,68.5,0.3,13.0,317.5,660.15,521.81
2016,4,18,7,30,764.0,74.0,0.3,13.0,373.0,729.76,568.75
2016,4,18,7,45,793.5,78.0,0.3,13.5,427.5,786.1,603.65
2016,4,18,8,0,823.0,82.0,0.3,14.0,482.0,841.23,636.76
2016,4,18,8,15,845.5,85.5,0.35,14.5,533.5,887.82,664.3
2016,4,18,8,30,868.0,89.0,0.4,15.0,585.0,932.04,689.95
2016,4,18,8,45,884.5,91.5,0.45,15.5,633.0,955.25,701.86
2016,4,18,9,0,901.0,94.0,0.5,16.0,681.0,986.2,719.04
2016,4,18,9,15,913.5,96.0,0.5,16.5,723.5,1009.25,729.87
2016,4,18,9,30,926.0,98.0,0.5,17.0,766.0,1028.55,738.49
2016,4,18,9,45,938.0,98.0,0.55,17.5,803.0,1041.23,744.37
2016,4,18,10,0,950.0,98.0,0.6,18.0,840.0,1049.87,748.01
2016,4,18,10,15,956.5,99.0,0.6,18.5,869.0,1050.01,745.43
2016,4,18,10,30,963.0,100.0,0.6,19.0,898.0,1045.91,740.57
2016,4,18,10,45,967.5,100.5,0.6,19.5,920.0,1035.1,731.87
2016,4,18,11,0,972.0,101.0,0.6,20.0,942.0,1020.09,720.87
2016,4,18,11,15,974.5,102.0,0.6,20.0,956.0,999.56,708.05
2016,4,18,11,30,977.0,103.0,0.6,20.0,970.0,975.0,692.88
2016,4,18,11,45,977.0,103.5,0.6,20.0,976.0,943.9,673.71
2016,4,18,12,0,977.0,104.0,0.6,20.0,982.0,909.17,652.29
2016,4,18,12,15,976.0,104.0,0.6,20.0,979.5,869.75,627.79
2016,4,18,12,30,975.0,104.0,0.6,20.0,977.0,827.13,601.08
2016,4,18,12,45,969.0,105.5,0.6,20.5,965.0,779.24,567.8
2016,4,18,13,0,963.0,107.0,0.6,21.0,953.0,728.92,531.8
2016,4,18,13,15,958.5,106.5,0.6,20.5,934.5,675.72,494.83
2016,4,18,13,30,954.0,106.0,0.6,20.0,916.0,620.49,455.01
2016,4,18,13,45,943.5,107.5,0.65,20.0,889.0,561.99,410.93
2016,4,18,14,0,933.0,109.0,0.7,20.0,862.0,502.5,364.35
2016,4,18,14,15,924.0,107.5,0.7,20.0,828.5,440.73,314.01
2016,4,18,14,30,915.0,106.0,0.7,20.0,795.0,378.45,261.83
2016,4,18,14,45,897.0,107.0,0.75,20.0,754.0,315.26,208.79
2016,4,18,15,0,879.0,108.0,0.8,20.0,713.0,253.07,157.7
2016,4,18,15,15,863.5,105.5,0.8,19.5,668.0,184.02,106.17
2016,4,18,15,30,848.0,103.0,0.8,19.0,623.0,121.75,71.68
2016,4,18,15,45,821.0,101.5,0.8,19.0,572.5,83.9,66.42
2016,4,18,16,0,794.0,100.0,0.8,19.0,522.0,83.12,66.07
2016,4,18,16,15,575.0,132.0,0.8,18.5,421.5,94.45,76.14
2016,4,18,16,30,356.0,164.0,0.8,18.0,321.0,112.29,91.82
2016,4,18,16,45,325.5,149.5,0.8,17.5,279.0,103.24,84.51
2016,4,18,17,0,295.0,135.0,0.8,17.0,237.0,93.92,76.91
2016,4,18,17,15,271.0,114.0,0.8,16.0,195.5,80.55,65.7
2016,4,18,17,30,247.0,93.0,0.8,15.0,154.0,66.76,53.79
2016,4,18,17,45,206.0,73.0,0.8,14.0,115.0,53.06,41.6
2016,4,18,18,0,165.0,53.0,0.8,13.0,76.0,39.06,28.84
2016,4,18,18,15,82.5,34.5,0.75,12.5,46.0,25.62,15.97
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,12.14,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,6.29,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,147.0,15.5,0.7,11.0,29.5,105.51,14.11
2016,4,19,6,0,294.0,31.0,0.7,11.0,59.0,221.59,173.35
2016,4,19,6,15,399.0,42.0,0.6,11.5,105.5,310.87,253.6
2016,4,19,6,30,504.0,53.0,0.5,12.0,152.0,410.65,336.54
2016,4,19,6,45,579.0,59.0,0.45,12.5,206.0,493.35,402.15
2016,4,19,7,0,654.0,65.0,0.4,13.0,260.0,581.04,467.47
2016,4,19,7,15,698.0,70.5,0.35,13.0,315.0,648.71,514.36
2016,4,19,7,30,742.0,76.0,0.3,13.0,370.0,713.31,557.21
2016,4,19,7,45,773.5,80.0,0.3,13.5,424.0,770.48,593.01
2016,4,19,8,0,805.0,84.0,0.3,14.0,478.0,826.61,627.02
2016,4,19,8,15,827.5,87.5,0.3,14.5,529.5,872.61,653.35
2016,4,19,8,30,850.0,91.0,0.3,15.0,581.0,916.28,677.71
2016,4,19,8,45,862.0,96.0,0.3,15.5,627.0,949.18,694.76
2016,4,19,9,0,874.0,101.0,0.3,16.0,673.0,966.54,702.0
2016,4,19,9,15,887.0,103.5,0.35,16.5,715.5,990.11,714.55
2016,4,19,9,30,900.0,106.0,0.4,17.0,758.0,1010.02,724.77
2016,4,19,9,45,686.5,205.5,0.45,17.5,717.0,928.45,671.82
2016,4,19,10,0,473.0,305.0,0.5,18.0,676.0,806.6,588.47
2016,4,19,10,15,695.0,213.0,0.55,18.0,780.5,933.33,676.88
2016,4,19,10,30,917.0,121.0,0.6,18.0,885.0,1020.59,729.63
2016,4,19,10,45,917.0,125.0,0.65,18.5,905.5,1009.04,720.09
2016,4,19,11,0,917.0,129.0,0.7,19.0,926.0,993.45,709.77
2016,4,19,11,15,690.5,254.5,0.75,19.0,860.0,904.55,653.07
2016,4,19,11,30,464.0,380.0,0.8,19.0,794.0,787.52,573.01
2016,4,19,11,45,438.0,388.0,0.85,19.0,780.5,749.76,549.15
2016,4,19,12,0,412.0,396.0,0.9,19.0,767.0,711.18,523.35
2016,4,19,12,15,459.0,386.5,0.9,19.0,799.5,715.65,526.99
2016,4,19,12,30,506.0,377.0,0.9,19.0,832.0,714.87,526.31
2016,4,19,12,45,705.0,258.0,0.9,19.0,884.0,729.39,538.66
2016,4,19,13,0,904.0,139.0,0.9,19.0,936.0,713.18,528.94
2016,4,19,13,15,650.0,256.5,0.9,18.5,824.0,611.55,454.99
2016,4,19,13,30,396.0,374.0,0.9,18.0,712.0,512.44,383.2
2016,4,19,13,45,307.0,388.0,0.95,18.0,645.5,447.89,336.29
2016,4,19,14,0,218.0,402.0,1.0,18.0,579.0,391.73,295.0
2016,4,19,14,15,150.0,378.5,1.0,17.5,498.0,329.42,249.47
2016,4,19,14,30,82.0,355.0,1.0,17.0,417.0,278.61,212.73
2016,4,19,14,45,71.5,330.5,1.0,17.0,383.0,249.31,190.6
2016,4,19,15,0,61.0,306.0,1.0,17.0,349.0,221.95,169.97
2016,4,19,15,15,185.0,286.5,0.95,16.5,403.5,210.89,157.04
2016,4,19,15,30,309.0,267.0,0.9,16.0,458.0,182.05,134.96
2016,4,19,15,45,356.0,234.0,0.85,15.5,437.0,149.63,123.02
2016,4,19,16,0,403.0,201.0,0.8,15.0,416.0,128.85,106.15
2016,4,19,16,15,569.0,139.0,0.75,14.5,409.5,99.0,81.15
2016,4,19,16,30,735.0,77.0,0.7,14.0,403.0,66.8,53.58
2016,4,19,16,45,697.0,79.5,0.65,13.5,357.0,63.25,50.83
2016,4,19,17,0,659.0,82.0,0.6,13.0,311.0,65.05,52.7
2016,4,19,17,15,605.0,74.5,0.6,12.5,257.5,59.56,48.01
2016,4,19,17,30,551.0,67.0,0.6,12.0,204.0,54.03,43.13
2016,4,19,17,45,484.5,55.5,0.6,12.0,154.5,45.16,34.96
2016,4,19,18,0,418.0,44.0,0.6,12.0,105.0,36.13,26.44
2016,4,19,18,15,283.5,30.5,0.6,11.5,64.5,24.96,15.64
2016,4,19,18,30,149.0,17.0,0.6,11.0,24.0,13.81,0.0
2016,4,19,18,45,74.5,8.5,0.65,10.5,12.0,6.69,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,167.5,15.5,0.7,9.5,32.5,116.0,36.5
2016,4,20,6,0,335.0,31.0,0.7,10.0,65.0,242.63,191.89
2016,4,20,6,15,438.0,41.0,0.6,10.5,112.5,331.71,271.51
2016,4,20,6,30,541.0,51.0,0.5,11.0,160.0,430.89,353.81
2016,4,20,6,45,614.0,56.5,0.45,11.5,214.5,513.05,418.76
2016,4,20,7,0,687.0,62.0,0.4,12.0,269.0,595.76,479.83
2016,4,20,7,15,728.5,67.0,0.4,12.5,324.0,662.57,525.71
2016,4,20,7,30,770.0,72.0,0.4,13.0,379.0,729.98,570.15
2016,4,20,7,45,801.0,75.0,0.4,13.5,433.5,786.27,605.17
2016,4,20,8,0,832.0,78.0,0.4,14.0,488.0,841.43,638.42
2016,4,20,8,15,852.5,81.0,0.4,14.0,539.0,885.62,664.73
2016,4,20,8,30,873.0,84.0,0.4,14.0,590.0,916.71,682.21
2016,4,20,8,45,887.5,87.0,0.45,14.5,637.0,949.53,700.7
2016,4,20,9,0,902.0,90.0,0.5,15.0,684.0,979.09,716.96
2016,4,20,9,15,913.5,92.0,0.5,15.0,725.5,1001.09,728.62
2016,4,20,9,30,925.0,94.0,0.5,15.0,767.0,1019.33,738.08
2016,4,20,9,45,934.5,95.0,0.55,15.5,803.0,1030.57,743.2
2016,4,20,10,0,944.0,96.0,0.6,16.0,839.0,1037.75,746.04
2016,4,20,10,15,950.0,97.5,0.6,16.0,868.5,1037.88,744.9
2016,4,20,10,30,956.0,99.0,0.6,16.0,898.0,1033.79,741.43
2016,4,20,10,45,953.0,104.5,0.65,16.5,917.5,1020.92,732.56
2016,4,20,11,0,950.0,110.0,0.7,17.0,937.0,1003.88,721.34
2016,4,20,11,15,952.5,110.5,0.7,17.0,951.0,983.09,708.12
2016,4,20,11,30,955.0,111.0,0.7,17.0,965.0,958.38,692.54
2016,4,20,11,45,950.0,115.0,0.75,17.0,969.0,926.61,673.54
2016,4,20,12,0,945.0,119.0,0.8,17.0,973.0,891.47,652.27
2016,4,20,12,15,944.5,119.0,0.8,17.0,970.5,853.33,627.96
2016,4,20,12,30,944.0,119.0,0.8,17.0,968.0,812.07,601.14
2016,4,20,12,45,942.5,117.5,0.85,17.0,958.0,765.98,569.76
2016,4,20,13,0,941.0,116.0,0.9,17.0,948.0,717.26,535.59
2016,4,20,13,15,936.5,115.0,0.9,17.0,929.5,664.7,496.98
2016,4,20,13,30,932.0,114.0,0.9,17.0,911.0,610.2,455.71
2016,4,20,13,45,924.5,113.5,0.9,17.0,884.5,552.86,410.93
2016,4,20,14,0,917.0,113.0,0.9,17.0,858.0,494.33,363.67
2016,4,20,14,15,908.5,111.5,0.9,16.5,825.0,433.78,313.91
2016,4,20,14,30,900.0,110.0,0.9,16.0,792.0,372.69,262.18
2016,4,20,14,45,886.5,108.5,0.95,16.0,752.0,310.02,208.44
2016,4,20,15,0,873.0,107.0,1.0,16.0,712.0,247.92,156.48
2016,4,20,15,15,857.5,104.0,0.95,15.5,667.0,178.93,104.43
2016,4,20,15,30,842.0,101.0,0.9,15.0,622.0,116.95,70.34
2016,4,20,15,45,822.0,97.5,0.9,15.0,573.0,81.16,65.13
2016,4,20,16,0,802.0,94.0,0.9,15.0,524.0,79.06,63.62
2016,4,20,16,15,774.5,90.0,0.85,14.5,471.5,76.36,61.64
2016,4,20,16,30,747.0,86.0,0.8,14.0,419.0,73.59,59.58
2016,4,20,16,45,711.0,80.5,0.8,14.0,365.5,64.15,51.5
2016,4,20,17,0,675.0,75.0,0.8,14.0,312.0,60.23,48.21
2016,4,20,17,15,622.0,68.5,0.75,13.0,258.5,55.29,44.11
2016,4,20,17,30,569.0,62.0,0.7,12.0,205.0,50.33,39.83
2016,4,20,17,45,490.0,53.0,0.65,11.5,155.0,43.18,33.29
2016,4,20,18,0,411.0,44.0,0.6,11.0,105.0,36.04,26.51
2016,4,20,18,15,205.5,34.5,0.6,10.5,65.0,26.11,16.81
2016,4,20,18,30,0.0,25.0,0.6,10.0,25.0,18.12,0.0
2016,4,20,18,45,0.0,12.5,0.6,10.0,12.5,9.83,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.5,0.35,10.0,16.5,12.59,0.51
2016,4,21,6,0,0.0,33.0,0.3,10.0,33.0,28.06,17.78
2016,4,21,6,15,14.5,54.0,0.25,10.5,57.0,63.02,48.59
2016,4,21,6,30,29.0,75.0,0.2,11.0,81.0,93.73,75.53
2016,4,21,6,45,39.5,97.5,0.2,11.5,108.0,124.4,101.8
2016,4,21,7,0,50.0,120.0,0.2,12.0,135.0,155.42,127.65
2016,4,21,7,15,59.0,142.0,0.25,12.0,163.5,185.1,152.0
2016,4,21,7,30,68.0,164.0,0.3,12.0,192.0,215.11,176.14
2016,4,21,7,45,89.5,190.0,0.35,12.5,231.5,260.67,212.21
2016,4,21,8,0,111.0,216.0,0.4,13.0,271.0,326.22,262.68
2016,4,21,8,15,113.5,240.0,0.45,13.0,301.5,354.77,283.36
2016,4,21,8,30,116.0,264.0,0.5,13.0,332.0,382.67,303.62
2016,4,21,8,45,144.5,288.5,0.55,13.0,379.5,434.84,342.69
2016,4,21,9,0,173.0,313.0,0.6,13.0,427.0,486.99,380.8
2016,4,21,9,15,110.5,314.5,0.65,13.0,389.0,425.65,332.45
2016,4,21,9,30,48.0,316.0,0.7,13.0,351.0,340.25,266.29
2016,4,21,9,45,103.0,354.0,0.75,13.5,434.5,429.93,335.16
2016,4,21,10,0,158.0,392.0,0.8,14.0,518.0,541.18,415.62
2016,4,21,10,15,126.0,401.0,0.8,14.0,503.5,513.23,392.66
2016,4,21,10,30,94.0,410.0,0.8,14.0,489.0,463.37,355.36
2016,4,21,10,45,92.5,420.0,0.85,14.0,499.5,465.76,357.31
2016,4,21,11,0,91.0,430.0,0.9,14.0,510.0,467.54,358.37
2016,4,21,11,15,181.5,439.0,0.9,14.0,601.0,569.62,433.81
2016,4,21,11,30,272.0,448.0,0.9,14.0,692.0,662.72,499.44
2016,4,21,11,45,285.5,440.0,0.9,14.0,697.5,650.39,489.78
2016,4,21,12,0,299.0,432.0,0.9,14.0,703.0,636.11,479.91
2016,4,21,12,15,162.5,391.0,0.9,14.0,538.5,463.46,354.59
2016,4,21,12,30,26.0,350.0,0.9,14.0,374.0,304.8,235.08
2016,4,21,12,45,231.5,364.0,0.95,14.5,570.0,470.62,362.93
2016,4,21,13,0,437.0,378.0,1.0,15.0,766.0,601.38,456.03
2016,4,21,13,15,401.5,385.0,1.0,15.0,736.0,550.22,416.7
2016,4,21,13,30,366.0,392.0,1.0,15.0,706.0,506.19,383.77
2016,4,21,13,45,209.0,378.0,1.05,15.0,556.5,389.18,297.46
2016,4,21,14,0,52.0,364.0,1.1,15.0,407.0,292.09,225.48
2016,4,21,14,15,197.0,354.0,1.1,15.0,505.5,329.83,252.08
2016,4,21,14,30,342.0,344.0,1.1,15.0,604.0,346.74,259.29
2016,4,21,14,45,350.0,320.0,1.15,15.0,575.0,304.42,224.3
2016,4,21,15,0,358.0,296.0,1.2,15.0,546.0,261.55,189.53
2016,4,21,15,15,179.0,219.0,1.2,14.5,344.0,171.06,126.95
2016,4,21,15,30,0.0,142.0,1.2,14.0,142.0,106.44,82.91
2016,4,21,15,45,0.0,137.5,1.2,14.0,137.5,102.7,84.02
2016,4,21,16,0,0.0,133.0,1.2,14.0,133.0,99.16,81.26
2016,4,21,16,15,0.0,113.0,1.15,13.5,113.0,85.04,69.44
2016,4,21,16,30,0.0,93.0,1.1,13.0,93.0,70.73,57.28
2016,4,21,16,45,0.0,81.0,1.1,13.0,81.0,61.87,49.69
2016,4,21,17,0,0.0,69.0,1.1,13.0,69.0,52.93,41.91
2016,4,21,17,15,0.0,57.5,1.0,12.5,57.5,44.04,34.12
2016,4,21,17,30,0.0,46.0,0.9,12.0,46.0,35.17,26.21
2016,4,21,17,45,0.0,35.0,0.85,11.5,35.0,26.71,18.51
2016,4,21,18,0,0.0,24.0,0.8,11.0,24.0,18.28,10.71
2016,4,21,18,15,0.0,15.0,0.8,10.5,15.0,11.4,4.21
2016,4,21,18,30,0.0,6.0,0.8,10.0,6.0,4.54,0.0
2016,4,21,18,45,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.4,9.5,14.0,10.66,0.51
2016,4,22,6,0,0.0,28.0,1.5,10.0,28.0,21.42,12.27
2016,4,22,6,15,0.0,48.0,1.5,10.0,48.0,40.18,28.91
2016,4,22,6,30,0.0,68.0,1.5,10.0,68.0,58.19,44.85
2016,4,22,6,45,5.0,88.5,1.55,10.0,90.0,79.66,63.69
2016,4,22,7,0,10.0,109.0,1.6,10.0,112.0,101.28,82.36
2016,4,22,7,15,15.5,129.0,1.6,10.0,135.0,122.95,100.78
2016,4,22,7,30,21.0,149.0,1.6,10.0,158.0,144.91,119.14
2016,4,22,7,45,13.0,154.5,1.65,10.5,160.5,141.13,115.0
2016,4,22,8,0,5.0,160.0,1.7,11.0,163.0,137.43,110.97
2016,4,22,8,15,2.5,152.0,1.7,11.0,153.5,126.01,100.99
2016,4,22,8,30,0.0,144.0,1.7,11.0,144.0,115.48,91.81
2016,4,22,8,45,5.0,175.5,1.7,11.0,179.0,147.48,118.2
2016,4,22,9,0,10.0,207.0,1.7,11.0,214.0,179.77,144.38
2016,4,22,9,15,7.0,186.0,1.7,11.0,191.0,157.09,125.35
2016,4,22,9,30,4.0,165.0,1.7,11.0,168.0,135.46,107.34
2016,4,22,9,45,22.0,251.0,1.75,11.5,268.5,227.65,182.13
2016,4,22,10,0,40.0,337.0,1.8,12.0,369.0,346.07,274.44
2016,4,22,10,15,27.0,299.5,1.85,12.0,322.0,293.08,232.02
2016,4,22,10,30,14.0,262.0,1.9,12.0,275.0,226.05,178.85
2016,4,22,10,45,22.5,309.0,1.95,12.0,329.0,273.6,216.63
2016,4,22,11,0,31.0,356.0,2.0,12.0,383.0,340.69,268.57
2016,4,22,11,15,34.5,371.5,2.05,12.0,402.5,354.04,278.43
2016,4,22,11,30,38.0,387.0,2.1,12.0,422.0,366.52,287.88
2016,4,22,11,45,60.0,417.0,2.15,12.0,472.0,406.71,318.95
2016,4,22,12,0,82.0,447.0,2.2,12.0,522.0,444.1,347.41
2016,4,22,12,15,44.0,306.0,2.25,11.5,346.5,286.14,226.14
2016,4,22,12,30,6.0,165.0,2.3,11.0,171.0,133.12,104.21
2016,4,22,12,45,10.5,216.5,2.35,11.0,226.0,175.94,139.25
2016,4,22,13,0,15.0,268.0,2.4,11.0,281.0,217.6,172.62
2016,4,22,13,15,13.0,243.5,2.4,10.5,255.0,195.69,155.3
2016,4,22,13,30,11.0,219.0,2.4,10.0,229.0,174.34,138.46
2016,4,22,13,45,9.5,207.5,2.4,10.0,216.0,163.53,129.81
2016,4,22,14,0,8.0,196.0,2.4,10.0,203.0,153.01,121.37
2016,4,22,14,15,171.0,271.5,2.3,10.0,402.5,264.5,208.35
2016,4,22,14,30,334.0,347.0,2.2,10.0,602.0,344.97,265.3
2016,4,22,14,45,405.0,302.5,2.15,10.0,596.0,306.58,229.64
2016,4,22,15,0,476.0,258.0,2.1,10.0,590.0,256.13,184.59
2016,4,22,15,15,330.0,273.5,2.1,10.0,497.0,213.63,157.85
2016,4,22,15,30,184.0,289.0,2.1,10.0,404.0,190.46,149.15
2016,4,22,15,45,188.5,264.5,2.1,10.0,374.5,167.67,141.57
2016,4,22,16,0,193.0,240.0,2.1,10.0,345.0,154.99,131.14
2016,4,22,16,15,481.0,162.0,2.1,10.0,387.5,109.07,91.53
2016,4,22,16,30,769.0,84.0,2.1,10.0,430.0,72.48,59.5
2016,4,22,16,45,736.0,78.5,2.1,10.0,376.5,68.33,56.06
2016,4,22,17,0,703.0,73.0,2.1,10.0,323.0,59.19,48.03
2016,4,22,17,15,650.5,67.5,1.95,9.5,269.0,54.88,44.34
2016,4,22,17,30,598.0,62.0,1.8,9.0,215.0,50.59,40.54
2016,4,22,17,45,509.5,54.5,1.7,9.0,163.5,44.47,34.8
2016,4,22,18,0,421.0,47.0,1.6,9.0,112.0,38.48,28.95
2016,4,22,18,15,285.0,34.5,1.5,8.5,71.0,28.19,18.94
2016,4,22,18,30,149.0,22.0,1.4,8.0,30.0,16.73,2.82
2016,4,22,18,45,74.5,11.0,1.35,7.5,15.0,8.65,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.05,7.5,36.0,118.39,70.59
2016,4,23,6,0,317.0,37.0,1.1,8.0,72.0,237.63,192.56
2016,4,23,6,15,416.5,47.0,1.15,8.0,119.5,324.14,270.42
2016,4,23,6,30,516.0,57.0,1.2,8.0,167.0,419.92,352.9
2016,4,23,6,45,576.5,64.5,1.3,8.5,219.5,494.85,414.92
2016,4,23,7,0,637.0,72.0,1.4,9.0,272.0,573.46,477.17
2016,4,23,7,15,679.5,77.5,1.35,9.0,326.0,638.98,525.42
2016,4,23,7,30,722.0,83.0,1.3,9.0,380.0,705.42,572.4
2016,4,23,7,45,754.0,87.0,1.3,9.5,433.5,757.3,606.58
2016,4,23,8,0,786.0,91.0,1.3,10.0,487.0,812.86,642.55
2016,4,23,8,15,464.5,180.0,1.3,10.0,420.0,641.66,513.45
2016,4,23,8,30,143.0,269.0,1.3,10.0,353.0,411.22,331.15
2016,4,23,8,45,109.0,284.5,1.3,10.5,351.5,373.46,301.02
2016,4,23,9,0,75.0,300.0,1.3,11.0,350.0,355.05,284.34
2016,4,23,9,15,157.0,325.5,1.25,11.0,439.0,480.51,381.78
2016,4,23,9,30,239.0,351.0,1.2,11.0,528.0,584.08,458.33
2016,4,23,9,45,147.5,354.0,1.2,11.5,465.0,494.28,387.0
2016,4,23,10,0,56.0,357.0,1.2,12.0,402.0,381.31,298.8
2016,4,23,10,15,58.0,373.0,1.2,12.0,421.0,395.08,309.51
2016,4,23,10,30,60.0,389.0,1.2,12.0,440.0,408.23,318.85
2016,4,23,10,45,165.0,412.0,1.25,12.5,556.0,545.23,422.23
2016,4,23,11,0,270.0,435.0,1.3,13.0,672.0,674.66,514.64
2016,4,23,11,15,150.5,401.5,1.3,13.0,534.0,504.45,388.66
2016,4,23,11,30,31.0,368.0,1.3,13.0,396.0,342.65,265.92
2016,4,23,11,45,38.0,387.0,1.3,13.0,421.5,360.71,280.57
2016,4,23,12,0,45.0,406.0,1.3,13.0,447.0,377.42,293.05
2016,4,23,12,15,42.5,400.5,1.3,13.0,439.5,364.38,282.97
2016,4,23,12,30,40.0,395.0,1.3,13.0,432.0,351.49,273.2
2016,4,23,12,45,231.0,389.0,1.3,13.0,595.5,488.01,378.62
2016,4,23,13,0,422.0,383.0,1.3,13.0,759.0,591.93,454.26
2016,4,23,13,15,422.5,374.0,1.3,13.0,744.0,554.76,425.14
2016,4,23,13,30,423.0,365.0,1.3,13.0,729.0,516.75,396.08
2016,4,23,13,45,332.5,383.5,1.35,13.0,665.0,452.06,347.0
2016,4,23,14,0,242.0,402.0,1.4,13.0,601.0,398.36,306.27
2016,4,23,14,15,231.0,386.5,1.45,12.5,570.5,361.74,278.11
2016,4,23,14,30,220.0,371.0,1.5,12.0,540.0,326.44,250.45
2016,4,23,14,45,176.0,352.5,1.6,12.0,483.0,282.51,216.8
2016,4,23,15,0,132.0,334.0,1.7,12.0,426.0,244.34,188.34
2016,4,23,15,15,175.5,310.0,1.7,12.0,425.0,219.99,168.0
2016,4,23,15,30,219.0,286.0,1.7,12.0,424.0,190.62,147.29
2016,4,23,15,45,498.5,193.5,1.75,12.0,474.0,124.66,103.53
2016,4,23,16,0,778.0,101.0,1.8,12.0,524.0,83.19,67.94
2016,4,23,16,15,751.0,97.0,1.8,11.5,472.5,80.72,66.21
2016,4,23,16,30,724.0,93.0,1.8,11.0,421.0,72.14,58.98
2016,4,23,16,45,684.0,88.0,1.8,11.0,367.5,68.77,56.22
2016,4,23,17,0,644.0,83.0,1.8,11.0,314.0,65.38,53.38
2016,4,23,17,15,590.5,76.0,1.75,10.5,261.0,60.32,49.06
2016,4,23,17,30,537.0,69.0,1.7,10.0,208.0,55.24,44.57
2016,4,23,17,45,448.5,60.5,1.65,9.5,158.5,48.64,38.5
2016,4,23,18,0,360.0,52.0,1.6,9.0,109.0,39.59,29.97
2016,4,23,18,15,240.5,37.0,1.55,8.5,69.0,28.08,18.93
2016,4,23,18,30,121.0,22.0,1.5,8.0,29.0,16.67,3.94
2016,4,23,18,45,60.5,11.0,1.45,8.0,14.5,8.65,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,13.5,20.5,1.7,8.0,22.0,24.89,11.65
