Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,6,0,27.0,41.0,1.8,8.0,44.0,56.36,42.32
2016,4,24,6,15,52.0,63.5,1.8,8.0,73.5,95.85,77.91
2016,4,24,6,30,77.0,86.0,1.8,8.0,103.0,148.17,124.25
2016,4,24,6,45,97.0,110.0,1.85,8.5,137.0,190.3,160.8
2016,4,24,7,0,117.0,134.0,1.9,9.0,171.0,233.45,197.27
2016,4,24,7,15,139.5,153.5,1.85,9.0,205.5,273.81,230.89
2016,4,24,7,30,162.0,173.0,1.8,9.0,240.0,315.54,264.85
2016,4,24,7,45,439.0,146.5,1.8,9.0,361.5,556.62,461.73
2016,4,24,8,0,716.0,120.0,1.8,9.0,483.0,789.69,635.72
2016,4,24,8,15,597.0,163.5,1.8,9.0,486.5,749.04,601.18
2016,4,24,8,30,478.0,207.0,1.8,9.0,490.0,691.72,555.01
2016,4,24,8,45,660.5,163.5,1.8,9.5,588.0,834.01,658.9
2016,4,24,9,0,843.0,120.0,1.8,10.0,686.0,961.82,743.42
2016,4,24,9,15,857.0,122.5,1.75,10.5,727.5,985.87,754.35
2016,4,24,9,30,871.0,125.0,1.7,11.0,769.0,1006.27,764.02
2016,4,24,9,45,543.0,259.5,1.7,11.5,667.5,825.86,635.23
2016,4,24,10,0,215.0,394.0,1.7,12.0,566.0,595.27,461.9
2016,4,24,10,15,162.0,406.5,1.65,12.0,539.0,550.46,428.39
2016,4,24,10,30,109.0,419.0,1.6,12.0,512.0,484.13,377.39
2016,4,24,10,45,115.0,432.0,1.6,12.5,532.0,516.49,400.51
2016,4,24,11,0,121.0,445.0,1.6,13.0,552.0,526.36,406.39
2016,4,24,11,15,103.0,445.0,1.65,13.0,537.0,483.09,373.99
2016,4,24,11,30,85.0,445.0,1.7,13.0,522.0,459.43,356.1
2016,4,24,11,45,181.0,450.5,1.8,13.0,616.0,552.63,427.47
2016,4,24,12,0,277.0,456.0,1.9,13.0,710.0,634.43,487.95
2016,4,24,12,15,605.5,292.5,1.95,13.0,844.5,743.53,572.13
2016,4,24,12,30,934.0,129.0,2.0,13.0,979.0,803.75,618.93
2016,4,24,12,45,921.5,135.0,2.15,13.0,965.5,756.28,583.83
2016,4,24,13,0,909.0,141.0,2.3,13.0,952.0,706.95,547.29
2016,4,24,13,15,694.0,247.5,2.35,12.5,860.0,621.08,481.29
2016,4,24,13,30,479.0,354.0,2.4,12.0,768.0,537.87,417.39
2016,4,24,13,45,512.0,330.5,2.45,12.0,761.5,502.26,388.82
2016,4,24,14,0,545.0,307.0,2.5,12.0,755.0,462.66,355.61
2016,4,24,14,15,691.0,228.5,2.55,11.5,773.5,423.97,320.25
2016,4,24,14,30,837.0,150.0,2.6,11.0,792.0,371.16,270.32
2016,4,24,14,45,695.0,191.5,2.65,11.0,707.0,303.01,215.42
2016,4,24,15,0,553.0,233.0,2.7,11.0,622.0,252.94,178.31
2016,4,24,15,15,560.5,212.5,2.7,10.5,585.5,199.47,136.85
2016,4,24,15,30,568.0,192.0,2.7,10.0,549.0,145.42,104.12
2016,4,24,15,45,412.5,213.5,2.75,10.0,462.5,133.62,112.32
2016,4,24,16,0,257.0,235.0,2.8,10.0,376.0,148.24,125.46
2016,4,24,16,15,175.0,214.0,2.75,9.5,305.5,140.66,119.48
2016,4,24,16,30,93.0,193.0,2.7,9.0,235.0,130.73,111.41
2016,4,24,16,45,326.0,152.0,2.7,9.0,274.0,104.76,88.79
2016,4,24,17,0,559.0,111.0,2.7,9.0,313.0,84.56,71.02
2016,4,24,17,15,501.5,100.5,2.65,8.5,260.0,73.89,61.71
2016,4,24,17,30,444.0,90.0,2.6,8.0,207.0,66.41,55.06
2016,4,24,17,45,376.5,75.0,2.6,8.0,158.5,55.69,45.12
2016,4,24,18,0,309.0,60.0,2.6,8.0,110.0,44.8,34.8
2016,4,24,18,15,199.0,42.5,2.55,7.5,70.0,31.8,22.33
2016,4,24,18,30,89.0,25.0,2.5,7.0,30.0,18.74,6.2
2016,4,24,18,45,44.5,12.5,2.5,7.0,15.0,9.83,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,1.5,4.5,6.0,0.0,0.0
2016,4,25,5,30,81.0,10.0,1.5,5.0,12.0,40.98,0.0
2016,4,25,5,45,251.5,22.0,1.55,5.5,48.0,167.92,116.34
2016,4,25,6,0,422.0,34.0,1.6,6.0,84.0,288.45,237.18
2016,4,25,6,15,515.0,42.0,1.65,6.0,134.5,373.68,314.81
2016,4,25,6,30,608.0,50.0,1.7,6.0,185.0,467.42,396.29
2016,4,25,6,45,669.0,55.0,1.75,6.5,240.0,539.62,456.42
2016,4,25,7,0,730.0,60.0,1.8,7.0,295.0,619.55,518.78
2016,4,25,7,15,768.0,64.5,1.8,7.0,350.5,684.13,566.53
2016,4,25,7,30,806.0,69.0,1.8,7.0,406.0,748.95,612.94
2016,4,25,7,45,833.0,72.5,1.85,7.5,460.0,803.13,649.47
2016,4,25,8,0,860.0,76.0,1.9,8.0,514.0,846.52,677.41
2016,4,25,8,15,880.0,78.5,1.9,8.0,566.0,889.41,705.31
2016,4,25,8,30,900.0,81.0,1.9,8.0,618.0,929.79,731.05
2016,4,25,8,45,914.5,83.5,1.9,8.5,665.0,962.18,749.64
2016,4,25,9,0,929.0,86.0,1.9,9.0,712.0,991.23,765.84
2016,4,25,9,15,940.5,88.0,1.9,9.0,754.5,1013.22,778.61
2016,4,25,9,30,952.0,90.0,1.9,9.0,797.0,1031.36,788.91
2016,4,25,9,45,958.0,93.0,1.95,9.5,832.5,1041.21,793.09
2016,4,25,10,0,964.0,96.0,2.0,10.0,868.0,1046.82,794.68
2016,4,25,10,15,970.5,97.0,2.0,10.0,897.5,1046.53,793.28
2016,4,25,10,30,977.0,98.0,2.0,10.0,927.0,1041.96,789.27
2016,4,25,10,45,980.5,99.0,2.05,10.5,948.5,1030.26,779.98
2016,4,25,11,0,984.0,100.0,2.1,11.0,970.0,1014.35,768.08
2016,4,25,11,15,986.5,100.5,2.1,11.0,984.0,992.9,753.38
2016,4,25,11,30,989.0,101.0,2.1,11.0,998.0,967.43,736.08
2016,4,25,11,45,988.5,102.0,2.15,11.0,1003.0,935.99,715.32
2016,4,25,12,0,988.0,103.0,2.2,11.0,1008.0,900.94,692.0
2016,4,25,12,15,987.0,103.0,2.2,11.0,1005.0,861.21,664.8
2016,4,25,12,30,986.0,103.0,2.2,11.0,1002.0,818.3,634.95
2016,4,25,12,45,976.5,107.0,2.2,11.5,989.5,769.82,597.55
2016,4,25,13,0,967.0,111.0,2.2,12.0,977.0,719.14,557.82
2016,4,25,13,15,963.0,110.0,2.2,12.0,958.0,665.95,516.36
2016,4,25,13,30,959.0,109.0,2.2,12.0,939.0,610.72,472.08
2016,4,25,13,45,953.5,107.5,2.2,12.0,912.5,552.57,424.13
2016,4,25,14,0,948.0,106.0,2.2,12.0,886.0,493.01,373.49
2016,4,25,14,15,940.0,104.5,2.15,11.5,853.0,431.37,320.17
2016,4,25,14,30,932.0,103.0,2.1,11.0,820.0,369.08,265.02
2016,4,25,14,45,921.0,101.0,2.1,11.0,780.0,305.34,208.16
2016,4,25,15,0,910.0,99.0,2.1,11.0,740.0,241.86,153.55
2016,4,25,15,15,895.5,96.5,2.1,11.0,695.0,178.14,105.36
2016,4,25,15,30,881.0,94.0,2.1,11.0,650.0,115.64,72.85
2016,4,25,15,45,862.5,91.0,2.1,11.0,600.0,77.71,63.16
2016,4,25,16,0,844.0,88.0,2.1,11.0,550.0,75.78,61.73
2016,4,25,16,15,818.5,84.5,2.05,10.5,497.0,73.27,59.86
2016,4,25,16,30,793.0,81.0,2.0,10.0,444.0,70.69,57.91
2016,4,25,16,45,757.5,77.0,2.0,10.0,389.5,67.51,55.29
2016,4,25,17,0,722.0,73.0,2.0,10.0,335.0,64.31,52.61
2016,4,25,17,15,671.5,67.0,1.95,9.5,280.0,54.73,44.2
2016,4,25,17,30,621.0,61.0,1.9,9.0,225.0,50.03,40.04
2016,4,25,17,45,540.0,53.5,1.85,8.5,173.0,43.88,34.38
2016,4,25,18,0,459.0,46.0,1.8,8.0,121.0,37.81,28.56
2016,4,25,18,15,331.5,34.5,1.7,7.5,78.5,28.28,19.33
2016,4,25,18,30,204.0,23.0,1.6,7.0,36.0,18.83,7.11
2016,4,25,18,45,102.0,11.5,1.55,7.0,18.0,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,6.0,12.0,9.44,0.0
2016,4,26,5,45,160.0,26.5,0.8,6.5,46.5,129.02,91.5
2016,4,26,6,0,320.0,41.0,0.8,7.0,81.0,241.68,197.8
2016,4,26,6,15,414.0,52.0,0.8,7.0,129.0,326.15,272.7
2016,4,26,6,30,508.0,63.0,0.8,7.0,177.0,419.23,351.87
2016,4,26,6,45,559.5,72.0,0.85,7.5,228.5,489.33,408.94
2016,4,26,7,0,611.0,81.0,0.9,8.0,280.0,562.27,465.73
2016,4,26,7,15,653.5,87.5,0.9,8.5,333.5,627.81,513.54
2016,4,26,7,30,696.0,94.0,0.9,9.0,387.0,694.26,559.44
2016,4,26,7,45,723.0,100.0,0.9,9.5,439.0,747.63,594.26
2016,4,26,8,0,750.0,106.0,0.9,10.0,491.0,799.89,627.43
2016,4,26,8,15,772.5,110.0,0.85,10.0,540.5,838.72,650.81
2016,4,26,8,30,795.0,114.0,0.8,10.0,590.0,881.01,676.25
2016,4,26,8,45,807.0,119.5,0.8,10.5,635.0,912.57,693.68
2016,4,26,9,0,819.0,125.0,0.8,11.0,680.0,940.91,708.93
2016,4,26,9,15,832.5,127.5,0.8,11.0,720.5,964.04,722.0
2016,4,26,9,30,846.0,130.0,0.8,11.0,761.0,983.59,732.85
2016,4,26,9,45,657.0,223.0,0.8,11.0,726.5,904.26,678.74
2016,4,26,10,0,468.0,316.0,0.8,11.0,692.0,801.25,604.62
2016,4,26,10,15,508.5,320.0,0.8,11.0,742.0,837.15,629.98
2016,4,26,10,30,549.0,324.0,0.8,11.0,792.0,869.64,650.86
2016,4,26,10,45,527.5,344.5,0.85,11.5,803.0,855.21,638.85
2016,4,26,11,0,506.0,365.0,0.9,12.0,814.0,837.96,625.69
2016,4,26,11,15,688.0,261.5,0.95,12.0,881.5,893.84,668.1
2016,4,26,11,30,870.0,158.0,1.0,12.0,949.0,926.3,691.31
2016,4,26,11,45,622.0,289.0,1.05,12.0,856.0,809.14,608.83
2016,4,26,12,0,374.0,420.0,1.1,12.0,763.0,679.11,514.93
2016,4,26,12,15,391.5,411.0,1.15,12.0,769.5,662.56,505.02
2016,4,26,12,30,409.0,402.0,1.2,12.0,776.0,643.48,491.78
2016,4,26,12,45,431.0,392.0,1.3,12.0,782.5,629.61,482.26
2016,4,26,13,0,453.0,382.0,1.4,12.0,789.0,606.13,465.39
2016,4,26,13,15,652.5,269.0,1.4,12.0,842.0,608.43,467.7
2016,4,26,13,30,852.0,156.0,1.4,12.0,895.0,589.48,452.01
2016,4,26,13,45,852.5,150.0,1.45,12.0,871.0,534.49,407.54
2016,4,26,14,0,853.0,144.0,1.5,12.0,847.0,477.83,360.44
2016,4,26,14,15,844.0,141.5,1.55,11.5,815.0,418.73,310.56
2016,4,26,14,30,835.0,139.0,1.6,11.0,783.0,359.39,259.1
2016,4,26,14,45,826.5,135.0,1.65,11.0,745.5,299.17,206.09
2016,4,26,15,0,818.0,131.0,1.7,11.0,708.0,239.18,155.03
2016,4,26,15,15,801.5,127.5,1.7,11.0,664.5,179.05,109.98
2016,4,26,15,30,785.0,124.0,1.7,11.0,621.0,120.66,79.52
2016,4,26,15,45,559.0,173.5,1.75,11.0,514.0,114.67,95.35
2016,4,26,16,0,333.0,223.0,1.8,11.0,407.0,143.67,120.85
2016,4,26,16,15,518.0,162.5,1.8,10.5,416.0,109.91,92.01
2016,4,26,16,30,703.0,102.0,1.8,10.0,425.0,77.62,64.02
2016,4,26,16,45,611.5,100.5,1.8,9.5,357.5,76.05,63.03
2016,4,26,17,0,520.0,99.0,1.8,9.0,290.0,74.88,62.32
2016,4,26,17,15,460.0,93.5,1.75,8.5,242.5,68.74,57.05
2016,4,26,17,30,400.0,88.0,1.7,8.0,195.0,64.56,53.4
2016,4,26,17,45,342.0,73.0,1.65,8.0,150.0,54.0,43.64
2016,4,26,18,0,284.0,58.0,1.6,8.0,105.0,43.25,33.48
2016,4,26,18,15,195.5,41.5,1.55,7.5,68.5,31.08,21.87
2016,4,26,18,30,107.0,25.0,1.5,7.0,32.0,18.88,7.84
2016,4,26,18,45,53.5,12.5,1.45,7.0,16.0,9.83,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,0.8,7.0,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,0.8,7.0,13.0,31.42,0.0
2016,4,27,5,45,199.0,25.5,0.85,7.5,48.0,145.92,106.4
2016,4,27,6,0,344.0,39.0,0.9,8.0,83.0,252.0,206.01
2016,4,27,6,15,435.5,49.0,0.9,8.0,131.0,334.8,279.34
2016,4,27,6,30,527.0,59.0,0.9,8.0,179.0,425.98,356.74
2016,4,27,6,45,263.5,76.0,0.9,8.5,136.0,287.0,242.26
2016,4,27,7,0,0.0,93.0,0.9,9.0,93.0,75.9,60.04
2016,4,27,7,15,0.0,88.5,0.9,9.0,88.5,69.9,55.12
2016,4,27,7,30,0.0,84.0,0.9,9.0,84.0,65.05,50.76
2016,4,27,7,45,0.0,112.0,0.95,9.5,112.0,89.06,70.91
2016,4,27,8,0,0.0,140.0,1.0,10.0,140.0,113.36,90.88
2016,4,27,8,15,0.0,120.0,1.05,10.0,120.0,94.7,74.89
2016,4,27,8,30,0.0,100.0,1.1,10.0,100.0,77.48,60.24
2016,4,27,8,45,0.5,127.5,1.2,10.0,128.0,100.84,79.65
2016,4,27,9,0,1.0,155.0,1.3,10.0,156.0,124.47,98.98
2016,4,27,9,15,0.5,141.0,1.4,10.0,141.5,111.78,88.21
2016,4,27,9,30,0.0,127.0,1.5,10.0,127.0,99.54,77.9
2016,4,27,9,45,0.0,119.5,1.6,10.0,119.5,93.38,72.68
2016,4,27,10,0,0.0,112.0,1.7,10.0,112.0,87.32,67.55
2016,4,27,10,15,4.5,154.0,1.8,10.0,158.0,125.85,99.42
2016,4,27,10,30,9.0,196.0,1.9,10.0,204.0,164.66,131.03
2016,4,27,10,45,7.5,179.0,2.0,10.0,185.5,148.77,117.86
2016,4,27,11,0,6.0,162.0,2.1,10.0,167.0,133.18,105.05
2016,4,27,11,15,88.0,316.0,2.15,10.0,396.0,366.24,293.1
2016,4,27,11,30,170.0,470.0,2.2,10.0,625.0,569.76,446.85
2016,4,27,11,45,211.0,468.0,2.25,10.0,662.0,589.96,461.17
2016,4,27,12,0,252.0,466.0,2.3,10.0,699.0,618.47,482.54
2016,4,27,12,15,339.5,432.5,2.35,10.0,745.0,638.96,499.13
2016,4,27,12,30,427.0,399.0,2.4,10.0,791.0,659.24,514.93
2016,4,27,12,45,315.5,429.5,2.45,10.0,717.5,573.06,448.91
2016,4,27,13,0,204.0,460.0,2.5,10.0,644.0,496.16,389.73
2016,4,27,13,15,108.5,356.5,2.5,9.5,454.5,344.82,273.84
2016,4,27,13,30,13.0,253.0,2.5,9.0,265.0,200.72,159.87
2016,4,27,13,45,124.5,331.0,2.5,9.0,434.5,310.51,247.69
2016,4,27,14,0,236.0,409.0,2.5,9.0,604.0,396.75,312.48
2016,4,27,14,15,549.5,274.5,2.5,9.0,705.5,398.14,305.48
2016,4,27,14,30,863.0,140.0,2.5,9.0,807.0,367.06,267.54
2016,4,27,14,45,540.0,238.5,2.55,9.0,649.0,291.16,212.86
2016,4,27,15,0,217.0,337.0,2.6,9.0,491.0,259.47,199.37
2016,4,27,15,15,110.0,253.0,2.55,9.0,331.5,179.89,140.37
2016,4,27,15,30,3.0,169.0,2.5,9.0,172.0,124.92,99.96
2016,4,27,15,45,1.5,145.5,2.5,9.0,147.0,108.29,90.55
2016,4,27,16,0,0.0,122.0,2.5,9.0,122.0,91.82,76.36
2016,4,27,16,15,0.0,122.5,2.45,9.0,122.5,91.68,76.54
2016,4,27,16,30,0.0,123.0,2.4,9.0,123.0,91.38,76.56
2016,4,27,16,45,0.0,80.0,2.4,9.0,80.0,61.29,49.88
2016,4,27,17,0,0.0,37.0,2.4,9.0,37.0,28.25,20.13
2016,4,27,17,15,0.0,30.5,2.3,8.5,30.5,23.25,15.68
2016,4,27,17,30,0.0,24.0,2.2,8.0,24.0,18.26,11.15
2016,4,27,17,45,171.5,41.5,2.15,8.0,70.5,30.78,22.54
2016,4,27,18,0,343.0,59.0,2.1,8.0,117.0,44.38,34.54
2016,4,27,18,15,229.5,43.5,2.05,7.5,76.5,32.68,23.33
2016,4,27,18,30,116.0,28.0,2.0,7.0,36.0,20.98,9.95
2016,4,27,18,45,58.0,14.0,1.95,7.0,18.0,11.02,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,31.0,7.0,1.5,6.0,8.0,0.0,0.0
2016,4,28,5,30,62.0,14.0,1.5,6.0,16.0,36.2,0.0
2016,4,28,5,45,201.5,28.0,1.55,6.5,51.5,151.56,113.47
2016,4,28,6,0,341.0,42.0,1.6,7.0,87.0,252.79,208.57
2016,4,28,6,15,432.0,52.0,1.6,7.0,135.0,335.33,282.59
2016,4,28,6,30,523.0,62.0,1.6,7.0,183.0,426.01,360.81
2016,4,28,6,45,583.5,68.5,1.6,7.5,235.5,499.65,421.43
2016,4,28,7,0,644.0,75.0,1.6,8.0,288.0,576.78,482.1
2016,4,28,7,15,685.0,80.5,1.55,8.5,342.0,640.92,528.81
2016,4,28,7,30,726.0,86.0,1.5,9.0,396.0,705.81,573.86
2016,4,28,7,45,760.0,88.5,1.45,9.5,449.5,757.4,607.51
2016,4,28,8,0,794.0,91.0,1.4,10.0,503.0,812.54,642.76
2016,4,28,8,15,815.5,94.0,1.35,10.0,553.5,855.85,669.83
2016,4,28,8,30,837.0,97.0,1.3,10.0,604.0,896.8,694.87
2016,4,28,8,45,855.5,99.0,1.3,10.5,650.5,931.13,714.5
2016,4,28,9,0,874.0,101.0,1.3,11.0,697.0,950.6,724.0
2016,4,28,9,15,886.5,103.0,1.25,11.5,738.5,972.45,734.45
2016,4,28,9,30,899.0,105.0,1.2,12.0,780.0,990.68,742.39
2016,4,28,9,45,917.5,101.5,1.2,12.5,818.0,1005.07,748.79
2016,4,28,10,0,936.0,98.0,1.2,13.0,856.0,1015.63,752.84
2016,4,28,10,15,942.5,99.0,1.2,13.0,884.5,1015.32,751.43
2016,4,28,10,30,949.0,100.0,1.2,13.0,913.0,1010.86,747.66
2016,4,28,10,45,951.5,102.5,1.2,13.5,934.0,999.96,738.57
2016,4,28,11,0,954.0,105.0,1.2,14.0,955.0,984.94,727.06
2016,4,28,11,15,957.0,105.5,1.2,14.0,969.0,964.45,713.51
2016,4,28,11,30,960.0,106.0,1.2,14.0,983.0,940.05,697.53
2016,4,28,11,45,959.0,108.0,1.25,14.0,988.0,909.83,678.56
2016,4,28,12,0,958.0,110.0,1.3,14.0,993.0,876.13,657.16
2016,4,28,12,15,957.5,109.5,1.3,14.0,991.0,837.4,631.53
2016,4,28,12,30,957.0,109.0,1.3,14.0,989.0,795.6,602.87
2016,4,28,12,45,958.0,107.0,1.35,14.0,979.5,750.72,570.88
2016,4,28,13,0,959.0,105.0,1.4,14.0,970.0,703.03,535.89
2016,4,28,13,15,956.0,104.5,1.45,14.0,952.0,651.49,496.9
2016,4,28,13,30,953.0,104.0,1.5,14.0,934.0,597.84,454.94
2016,4,28,13,45,948.0,102.5,1.55,14.0,908.5,540.57,408.75
2016,4,28,14,0,943.0,101.0,1.6,14.0,883.0,481.86,359.74
2016,4,28,14,15,935.5,99.5,1.6,13.5,850.5,421.03,307.91
2016,4,28,14,30,928.0,98.0,1.6,13.0,818.0,359.54,254.18
2016,4,28,14,45,916.5,97.5,1.6,13.0,779.0,297.33,199.34
2016,4,28,15,0,905.0,97.0,1.6,13.0,740.0,235.39,146.92
2016,4,28,15,15,891.5,94.5,1.6,12.5,695.5,172.48,100.68
2016,4,28,15,30,878.0,92.0,1.6,12.0,651.0,110.66,70.3
2016,4,28,15,45,855.0,91.5,1.65,12.0,601.5,77.76,62.92
2016,4,28,16,0,832.0,91.0,1.7,12.0,552.0,77.44,62.9
2016,4,28,16,15,807.5,87.0,1.7,11.5,499.5,74.7,60.84
2016,4,28,16,30,783.0,83.0,1.7,11.0,447.0,71.86,58.69
2016,4,28,16,45,742.5,80.5,1.7,10.5,392.5,69.79,57.18
2016,4,28,17,0,702.0,78.0,1.7,10.0,338.0,62.57,51.02
2016,4,28,17,15,653.0,72.0,1.65,9.5,284.0,58.05,47.19
2016,4,28,17,30,604.0,66.0,1.6,9.0,230.0,53.53,43.22
2016,4,28,17,45,518.0,59.0,1.6,8.5,178.0,47.87,38.04
2016,4,28,18,0,432.0,52.0,1.6,8.0,126.0,42.36,32.75
2016,4,28,18,15,311.5,39.5,1.55,7.5,83.5,32.21,22.99
2016,4,28,18,30,191.0,27.0,1.5,7.0,41.0,20.55,10.14
2016,4,28,18,45,95.5,13.5,1.45,7.0,20.5,10.62,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,0.95,7.0,7.5,5.9,0.0
2016,4,29,5,30,0.0,15.0,0.9,7.0,15.0,11.8,0.0
2016,4,29,5,45,109.5,35.0,0.9,7.0,49.5,108.06,80.84
2016,4,29,6,0,219.0,55.0,0.9,7.0,84.0,202.71,166.71
2016,4,29,6,15,308.5,69.5,0.9,7.0,131.0,280.73,235.76
2016,4,29,6,30,398.0,84.0,0.9,7.0,178.0,367.58,310.1
2016,4,29,6,45,294.5,107.5,0.9,7.5,186.5,328.62,277.61
2016,4,29,7,0,191.0,131.0,0.9,8.0,195.0,293.22,246.76
2016,4,29,7,15,293.0,141.0,0.9,8.0,258.0,386.59,324.29
2016,4,29,7,30,395.0,151.0,0.9,8.0,321.0,506.77,418.5
2016,4,29,7,45,397.0,173.0,0.95,8.0,362.0,545.49,445.78
2016,4,29,8,0,399.0,195.0,1.0,8.0,403.0,582.37,471.97
2016,4,29,8,15,575.0,165.5,1.0,8.0,497.5,716.08,572.61
2016,4,29,8,30,751.0,136.0,1.0,8.0,592.0,866.89,676.31
2016,4,29,8,45,769.0,139.5,1.0,8.5,637.0,900.72,694.18
2016,4,29,9,0,787.0,143.0,1.0,9.0,682.0,924.13,706.48
2016,4,29,9,15,800.5,146.0,1.0,9.0,722.5,947.21,719.97
2016,4,29,9,30,814.0,149.0,1.0,9.0,763.0,966.78,731.14
2016,4,29,9,45,842.5,141.0,1.0,9.5,801.5,985.91,740.78
2016,4,29,10,0,871.0,133.0,1.0,10.0,840.0,986.45,738.32
2016,4,29,10,15,878.0,134.5,1.0,10.0,868.0,986.75,737.48
2016,4,29,10,30,885.0,136.0,1.0,10.0,896.0,983.11,734.22
2016,4,29,10,45,892.5,135.5,1.0,10.5,917.5,974.13,726.35
2016,4,29,11,0,900.0,135.0,1.0,11.0,939.0,961.22,716.15
2016,4,29,11,15,903.0,136.0,1.05,11.0,952.5,941.69,704.0
2016,4,29,11,30,906.0,137.0,1.1,11.0,966.0,918.44,689.46
2016,4,29,11,45,905.5,138.0,1.15,11.5,971.0,888.66,669.31
2016,4,29,12,0,905.0,139.0,1.2,12.0,976.0,855.63,646.94
2016,4,29,12,15,905.0,139.0,1.2,12.0,974.5,819.1,622.54
2016,4,29,12,30,905.0,139.0,1.2,12.0,973.0,779.66,594.24
2016,4,29,12,45,907.0,136.0,1.3,12.0,964.0,736.56,563.89
2016,4,29,13,0,909.0,133.0,1.4,12.0,955.0,690.75,530.5
2016,4,29,13,15,905.5,132.0,1.4,12.0,937.0,640.62,491.87
2016,4,29,13,30,902.0,131.0,1.4,12.0,919.0,588.57,450.61
2016,4,29,13,45,894.5,131.0,1.45,12.0,893.5,533.58,406.06
2016,4,29,14,0,887.0,131.0,1.5,12.0,868.0,477.48,359.07
2016,4,29,14,15,878.5,129.0,1.5,11.5,835.5,418.84,309.04
2016,4,29,14,30,870.0,127.0,1.5,11.0,803.0,356.84,255.18
2016,4,29,14,45,857.5,125.0,1.55,11.0,764.0,295.33,201.22
2016,4,29,15,0,845.0,123.0,1.6,11.0,725.0,234.45,149.81
2016,4,29,15,15,830.0,120.0,1.6,10.5,681.0,173.53,104.95
2016,4,29,15,30,815.0,117.0,1.6,10.0,637.0,114.1,75.43
2016,4,29,15,45,789.5,115.0,1.65,10.0,588.0,91.49,75.44
2016,4,29,16,0,764.0,113.0,1.7,10.0,539.0,83.72,68.9
2016,4,29,16,15,737.0,108.5,1.7,10.0,487.5,81.37,67.09
2016,4,29,16,30,710.0,104.0,1.7,10.0,436.0,78.94,65.2
2016,4,29,16,45,399.5,127.5,1.7,10.0,310.0,88.26,73.75
2016,4,29,17,0,89.0,151.0,1.7,10.0,184.0,104.66,88.58
2016,4,29,17,15,76.0,129.5,1.7,9.5,154.5,90.55,76.35
2016,4,29,17,30,63.0,108.0,1.7,9.0,125.0,76.24,63.71
2016,4,29,17,45,215.5,84.0,1.7,8.5,124.5,60.52,49.49
2016,4,29,18,0,368.0,60.0,1.7,8.0,124.0,45.27,35.39
2016,4,29,18,15,254.5,45.0,1.7,7.5,82.0,33.89,24.53
2016,4,29,18,30,141.0,30.0,1.7,7.0,40.0,22.56,12.12
2016,4,29,18,45,70.5,15.0,1.7,7.0,20.0,11.8,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.5,1.4,7.5,10.5,30.98,0.0
2016,4,30,5,30,143.0,15.0,1.4,8.0,21.0,89.45,0.0
2016,4,30,5,45,282.0,27.5,1.45,8.5,59.5,189.79,145.49
2016,4,30,6,0,421.0,40.0,1.5,9.0,98.0,291.28,238.92
2016,4,30,6,15,507.0,48.5,1.45,9.0,148.0,372.89,311.19
2016,4,30,6,30,593.0,57.0,1.4,9.0,198.0,462.01,386.63
2016,4,30,6,45,647.5,63.0,1.35,9.5,252.0,533.75,444.12
2016,4,30,7,0,702.0,69.0,1.3,10.0,306.0,604.49,497.97
2016,4,30,7,15,740.0,73.5,1.3,10.5,361.0,667.57,542.52
2016,4,30,7,30,778.0,78.0,1.3,11.0,416.0,730.85,585.62
2016,4,30,7,45,805.5,81.5,1.3,11.5,469.5,784.06,620.04
2016,4,30,8,0,833.0,85.0,1.3,12.0,523.0,835.87,652.64
2016,4,30,8,15,852.5,88.5,1.3,12.0,573.5,878.83,679.6
2016,4,30,8,30,872.0,92.0,1.3,12.0,624.0,908.64,697.32
2016,4,30,8,45,886.5,94.5,1.3,12.5,670.5,939.92,714.78
2016,4,30,9,0,901.0,97.0,1.3,13.0,717.0,967.95,729.88
2016,4,30,9,15,912.5,99.0,1.3,13.0,758.0,989.08,741.76
2016,4,30,9,30,924.0,101.0,1.3,13.0,799.0,1006.48,751.32
2016,4,30,9,45,937.0,99.5,1.3,13.5,835.5,1017.7,755.62
2016,4,30,10,0,950.0,98.0,1.3,14.0,872.0,1024.96,757.55
2016,4,30,10,15,955.5,99.0,1.3,14.0,900.0,1023.53,755.48
2016,4,30,10,30,961.0,100.0,1.3,14.0,928.0,1017.93,750.99
2016,4,30,10,45,964.5,101.5,1.35,14.5,948.5,1006.77,742.62
2016,4,30,11,0,968.0,103.0,1.4,15.0,969.0,991.46,731.74
2016,4,30,11,15,970.0,103.5,1.4,15.0,982.0,969.79,717.4
2016,4,30,11,30,972.0,104.0,1.4,15.0,995.0,944.23,700.63
2016,4,30,11,45,972.5,104.0,1.4,15.0,1000.0,913.19,680.3
2016,4,30,12,0,973.0,104.0,1.4,15.0,1005.0,878.64,657.62
2016,4,30,12,15,972.0,104.0,1.4,15.0,1002.0,839.57,631.79
2016,4,30,12,30,971.0,104.0,1.4,15.0,999.0,797.43,602.89
2016,4,30,12,45,968.0,103.5,1.4,15.5,988.0,750.61,567.91
2016,4,30,13,0,965.0,103.0,1.4,16.0,977.0,701.27,530.38
2016,4,30,13,15,961.0,102.5,1.4,16.0,958.0,649.02,490.73
2016,4,30,13,30,957.0,102.0,1.4,16.0,939.0,594.75,448.31
2016,4,30,13,45,951.0,101.0,1.4,16.0,913.0,537.34,402.12
2016,4,30,14,0,945.0,100.0,1.4,16.0,887.0,478.6,353.34
2016,4,30,14,15,937.0,98.5,1.4,16.0,854.0,417.67,301.4
2016,4,30,14,30,929.0,97.0,1.4,16.0,821.0,356.14,247.85
2016,4,30,14,45,919.0,95.0,1.45,16.0,782.0,293.44,193.46
2016,4,30,15,0,909.0,93.0,1.5,16.0,743.0,230.89,141.36
2016,4,30,15,15,895.5,90.5,1.5,16.0,698.5,168.02,95.91
2016,4,30,15,30,882.0,88.0,1.5,16.0,654.0,106.25,66.68
2016,4,30,15,45,865.0,85.0,1.5,16.0,605.0,82.26,65.77
2016,4,30,16,0,848.0,82.0,1.5,16.0,556.0,79.62,63.76
2016,4,30,16,15,824.5,79.0,1.45,15.5,504.0,69.49,55.33
2016,4,30,16,30,801.0,76.0,1.4,15.0,452.0,67.17,53.65
2016,4,30,16,45,770.0,72.0,1.4,14.5,398.5,63.94,51.12
2016,4,30,17,0,739.0,68.0,1.4,14.0,345.0,60.65,48.51
2016,4,30,17,15,693.5,62.5,1.35,13.5,291.0,55.95,44.56
2016,4,30,17,30,648.0,57.0,1.3,13.0,237.0,51.21,40.46
2016,4,30,17,45,579.0,50.5,1.3,12.5,185.5,41.85,32.06
2016,4,30,18,0,510.0,44.0,1.3,12.0,134.0,36.47,27.02
2016,4,30,18,15,394.5,34.0,1.25,11.5,90.0,28.05,19.05
2016,4,30,18,30,279.0,24.0,1.2,11.0,46.0,19.73,10.01
2016,4,30,18,45,139.5,12.0,1.15,10.5,23.0,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,85.5,8.0,0.9,8.5,11.5,36.19,0.0
2016,5,1,5,30,171.0,16.0,0.8,9.0,23.0,102.52,0.0
2016,5,1,5,45,309.5,27.0,0.7,9.5,62.0,201.33,154.73
2016,5,1,6,0,448.0,38.0,0.6,10.0,101.0,302.37,245.37
2016,5,1,6,15,530.0,45.0,0.6,10.0,151.0,380.95,313.61
2016,5,1,6,30,612.0,52.0,0.6,10.0,201.0,466.61,384.55
2016,5,1,6,45,663.5,58.0,0.6,10.5,254.0,533.66,437.11
2016,5,1,7,0,715.0,64.0,0.6,11.0,307.0,606.96,491.36
2016,5,1,7,15,750.5,68.0,0.6,11.5,361.5,667.79,532.81
2016,5,1,7,30,786.0,72.0,0.6,12.0,416.0,728.67,572.83
2016,5,1,7,45,811.5,75.5,0.6,13.0,468.5,780.31,603.95
2016,5,1,8,0,837.0,79.0,0.6,14.0,521.0,830.45,633.13
2016,5,1,8,15,856.0,82.0,0.65,14.5,571.0,862.66,651.66
2016,5,1,8,30,875.0,85.0,0.7,15.0,621.0,901.58,674.71
2016,5,1,8,45,889.0,87.5,0.75,15.5,667.0,932.5,692.16
2016,5,1,9,0,903.0,90.0,0.8,16.0,713.0,960.15,707.53
2016,5,1,9,15,914.0,91.5,0.8,16.0,754.0,980.35,718.41
2016,5,1,9,30,925.0,93.0,0.8,16.0,795.0,996.82,727.1
2016,5,1,9,45,931.0,96.0,0.85,16.5,829.5,1006.2,731.17
2016,5,1,10,0,937.0,99.0,0.9,17.0,864.0,1011.48,732.89
2016,5,1,10,15,943.0,100.0,0.95,17.0,892.0,1010.56,732.26
2016,5,1,10,30,949.0,101.0,1.0,17.0,920.0,1005.5,729.23
2016,5,1,10,45,951.5,102.5,1.05,17.5,940.5,993.53,720.64
2016,5,1,11,0,954.0,104.0,1.1,18.0,961.0,977.51,709.65
2016,5,1,11,15,956.5,104.5,1.1,18.0,974.5,956.57,696.07
2016,5,1,11,30,959.0,105.0,1.1,18.0,988.0,931.77,680.13
2016,5,1,11,45,958.0,106.5,1.15,18.0,992.5,901.19,661.28
2016,5,1,12,0,957.0,108.0,1.2,18.0,997.0,867.18,640.07
2016,5,1,12,15,956.5,108.0,1.2,17.5,994.5,829.04,616.42
2016,5,1,12,30,956.0,108.0,1.2,17.0,992.0,787.84,589.4
2016,5,1,12,45,952.0,109.0,1.2,17.0,981.0,742.18,556.64
2016,5,1,13,0,948.0,110.0,1.2,17.0,970.0,694.09,521.31
2016,5,1,13,15,944.5,109.0,1.2,17.0,952.0,642.54,482.51
2016,5,1,13,30,941.0,108.0,1.2,17.0,934.0,588.98,440.98
2016,5,1,13,45,933.5,108.5,1.2,17.0,907.5,532.81,396.1
2016,5,1,14,0,926.0,109.0,1.2,17.0,881.0,475.45,348.8
2016,5,1,14,15,918.0,107.5,1.15,16.5,849.0,415.59,298.54
2016,5,1,14,30,910.0,106.0,1.1,16.0,817.0,355.14,246.64
2016,5,1,14,45,897.0,105.0,1.1,16.0,777.5,293.48,193.57
2016,5,1,15,0,884.0,104.0,1.1,16.0,738.0,232.33,143.14
2016,5,1,15,15,870.0,101.5,1.05,16.0,694.0,170.88,99.16
2016,5,1,15,30,856.0,99.0,1.0,16.0,650.0,102.35,64.37
2016,5,1,15,45,834.0,97.5,1.0,16.0,600.5,81.01,64.66
2016,5,1,16,0,812.0,96.0,1.0,16.0,551.0,80.23,64.25
2016,5,1,16,15,787.0,92.0,0.95,15.5,499.5,77.64,62.37
2016,5,1,16,30,762.0,88.0,0.9,15.0,448.0,74.97,60.41
2016,5,1,16,45,724.0,84.5,0.9,14.5,394.0,66.82,53.63
2016,5,1,17,0,686.0,81.0,0.9,14.0,340.0,64.34,51.76
2016,5,1,17,15,637.0,74.5,0.85,13.5,286.5,59.56,47.77
2016,5,1,17,30,588.0,68.0,0.8,13.0,233.0,54.75,43.64
2016,5,1,17,45,511.0,60.5,0.8,12.5,182.0,48.86,38.36
2016,5,1,18,0,434.0,53.0,0.8,12.0,131.0,43.05,32.92
2016,5,1,18,15,321.0,40.5,0.85,11.5,88.0,32.95,23.41
2016,5,1,18,30,208.0,28.0,0.9,11.0,45.0,21.37,11.6
2016,5,1,18,45,104.0,14.0,0.95,10.5,22.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.0,0.6,7.5,11.0,22.94,0.0
2016,5,2,5,30,91.0,18.0,0.5,8.0,22.0,70.72,8.81
2016,5,2,5,45,213.5,32.5,0.4,8.5,59.0,159.92,123.85
2016,5,2,6,0,336.0,47.0,0.3,9.0,96.0,250.37,204.11
2016,5,2,6,15,420.0,57.5,0.25,9.0,144.0,331.56,273.65
2016,5,2,6,30,504.0,68.0,0.2,9.0,192.0,417.44,344.15
2016,5,2,6,45,391.0,97.5,0.2,9.5,207.5,393.87,324.4
2016,5,2,7,0,278.0,127.0,0.2,10.0,223.0,347.46,286.27
2016,5,2,7,15,485.5,111.5,0.2,10.5,312.0,512.72,416.54
2016,5,2,7,30,693.0,96.0,0.2,11.0,401.0,686.37,541.11
2016,5,2,7,45,722.0,101.0,0.2,11.5,453.0,739.5,572.76
2016,5,2,8,0,751.0,106.0,0.2,12.0,505.0,791.62,604.65
2016,5,2,8,15,772.5,110.0,0.2,12.0,554.0,829.54,627.37
2016,5,2,8,30,794.0,114.0,0.2,12.0,603.0,870.32,651.89
2016,5,2,8,45,811.0,116.5,0.25,12.5,648.5,902.73,670.3
2016,5,2,9,0,828.0,119.0,0.3,13.0,694.0,932.11,686.8
2016,5,2,9,15,841.0,121.5,0.3,13.5,734.0,954.43,697.71
2016,5,2,9,30,854.0,124.0,0.3,14.0,774.0,973.19,706.47
2016,5,2,9,45,873.0,120.5,0.35,14.5,811.0,974.06,705.22
2016,5,2,10,0,892.0,117.0,0.4,15.0,848.0,984.8,710.66
2016,5,2,10,15,898.5,118.5,0.45,15.5,875.5,984.71,709.28
2016,5,2,10,30,905.0,120.0,0.5,16.0,903.0,980.63,705.74
2016,5,2,10,45,907.5,122.5,0.55,16.5,923.0,969.76,698.14
2016,5,2,11,0,910.0,125.0,0.6,17.0,943.0,954.96,688.28
2016,5,2,11,15,912.5,125.5,0.65,17.0,956.0,934.53,676.23
2016,5,2,11,30,915.0,126.0,0.7,17.0,969.0,910.4,661.87
2016,5,2,11,45,912.0,128.5,0.75,17.0,973.0,879.83,643.31
2016,5,2,12,0,909.0,131.0,0.8,17.0,977.0,846.08,622.57
2016,5,2,12,15,908.0,131.0,0.8,17.0,974.5,808.9,598.52
2016,5,2,12,30,907.0,131.0,0.8,17.0,972.0,768.89,570.7
2016,5,2,12,45,901.0,133.0,0.85,17.0,960.0,724.35,539.74
2016,5,2,13,0,895.0,135.0,0.9,17.0,948.0,677.68,506.35
2016,5,2,13,15,890.5,134.0,0.95,16.5,929.5,627.83,470.49
2016,5,2,13,30,886.0,133.0,1.0,16.0,911.0,576.23,431.88
2016,5,2,13,45,875.5,133.5,1.05,16.0,884.5,521.23,388.45
2016,5,2,14,0,865.0,134.0,1.1,16.0,858.0,465.5,342.9
2016,5,2,14,15,855.5,132.5,1.1,16.0,825.5,406.83,293.5
2016,5,2,14,30,846.0,131.0,1.1,16.0,793.0,348.05,243.0
2016,5,2,14,45,712.5,181.5,1.1,16.0,720.5,289.43,197.24
2016,5,2,15,0,579.0,232.0,1.1,16.0,648.0,247.95,168.24
2016,5,2,15,15,680.0,178.0,1.05,15.5,638.0,183.23,116.68
2016,5,2,15,30,781.0,124.0,1.0,15.0,628.0,113.85,75.71
2016,5,2,15,45,754.0,122.5,1.0,14.5,579.5,87.85,70.9
2016,5,2,16,0,727.0,121.0,1.0,14.0,531.0,87.65,71.16
2016,5,2,16,15,699.5,116.0,0.95,13.5,480.5,85.22,69.45
2016,5,2,16,30,672.0,111.0,0.9,13.0,430.0,82.7,67.65
2016,5,2,16,45,567.5,113.0,0.85,12.5,360.5,83.6,68.84
2016,5,2,17,0,463.0,115.0,0.8,12.0,291.0,82.12,67.91
2016,5,2,17,15,406.5,107.5,0.75,11.5,245.0,76.98,63.66
2016,5,2,17,30,350.0,100.0,0.7,11.0,199.0,71.81,59.25
2016,5,2,17,45,342.0,81.5,0.7,10.5,161.5,59.71,48.42
2016,5,2,18,0,334.0,63.0,0.7,10.0,124.0,47.1,36.85
2016,5,2,18,15,237.0,47.0,0.65,9.5,83.5,35.22,25.68
2016,5,2,18,30,140.0,31.0,0.6,9.0,43.0,23.29,13.56
2016,5,2,18,45,70.0,15.5,0.55,9.0,21.5,12.2,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,7.0,7.5,5.9,0.0
2016,5,3,5,30,0.0,15.0,0.5,7.0,15.0,11.44,0.0
2016,5,3,5,45,26.5,34.5,0.5,7.5,38.5,47.05,33.58
2016,5,3,6,0,53.0,54.0,0.5,8.0,62.0,90.85,72.73
2016,5,3,6,15,75.5,76.0,0.45,8.0,92.5,129.51,107.15
2016,5,3,6,30,98.0,98.0,0.4,8.0,123.0,169.54,142.06
2016,5,3,6,45,119.5,119.0,0.4,8.5,156.0,209.14,175.43
2016,5,3,7,0,141.0,140.0,0.4,9.0,189.0,250.16,208.94
2016,5,3,7,15,131.5,164.0,0.35,9.0,215.5,272.8,226.07
2016,5,3,7,30,122.0,188.0,0.3,9.0,242.0,293.96,241.61
2016,5,3,7,45,284.5,188.0,0.25,9.5,334.5,445.96,362.1
2016,5,3,8,0,447.0,188.0,0.2,10.0,427.0,611.42,483.23
2016,5,3,8,15,404.0,221.0,0.2,10.5,452.5,619.36,482.79
2016,5,3,8,30,361.0,254.0,0.2,11.0,478.0,603.14,467.89
2016,5,3,8,45,354.5,277.5,0.25,11.5,510.5,626.52,482.64
2016,5,3,9,0,348.0,301.0,0.3,12.0,543.0,647.66,495.15
2016,5,3,9,15,315.0,329.5,0.35,12.5,558.0,646.68,491.6
2016,5,3,9,30,282.0,358.0,0.4,13.0,573.0,642.91,486.51
2016,5,3,9,45,209.5,383.0,0.45,13.5,546.5,573.74,435.26
2016,5,3,10,0,137.0,408.0,0.5,14.0,520.0,524.78,398.1
2016,5,3,10,15,131.0,421.5,0.5,14.0,532.0,526.64,399.07
2016,5,3,10,30,125.0,435.0,0.5,14.0,544.0,527.52,398.84
2016,5,3,10,45,302.5,409.0,0.55,14.0,680.0,678.34,508.66
2016,5,3,11,0,480.0,383.0,0.6,14.0,816.0,817.92,604.06
2016,5,3,11,15,362.0,425.5,0.6,14.0,755.0,720.33,533.78
2016,5,3,11,30,244.0,468.0,0.6,14.0,694.0,625.24,466.86
2016,5,3,11,45,231.0,473.0,0.65,14.0,688.5,604.28,453.27
2016,5,3,12,0,218.0,478.0,0.7,14.0,683.0,582.77,438.27
2016,5,3,12,15,341.0,443.0,0.7,14.0,761.0,640.29,480.53
2016,5,3,12,30,464.0,408.0,0.7,14.0,839.0,682.98,510.41
2016,5,3,12,45,659.0,282.5,0.75,14.0,887.0,688.24,516.44
2016,5,3,13,0,854.0,157.0,0.8,14.0,935.0,673.28,507.46
2016,5,3,13,15,622.5,272.5,0.85,14.0,834.0,581.14,438.69
2016,5,3,13,30,391.0,388.0,0.9,14.0,733.0,500.88,379.05
2016,5,3,13,45,471.5,351.0,0.95,14.0,755.0,483.46,365.02
2016,5,3,14,0,552.0,314.0,1.0,14.0,777.0,457.15,342.18
2016,5,3,14,15,535.0,302.0,1.0,13.5,737.0,402.9,299.02
2016,5,3,14,30,518.0,290.0,1.0,13.0,697.0,350.24,256.5
2016,5,3,14,45,649.0,217.5,1.0,13.0,702.0,296.63,207.09
2016,5,3,15,0,780.0,145.0,1.0,13.0,707.0,232.9,149.47
2016,5,3,15,15,623.0,190.0,0.95,12.5,622.0,183.42,120.5
2016,5,3,15,30,466.0,235.0,0.9,12.0,537.0,155.98,116.31
2016,5,3,15,45,312.0,244.5,0.9,12.0,440.5,153.36,127.67
2016,5,3,16,0,158.0,254.0,0.9,12.0,344.0,161.51,135.03
2016,5,3,16,15,247.0,219.0,0.85,11.5,344.0,139.92,117.2
2016,5,3,16,30,336.0,184.0,0.8,11.0,344.0,123.14,103.37
2016,5,3,16,45,413.0,147.5,0.8,11.0,321.0,100.66,84.15
2016,5,3,17,0,490.0,111.0,0.8,11.0,298.0,80.01,66.25
2016,5,3,17,15,427.0,105.5,0.75,10.5,251.0,75.96,63.0
2016,5,3,17,30,364.0,100.0,0.7,10.0,204.0,71.96,59.62
2016,5,3,17,45,315.0,83.5,0.7,10.0,160.0,60.77,49.48
2016,5,3,18,0,266.0,67.0,0.7,10.0,116.0,49.3,38.85
2016,5,3,18,15,188.0,49.5,0.65,9.5,78.5,36.75,27.08
2016,5,3,18,30,110.0,32.0,0.6,9.0,41.0,23.92,14.31
2016,5,3,18,45,55.0,16.0,0.55,9.0,20.5,12.59,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,10.0,0.7,8.0,10.0,7.87,0.0
2016,5,4,5,30,0.0,20.0,0.7,8.0,20.0,16.7,1.93
2016,5,4,5,45,88.5,39.5,0.7,8.5,53.0,100.02,77.2
2016,5,4,6,0,177.0,59.0,0.7,9.0,86.0,171.2,140.31
2016,5,4,6,15,236.0,77.0,0.65,9.0,127.5,232.27,193.99
2016,5,4,6,30,295.0,95.0,0.6,9.0,169.0,298.76,250.63
2016,5,4,6,45,365.0,101.5,0.6,9.0,214.5,379.42,316.86
2016,5,4,7,0,435.0,108.0,0.6,9.0,260.0,451.76,374.3
2016,5,4,7,15,401.0,135.5,0.55,9.0,293.0,474.63,389.48
2016,5,4,7,30,367.0,163.0,0.5,9.0,326.0,474.01,386.89
2016,5,4,7,45,388.0,181.0,0.45,9.5,372.0,541.23,435.07
