Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,8,0,409.0,199.0,0.4,10.0,418.0,589.44,467.19
2016,5,4,8,15,338.5,237.0,0.35,10.0,430.0,558.11,440.13
2016,5,4,8,30,268.0,275.0,0.3,10.0,442.0,541.15,424.18
2016,5,4,8,45,327.0,283.0,0.3,10.5,501.5,605.94,470.46
2016,5,4,9,0,386.0,291.0,0.3,11.0,561.0,671.28,514.71
2016,5,4,9,15,304.5,330.5,0.35,11.0,551.0,636.56,486.53
2016,5,4,9,30,223.0,370.0,0.4,11.0,541.0,576.15,441.71
2016,5,4,9,45,213.5,389.5,0.45,11.0,559.0,583.14,446.68
2016,5,4,10,0,204.0,409.0,0.5,11.0,577.0,588.64,449.8
2016,5,4,10,15,195.5,424.5,0.5,11.0,590.0,589.71,449.39
2016,5,4,10,30,187.0,440.0,0.5,11.0,603.0,589.5,448.2
2016,5,4,10,45,192.0,451.0,0.55,11.5,622.0,596.21,452.14
2016,5,4,11,0,197.0,462.0,0.6,12.0,641.0,601.38,454.93
2016,5,4,11,15,196.0,469.5,0.65,12.0,649.5,596.42,451.37
2016,5,4,11,30,195.0,477.0,0.7,12.0,658.0,590.15,447.01
2016,5,4,11,45,295.5,447.0,0.75,12.5,722.5,646.67,488.28
2016,5,4,12,0,396.0,417.0,0.8,13.0,787.0,682.38,513.62
2016,5,4,12,15,415.5,413.0,0.85,13.0,800.0,677.37,509.82
2016,5,4,12,30,435.0,409.0,0.9,13.0,813.0,661.39,498.83
2016,5,4,12,45,441.0,402.0,0.95,13.5,808.0,631.13,476.62
2016,5,4,13,0,447.0,395.0,1.0,14.0,803.0,599.19,452.91
2016,5,4,13,15,434.0,386.0,1.05,14.0,776.0,553.33,419.45
2016,5,4,13,30,421.0,377.0,1.1,14.0,749.0,508.02,385.69
2016,5,4,13,45,439.0,359.0,1.15,14.0,737.0,472.15,357.86
2016,5,4,14,0,457.0,341.0,1.2,14.0,725.0,434.02,327.19
2016,5,4,14,15,472.0,320.5,1.2,14.0,704.0,390.98,291.65
2016,5,4,14,30,487.0,300.0,1.2,14.0,683.0,346.13,253.88
2016,5,4,14,45,427.0,305.5,1.25,14.0,630.0,297.36,215.72
2016,5,4,15,0,367.0,311.0,1.3,14.0,577.0,260.6,188.67
2016,5,4,15,15,376.0,288.0,1.3,13.5,545.5,217.98,157.43
2016,5,4,15,30,385.0,265.0,1.3,13.0,514.0,174.75,132.61
2016,5,4,15,45,307.5,257.5,1.3,13.0,447.5,159.83,132.79
2016,5,4,16,0,230.0,250.0,1.3,13.0,381.0,161.38,134.59
2016,5,4,16,15,115.0,196.5,1.25,12.5,262.0,130.69,108.98
2016,5,4,16,30,0.0,143.0,1.2,12.0,143.0,104.77,87.14
2016,5,4,16,45,0.0,105.0,1.15,11.5,105.0,78.82,64.84
2016,5,4,17,0,0.0,67.0,1.1,11.0,67.0,51.38,40.75
2016,5,4,17,15,0.0,56.5,1.0,10.5,56.5,43.26,33.67
2016,5,4,17,30,0.0,46.0,0.9,10.0,46.0,35.16,26.45
2016,5,4,17,45,0.0,36.0,0.85,10.0,36.0,27.47,19.42
2016,5,4,18,0,0.0,26.0,0.8,10.0,26.0,19.8,12.32
2016,5,4,18,15,0.0,17.5,0.75,9.5,17.5,13.3,6.25
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,6.82,0.1
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,3.4,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,52.0,10.5,0.6,8.0,13.5,26.23,0.0
2016,5,5,5,30,104.0,21.0,0.6,8.0,27.0,81.19,36.97
2016,5,5,5,45,217.5,36.0,0.6,8.5,65.0,164.06,129.18
2016,5,5,6,0,331.0,51.0,0.6,9.0,103.0,250.41,205.44
2016,5,5,6,15,201.5,75.0,0.6,9.0,110.0,209.22,174.16
2016,5,5,6,30,72.0,99.0,0.6,9.0,117.0,141.59,117.44
2016,5,5,6,45,87.5,120.5,0.6,9.5,147.5,188.33,157.27
2016,5,5,7,0,103.0,142.0,0.6,10.0,178.0,224.24,186.61
2016,5,5,7,15,51.5,101.5,0.6,10.0,119.5,127.47,104.8
2016,5,5,7,30,0.0,61.0,0.6,10.0,61.0,46.76,34.71
2016,5,5,7,45,0.0,66.5,0.65,10.5,66.5,51.03,38.27
2016,5,5,8,0,0.0,72.0,0.7,11.0,72.0,55.32,41.67
2016,5,5,8,15,1.5,120.0,0.7,11.0,121.5,95.68,75.46
2016,5,5,8,30,3.0,168.0,0.7,11.0,171.0,138.29,110.32
2016,5,5,8,45,12.0,212.0,0.7,11.5,221.0,185.04,147.86
2016,5,5,9,0,21.0,256.0,0.7,12.0,271.0,232.38,184.89
2016,5,5,9,15,31.0,289.5,0.7,12.0,313.0,292.03,231.02
2016,5,5,9,30,41.0,323.0,0.7,12.0,355.0,332.48,261.42
2016,5,5,9,45,24.0,253.5,0.7,12.5,272.5,245.93,193.26
2016,5,5,10,0,7.0,184.0,0.7,13.0,190.0,153.02,119.4
2016,5,5,10,15,8.0,192.0,0.7,13.0,199.0,160.31,125.43
2016,5,5,10,30,9.0,200.0,0.7,13.0,208.0,167.49,130.99
2016,5,5,10,45,8.0,186.0,0.75,13.0,193.5,154.62,120.61
2016,5,5,11,0,7.0,172.0,0.8,13.0,179.0,141.95,110.45
2016,5,5,11,15,5.5,160.0,0.8,13.0,166.0,130.62,101.29
2016,5,5,11,30,4.0,148.0,0.8,13.0,153.0,119.44,92.24
2016,5,5,11,45,7.5,176.5,0.8,13.5,184.5,144.71,112.37
2016,5,5,12,0,11.0,205.0,0.8,14.0,216.0,169.54,131.77
2016,5,5,12,15,8.5,183.0,0.8,14.0,191.5,149.39,115.65
2016,5,5,12,30,6.0,161.0,0.8,14.0,167.0,129.65,99.96
2016,5,5,12,45,4.0,149.5,0.8,14.0,154.0,118.8,91.32
2016,5,5,13,0,2.0,138.0,0.8,14.0,141.0,108.21,82.85
2016,5,5,13,15,10.5,220.5,0.8,13.5,230.5,175.8,137.09
2016,5,5,13,30,19.0,303.0,0.8,13.0,320.0,240.46,187.73
2016,5,5,13,45,27.0,326.5,0.85,13.0,350.0,256.83,200.13
2016,5,5,14,0,35.0,350.0,0.9,13.0,380.0,270.54,210.6
2016,5,5,14,15,38.5,342.5,0.9,13.0,374.0,259.84,202.17
2016,5,5,14,30,42.0,335.0,0.9,13.0,368.0,248.62,193.38
2016,5,5,14,45,46.5,324.0,0.9,13.0,359.0,234.93,182.6
2016,5,5,15,0,51.0,313.0,0.9,13.0,350.0,220.62,171.43
2016,5,5,15,15,60.5,300.5,0.9,12.5,341.5,205.35,160.01
2016,5,5,15,30,70.0,288.0,0.9,12.0,333.0,188.73,148.86
2016,5,5,15,45,40.0,237.5,0.95,12.0,263.0,158.27,131.71
2016,5,5,16,0,10.0,187.0,1.0,12.0,193.0,134.97,112.38
2016,5,5,16,15,8.0,172.0,1.0,12.0,176.5,124.46,103.79
2016,5,5,16,30,6.0,157.0,1.0,12.0,160.0,113.86,95.01
2016,5,5,16,45,39.5,156.5,1.0,12.0,172.0,109.1,91.25
2016,5,5,17,0,73.0,156.0,1.0,12.0,184.0,107.72,90.37
2016,5,5,17,15,63.5,134.0,0.95,11.5,155.5,93.48,78.23
2016,5,5,17,30,54.0,112.0,0.9,11.0,127.0,79.01,65.65
2016,5,5,17,45,43.0,90.0,0.85,10.5,100.5,64.3,52.55
2016,5,5,18,0,32.0,68.0,0.8,10.0,74.0,49.36,38.94
2016,5,5,18,15,16.0,48.0,0.75,9.5,51.0,35.39,25.95
2016,5,5,18,30,0.0,28.0,0.7,9.0,28.0,21.1,12.26
2016,5,5,18,45,0.0,14.0,0.7,9.0,14.0,10.68,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,0.65,8.0,0.5,0.39,0.0
2016,5,6,5,30,0.0,1.0,0.6,8.0,1.0,0.75,0.0
2016,5,6,5,45,0.0,4.0,0.6,8.5,4.0,3.02,0.0
2016,5,6,6,0,0.0,7.0,0.6,9.0,7.0,5.3,0.0
2016,5,6,6,15,0.0,10.0,0.6,9.0,10.0,7.58,1.0
2016,5,6,6,30,0.0,13.0,0.6,9.0,13.0,9.87,3.05
2016,5,6,6,45,0.0,17.0,0.6,9.0,17.0,12.93,5.74
2016,5,6,7,0,0.0,21.0,0.6,9.0,21.0,15.99,8.41
2016,5,6,7,15,0.0,14.0,0.6,9.0,14.0,10.66,3.69
2016,5,6,7,30,0.0,7.0,0.6,9.0,7.0,5.33,0.0
2016,5,6,7,45,20.5,112.0,0.6,9.5,123.0,113.56,92.43
2016,5,6,8,0,41.0,217.0,0.6,10.0,239.0,237.64,193.74
2016,5,6,8,15,35.5,230.0,0.6,10.0,250.5,244.21,197.33
2016,5,6,8,30,30.0,243.0,0.6,10.0,262.0,250.5,201.44
2016,5,6,8,45,22.5,240.0,0.6,10.0,255.5,220.23,176.55
2016,5,6,9,0,15.0,237.0,0.6,10.0,249.0,209.16,167.15
2016,5,6,9,15,14.0,239.0,0.6,10.0,250.0,208.86,166.54
2016,5,6,9,30,13.0,241.0,0.6,10.0,251.0,208.67,166.0
2016,5,6,9,45,15.0,258.0,0.65,10.5,270.0,224.53,178.07
2016,5,6,10,0,17.0,275.0,0.7,11.0,289.0,240.22,189.82
2016,5,6,10,15,13.0,236.0,0.7,11.0,247.0,201.93,159.26
2016,5,6,10,30,9.0,197.0,0.7,11.0,205.0,164.95,129.76
2016,5,6,10,45,4.5,115.5,0.75,11.0,119.5,94.39,72.69
2016,5,6,11,0,0.0,34.0,0.8,11.0,34.0,26.33,16.4
2016,5,6,11,15,5.5,123.5,0.8,11.0,129.0,101.44,78.72
2016,5,6,11,30,11.0,213.0,0.8,11.0,224.0,177.55,139.93
2016,5,6,11,45,8.0,182.0,0.85,11.5,190.0,149.48,116.87
2016,5,6,12,0,5.0,151.0,0.9,12.0,156.0,121.98,94.58
2016,5,6,12,15,9.5,203.0,0.9,11.5,212.0,165.87,130.16
2016,5,6,12,30,14.0,255.0,0.9,11.0,268.0,208.88,164.42
2016,5,6,12,45,7.0,166.5,0.95,11.0,173.0,133.99,104.51
2016,5,6,13,0,0.0,78.0,1.0,11.0,78.0,60.56,44.75
2016,5,6,13,15,0.0,82.0,1.0,11.0,82.0,63.63,47.42
2016,5,6,13,30,0.0,86.0,1.0,11.0,86.0,66.67,49.98
2016,5,6,13,45,3.5,133.0,1.0,11.0,136.0,104.12,80.82
2016,5,6,14,0,7.0,180.0,1.0,11.0,186.0,140.25,110.15
2016,5,6,14,15,7.5,185.5,0.95,11.0,191.5,143.47,112.7
2016,5,6,14,30,8.0,191.0,0.9,11.0,197.0,146.41,115.15
2016,5,6,14,45,6.5,184.5,0.9,11.0,189.5,140.11,110.24
2016,5,6,15,0,5.0,178.0,0.9,11.0,182.0,134.0,105.57
2016,5,6,15,15,2.5,142.5,0.9,10.5,144.5,107.83,84.67
2016,5,6,15,30,0.0,107.0,0.9,10.0,107.0,81.92,63.68
2016,5,6,15,45,0.0,85.5,0.9,10.0,85.5,65.85,52.88
2016,5,6,16,0,0.0,64.0,0.9,10.0,64.0,49.16,38.31
2016,5,6,16,15,0.0,58.5,0.85,10.0,58.5,44.88,34.66
2016,5,6,16,30,0.0,53.0,0.8,10.0,53.0,40.6,30.98
2016,5,6,16,45,0.0,79.0,0.8,10.0,79.0,60.69,49.14
2016,5,6,17,0,0.0,105.0,0.8,10.0,105.0,78.17,64.93
2016,5,6,17,15,0.0,89.0,0.7,9.5,89.0,66.65,54.87
2016,5,6,17,30,0.0,73.0,0.6,9.0,73.0,55.04,44.61
2016,5,6,17,45,169.0,70.0,0.55,9.0,102.5,51.31,41.19
2016,5,6,18,0,338.0,67.0,0.5,9.0,132.0,49.89,39.63
2016,5,6,18,15,243.0,51.5,0.45,9.0,91.0,38.42,28.77
2016,5,6,18,30,148.0,36.0,0.4,9.0,50.0,26.92,17.37
2016,5,6,18,45,74.0,18.0,0.4,9.0,25.0,13.68,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,0.6,7.5,9.0,7.08,0.0
2016,5,7,5,30,0.0,18.0,0.6,8.0,18.0,13.74,3.2
2016,5,7,5,45,18.0,38.0,0.6,8.5,41.0,45.68,32.88
2016,5,7,6,0,36.0,58.0,0.6,9.0,64.0,75.76,59.81
2016,5,7,6,15,54.0,80.5,0.6,9.0,92.5,110.06,90.24
2016,5,7,6,30,72.0,103.0,0.6,9.0,121.0,145.35,121.04
2016,5,7,6,45,90.0,124.0,0.6,9.0,152.5,192.93,161.37
2016,5,7,7,0,108.0,145.0,0.6,9.0,184.0,229.97,192.0
2016,5,7,7,15,66.0,156.5,0.6,9.0,181.5,196.97,163.19
2016,5,7,7,30,24.0,168.0,0.6,9.0,179.0,161.21,132.0
2016,5,7,7,45,69.5,204.5,0.65,9.5,241.0,249.55,205.1
2016,5,7,8,0,115.0,241.0,0.7,10.0,303.0,344.91,280.3
2016,5,7,8,15,111.5,264.0,0.7,10.0,329.0,346.99,280.19
2016,5,7,8,30,108.0,287.0,0.7,10.0,355.0,366.93,294.52
2016,5,7,8,45,114.0,310.0,0.7,10.5,386.5,394.78,314.35
2016,5,7,9,0,120.0,333.0,0.7,11.0,418.0,443.31,349.1
2016,5,7,9,15,103.0,348.0,0.7,11.0,424.0,418.83,329.08
2016,5,7,9,30,86.0,363.0,0.7,11.0,430.0,414.74,324.88
2016,5,7,9,45,53.5,332.5,0.7,11.5,375.0,349.76,273.98
2016,5,7,10,0,21.0,302.0,0.7,12.0,320.0,267.57,209.65
2016,5,7,10,15,18.0,284.0,0.7,12.0,300.0,247.64,194.36
2016,5,7,10,30,15.0,266.0,0.7,12.0,280.0,228.3,179.1
2016,5,7,10,45,14.0,254.0,0.7,12.5,267.0,216.31,169.31
2016,5,7,11,0,13.0,242.0,0.7,13.0,254.0,204.54,159.69
2016,5,7,11,15,9.5,202.5,0.7,13.0,212.0,168.37,131.12
2016,5,7,11,30,6.0,163.0,0.7,13.0,170.0,133.08,103.05
2016,5,7,11,45,11.5,232.5,0.7,13.0,244.0,192.75,150.54
2016,5,7,12,0,17.0,302.0,0.7,13.0,318.0,251.7,196.07
2016,5,7,12,15,12.5,237.0,0.7,13.0,249.0,194.92,151.6
2016,5,7,12,30,8.0,172.0,0.7,13.0,180.0,139.62,108.12
2016,5,7,12,45,7.0,166.5,0.75,13.5,173.5,133.96,103.62
2016,5,7,13,0,6.0,161.0,0.8,14.0,167.0,128.42,99.04
2016,5,7,13,15,7.5,176.5,0.8,14.0,183.5,140.48,108.73
2016,5,7,13,30,9.0,192.0,0.8,14.0,200.0,152.14,118.0
2016,5,7,13,45,11.0,220.0,0.85,14.0,229.5,172.83,134.42
2016,5,7,14,0,13.0,248.0,0.9,14.0,259.0,192.5,149.93
2016,5,7,14,15,6.5,187.5,0.9,13.5,193.0,144.55,112.31
2016,5,7,14,30,0.0,127.0,0.9,13.0,127.0,97.36,74.85
2016,5,7,14,45,2.0,147.5,0.9,13.0,149.0,112.56,87.43
2016,5,7,15,0,4.0,168.0,0.9,13.0,171.0,126.83,99.08
2016,5,7,15,15,9.5,195.5,0.85,13.0,202.0,144.91,113.71
2016,5,7,15,30,15.0,223.0,0.8,13.0,233.0,160.23,126.45
2016,5,7,15,45,12.5,205.0,0.8,13.0,213.0,147.35,121.95
2016,5,7,16,0,10.0,187.0,0.8,13.0,193.0,135.06,111.94
2016,5,7,16,15,5.0,141.5,0.75,12.5,144.5,104.82,86.53
2016,5,7,16,30,0.0,96.0,0.7,12.0,96.0,73.14,59.4
2016,5,7,16,45,31.0,126.0,0.7,12.0,138.0,90.99,75.42
2016,5,7,17,0,62.0,156.0,0.7,12.0,180.0,107.72,90.33
2016,5,7,17,15,53.5,134.0,0.65,11.5,152.5,93.53,78.2
2016,5,7,17,30,45.0,112.0,0.6,11.0,125.0,79.09,65.69
2016,5,7,17,45,228.5,85.5,0.6,11.0,132.0,61.88,50.3
2016,5,7,18,0,412.0,59.0,0.6,11.0,139.0,47.41,37.09
2016,5,7,18,15,313.0,46.5,0.6,10.5,96.5,35.37,25.9
2016,5,7,18,30,214.0,34.0,0.6,10.0,54.0,25.78,16.43
2016,5,7,18,45,107.0,17.0,0.6,9.5,27.0,12.95,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.6,8.0,16.5,31.86,0.0
2016,5,8,5,30,131.0,24.0,0.5,8.0,33.0,97.1,59.03
2016,5,8,5,45,241.5,38.0,0.45,8.5,71.5,175.26,139.17
2016,5,8,6,0,352.0,52.0,0.4,9.0,110.0,259.86,213.02
2016,5,8,6,15,427.5,62.0,0.4,9.5,157.0,336.31,278.0
2016,5,8,6,30,503.0,72.0,0.4,10.0,204.0,416.01,342.98
2016,5,8,6,45,251.5,78.0,0.4,10.5,144.0,273.47,227.24
2016,5,8,7,0,0.0,84.0,0.4,11.0,84.0,66.04,50.94
2016,5,8,7,15,7.5,122.5,0.4,11.0,126.0,105.88,85.25
2016,5,8,7,30,15.0,161.0,0.4,11.0,168.0,146.96,119.19
2016,5,8,7,45,15.5,176.5,0.4,11.5,184.5,160.33,129.3
2016,5,8,8,0,16.0,192.0,0.4,12.0,201.0,173.73,139.4
2016,5,8,8,15,117.0,239.5,0.4,12.0,313.0,343.7,276.07
2016,5,8,8,30,218.0,287.0,0.4,12.0,425.0,484.61,381.98
2016,5,8,8,45,511.5,206.0,0.45,12.5,559.5,710.57,547.78
2016,5,8,9,0,805.0,125.0,0.5,13.0,694.0,906.5,677.05
2016,5,8,9,15,424.5,227.5,0.5,13.0,529.0,660.66,502.74
2016,5,8,9,30,44.0,330.0,0.5,13.0,364.0,340.9,262.94
2016,5,8,9,45,37.5,332.0,0.55,13.0,362.0,333.65,259.6
2016,5,8,10,0,31.0,334.0,0.6,13.0,360.0,326.42,253.74
2016,5,8,10,15,24.0,312.5,0.65,13.0,333.0,296.54,230.78
2016,5,8,10,30,17.0,291.0,0.7,13.0,306.0,251.35,196.01
2016,5,8,10,45,19.5,311.5,0.75,13.5,329.0,269.79,210.04
2016,5,8,11,0,22.0,332.0,0.8,14.0,352.0,287.81,223.25
2016,5,8,11,15,16.5,272.0,0.85,14.0,287.5,231.28,179.66
2016,5,8,11,30,11.0,212.0,0.9,14.0,223.0,176.63,137.16
2016,5,8,11,45,12.0,226.0,0.95,14.0,238.0,187.88,146.21
2016,5,8,12,0,13.0,240.0,1.0,14.0,253.0,198.82,154.74
2016,5,8,12,15,25.0,321.0,1.0,14.0,345.0,279.04,216.95
2016,5,8,12,30,37.0,402.0,1.0,14.0,437.0,348.35,268.98
2016,5,8,12,45,40.0,395.5,1.05,14.0,433.0,338.85,261.56
2016,5,8,13,0,43.0,389.0,1.1,14.0,429.0,329.08,254.4
2016,5,8,13,15,31.5,352.0,1.1,14.0,381.0,288.12,223.27
2016,5,8,13,30,20.0,315.0,1.1,14.0,333.0,249.54,193.86
2016,5,8,13,45,16.5,281.5,1.1,14.0,296.0,220.56,171.63
2016,5,8,14,0,13.0,248.0,1.1,14.0,259.0,192.45,149.85
2016,5,8,14,15,14.0,251.5,1.1,14.0,263.0,193.19,150.62
2016,5,8,14,30,15.0,255.0,1.1,14.0,267.0,193.5,150.94
2016,5,8,14,45,9.0,206.5,1.1,14.0,213.5,156.1,121.62
2016,5,8,15,0,3.0,158.0,1.1,14.0,160.0,119.61,92.83
2016,5,8,15,15,1.5,152.0,1.05,13.5,153.5,114.38,89.13
2016,5,8,15,30,0.0,146.0,1.0,13.0,147.0,109.34,85.48
2016,5,8,15,45,0.0,141.0,1.0,13.0,141.5,105.45,86.43
2016,5,8,16,0,0.0,136.0,1.0,13.0,136.0,101.62,83.42
2016,5,8,16,15,0.0,123.5,1.0,12.5,123.5,92.64,76.09
2016,5,8,16,30,0.0,111.0,1.0,12.0,111.0,83.59,68.61
2016,5,8,16,45,6.0,124.0,1.0,12.0,126.5,91.77,76.1
2016,5,8,17,0,12.0,137.0,1.0,12.0,142.0,99.05,82.76
2016,5,8,17,15,6.5,118.0,0.95,11.5,121.0,85.68,71.32
2016,5,8,17,30,1.0,99.0,0.9,11.0,100.0,72.25,59.63
2016,5,8,17,45,241.5,75.5,0.9,11.0,123.5,55.68,44.76
2016,5,8,18,0,482.0,52.0,0.9,11.0,147.0,42.37,32.58
2016,5,8,18,15,382.5,41.5,0.85,10.5,103.0,33.85,24.58
2016,5,8,18,30,283.0,31.0,0.8,10.0,59.0,25.34,16.16
2016,5,8,18,45,141.5,15.5,0.8,10.0,29.5,12.49,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,83.5,13.0,0.8,7.0,18.5,38.72,0.0
2016,5,9,5,30,167.0,26.0,0.8,7.0,37.0,114.57,73.92
2016,5,9,5,45,285.0,38.0,0.8,7.5,77.5,196.78,157.6
2016,5,9,6,0,403.0,50.0,0.8,8.0,118.0,286.51,236.48
2016,5,9,6,15,479.0,59.0,0.8,8.0,167.0,361.42,301.51
2016,5,9,6,30,555.0,68.0,0.8,8.0,216.0,442.58,369.11
2016,5,9,6,45,294.0,102.0,0.85,8.0,182.5,329.03,276.14
2016,5,9,7,0,33.0,136.0,0.9,8.0,149.0,151.39,125.05
2016,5,9,7,15,378.5,114.5,0.9,8.0,287.0,429.42,360.54
2016,5,9,7,30,724.0,93.0,0.9,8.0,425.0,697.39,564.86
2016,5,9,7,45,385.5,158.0,0.9,8.5,337.0,509.4,414.23
2016,5,9,8,0,47.0,223.0,0.9,9.0,249.0,247.76,200.93
2016,5,9,8,15,44.5,241.0,0.9,9.0,267.0,262.42,213.38
2016,5,9,8,30,42.0,259.0,0.9,9.0,285.0,276.72,223.9
2016,5,9,8,45,66.5,293.5,0.95,9.5,339.0,332.55,267.53
2016,5,9,9,0,91.0,328.0,1.0,10.0,393.0,388.54,310.0
2016,5,9,9,15,78.5,340.5,1.0,10.5,399.0,386.74,306.44
2016,5,9,9,30,66.0,353.0,1.0,11.0,405.0,384.39,302.97
2016,5,9,9,45,106.0,384.0,1.0,11.5,470.5,449.75,352.13
2016,5,9,10,0,146.0,415.0,1.0,12.0,536.0,534.84,413.56
2016,5,9,10,15,290.0,392.0,1.0,12.0,643.5,661.71,506.72
2016,5,9,10,30,434.0,369.0,1.0,12.0,751.0,781.57,590.7
2016,5,9,10,45,347.5,412.5,1.05,12.5,722.5,715.26,540.37
2016,5,9,11,0,261.0,456.0,1.1,13.0,694.0,664.8,502.5
2016,5,9,11,15,354.0,434.0,1.1,13.0,762.0,712.88,538.23
2016,5,9,11,30,447.0,412.0,1.1,13.0,830.0,765.97,575.33
2016,5,9,11,45,413.0,420.0,1.15,13.5,807.5,713.56,537.22
2016,5,9,12,0,379.0,428.0,1.2,14.0,785.0,671.59,506.94
2016,5,9,12,15,662.0,269.5,1.2,14.0,891.5,741.07,560.67
2016,5,9,12,30,945.0,111.0,1.2,14.0,998.0,767.51,581.9
2016,5,9,12,45,943.5,110.5,1.2,14.0,987.5,723.25,548.73
2016,5,9,13,0,942.0,110.0,1.2,14.0,977.0,676.46,513.68
2016,5,9,13,15,938.5,109.0,1.2,14.0,959.5,625.81,474.8
2016,5,9,13,30,935.0,108.0,1.2,14.0,942.0,573.2,433.22
2016,5,9,13,45,929.5,107.5,1.25,14.0,916.5,518.26,388.77
2016,5,9,14,0,924.0,107.0,1.3,14.0,891.0,461.98,341.65
2016,5,9,14,15,917.0,105.5,1.25,14.0,859.5,403.37,290.96
2016,5,9,14,30,910.0,104.0,1.2,14.0,828.0,344.08,238.88
2016,5,9,14,45,900.0,102.0,1.2,14.0,790.0,283.34,186.16
2016,5,9,15,0,890.0,100.0,1.2,14.0,752.0,222.76,136.27
2016,5,9,15,15,877.5,98.0,1.2,13.5,708.5,162.33,94.23
2016,5,9,15,30,865.0,96.0,1.2,13.0,665.0,102.86,69.34
2016,5,9,15,45,848.0,93.0,1.2,13.0,617.5,78.22,62.95
2016,5,9,16,0,831.0,90.0,1.2,13.0,570.0,76.44,61.65
2016,5,9,16,15,809.0,86.5,1.15,12.5,519.0,74.11,59.96
2016,5,9,16,30,787.0,83.0,1.1,12.0,468.0,71.69,58.18
2016,5,9,16,45,756.5,79.0,1.1,12.0,415.5,68.67,55.74
2016,5,9,17,0,726.0,75.0,1.1,12.0,363.0,65.6,53.23
2016,5,9,17,15,683.5,70.0,1.1,11.5,310.0,56.82,45.66
2016,5,9,17,30,641.0,65.0,1.1,11.0,257.0,52.98,42.39
2016,5,9,17,45,573.0,58.5,1.1,10.5,205.0,47.73,37.71
2016,5,9,18,0,505.0,52.0,1.1,10.0,153.0,42.54,32.89
2016,5,9,18,15,403.5,42.5,1.05,9.5,108.0,34.76,25.53
2016,5,9,18,30,302.0,33.0,1.0,9.0,63.0,27.07,17.81
2016,5,9,18,45,151.0,16.5,1.0,8.5,31.5,13.32,0.26
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,13.5,0.5,7.0,19.0,38.17,0.0
2016,5,10,5,30,162.0,27.0,0.5,7.0,38.0,114.18,76.23
2016,5,10,5,45,283.5,39.5,0.5,7.5,79.5,194.73,155.92
2016,5,10,6,0,405.0,52.0,0.5,8.0,121.0,288.78,237.61
2016,5,10,6,15,480.5,61.0,0.5,8.0,170.5,363.53,301.81
2016,5,10,6,30,556.0,70.0,0.5,8.0,220.0,444.39,368.44
2016,5,10,6,45,600.0,78.5,0.5,8.5,271.5,509.58,419.2
2016,5,10,7,0,644.0,87.0,0.5,9.0,323.0,576.75,469.26
2016,5,10,7,15,680.5,93.0,0.45,9.0,376.0,637.01,512.34
2016,5,10,7,30,717.0,99.0,0.4,9.0,429.0,697.59,553.15
2016,5,10,7,45,744.5,103.0,0.4,9.5,481.0,748.4,585.29
2016,5,10,8,0,772.0,107.0,0.4,10.0,533.0,793.39,612.69
2016,5,10,8,15,792.0,111.0,0.4,10.5,581.5,835.0,637.24
2016,5,10,8,30,812.0,115.0,0.4,11.0,630.0,874.22,659.78
2016,5,10,8,45,830.5,116.0,0.4,11.5,675.5,906.13,677.18
2016,5,10,9,0,849.0,117.0,0.4,12.0,721.0,935.03,692.53
2016,5,10,9,15,861.0,119.5,0.4,12.5,761.0,956.23,702.86
2016,5,10,9,30,873.0,122.0,0.4,13.0,801.0,960.72,702.69
2016,5,10,9,45,872.0,129.5,0.4,13.5,832.5,966.84,703.98
2016,5,10,10,0,871.0,137.0,0.4,14.0,864.0,968.87,702.79
2016,5,10,10,15,877.5,138.5,0.4,14.0,891.5,968.34,701.48
2016,5,10,10,30,884.0,140.0,0.4,14.0,919.0,963.92,697.91
2016,5,10,10,45,890.0,140.5,0.45,14.5,939.5,954.24,691.06
2016,5,10,11,0,896.0,141.0,0.5,15.0,960.0,940.7,681.96
2016,5,10,11,15,899.0,141.5,0.55,15.0,973.0,920.72,670.12
2016,5,10,11,30,902.0,142.0,0.6,15.0,986.0,897.12,656.03
2016,5,10,11,45,904.5,141.5,0.7,15.5,991.5,868.83,638.6
2016,5,10,12,0,907.0,141.0,0.8,16.0,997.0,837.24,618.83
2016,5,10,12,15,906.0,141.0,0.85,16.0,994.0,800.28,594.7
2016,5,10,12,30,905.0,141.0,0.9,16.0,991.0,760.57,567.49
2016,5,10,12,45,904.5,139.0,0.95,16.5,981.0,717.16,535.97
2016,5,10,13,0,904.0,137.0,1.0,17.0,971.0,671.32,501.89
2016,5,10,13,15,899.5,136.0,1.05,17.0,952.5,621.62,464.9
2016,5,10,13,30,895.0,135.0,1.1,17.0,934.0,570.17,425.3
2016,5,10,13,45,712.0,232.0,1.15,17.0,856.5,504.46,374.7
2016,5,10,14,0,529.0,329.0,1.2,17.0,779.0,449.22,332.72
2016,5,10,14,15,404.0,353.5,1.2,16.5,690.0,385.21,285.29
2016,5,10,14,30,279.0,378.0,1.2,16.0,601.0,331.36,246.57
2016,5,10,14,45,307.5,351.5,1.25,16.0,586.5,296.84,217.95
2016,5,10,15,0,336.0,325.0,1.3,16.0,572.0,259.43,187.49
2016,5,10,15,15,575.5,221.5,1.3,15.5,614.0,191.92,128.47
2016,5,10,15,30,815.0,118.0,1.3,15.0,656.0,105.15,71.59
2016,5,10,15,45,799.0,113.5,1.3,15.0,609.0,90.08,72.63
2016,5,10,16,0,783.0,109.0,1.3,15.0,562.0,87.88,71.01
2016,5,10,16,15,758.5,104.5,1.3,14.5,511.5,85.34,69.21
2016,5,10,16,30,734.0,100.0,1.3,14.0,461.0,76.27,61.7
2016,5,10,16,45,705.5,94.0,1.3,14.0,409.0,72.6,58.73
2016,5,10,17,0,677.0,88.0,1.3,14.0,357.0,68.79,55.6
2016,5,10,17,15,632.0,81.5,1.25,13.0,304.5,64.26,51.98
2016,5,10,17,30,587.0,75.0,1.2,12.0,252.0,59.66,48.19
2016,5,10,17,45,525.5,66.5,1.2,11.5,202.0,53.31,42.57
2016,5,10,18,0,464.0,58.0,1.2,11.0,152.0,46.9,36.68
2016,5,10,18,15,365.0,46.5,1.15,10.5,107.5,37.74,28.08
2016,5,10,18,30,266.0,35.0,1.1,10.0,63.0,26.76,17.55
2016,5,10,18,45,133.0,17.5,1.05,10.0,31.5,13.4,1.27
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,12.5,0.7,7.5,21.0,48.32,0.0
2016,5,11,5,30,227.0,25.0,0.7,8.0,42.0,139.73,96.08
2016,5,11,5,45,342.5,36.0,0.7,8.5,84.0,219.97,175.91
2016,5,11,6,0,458.0,47.0,0.7,9.0,126.0,310.04,254.46
2016,5,11,6,15,530.0,54.5,0.65,9.0,175.5,383.31,317.33
2016,5,11,6,30,602.0,62.0,0.6,9.0,225.0,462.35,382.04
2016,5,11,6,45,647.0,68.5,0.6,9.5,277.5,527.66,432.74
2016,5,11,7,0,692.0,75.0,0.6,10.0,330.0,594.98,482.71
2016,5,11,7,15,726.5,79.5,0.55,10.5,383.5,650.28,520.48
2016,5,11,7,30,761.0,84.0,0.5,11.0,437.0,709.15,558.64
2016,5,11,7,45,783.5,89.0,0.45,11.5,488.5,758.43,588.63
2016,5,11,8,0,806.0,94.0,0.4,12.0,540.0,806.08,616.67
2016,5,11,8,15,825.0,97.0,0.4,12.0,589.0,846.44,641.17
2016,5,11,8,30,844.0,100.0,0.4,12.0,638.0,884.31,663.79
2016,5,11,8,45,855.0,104.5,0.4,12.5,682.0,913.86,679.5
2016,5,11,9,0,866.0,109.0,0.4,13.0,726.0,928.37,685.49
2016,5,11,9,15,877.5,111.5,0.4,13.0,766.0,948.91,696.93
2016,5,11,9,30,889.0,114.0,0.4,13.0,806.0,965.86,706.01
2016,5,11,9,45,892.5,118.5,0.45,13.5,839.0,973.51,709.19
2016,5,11,10,0,896.0,123.0,0.5,14.0,872.0,977.16,710.13
2016,5,11,10,15,902.5,124.5,0.55,14.0,899.5,976.75,710.02
2016,5,11,10,30,909.0,126.0,0.6,14.0,927.0,972.36,707.58
2016,5,11,10,45,914.0,126.5,0.65,14.5,947.5,961.71,700.03
2016,5,11,11,0,919.0,127.0,0.7,15.0,968.0,947.14,690.17
2016,5,11,11,15,921.5,127.5,0.75,15.0,981.0,926.54,677.8
2016,5,11,11,30,924.0,128.0,0.8,15.0,994.0,902.27,663.11
2016,5,11,11,45,928.0,126.0,0.85,15.5,999.5,873.63,644.31
2016,5,11,12,0,932.0,124.0,0.9,16.0,1005.0,841.57,623.21
2016,5,11,12,15,931.5,124.0,0.95,16.0,1002.0,804.46,599.32
2016,5,11,12,30,931.0,124.0,1.0,16.0,999.0,764.47,571.74
2016,5,11,12,45,934.0,119.5,1.05,16.5,990.0,720.68,539.82
2016,5,11,13,0,937.0,115.0,1.1,17.0,981.0,674.12,505.06
2016,5,11,13,15,933.0,114.5,1.15,17.0,962.5,623.88,467.42
2016,5,11,13,30,929.0,114.0,1.2,17.0,944.0,571.74,427.02
2016,5,11,13,45,923.5,112.5,1.25,17.0,918.5,516.51,382.86
2016,5,11,14,0,918.0,111.0,1.3,17.0,893.0,459.97,336.11
2016,5,11,14,15,910.0,109.5,1.3,16.5,860.5,401.49,286.83
2016,5,11,14,30,902.0,108.0,1.3,16.0,828.0,342.46,236.05
2016,5,11,14,45,892.0,106.0,1.3,16.0,790.0,282.33,184.24
2016,5,11,15,0,882.0,104.0,1.3,16.0,752.0,222.37,135.32
2016,5,11,15,15,868.5,101.5,1.25,15.5,708.5,162.16,93.97
2016,5,11,15,30,855.0,99.0,1.2,15.0,665.0,103.05,69.82
2016,5,11,15,45,838.0,96.0,1.15,15.0,617.5,79.8,63.79
2016,5,11,16,0,821.0,93.0,1.1,15.0,570.0,78.11,62.58
2016,5,11,16,15,798.0,89.5,1.05,14.5,519.0,75.85,60.97
2016,5,11,16,30,775.0,86.0,1.0,14.0,468.0,73.51,59.28
2016,5,11,16,45,744.5,81.5,1.0,14.0,415.5,70.23,56.64
2016,5,11,17,0,714.0,77.0,1.0,14.0,363.0,66.86,53.89
2016,5,11,17,15,671.0,71.5,1.0,13.5,310.0,57.67,46.02
2016,5,11,17,30,628.0,66.0,1.0,13.0,257.0,53.51,42.52
2016,5,11,17,45,566.0,59.0,1.0,12.5,206.5,47.99,37.64
2016,5,11,18,0,504.0,52.0,1.0,12.0,156.0,42.47,32.59
2016,5,11,18,15,407.0,42.5,0.95,11.5,111.0,34.72,25.33
2016,5,11,18,30,310.0,33.0,0.9,11.0,66.0,27.03,17.78
2016,5,11,18,45,155.0,16.5,0.85,10.5,33.0,13.28,2.01
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,87.5,13.5,0.9,7.0,20.5,40.2,0.0
2016,5,12,5,30,175.0,27.0,0.9,7.0,41.0,119.62,83.95
2016,5,12,5,45,279.0,40.5,0.95,7.5,81.0,192.42,154.96
2016,5,12,6,0,383.0,54.0,1.0,8.0,121.0,278.3,230.51
2016,5,12,6,15,456.0,64.0,1.0,8.0,169.5,351.34,294.04
2016,5,12,6,30,529.0,74.0,1.0,8.0,218.0,430.35,360.14
2016,5,12,6,45,577.0,82.0,1.05,8.5,269.5,496.25,412.8
2016,5,12,7,0,625.0,90.0,1.1,9.0,321.0,564.48,465.24
2016,5,12,7,15,661.5,95.5,1.1,9.0,373.5,623.26,509.06
2016,5,12,7,30,698.0,101.0,1.1,9.0,426.0,682.39,551.22
2016,5,12,7,45,728.0,104.5,1.1,9.5,477.5,733.86,585.12
2016,5,12,8,0,758.0,108.0,1.1,10.0,529.0,779.73,614.25
2016,5,12,8,15,778.5,111.5,1.05,10.5,577.5,820.72,638.67
2016,5,12,8,30,799.0,115.0,1.0,11.0,626.0,859.39,660.97
2016,5,12,8,45,817.0,117.0,0.95,11.5,670.5,891.58,678.41
2016,5,12,9,0,835.0,119.0,0.9,12.0,715.0,920.8,693.65
2016,5,12,9,15,847.0,121.5,0.85,12.0,754.5,941.76,704.54
2016,5,12,9,30,859.0,124.0,0.8,12.0,794.0,946.01,704.62
2016,5,12,9,45,868.5,125.5,0.75,12.5,828.0,956.04,707.53
2016,5,12,10,0,878.0,127.0,0.7,13.0,862.0,962.31,707.98
2016,5,12,10,15,884.5,128.5,0.7,13.0,889.5,961.92,706.69
2016,5,12,10,30,891.0,130.0,0.7,13.0,917.0,957.62,703.15
2016,5,12,10,45,894.5,131.5,0.7,13.5,937.0,946.68,694.25
2016,5,12,11,0,898.0,133.0,0.7,14.0,957.0,931.91,683.13
2016,5,12,11,15,900.5,134.0,0.75,14.0,969.5,912.08,671.14
2016,5,12,11,30,903.0,135.0,0.8,14.0,982.0,888.65,656.83
2016,5,12,11,45,903.5,135.5,0.85,14.5,987.0,859.7,637.68
2016,5,12,12,0,904.0,136.0,0.9,15.0,992.0,827.57,616.37
2016,5,12,12,15,904.0,136.0,0.9,15.0,989.5,791.66,591.9
2016,5,12,12,30,904.0,136.0,0.9,15.0,987.0,752.95,564.42
2016,5,12,12,45,889.5,143.0,0.95,15.5,973.5,707.05,530.78
2016,5,12,13,0,875.0,150.0,1.0,16.0,960.0,659.64,495.28
2016,5,12,13,15,871.0,149.0,1.0,16.0,942.0,611.61,458.86
2016,5,12,13,30,867.0,148.0,1.0,16.0,924.0,561.85,420.01
2016,5,12,13,45,866.5,143.0,1.05,16.0,901.0,509.59,378.33
2016,5,12,14,0,866.0,138.0,1.1,16.0,878.0,455.67,333.85
2016,5,12,14,15,858.0,136.0,1.1,15.5,846.0,397.79,285.45
2016,5,12,14,30,850.0,134.0,1.1,15.0,814.0,339.85,235.94
2016,5,12,14,45,844.5,129.0,1.1,15.0,778.0,280.35,184.84
2016,5,12,15,0,839.0,124.0,1.1,15.0,742.0,220.72,136.17
2016,5,12,15,15,824.5,121.0,1.1,14.5,699.0,161.55,95.51
2016,5,12,15,30,810.0,118.0,1.1,14.0,656.0,103.79,71.48
2016,5,12,15,45,796.0,113.0,1.1,14.0,610.0,89.56,72.44
2016,5,12,16,0,782.0,108.0,1.1,14.0,564.0,87.08,70.57
2016,5,12,16,15,757.5,104.0,1.1,13.5,513.5,84.87,69.04
2016,5,12,16,30,733.0,100.0,1.1,13.0,463.0,76.17,61.83
2016,5,12,16,45,702.5,94.5,1.15,13.0,411.0,72.8,59.12
2016,5,12,17,0,672.0,89.0,1.2,13.0,359.0,69.33,56.28
2016,5,12,17,15,627.0,82.5,1.2,12.0,306.5,64.83,52.69
2016,5,12,17,30,582.0,76.0,1.2,11.0,254.0,60.27,48.92
2016,5,12,17,45,516.0,68.0,1.25,10.5,204.0,54.28,43.62
2016,5,12,18,0,450.0,60.0,1.3,10.0,154.0,48.28,38.1
2016,5,12,18,15,354.5,48.5,1.25,9.5,109.5,39.21,29.58
2016,5,12,18,30,259.0,37.0,1.2,9.0,65.0,28.18,19.01
2016,5,12,18,45,129.5,18.5,1.2,9.0,32.5,14.14,3.25
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,102.0,14.0,0.95,7.0,22.0,45.38,0.0
2016,5,13,5,30,204.0,28.0,1.0,7.0,44.0,132.63,94.99
2016,5,13,5,45,318.5,40.0,1.05,7.5,86.5,211.89,170.96
2016,5,13,6,0,433.0,52.0,1.1,8.0,129.0,301.04,249.28
2016,5,13,6,15,504.5,60.5,1.1,8.0,178.5,373.94,312.71
2016,5,13,6,30,576.0,69.0,1.1,8.0,228.0,452.5,378.37
2016,5,13,6,45,627.0,75.0,1.15,8.5,281.0,519.95,432.17
2016,5,13,7,0,678.0,81.0,1.2,9.0,334.0,589.87,485.76
2016,5,13,7,15,712.5,86.5,1.15,9.0,387.5,649.03,529.07
2016,5,13,7,30,747.0,92.0,1.1,9.0,441.0,704.36,567.01
2016,5,13,7,45,547.0,157.0,1.1,9.5,428.0,634.36,510.07
2016,5,13,8,0,347.0,222.0,1.1,10.0,415.0,532.67,428.53
2016,5,13,8,15,339.5,246.5,1.05,10.0,449.5,559.52,447.56
2016,5,13,8,30,332.0,271.0,1.0,10.0,484.0,584.2,463.4
2016,5,13,8,45,602.0,190.0,1.0,10.5,608.5,778.39,606.55
2016,5,13,9,0,872.0,109.0,1.0,11.0,733.0,930.43,706.06
2016,5,13,9,15,883.0,111.0,0.95,11.0,772.5,949.99,714.28
2016,5,13,9,30,894.0,113.0,0.9,11.0,812.0,965.95,722.08
2016,5,13,9,45,904.5,113.0,0.9,11.5,846.5,975.67,725.61
2016,5,13,10,0,915.0,113.0,0.9,12.0,881.0,981.56,726.86
2016,5,13,10,15,537.0,280.5,0.95,12.0,735.0,799.79,602.47
2016,5,13,10,30,159.0,448.0,1.0,12.0,589.0,562.8,428.97
2016,5,13,10,45,185.5,458.0,1.05,12.5,625.5,588.29,449.25
2016,5,13,11,0,212.0,468.0,1.1,13.0,662.0,611.6,465.18
2016,5,13,11,15,342.0,441.0,1.1,13.0,759.5,703.82,532.01
2016,5,13,11,30,472.0,414.0,1.1,13.0,857.0,783.04,587.15
2016,5,13,11,45,273.0,437.0,1.15,13.0,694.0,609.42,462.33
2016,5,13,12,0,74.0,460.0,1.2,13.0,531.0,435.92,334.26
2016,5,13,12,15,513.0,285.5,1.2,13.0,770.0,637.35,490.55
2016,5,13,12,30,952.0,111.0,1.2,13.0,1009.0,766.01,583.79
2016,5,13,12,45,949.5,110.5,1.3,13.0,998.5,721.06,549.78
2016,5,13,13,0,947.0,110.0,1.4,13.0,988.0,673.69,514.87
2016,5,13,13,15,944.0,109.5,1.4,13.0,970.0,623.77,476.05
2016,5,13,13,30,941.0,109.0,1.4,13.0,952.0,571.83,434.46
2016,5,13,13,45,937.0,107.0,1.45,13.0,927.5,516.54,389.24
2016,5,13,14,0,933.0,105.0,1.5,13.0,903.0,459.78,341.26
2016,5,13,14,15,926.0,103.5,1.5,12.5,871.0,401.06,290.73
2016,5,13,14,30,919.0,102.0,1.5,12.0,839.0,341.65,238.59
2016,5,13,14,45,911.5,99.5,1.55,12.0,802.0,281.04,185.39
2016,5,13,15,0,904.0,97.0,1.6,12.0,765.0,220.29,134.96
2016,5,13,15,15,892.0,94.5,1.6,11.5,721.5,159.2,92.46
2016,5,13,15,30,880.0,92.0,1.6,11.0,678.0,99.01,67.99
2016,5,13,15,45,868.0,88.0,1.6,11.0,631.5,84.31,68.75
2016,5,13,16,0,856.0,84.0,1.6,11.0,585.0,81.3,66.36
2016,5,13,16,15,835.5,81.0,1.55,11.0,534.0,70.92,57.46
2016,5,13,16,30,815.0,78.0,1.5,11.0,483.0,68.71,55.74
2016,5,13,16,45,792.0,73.0,1.5,11.0,431.0,64.94,52.62
2016,5,13,17,0,769.0,68.0,1.5,11.0,379.0,61.04,49.34
2016,5,13,17,15,730.0,64.0,1.5,10.5,326.0,57.53,46.45
2016,5,13,17,30,691.0,60.0,1.5,10.0,273.0,54.02,43.49
2016,5,13,17,45,637.5,53.5,1.5,9.5,221.5,48.32,38.41
2016,5,13,18,0,584.0,47.0,1.5,9.0,170.0,39.27,30.12
2016,5,13,18,15,491.5,39.0,1.45,8.5,123.0,32.46,23.67
2016,5,13,18,30,399.0,31.0,1.4,8.0,76.0,25.74,17.03
2016,5,13,18,45,199.5,15.5,1.35,8.0,38.0,12.55,2.79
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.0,0.6,8.0,24.0,55.39,0.0
2016,5,14,5,30,269.0,26.0,0.6,8.0,48.0,158.53,114.87
2016,5,14,5,45,383.5,35.5,0.65,8.5,91.0,236.02,189.18
2016,5,14,6,0,498.0,45.0,0.7,9.0,134.0,325.62,267.14
2016,5,14,6,15,566.0,51.5,0.7,9.5,184.0,396.98,327.87
2016,5,14,6,30,634.0,58.0,0.7,10.0,234.0,473.65,390.09
2016,5,14,6,45,676.0,63.5,0.7,10.5,286.5,534.07,436.94
2016,5,14,7,0,718.0,69.0,0.7,11.0,339.0,599.16,485.18
2016,5,14,7,15,436.5,134.5,0.7,11.0,306.0,489.77,397.36
2016,5,14,7,30,155.0,200.0,0.7,11.0,273.0,325.29,264.6
2016,5,14,7,45,110.5,218.5,0.7,11.5,273.5,311.7,252.63
2016,5,14,8,0,66.0,237.0,0.7,12.0,274.0,276.46,222.48
2016,5,14,8,15,62.0,256.0,0.7,12.0,293.5,291.22,233.41
2016,5,14,8,30,58.0,275.0,0.7,12.0,313.0,305.46,243.5
2016,5,14,8,45,80.5,305.5,0.7,12.5,362.0,355.12,281.06
2016,5,14,9,0,103.0,336.0,0.7,13.0,411.0,404.83,317.5
2016,5,14,9,15,109.5,357.5,0.7,13.5,440.5,430.09,334.61
2016,5,14,9,30,116.0,379.0,0.7,14.0,470.0,475.62,366.3
2016,5,14,9,45,200.5,391.0,0.75,14.5,556.0,562.79,429.9
2016,5,14,10,0,285.0,403.0,0.8,15.0,642.0,668.95,503.86
2016,5,14,10,15,225.0,426.0,0.8,15.0,619.0,609.07,458.87
2016,5,14,10,30,165.0,449.0,0.8,15.0,596.0,568.45,428.58
2016,5,14,10,45,317.5,423.0,0.85,15.0,713.0,691.85,518.56
2016,5,14,11,0,470.0,397.0,0.9,15.0,830.0,804.33,596.11
2016,5,14,11,15,493.5,396.5,0.95,15.0,856.5,806.45,596.48
