Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,11,30,517.0,396.0,1.0,15.0,883.0,804.92,595.83
2016,5,14,11,45,730.5,254.5,1.05,15.5,946.0,837.6,621.8
2016,5,14,12,0,944.0,113.0,1.1,16.0,1009.0,837.02,623.57
2016,5,14,12,15,943.0,113.0,1.1,16.0,1006.5,799.48,598.12
2016,5,14,12,30,942.0,113.0,1.1,16.0,1004.0,759.07,569.35
2016,5,14,12,45,933.5,117.0,1.15,16.0,991.5,714.06,537.14
2016,5,14,13,0,925.0,121.0,1.2,16.0,979.0,667.03,502.53
2016,5,14,13,15,921.0,120.0,1.2,15.5,961.0,617.17,465.29
2016,5,14,13,30,917.0,119.0,1.2,15.0,943.0,565.46,425.32
2016,5,14,13,45,911.5,118.0,1.25,15.0,918.0,511.41,381.66
2016,5,14,14,0,906.0,117.0,1.3,15.0,893.0,456.07,335.46
2016,5,14,14,15,898.0,115.5,1.3,15.0,861.0,398.48,286.01
2016,5,14,14,30,890.0,114.0,1.3,15.0,829.0,340.34,235.31
2016,5,14,14,45,879.0,112.0,1.35,15.0,791.0,280.9,184.15
2016,5,14,15,0,868.0,110.0,1.4,15.0,753.0,221.77,136.0
2016,5,14,15,15,854.5,107.5,1.4,14.5,710.0,162.62,95.59
2016,5,14,15,30,841.0,105.0,1.4,14.0,667.0,95.94,65.3
2016,5,14,15,45,823.5,102.0,1.45,14.0,619.5,83.13,66.92
2016,5,14,16,0,806.0,99.0,1.5,14.0,572.0,81.6,65.84
2016,5,14,16,15,782.5,95.5,1.5,13.5,521.5,79.51,64.38
2016,5,14,16,30,759.0,92.0,1.5,13.0,471.0,77.33,62.85
2016,5,14,16,45,726.5,88.0,1.5,13.0,418.5,68.85,55.63
2016,5,14,17,0,694.0,84.0,1.5,13.0,366.0,66.18,53.49
2016,5,14,17,15,651.0,78.5,1.45,12.5,314.0,62.26,50.29
2016,5,14,17,30,608.0,73.0,1.4,12.0,262.0,58.32,46.98
2016,5,14,17,45,545.5,65.5,1.35,11.5,211.5,52.62,41.96
2016,5,14,18,0,483.0,58.0,1.3,11.0,161.0,46.91,36.74
2016,5,14,18,15,388.0,48.0,1.2,10.5,116.0,38.94,29.27
2016,5,14,18,30,293.0,38.0,1.1,10.0,71.0,31.01,21.53
2016,5,14,18,45,146.5,19.0,1.05,10.0,35.5,14.57,4.57
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,1.05,9.0,23.0,43.32,0.0
2016,5,15,5,30,186.0,31.0,1.1,9.0,46.0,129.35,94.22
2016,5,15,5,45,300.0,43.0,1.2,9.5,88.0,202.82,162.89
2016,5,15,6,0,414.0,55.0,1.3,10.0,130.0,293.0,241.47
2016,5,15,6,15,485.5,63.5,1.3,10.0,179.0,364.85,303.69
2016,5,15,6,30,557.0,72.0,1.3,10.0,228.0,442.32,368.27
2016,5,15,6,45,362.5,112.0,1.35,10.5,222.0,379.95,316.53
2016,5,15,7,0,168.0,152.0,1.4,11.0,216.0,274.62,228.33
2016,5,15,7,15,142.5,176.5,1.3,11.0,236.0,286.93,237.55
2016,5,15,7,30,117.0,201.0,1.2,11.0,256.0,296.52,243.58
2016,5,15,7,45,454.5,149.5,1.15,11.5,399.0,549.52,446.61
2016,5,15,8,0,792.0,98.0,1.1,12.0,542.0,792.74,621.15
2016,5,15,8,15,811.0,101.5,1.05,12.0,590.5,833.06,643.33
2016,5,15,8,30,830.0,105.0,1.0,12.0,639.0,870.95,666.02
2016,5,15,8,45,537.0,220.5,1.0,12.5,575.0,739.45,569.59
2016,5,15,9,0,244.0,336.0,1.0,13.0,511.0,553.84,429.5
2016,5,15,9,15,281.0,348.0,1.0,13.5,560.5,620.22,477.76
2016,5,15,9,30,318.0,360.0,1.0,14.0,610.0,664.85,507.42
2016,5,15,9,45,284.5,385.5,1.0,14.5,616.5,655.5,497.37
2016,5,15,10,0,251.0,411.0,1.0,15.0,623.0,643.95,486.52
2016,5,15,10,15,594.5,257.5,1.0,15.0,780.0,833.85,625.02
2016,5,15,10,30,938.0,104.0,1.0,15.0,937.0,971.09,714.39
2016,5,15,10,45,941.5,105.0,1.05,15.0,957.0,959.65,705.27
2016,5,15,11,0,945.0,106.0,1.1,15.0,977.0,944.25,695.83
2016,5,15,11,15,531.5,292.5,1.15,15.0,784.0,748.4,561.01
2016,5,15,11,30,118.0,479.0,1.2,15.0,591.0,517.39,390.91
2016,5,15,11,45,534.5,294.0,1.25,15.5,802.0,709.57,537.76
2016,5,15,12,0,951.0,109.0,1.3,16.0,1013.0,837.61,628.19
2016,5,15,12,15,951.0,109.0,1.35,16.0,1010.5,800.69,602.08
2016,5,15,12,30,951.0,109.0,1.4,16.0,1008.0,760.8,573.91
2016,5,15,12,45,954.0,105.5,1.5,16.0,999.5,717.38,542.99
2016,5,15,13,0,957.0,102.0,1.6,16.0,991.0,671.12,508.9
2016,5,15,13,15,954.0,101.0,1.65,15.5,973.5,620.63,470.99
2016,5,15,13,30,951.0,100.0,1.7,15.0,956.0,568.11,430.07
2016,5,15,13,45,945.5,99.5,1.75,15.0,931.0,512.98,384.82
2016,5,15,14,0,940.0,99.0,1.8,15.0,906.0,456.48,336.97
2016,5,15,14,15,933.5,98.0,1.8,14.5,874.5,398.15,286.74
2016,5,15,14,30,927.0,97.0,1.8,14.0,843.0,339.06,234.89
2016,5,15,14,45,918.5,95.0,1.8,14.0,805.5,278.32,181.74
2016,5,15,15,0,910.0,93.0,1.8,14.0,768.0,217.57,131.62
2016,5,15,15,15,898.0,91.0,1.8,13.5,725.0,156.68,89.74
2016,5,15,15,30,886.0,89.0,1.8,13.0,682.0,96.67,66.02
2016,5,15,15,45,869.0,87.0,1.85,13.0,634.0,83.74,67.72
2016,5,15,16,0,852.0,85.0,1.9,13.0,586.0,81.85,66.31
2016,5,15,16,15,831.0,82.0,1.9,12.5,535.5,71.46,57.58
2016,5,15,16,30,810.0,79.0,1.9,12.0,485.0,69.27,56.0
2016,5,15,16,45,778.0,76.0,1.9,12.0,431.5,66.81,54.04
2016,5,15,17,0,746.0,73.0,1.9,12.0,378.0,64.34,52.06
2016,5,15,17,15,706.0,68.5,1.85,11.5,325.0,60.6,49.0
2016,5,15,17,30,666.0,64.0,1.8,11.0,272.0,52.49,41.92
2016,5,15,17,45,603.0,58.5,1.8,11.0,220.5,47.95,37.84
2016,5,15,18,0,540.0,53.0,1.8,11.0,169.0,43.49,33.67
2016,5,15,18,15,447.0,44.0,1.7,10.5,122.5,36.1,26.75
2016,5,15,18,30,354.0,35.0,1.6,10.0,76.0,28.77,19.61
2016,5,15,18,45,205.0,22.5,1.55,9.5,43.5,18.33,7.72
2016,5,15,19,0,56.0,10.0,1.5,9.0,11.0,7.87,0.0
2016,5,15,19,15,28.0,5.0,1.5,9.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.5,1.15,8.0,24.0,59.24,0.0
2016,5,16,5,30,197.0,31.0,1.1,8.0,48.0,132.89,98.04
2016,5,16,5,45,300.5,43.5,1.1,8.5,89.0,202.93,163.63
2016,5,16,6,0,404.0,56.0,1.1,9.0,130.0,288.27,238.19
2016,5,16,6,15,475.0,64.5,1.05,9.5,178.5,359.26,298.96
2016,5,16,6,30,546.0,73.0,1.0,10.0,227.0,435.81,361.68
2016,5,16,6,45,595.5,79.5,0.95,10.5,279.0,501.28,412.85
2016,5,16,7,0,645.0,86.0,0.9,11.0,331.0,569.13,463.57
2016,5,16,7,15,680.0,91.5,0.85,11.0,383.0,627.13,505.58
2016,5,16,7,30,715.0,97.0,0.8,11.0,435.0,685.36,545.6
2016,5,16,7,45,745.0,99.5,0.75,11.5,486.5,731.86,574.55
2016,5,16,8,0,775.0,102.0,0.7,12.0,538.0,781.53,604.96
2016,5,16,8,15,794.5,105.5,0.7,12.5,586.0,821.8,628.88
2016,5,16,8,30,814.0,109.0,0.7,13.0,634.0,859.7,650.89
2016,5,16,8,45,832.5,110.0,0.7,13.5,679.0,891.29,668.4
2016,5,16,9,0,851.0,111.0,0.7,14.0,724.0,908.29,676.25
2016,5,16,9,15,862.5,113.0,0.7,14.0,763.0,927.98,687.36
2016,5,16,9,30,874.0,115.0,0.7,14.0,802.0,944.18,696.21
2016,5,16,9,45,894.0,110.0,0.75,14.5,839.0,957.65,703.19
2016,5,16,10,0,914.0,105.0,0.8,15.0,876.0,967.46,707.94
2016,5,16,10,15,920.0,106.0,0.85,15.0,903.0,966.35,707.18
2016,5,16,10,30,926.0,107.0,0.9,15.0,930.0,961.28,704.16
2016,5,16,10,45,930.0,108.0,0.95,15.5,950.0,950.41,696.26
2016,5,16,11,0,934.0,109.0,1.0,16.0,970.0,935.61,685.99
2016,5,16,11,15,936.5,109.5,1.05,16.0,983.0,915.21,673.44
2016,5,16,11,30,939.0,110.0,1.1,16.0,996.0,891.11,658.51
2016,5,16,11,45,939.5,110.5,1.15,16.5,1001.0,861.82,638.91
2016,5,16,12,0,940.0,111.0,1.2,17.0,1006.0,829.22,617.06
2016,5,16,12,15,940.0,111.0,1.2,17.0,1004.0,792.72,592.58
2016,5,16,12,30,940.0,111.0,1.2,17.0,1002.0,753.3,564.4
2016,5,16,12,45,939.5,110.0,1.3,17.0,992.5,710.02,533.87
2016,5,16,13,0,939.0,109.0,1.4,17.0,983.0,664.18,500.42
2016,5,16,13,15,936.0,108.0,1.4,17.0,965.5,614.55,462.27
2016,5,16,13,30,933.0,107.0,1.4,17.0,948.0,562.93,421.44
2016,5,16,13,45,931.0,104.5,1.45,17.0,924.0,508.92,377.7
2016,5,16,14,0,929.0,102.0,1.5,17.0,900.0,453.26,331.13
2016,5,16,14,15,922.0,101.0,1.5,16.5,869.0,395.44,281.96
2016,5,16,14,30,915.0,100.0,1.5,16.0,838.0,336.92,231.26
2016,5,16,14,45,906.5,98.0,1.55,16.0,801.0,276.96,179.45
2016,5,16,15,0,898.0,96.0,1.6,16.0,764.0,216.98,130.54
2016,5,16,15,15,886.5,94.0,1.6,15.5,721.0,156.92,89.69
2016,5,16,15,30,875.0,92.0,1.6,15.0,678.0,97.69,66.63
2016,5,16,15,45,855.0,90.5,1.6,15.0,630.0,85.48,68.66
2016,5,16,16,0,835.0,89.0,1.6,15.0,582.0,75.71,60.47
2016,5,16,16,15,814.0,86.0,1.55,14.5,532.0,73.73,59.1
2016,5,16,16,30,793.0,83.0,1.5,14.0,482.0,71.68,57.65
2016,5,16,16,45,757.0,81.0,1.45,14.0,428.5,69.99,56.39
2016,5,16,17,0,721.0,79.0,1.4,14.0,375.0,68.37,55.18
2016,5,16,17,15,679.5,74.0,1.3,13.5,322.5,59.47,47.59
2016,5,16,17,30,638.0,69.0,1.2,13.0,270.0,55.73,44.48
2016,5,16,17,45,574.0,63.0,1.2,12.5,218.5,50.98,40.34
2016,5,16,18,0,510.0,57.0,1.2,12.0,167.0,46.3,36.08
2016,5,16,18,15,416.5,47.5,1.15,11.5,121.5,38.67,28.95
2016,5,16,18,30,323.0,38.0,1.1,11.0,76.0,31.07,21.6
2016,5,16,18,45,183.5,24.0,1.1,10.5,43.5,18.35,8.11
2016,5,16,19,0,44.0,10.0,1.1,10.0,11.0,7.87,0.0
2016,5,16,19,15,22.0,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.0,0.65,8.5,26.5,74.02,0.0
2016,5,17,5,30,282.0,28.0,0.6,9.0,53.0,164.2,121.7
2016,5,17,5,45,391.5,37.5,0.6,9.5,96.5,239.74,191.79
2016,5,17,6,0,501.0,47.0,0.6,10.0,140.0,326.86,266.9
2016,5,17,6,15,568.0,54.0,0.55,10.5,190.5,398.13,326.65
2016,5,17,6,30,635.0,61.0,0.5,11.0,241.0,474.58,387.56
2016,5,17,6,45,684.0,65.0,0.5,11.5,295.0,537.52,435.75
2016,5,17,7,0,733.0,69.0,0.5,12.0,349.0,605.79,485.73
2016,5,17,7,15,765.0,73.0,0.5,12.5,402.5,663.19,524.8
2016,5,17,7,30,797.0,77.0,0.5,13.0,456.0,720.32,561.81
2016,5,17,7,45,823.0,79.5,0.55,14.0,508.5,770.2,592.4
2016,5,17,8,0,849.0,82.0,0.6,15.0,561.0,809.89,615.4
2016,5,17,8,15,866.5,84.5,0.65,15.5,610.0,848.68,638.65
2016,5,17,8,30,884.0,87.0,0.7,16.0,659.0,884.9,659.92
2016,5,17,8,45,898.5,89.0,0.75,16.5,704.5,915.0,677.02
2016,5,17,9,0,913.0,91.0,0.8,17.0,750.0,941.89,692.04
2016,5,17,9,15,923.0,92.5,0.8,17.5,790.0,960.64,700.84
2016,5,17,9,30,933.0,94.0,0.8,18.0,830.0,975.68,707.42
2016,5,17,9,45,940.5,95.5,0.8,18.5,864.0,984.51,710.22
2016,5,17,10,0,948.0,97.0,0.8,19.0,898.0,989.35,710.71
2016,5,17,10,15,953.5,98.5,0.8,19.0,925.5,988.26,709.03
2016,5,17,10,30,959.0,100.0,0.8,19.0,953.0,983.06,705.02
2016,5,17,10,45,962.5,100.5,0.85,19.5,973.5,970.98,696.59
2016,5,17,11,0,966.0,101.0,0.9,20.0,994.0,954.9,685.81
2016,5,17,11,15,968.0,101.5,0.9,20.0,1006.5,933.59,672.18
2016,5,17,11,30,970.0,102.0,0.9,20.0,1019.0,908.49,656.25
2016,5,17,11,45,970.0,103.0,0.95,20.5,1024.0,878.54,636.86
2016,5,17,12,0,970.0,104.0,1.0,21.0,1029.0,845.19,615.21
2016,5,17,12,15,969.5,103.5,1.05,21.0,1026.0,807.03,591.22
2016,5,17,12,30,969.0,103.0,1.1,21.0,1023.0,765.9,563.19
2016,5,17,12,45,968.0,102.0,1.15,21.0,1012.5,721.26,531.93
2016,5,17,13,0,967.0,101.0,1.2,21.0,1002.0,674.02,497.86
2016,5,17,13,15,963.5,100.0,1.2,21.0,984.0,622.95,459.51
2016,5,17,13,30,960.0,99.0,1.2,21.0,966.0,569.88,418.47
2016,5,17,13,45,954.0,98.5,1.25,21.0,940.5,514.23,374.43
2016,5,17,14,0,948.0,98.0,1.3,21.0,915.0,457.26,327.81
2016,5,17,14,15,941.0,97.0,1.3,20.5,883.0,398.5,278.81
2016,5,17,14,30,934.0,96.0,1.3,20.0,851.0,339.03,228.23
2016,5,17,14,45,924.5,94.5,1.35,20.0,812.5,278.18,176.63
2016,5,17,15,0,915.0,93.0,1.4,20.0,774.0,217.41,127.99
2016,5,17,15,15,902.5,91.0,1.4,19.5,731.0,156.34,87.25
2016,5,17,15,30,890.0,89.0,1.4,19.0,688.0,96.22,64.41
2016,5,17,15,45,875.0,86.5,1.4,19.0,640.5,83.61,65.97
2016,5,17,16,0,860.0,84.0,1.4,19.0,593.0,81.45,64.37
2016,5,17,16,15,839.0,81.0,1.4,18.5,542.0,70.95,55.74
2016,5,17,16,30,818.0,78.0,1.4,18.0,491.0,68.73,54.17
2016,5,17,16,45,790.5,74.0,1.4,17.5,438.0,65.6,51.78
2016,5,17,17,0,763.0,70.0,1.4,17.0,385.0,62.39,49.29
2016,5,17,17,15,724.5,66.0,1.3,16.5,332.0,58.94,46.55
2016,5,17,17,30,686.0,62.0,1.2,16.0,279.0,55.5,43.73
2016,5,17,17,45,627.0,56.0,1.15,15.5,227.0,46.34,35.72
2016,5,17,18,0,568.0,50.0,1.1,15.0,175.0,41.4,31.29
2016,5,17,18,15,479.5,42.0,1.0,14.0,128.5,34.7,25.17
2016,5,17,18,30,391.0,34.0,0.9,13.0,82.0,28.08,18.86
2016,5,17,18,45,243.0,22.5,0.85,12.5,47.5,18.4,8.4
2016,5,17,19,0,95.0,11.0,0.8,12.0,13.0,8.65,0.0
2016,5,17,19,15,47.5,5.5,0.75,11.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,124.0,15.0,0.8,9.5,26.5,67.05,0.0
2016,5,18,5,30,248.0,30.0,0.8,10.0,53.0,152.27,113.17
2016,5,18,5,45,354.0,41.0,0.8,10.5,95.5,225.99,180.71
2016,5,18,6,0,460.0,52.0,0.8,11.0,138.0,310.97,254.0
2016,5,18,6,15,527.5,59.5,0.75,11.5,187.5,381.18,313.07
2016,5,18,6,30,595.0,67.0,0.7,12.0,237.0,456.58,373.55
2016,5,18,6,45,643.0,72.5,0.65,12.5,289.5,521.72,423.24
2016,5,18,7,0,691.0,78.0,0.6,13.0,342.0,589.05,472.23
2016,5,18,7,15,723.5,82.5,0.6,13.5,394.5,642.39,509.32
2016,5,18,7,30,756.0,87.0,0.6,14.0,447.0,699.0,546.4
2016,5,18,7,45,781.5,90.0,0.6,14.5,498.5,747.77,576.83
2016,5,18,8,0,807.0,93.0,0.6,15.0,550.0,795.08,605.6
2016,5,18,8,15,825.5,96.0,0.6,15.5,598.0,834.63,628.5
2016,5,18,8,30,844.0,99.0,0.6,16.0,646.0,871.7,649.47
2016,5,18,8,45,858.5,101.0,0.6,16.5,690.5,890.65,658.36
2016,5,18,9,0,873.0,103.0,0.6,17.0,735.0,916.74,672.12
2016,5,18,9,15,883.5,105.0,0.6,17.5,774.0,935.83,681.21
2016,5,18,9,30,894.0,107.0,0.6,18.0,813.0,951.35,688.15
2016,5,18,9,45,905.0,106.5,0.65,18.5,847.5,961.07,692.63
2016,5,18,10,0,916.0,106.0,0.7,19.0,882.0,967.01,694.93
2016,5,18,10,15,922.0,107.5,0.75,19.0,909.0,966.37,694.59
2016,5,18,10,30,928.0,109.0,0.8,19.0,936.0,961.75,691.95
2016,5,18,10,45,930.0,111.0,0.85,19.5,955.0,949.97,683.65
2016,5,18,11,0,932.0,113.0,0.9,20.0,974.0,934.29,673.06
2016,5,18,11,15,934.5,113.5,0.9,20.0,987.0,913.9,659.94
2016,5,18,11,30,937.0,114.0,0.9,20.0,1000.0,889.83,644.56
2016,5,18,11,45,936.0,115.5,0.95,20.0,1004.0,860.22,626.44
2016,5,18,12,0,935.0,117.0,1.0,20.0,1008.0,827.38,606.11
2016,5,18,12,15,934.5,116.5,1.05,20.0,1005.5,790.3,582.1
2016,5,18,12,30,934.0,116.0,1.1,20.0,1003.0,750.38,554.66
2016,5,18,12,45,932.5,115.0,1.15,20.0,993.0,706.77,523.89
2016,5,18,13,0,931.0,114.0,1.2,20.0,983.0,660.72,490.45
2016,5,18,13,15,927.5,113.5,1.2,20.0,965.5,611.65,453.32
2016,5,18,13,30,924.0,113.0,1.2,20.0,948.0,560.66,413.61
2016,5,18,13,45,921.0,110.5,1.2,20.0,923.5,506.78,370.46
2016,5,18,14,0,918.0,108.0,1.2,20.0,899.0,451.36,324.74
2016,5,18,14,15,910.5,106.5,1.2,19.5,867.5,393.76,276.68
2016,5,18,14,30,903.0,105.0,1.2,19.0,836.0,335.54,227.16
2016,5,18,14,45,895.0,102.5,1.25,19.0,799.0,276.19,176.76
2016,5,18,15,0,887.0,100.0,1.3,19.0,762.0,216.8,129.13
2016,5,18,15,15,874.5,98.0,1.3,18.5,719.5,157.43,89.51
2016,5,18,15,30,862.0,96.0,1.3,18.0,677.0,99.0,67.31
2016,5,18,15,45,844.0,94.0,1.3,18.0,629.5,87.27,69.32
2016,5,18,16,0,826.0,92.0,1.3,18.0,582.0,77.39,61.15
2016,5,18,16,15,804.0,89.0,1.25,17.0,532.0,75.48,59.98
2016,5,18,16,30,782.0,86.0,1.2,16.0,482.0,73.49,58.73
2016,5,18,16,45,750.5,82.5,1.15,15.5,429.5,70.91,56.82
2016,5,18,17,0,719.0,79.0,1.1,15.0,377.0,68.29,54.87
2016,5,18,17,15,678.5,74.0,1.05,14.5,325.0,59.42,47.34
2016,5,18,17,30,638.0,69.0,1.0,14.0,273.0,55.69,44.26
2016,5,18,17,45,582.0,62.0,0.95,13.5,222.5,50.28,39.55
2016,5,18,18,0,526.0,55.0,0.9,13.0,172.0,44.84,34.66
2016,5,18,18,15,437.0,46.0,0.8,12.5,126.0,37.55,27.9
2016,5,18,18,30,348.0,37.0,0.7,12.0,80.0,30.29,20.94
2016,5,18,18,45,211.5,24.5,0.65,11.5,47.0,19.94,9.96
2016,5,18,19,0,75.0,12.0,0.6,11.0,14.0,9.44,0.0
2016,5,18,19,15,37.5,6.0,0.6,10.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,17.5,1.35,8.0,27.5,64.72,1.04
2016,5,19,5,30,213.0,35.0,1.4,8.0,55.0,142.35,107.28
2016,5,19,5,45,320.5,47.0,1.45,8.0,98.0,214.03,173.51
2016,5,19,6,0,428.0,59.0,1.5,8.0,141.0,301.01,250.18
2016,5,19,6,15,497.5,67.5,1.6,8.0,190.0,372.18,312.46
2016,5,19,6,30,567.0,76.0,1.7,8.0,239.0,448.64,377.12
2016,5,19,6,45,616.5,82.0,1.8,8.5,291.5,514.31,430.25
2016,5,19,7,0,666.0,88.0,1.9,9.0,344.0,582.24,483.29
2016,5,19,7,15,700.5,93.0,1.9,9.0,396.5,639.93,527.01
2016,5,19,7,30,735.0,98.0,1.9,9.0,449.0,697.71,568.91
2016,5,19,7,45,765.0,100.0,1.9,9.5,500.5,744.21,599.84
2016,5,19,8,0,795.0,102.0,1.9,10.0,552.0,793.72,632.36
2016,5,19,8,15,815.0,105.0,1.8,10.0,601.5,834.23,657.91
2016,5,19,8,30,835.0,108.0,1.7,10.0,651.0,872.33,681.32
2016,5,19,8,45,854.0,109.0,1.6,10.5,697.0,904.64,698.98
2016,5,19,9,0,873.0,110.0,1.5,11.0,743.0,922.49,706.48
2016,5,19,9,15,886.0,112.5,1.5,11.0,784.0,944.27,719.47
2016,5,19,9,30,899.0,115.0,1.5,11.0,825.0,962.47,730.04
2016,5,19,9,45,906.5,118.0,1.55,11.5,860.0,972.3,734.54
2016,5,19,10,0,914.0,121.0,1.6,12.0,895.0,978.19,736.64
2016,5,19,10,15,922.0,122.0,1.6,12.0,924.0,978.64,735.9
2016,5,19,10,30,930.0,123.0,1.6,12.0,953.0,975.07,732.72
2016,5,19,10,45,939.5,122.0,1.6,12.5,976.0,966.98,725.39
2016,5,19,11,0,949.0,121.0,1.6,13.0,999.0,954.85,715.57
2016,5,19,11,15,952.0,121.5,1.6,13.0,1012.5,934.37,701.68
2016,5,19,11,30,955.0,122.0,1.6,13.0,1026.0,910.12,685.41
2016,5,19,11,45,955.0,123.0,1.6,13.0,1031.5,880.23,665.37
2016,5,19,12,0,955.0,124.0,1.6,13.0,1037.0,847.02,643.06
2016,5,19,12,15,954.5,124.0,1.65,13.0,1034.0,809.52,617.36
2016,5,19,12,30,954.0,124.0,1.7,13.0,1031.0,769.13,588.24
2016,5,19,12,45,957.0,120.0,1.75,13.0,1022.0,725.33,555.96
2016,5,19,13,0,960.0,116.0,1.8,13.0,1013.0,678.72,520.64
2016,5,19,13,15,956.0,115.5,1.85,13.0,994.5,628.02,481.11
2016,5,19,13,30,952.0,115.0,1.9,13.0,976.0,575.38,438.79
2016,5,19,13,45,693.0,236.5,1.95,13.0,854.5,489.51,371.92
2016,5,19,14,0,434.0,358.0,2.0,13.0,733.0,421.81,320.54
2016,5,19,14,15,460.0,335.0,2.1,12.5,720.0,383.1,288.41
2016,5,19,14,30,486.0,312.0,2.2,12.0,707.0,341.42,252.75
2016,5,19,14,45,695.0,209.5,2.3,12.0,745.5,288.47,200.17
2016,5,19,15,0,904.0,107.0,2.4,12.0,784.0,223.53,137.87
2016,5,19,15,15,891.0,105.0,2.4,11.5,740.0,163.02,96.26
2016,5,19,15,30,878.0,103.0,2.4,11.0,696.0,103.49,72.98
2016,5,19,15,45,856.0,102.0,2.4,11.0,647.0,83.82,68.3
2016,5,19,16,0,834.0,101.0,2.4,11.0,598.0,83.45,68.22
2016,5,19,16,15,655.5,134.0,2.4,10.5,504.0,94.6,78.39
2016,5,19,16,30,477.0,167.0,2.4,10.0,410.0,111.61,93.8
2016,5,19,16,45,326.0,169.5,2.45,9.5,327.5,114.83,97.15
2016,5,19,17,0,175.0,172.0,2.5,9.0,245.0,116.48,99.16
2016,5,19,17,15,158.0,152.0,2.5,8.5,211.0,103.98,88.51
2016,5,19,17,30,141.0,132.0,2.5,8.0,177.0,91.19,77.41
2016,5,19,17,45,124.0,109.5,2.5,8.0,144.0,76.73,64.41
2016,5,19,18,0,107.0,87.0,2.5,8.0,111.0,61.96,50.87
2016,5,19,18,15,82.0,66.0,2.4,8.0,81.5,47.7,37.57
2016,5,19,18,30,57.0,45.0,2.3,8.0,52.0,33.2,23.88
2016,5,19,18,45,28.5,27.0,2.25,8.0,30.5,20.34,10.7
2016,5,19,19,0,0.0,9.0,2.2,8.0,9.0,7.08,0.0
2016,5,19,19,15,0.0,4.5,2.2,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,109.5,18.0,2.3,7.0,28.0,66.4,7.75
2016,5,20,5,30,219.0,36.0,2.3,7.0,56.0,145.29,110.57
2016,5,20,5,45,330.5,47.0,2.3,7.5,99.5,217.72,177.39
2016,5,20,6,0,442.0,58.0,2.3,8.0,143.0,306.39,255.63
2016,5,20,6,15,221.0,73.5,2.3,8.0,116.0,207.86,175.58
2016,5,20,6,30,0.0,89.0,2.3,8.0,89.0,73.1,58.21
2016,5,20,6,45,1.5,108.0,2.3,8.5,108.5,90.15,72.91
2016,5,20,7,0,3.0,127.0,2.3,9.0,128.0,107.24,87.22
2016,5,20,7,15,1.5,135.0,2.25,9.0,135.5,111.72,90.64
2016,5,20,7,30,0.0,143.0,2.2,9.0,143.0,116.35,94.16
2016,5,20,7,45,19.0,184.0,2.2,9.5,195.0,167.95,137.48
2016,5,20,8,0,38.0,225.0,2.2,10.0,247.0,237.93,194.72
2016,5,20,8,15,27.5,226.0,2.15,10.0,243.0,228.07,185.48
2016,5,20,8,30,17.0,227.0,2.1,10.0,239.0,202.07,163.43
2016,5,20,8,45,8.5,181.5,2.1,10.0,187.5,153.23,122.87
2016,5,20,9,0,0.0,136.0,2.1,10.0,136.0,106.83,84.06
2016,5,20,9,15,7.0,191.0,2.1,10.0,196.5,159.15,127.28
2016,5,20,9,30,14.0,246.0,2.1,10.0,257.0,212.31,170.24
2016,5,20,9,45,12.5,234.5,2.1,10.5,245.0,200.3,159.77
2016,5,20,10,0,11.0,223.0,2.1,11.0,233.0,188.59,149.81
2016,5,20,10,15,7.0,184.0,2.1,11.0,191.0,152.13,120.1
2016,5,20,10,30,3.0,145.0,2.1,11.0,149.0,116.6,91.0
2016,5,20,10,45,148.0,300.0,2.15,11.0,438.0,404.69,323.75
2016,5,20,11,0,293.0,455.0,2.2,11.0,727.0,680.77,528.71
2016,5,20,11,15,150.5,313.0,2.2,11.0,453.0,405.9,320.94
2016,5,20,11,30,8.0,171.0,2.2,11.0,179.0,140.86,110.1
2016,5,20,11,45,47.5,323.0,2.2,11.0,369.0,303.86,241.16
2016,5,20,12,0,87.0,475.0,2.2,11.0,559.0,455.47,356.75
2016,5,20,12,15,51.0,376.5,2.2,11.0,426.5,340.37,267.72
2016,5,20,12,30,15.0,278.0,2.2,11.0,294.0,226.61,178.68
2016,5,20,12,45,37.0,357.5,2.2,11.0,393.5,304.09,240.16
2016,5,20,13,0,59.0,437.0,2.2,11.0,493.0,371.24,291.7
2016,5,20,13,15,159.5,443.5,2.15,11.0,589.5,423.82,331.82
2016,5,20,13,30,260.0,450.0,2.1,11.0,686.0,461.01,358.64
2016,5,20,13,45,172.5,433.0,2.1,11.0,588.0,390.01,303.89
2016,5,20,14,0,85.0,416.0,2.1,11.0,490.0,330.82,259.04
2016,5,20,14,15,43.0,275.5,2.1,11.0,313.0,214.76,168.86
2016,5,20,14,30,1.0,135.0,2.1,11.0,136.0,103.54,80.44
2016,5,20,14,45,11.0,203.5,2.1,11.0,212.0,154.33,121.92
2016,5,20,15,0,21.0,272.0,2.1,11.0,288.0,199.42,158.08
2016,5,20,15,15,54.0,290.0,2.1,10.5,327.5,198.03,156.36
2016,5,20,15,30,87.0,308.0,2.1,10.0,367.0,198.69,158.77
2016,5,20,15,45,51.5,257.5,2.1,10.0,292.0,169.66,142.66
2016,5,20,16,0,16.0,207.0,2.1,10.0,217.0,148.2,124.71
2016,5,20,16,15,40.5,209.5,2.05,9.5,231.0,141.87,119.9
2016,5,20,16,30,65.0,212.0,2.0,9.0,245.0,142.3,120.93
2016,5,20,16,45,32.5,157.0,2.0,9.0,173.5,110.07,93.01
2016,5,20,17,0,0.0,102.0,2.0,9.0,102.0,76.6,63.58
2016,5,20,17,15,0.0,88.0,1.95,8.5,88.0,66.41,54.79
2016,5,20,17,30,0.0,74.0,1.9,8.0,74.0,56.16,45.74
2016,5,20,17,45,251.0,68.0,1.85,8.0,124.5,49.42,39.66
2016,5,20,18,0,502.0,62.0,1.8,8.0,175.0,50.02,40.08
2016,5,20,18,15,410.0,52.5,1.7,8.0,129.5,42.51,32.93
2016,5,20,18,30,318.0,43.0,1.6,8.0,84.0,35.05,25.59
2016,5,20,18,45,185.5,29.0,1.55,8.0,50.0,22.01,12.3
2016,5,20,19,0,53.0,15.0,1.5,8.0,16.0,11.8,0.0
2016,5,20,19,15,26.5,7.5,1.45,8.0,8.0,5.9,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,113.5,17.0,0.85,8.0,28.0,66.31,12.9
2016,5,21,5,30,227.0,34.0,0.9,8.0,56.0,145.07,110.04
2016,5,21,5,45,326.5,46.0,0.95,8.0,98.5,213.97,173.17
2016,5,21,6,0,426.0,58.0,1.0,8.0,141.0,297.79,246.67
2016,5,21,6,15,493.5,66.5,1.0,8.0,189.5,367.35,306.75
2016,5,21,6,30,561.0,75.0,1.0,8.0,238.0,442.08,368.88
2016,5,21,6,45,602.0,82.5,1.05,8.5,289.0,503.41,417.57
2016,5,21,7,0,643.0,90.0,1.1,9.0,340.0,566.38,465.75
2016,5,21,7,15,677.5,95.5,1.1,9.0,392.0,623.6,508.36
2016,5,21,7,30,712.0,101.0,1.1,9.0,444.0,680.99,549.53
2016,5,21,7,45,366.5,153.5,1.1,9.5,331.0,477.94,389.16
2016,5,21,8,0,21.0,206.0,1.1,10.0,218.0,188.63,151.93
2016,5,21,8,15,78.5,254.0,1.1,10.0,304.5,300.12,244.06
2016,5,21,8,30,136.0,302.0,1.1,10.0,391.0,418.27,335.99
2016,5,21,8,45,78.5,283.0,1.15,10.5,335.5,326.85,261.87
2016,5,21,9,0,21.0,264.0,1.2,11.0,280.0,236.6,188.59
2016,5,21,9,15,15.5,241.0,1.2,11.0,253.5,210.06,167.31
2016,5,21,9,30,10.0,218.0,1.2,11.0,227.0,184.41,146.38
2016,5,21,9,45,17.0,267.5,1.25,11.0,282.5,232.75,184.98
2016,5,21,10,0,24.0,317.0,1.3,11.0,338.0,281.12,222.67
2016,5,21,10,15,96.0,385.0,1.3,11.0,471.0,426.74,335.86
2016,5,21,10,30,168.0,453.0,1.3,11.0,604.0,569.78,441.26
2016,5,21,10,45,94.5,392.5,1.3,11.0,477.5,423.27,330.26
2016,5,21,11,0,21.0,332.0,1.3,11.0,351.0,285.06,223.59
2016,5,21,11,15,19.0,314.5,1.3,11.0,332.0,267.18,210.22
2016,5,21,11,30,17.0,297.0,1.3,11.0,313.0,249.65,196.47
2016,5,21,11,45,16.5,294.5,1.35,11.0,310.5,245.7,193.42
2016,5,21,12,0,16.0,292.0,1.4,11.0,308.0,241.69,190.27
2016,5,21,12,15,16.0,289.0,1.4,11.0,305.0,237.61,187.05
2016,5,21,12,30,16.0,286.0,1.4,11.0,302.0,233.47,183.79
2016,5,21,12,45,15.0,275.5,1.45,11.0,290.5,222.86,175.49
2016,5,21,13,0,14.0,265.0,1.5,11.0,279.0,212.43,167.34
2016,5,21,13,15,14.5,260.0,1.5,11.0,274.0,207.16,163.23
2016,5,21,13,30,15.0,255.0,1.5,11.0,269.0,201.84,159.06
2016,5,21,13,45,31.5,318.5,1.55,11.0,346.5,250.41,197.41
2016,5,21,14,0,48.0,382.0,1.6,11.0,424.0,293.79,230.82
2016,5,21,14,15,97.0,391.0,1.6,11.0,471.5,307.77,240.16
2016,5,21,14,30,146.0,400.0,1.6,11.0,519.0,307.82,237.99
2016,5,21,14,45,165.0,380.5,1.6,11.0,509.5,284.02,217.99
2016,5,21,15,0,184.0,361.0,1.6,11.0,500.0,258.23,196.9
2016,5,21,15,15,212.0,336.0,1.55,11.0,487.0,228.65,174.17
2016,5,21,15,30,240.0,311.0,1.5,11.0,474.0,196.19,154.32
2016,5,21,15,45,221.0,290.0,1.5,11.0,432.0,181.53,151.95
2016,5,21,16,0,202.0,269.0,1.5,11.0,390.0,170.47,143.05
2016,5,21,16,15,476.0,183.0,1.45,10.5,435.5,119.31,99.69
2016,5,21,16,30,750.0,97.0,1.4,10.0,481.0,80.43,66.19
2016,5,21,16,45,727.5,90.5,1.4,10.0,430.5,70.34,57.54
2016,5,21,17,0,705.0,84.0,1.4,10.0,380.0,66.2,54.08
2016,5,21,17,15,665.0,78.5,1.35,9.5,328.0,62.3,50.88
2016,5,21,17,30,625.0,73.0,1.3,9.0,276.0,58.35,47.56
2016,5,21,17,45,573.0,65.5,1.3,9.0,226.5,52.73,42.51
2016,5,21,18,0,521.0,58.0,1.3,9.0,177.0,47.05,37.25
2016,5,21,18,15,436.0,49.0,1.2,8.5,131.5,39.85,30.51
2016,5,21,18,30,351.0,40.0,1.1,8.0,86.0,32.69,23.55
2016,5,21,18,45,221.0,27.0,1.05,8.0,51.5,21.98,12.5
2016,5,21,19,0,91.0,14.0,1.0,8.0,17.0,11.02,0.0
2016,5,21,19,15,45.5,7.0,1.0,7.5,8.5,5.51,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,128.5,17.0,0.7,7.0,30.0,71.2,18.97
2016,5,22,5,30,257.0,34.0,0.7,7.0,60.0,155.96,119.09
2016,5,22,5,45,356.5,45.0,0.75,7.5,103.0,228.56,185.03
2016,5,22,6,0,456.0,56.0,0.8,8.0,146.0,310.0,256.0
2016,5,22,6,15,521.5,64.0,0.8,8.0,195.5,379.18,315.44
2016,5,22,6,30,587.0,72.0,0.8,8.0,245.0,453.31,376.62
2016,5,22,6,45,367.0,115.5,0.8,8.5,230.5,380.9,316.79
2016,5,22,7,0,147.0,159.0,0.8,9.0,216.0,264.07,219.28
2016,5,22,7,15,76.5,157.5,0.75,9.5,187.5,199.41,164.76
2016,5,22,7,30,6.0,156.0,0.7,10.0,159.0,132.81,107.14
2016,5,22,7,45,22.0,191.0,0.7,10.5,203.5,176.65,143.44
2016,5,22,8,0,38.0,226.0,0.7,11.0,248.0,238.36,192.73
2016,5,22,8,15,45.5,251.5,0.7,11.0,280.0,269.13,216.35
2016,5,22,8,30,53.0,277.0,0.7,11.0,312.0,299.86,239.77
2016,5,22,8,45,63.0,303.0,0.7,11.5,347.0,333.16,264.45
2016,5,22,9,0,73.0,329.0,0.7,12.0,382.0,366.22,288.49
2016,5,22,9,15,49.0,314.5,0.7,12.0,351.0,327.23,257.23
2016,5,22,9,30,25.0,300.0,0.7,12.0,320.0,269.75,212.06
2016,5,22,9,45,123.5,360.0,0.75,12.0,464.5,455.22,355.48
2016,5,22,10,0,222.0,420.0,0.8,12.0,609.0,600.08,460.36
2016,5,22,10,15,170.0,433.5,0.85,12.0,581.5,559.38,427.99
2016,5,22,10,30,118.0,447.0,0.9,12.0,554.0,518.2,397.05
2016,5,22,10,45,100.5,450.0,0.95,12.5,542.5,481.05,369.31
2016,5,22,11,0,83.0,453.0,1.0,13.0,531.0,462.14,354.56
2016,5,22,11,15,243.5,436.0,1.05,13.0,667.0,606.26,462.51
2016,5,22,11,30,404.0,419.0,1.1,13.0,803.0,710.79,537.4
2016,5,22,11,45,360.0,444.0,1.15,13.0,787.5,677.05,511.56
2016,5,22,12,0,316.0,469.0,1.2,13.0,772.0,643.15,487.0
2016,5,22,12,15,280.5,476.0,1.2,13.0,744.5,601.74,456.89
2016,5,22,12,30,245.0,483.0,1.2,13.0,717.0,557.13,424.36
2016,5,22,12,45,172.5,475.5,1.3,13.0,639.5,485.65,372.15
2016,5,22,13,0,100.0,468.0,1.4,13.0,562.0,418.45,322.4
2016,5,22,13,15,253.5,430.0,1.45,12.5,662.0,465.27,359.03
2016,5,22,13,30,407.0,392.0,1.5,12.0,762.0,493.36,378.99
2016,5,22,13,45,339.5,406.5,1.55,12.0,709.5,444.26,340.64
2016,5,22,14,0,272.0,421.0,1.6,12.0,657.0,398.94,305.81
2016,5,22,14,15,220.0,411.5,1.6,12.0,598.0,356.52,273.17
2016,5,22,14,30,168.0,402.0,1.6,12.0,539.0,314.98,241.67
2016,5,22,14,45,258.5,366.0,1.65,12.0,565.5,289.03,217.34
2016,5,22,15,0,349.0,330.0,1.7,12.0,592.0,260.0,190.46
2016,5,22,15,15,316.0,317.0,1.7,11.5,544.5,220.2,163.37
2016,5,22,15,30,283.0,304.0,1.7,11.0,497.0,184.49,144.59
2016,5,22,15,45,307.0,276.0,1.7,11.0,472.0,168.21,140.76
2016,5,22,16,0,331.0,248.0,1.7,11.0,447.0,155.8,130.62
2016,5,22,16,15,314.0,228.0,1.7,10.5,404.0,145.75,122.67
2016,5,22,16,30,297.0,208.0,1.7,10.0,361.0,135.23,114.22
2016,5,22,16,45,282.5,186.5,1.7,10.0,319.5,123.47,104.38
2016,5,22,17,0,268.0,165.0,1.7,10.0,278.0,111.21,93.99
2016,5,22,17,15,250.5,146.0,1.7,9.5,240.5,99.87,84.43
2016,5,22,17,30,233.0,127.0,1.7,9.0,203.0,88.13,74.33
2016,5,22,17,45,384.5,92.0,1.7,9.0,191.5,66.97,55.36
2016,5,22,18,0,536.0,57.0,1.7,9.0,180.0,46.39,36.65
2016,5,22,18,15,453.0,48.0,1.6,8.5,134.0,39.16,29.89
2016,5,22,18,30,370.0,39.0,1.5,8.0,88.0,31.94,22.9
2016,5,22,18,45,245.0,27.0,1.45,8.0,53.5,22.04,12.72
2016,5,22,19,0,120.0,15.0,1.4,8.0,19.0,11.8,0.0
2016,5,22,19,15,60.0,7.5,1.35,7.5,9.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,65.0,17.5,0.95,8.0,24.5,44.72,12.35
2016,5,23,5,30,130.0,35.0,1.0,8.0,49.0,98.29,74.01
2016,5,23,5,45,190.0,52.5,1.05,8.5,84.0,150.3,121.28
2016,5,23,6,0,250.0,70.0,1.1,9.0,119.0,219.38,181.74
2016,5,23,6,15,289.0,87.0,1.1,9.0,159.5,271.94,227.6
2016,5,23,6,30,328.0,104.0,1.1,9.0,200.0,327.61,274.68
2016,5,23,6,45,368.5,116.0,1.1,9.0,243.5,381.6,319.03
2016,5,23,7,0,409.0,128.0,1.1,9.0,287.0,438.04,363.97
2016,5,23,7,15,354.5,160.0,1.1,9.5,312.0,432.3,356.98
2016,5,23,7,30,300.0,192.0,1.1,10.0,337.0,437.41,358.23
2016,5,23,7,45,535.0,148.0,1.1,10.5,440.5,603.44,487.45
2016,5,23,8,0,770.0,104.0,1.1,11.0,544.0,769.73,605.87
2016,5,23,8,15,534.5,194.5,1.1,11.0,512.5,681.06,536.12
2016,5,23,8,30,299.0,285.0,1.1,11.0,481.0,560.55,442.28
2016,5,23,8,45,313.5,303.5,1.1,11.0,521.0,595.48,468.1
2016,5,23,9,0,328.0,322.0,1.1,11.0,561.0,629.19,491.16
2016,5,23,9,15,275.0,353.5,1.1,11.0,561.5,612.86,476.31
2016,5,23,9,30,222.0,385.0,1.1,11.0,562.0,573.38,445.57
2016,5,23,9,45,557.5,249.5,1.1,11.5,718.0,793.47,608.82
2016,5,23,10,0,893.0,114.0,1.1,12.0,874.0,946.05,709.7
2016,5,23,10,15,899.0,115.0,1.1,12.0,900.5,944.98,705.89
2016,5,23,10,30,905.0,116.0,1.1,12.0,927.0,940.04,701.88
2016,5,23,10,45,909.5,116.5,1.1,12.0,947.0,929.42,694.31
2016,5,23,11,0,914.0,117.0,1.1,12.0,967.0,914.99,684.41
2016,5,23,11,15,916.5,117.5,1.05,12.0,979.5,895.08,670.18
2016,5,23,11,30,919.0,118.0,1.0,12.0,992.0,871.58,653.7
2016,5,23,11,45,534.0,306.5,1.0,12.0,815.0,711.16,538.39
2016,5,23,12,0,149.0,495.0,1.0,12.0,638.0,527.39,401.16
2016,5,23,12,15,305.0,461.5,1.0,12.0,753.5,607.55,462.77
2016,5,23,12,30,461.0,428.0,1.0,12.0,869.0,670.69,507.73
2016,5,23,12,45,668.5,286.5,1.0,12.0,918.0,670.02,508.7
2016,5,23,13,0,876.0,145.0,1.0,12.0,967.0,644.56,491.32
2016,5,23,13,15,872.0,144.0,1.0,12.0,950.0,597.45,454.56
2016,5,23,13,30,868.0,143.0,1.0,12.0,933.0,548.64,415.6
2016,5,23,13,45,868.0,138.0,1.05,12.0,910.0,497.56,373.96
2016,5,23,14,0,868.0,133.0,1.1,12.0,887.0,444.77,329.49
2016,5,23,14,15,860.0,131.0,1.1,12.0,856.0,389.59,281.79
2016,5,23,14,30,852.0,129.0,1.1,12.0,825.0,333.94,233.0
2016,5,23,14,45,846.5,124.5,1.15,12.0,789.5,277.09,183.74
2016,5,23,15,0,841.0,120.0,1.2,12.0,754.0,213.48,131.82
2016,5,23,15,15,827.5,117.5,1.2,12.0,712.0,155.61,92.14
2016,5,23,15,30,814.0,115.0,1.2,12.0,670.0,98.98,69.58
2016,5,23,15,45,801.0,110.0,1.25,12.0,624.5,87.23,70.91
2016,5,23,16,0,788.0,105.0,1.3,12.0,579.0,84.75,69.01
2016,5,23,16,15,766.0,101.0,1.3,11.5,530.0,82.55,67.45
2016,5,23,16,30,744.0,97.0,1.3,11.0,481.0,80.23,65.8
2016,5,23,16,45,719.5,91.0,1.3,11.0,430.5,70.45,57.4
2016,5,23,17,0,695.0,85.0,1.3,11.0,380.0,66.65,54.25
2016,5,23,17,15,655.5,79.5,1.3,10.5,328.5,62.8,51.12
2016,5,23,17,30,616.0,74.0,1.3,10.0,277.0,58.9,47.86
2016,5,23,17,45,564.5,66.5,1.3,10.0,227.5,53.33,42.88
2016,5,23,18,0,513.0,59.0,1.3,10.0,178.0,47.69,37.69
2016,5,23,18,15,430.0,50.0,1.25,9.5,133.0,40.54,31.03
2016,5,23,18,30,347.0,41.0,1.2,9.0,88.0,33.42,24.16
2016,5,23,18,45,224.5,28.0,1.2,9.0,53.5,22.77,13.42
2016,5,23,19,0,102.0,15.0,1.2,9.0,19.0,11.45,0.0
2016,5,23,19,15,51.0,7.5,1.2,8.5,9.5,5.9,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,140.5,16.5,1.05,8.0,31.0,77.38,28.55
2016,5,24,5,30,281.0,33.0,1.1,8.0,62.0,164.93,126.29
2016,5,24,5,45,381.5,42.5,1.15,8.5,105.0,235.95,190.83
2016,5,24,6,0,482.0,52.0,1.2,9.0,148.0,317.2,261.86
2016,5,24,6,15,298.5,84.5,1.2,9.0,149.5,273.69,228.73
2016,5,24,6,30,115.0,117.0,1.2,9.0,151.0,190.52,159.22
2016,5,24,6,45,126.5,138.5,1.2,9.5,182.5,224.05,187.54
2016,5,24,7,0,138.0,160.0,1.2,10.0,214.0,258.06,215.02
2016,5,24,7,15,105.0,180.5,1.2,10.0,225.0,259.34,214.6
2016,5,24,7,30,72.0,201.0,1.2,10.0,236.0,241.62,198.71
2016,5,24,7,45,70.0,222.5,1.2,10.0,259.5,261.74,214.33
2016,5,24,8,0,68.0,244.0,1.2,10.0,283.0,281.36,229.16
2016,5,24,8,15,131.0,273.5,1.15,10.0,356.5,382.51,309.54
2016,5,24,8,30,194.0,303.0,1.1,10.0,430.0,467.89,374.69
2016,5,24,8,45,193.0,325.5,1.1,10.5,459.5,490.61,389.16
2016,5,24,9,0,192.0,348.0,1.1,11.0,489.0,512.12,403.09
2016,5,24,9,15,181.5,369.0,1.1,11.0,508.0,522.19,408.97
2016,5,24,9,30,171.0,390.0,1.1,11.0,527.0,530.84,413.92
2016,5,24,9,45,107.0,378.5,1.1,11.5,465.5,457.06,356.28
2016,5,24,10,0,43.0,367.0,1.1,12.0,404.0,363.57,283.71
2016,5,24,10,15,40.5,374.0,1.1,12.0,410.0,364.53,284.56
2016,5,24,10,30,38.0,381.0,1.1,12.0,416.0,365.21,284.61
