Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,10,45,38.5,390.5,1.1,12.5,426.0,370.52,287.76
2016,5,24,11,0,39.0,400.0,1.1,13.0,436.0,375.33,290.51
2016,5,24,11,15,46.0,419.0,1.1,13.0,462.5,393.45,303.92
2016,5,24,11,30,53.0,438.0,1.1,13.0,489.0,410.3,316.22
2016,5,24,11,45,212.0,438.0,1.15,13.0,642.0,542.4,416.57
2016,5,24,12,0,371.0,438.0,1.2,13.0,795.0,658.66,500.53
2016,5,24,12,15,353.0,446.5,1.2,13.0,785.5,630.08,478.14
2016,5,24,12,30,335.0,455.0,1.2,13.0,776.0,601.08,456.79
2016,5,24,12,45,373.5,433.0,1.2,13.0,787.0,586.0,446.04
2016,5,24,13,0,412.0,411.0,1.2,13.0,798.0,567.59,432.24
2016,5,24,13,15,400.0,406.0,1.2,13.0,776.5,528.83,402.87
2016,5,24,13,30,388.0,401.0,1.2,13.0,755.0,490.67,373.58
2016,5,24,13,45,426.5,378.0,1.25,13.0,757.5,461.15,350.01
2016,5,24,14,0,465.0,355.0,1.3,13.0,760.0,429.65,323.66
2016,5,24,14,15,402.0,363.0,1.3,13.0,704.0,382.76,286.71
2016,5,24,14,30,339.0,371.0,1.3,13.0,648.0,338.15,252.17
2016,5,24,14,45,392.5,331.5,1.3,13.0,638.0,299.19,218.36
2016,5,24,15,0,446.0,292.0,1.3,13.0,628.0,247.45,175.2
2016,5,24,15,15,654.5,194.5,1.3,12.5,657.5,177.77,116.16
2016,5,24,15,30,863.0,97.0,1.3,12.0,687.0,99.14,69.24
2016,5,24,15,45,849.0,93.5,1.35,12.0,640.5,87.11,70.81
2016,5,24,16,0,835.0,90.0,1.4,12.0,594.0,76.18,61.53
2016,5,24,16,15,814.5,87.0,1.4,11.5,544.5,74.25,60.19
2016,5,24,16,30,794.0,84.0,1.4,11.0,495.0,72.24,58.76
2016,5,24,16,45,424.0,126.0,1.4,11.0,343.0,86.85,71.9
2016,5,24,17,0,54.0,168.0,1.4,11.0,191.0,115.46,97.38
2016,5,24,17,15,48.5,147.0,1.4,10.5,165.5,102.05,85.98
2016,5,24,17,30,43.0,126.0,1.4,10.0,140.0,88.41,74.25
2016,5,24,17,45,302.5,90.0,1.45,10.0,163.0,64.63,53.03
2016,5,24,18,0,562.0,54.0,1.5,10.0,186.0,44.31,34.63
2016,5,24,18,15,480.5,46.0,1.45,9.5,139.5,37.75,28.53
2016,5,24,18,30,399.0,38.0,1.4,9.0,93.0,31.24,22.25
2016,5,24,18,45,267.0,27.0,1.4,9.0,57.5,22.06,12.96
2016,5,24,19,0,135.0,16.0,1.4,9.0,22.0,12.98,0.0
2016,5,24,19,15,67.5,8.0,1.35,8.5,11.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,145.5,16.5,1.0,8.0,31.5,79.02,32.19
2016,5,25,5,30,291.0,33.0,1.0,8.0,63.0,168.28,129.05
2016,5,25,5,45,389.0,42.5,1.05,8.5,106.5,238.6,192.85
2016,5,25,6,0,487.0,52.0,1.1,9.0,150.0,318.86,262.93
2016,5,25,6,15,549.5,59.0,1.1,9.0,199.0,386.25,321.09
2016,5,25,6,30,612.0,66.0,1.1,9.0,248.0,458.32,380.84
2016,5,25,6,45,330.0,109.0,1.1,9.5,209.5,348.03,290.15
2016,5,25,7,0,48.0,152.0,1.1,10.0,171.0,173.83,142.93
2016,5,25,7,15,44.0,171.0,1.1,10.0,190.5,189.76,156.27
2016,5,25,7,30,40.0,190.0,1.1,10.0,210.0,205.2,168.25
2016,5,25,7,45,31.0,199.5,1.1,10.5,216.0,206.22,167.86
2016,5,25,8,0,22.0,209.0,1.1,11.0,222.0,191.66,154.88
2016,5,25,8,15,17.5,213.0,1.1,11.0,224.0,190.28,153.18
2016,5,25,8,30,13.0,217.0,1.1,11.0,226.0,188.91,151.46
2016,5,25,8,45,36.5,269.5,1.1,11.5,296.0,274.7,219.85
2016,5,25,9,0,60.0,322.0,1.1,12.0,366.0,346.26,274.59
2016,5,25,9,15,76.5,350.0,1.1,12.0,409.5,386.69,304.79
2016,5,25,9,30,93.0,378.0,1.1,12.0,453.0,426.66,334.38
2016,5,25,9,45,75.0,382.0,1.15,12.0,443.5,410.59,321.03
2016,5,25,10,0,57.0,386.0,1.2,12.0,434.0,394.3,307.95
2016,5,25,10,15,239.0,383.0,1.2,12.0,596.5,591.23,457.89
2016,5,25,10,30,421.0,380.0,1.2,12.0,759.0,760.38,578.17
2016,5,25,10,45,679.0,242.5,1.3,12.5,868.5,859.79,650.21
2016,5,25,11,0,937.0,105.0,1.4,13.0,978.0,921.85,691.98
2016,5,25,11,15,502.5,280.0,1.4,13.0,748.5,701.78,535.23
2016,5,25,11,30,68.0,455.0,1.4,13.0,519.0,437.09,335.36
2016,5,25,11,45,507.0,280.0,1.45,13.0,767.0,665.49,513.62
2016,5,25,12,0,946.0,105.0,1.5,13.0,1015.0,817.8,624.22
2016,5,25,12,15,946.0,105.0,1.5,13.0,1012.5,781.75,596.9
2016,5,25,12,30,946.0,105.0,1.5,13.0,1010.0,742.81,568.19
2016,5,25,12,45,939.5,107.5,1.5,13.0,999.0,698.8,535.14
2016,5,25,13,0,933.0,110.0,1.5,13.0,988.0,652.67,499.72
2016,5,25,13,15,929.5,109.5,1.55,13.0,970.5,604.13,461.87
2016,5,25,13,30,926.0,109.0,1.6,13.0,953.0,553.68,421.28
2016,5,25,13,45,923.5,106.5,1.65,13.0,929.5,500.57,377.25
2016,5,25,14,0,921.0,104.0,1.7,13.0,906.0,445.87,330.49
2016,5,25,14,15,914.5,102.5,1.7,13.0,875.0,389.09,280.73
2016,5,25,14,30,908.0,101.0,1.7,13.0,844.0,331.58,229.68
2016,5,25,14,45,901.0,98.0,1.75,13.0,807.5,272.5,178.01
2016,5,25,15,0,894.0,95.0,1.8,13.0,771.0,213.26,129.26
2016,5,25,15,15,882.5,93.0,1.8,12.5,729.5,154.23,89.01
2016,5,25,15,30,871.0,91.0,1.8,12.0,688.0,96.02,66.63
2016,5,25,15,45,856.5,88.5,1.8,12.0,642.0,84.35,68.43
2016,5,25,16,0,842.0,86.0,1.8,12.0,596.0,82.31,66.88
2016,5,25,16,15,572.5,147.5,1.8,11.5,481.5,100.82,83.43
2016,5,25,16,30,303.0,209.0,1.8,11.0,367.0,135.85,114.41
2016,5,25,16,45,192.5,192.0,1.85,11.0,288.5,128.98,108.78
2016,5,25,17,0,82.0,175.0,1.9,11.0,210.0,119.81,101.16
2016,5,25,17,15,76.0,153.0,1.9,10.5,182.5,105.87,89.4
2016,5,25,17,30,70.0,131.0,1.9,10.0,155.0,91.67,77.18
2016,5,25,17,45,316.5,93.0,1.9,10.0,171.5,66.77,54.95
2016,5,25,18,0,563.0,55.0,1.9,10.0,188.0,45.07,35.32
2016,5,25,18,15,481.0,47.5,1.8,9.5,142.0,38.92,29.59
2016,5,25,18,30,399.0,40.0,1.7,9.0,96.0,32.85,23.7
2016,5,25,18,45,258.5,29.0,1.65,9.0,59.5,23.67,14.44
2016,5,25,19,0,118.0,18.0,1.6,9.0,23.0,13.7,0.0
2016,5,25,19,15,59.0,9.0,1.6,8.5,11.5,7.08,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.0,1.1,8.0,31.0,69.15,29.82
2016,5,26,5,30,229.0,38.0,1.1,8.0,62.0,147.87,113.6
2016,5,26,5,45,326.0,49.5,1.1,8.5,104.0,214.61,173.73
2016,5,26,6,0,423.0,61.0,1.1,9.0,146.0,295.7,244.22
2016,5,26,6,15,489.0,69.5,1.05,9.0,195.0,363.84,302.71
2016,5,26,6,30,555.0,78.0,1.0,9.0,244.0,436.96,363.05
2016,5,26,6,45,358.0,119.0,1.0,9.5,234.0,375.86,312.28
2016,5,26,7,0,161.0,160.0,1.0,10.0,224.0,272.65,226.09
2016,5,26,7,15,437.0,130.5,1.0,10.0,336.5,474.51,391.53
2016,5,26,7,30,713.0,101.0,1.0,10.0,449.0,675.43,544.0
2016,5,26,7,45,505.5,170.5,1.0,10.5,430.5,601.19,481.04
2016,5,26,8,0,298.0,240.0,1.0,11.0,412.0,500.11,399.96
2016,5,26,8,15,551.5,177.5,0.95,11.0,528.0,674.34,533.43
2016,5,26,8,30,805.0,115.0,0.9,11.0,644.0,843.78,649.94
2016,5,26,8,45,579.0,215.5,0.9,11.5,609.5,758.44,583.89
2016,5,26,9,0,353.0,316.0,0.9,12.0,575.0,643.01,495.99
2016,5,26,9,15,607.0,219.5,0.9,12.5,692.5,807.2,615.76
2016,5,26,9,30,861.0,123.0,0.9,13.0,810.0,925.25,691.8
2016,5,26,9,45,867.0,126.5,0.9,13.5,842.5,933.97,693.32
2016,5,26,10,0,873.0,130.0,0.9,14.0,875.0,938.91,694.11
2016,5,26,10,15,879.5,131.5,0.9,14.0,902.0,938.63,692.97
2016,5,26,10,30,886.0,133.0,0.9,14.0,929.0,934.52,689.55
2016,5,26,10,45,890.5,134.0,0.95,14.5,949.0,924.34,682.03
2016,5,26,11,0,895.0,135.0,1.0,15.0,969.0,910.4,672.21
2016,5,26,11,15,898.0,135.5,1.0,15.0,982.0,891.04,659.34
2016,5,26,11,30,901.0,136.0,1.0,15.0,995.0,868.14,644.25
2016,5,26,11,45,902.5,136.5,1.05,15.0,1000.5,840.63,626.9
2016,5,26,12,0,904.0,137.0,1.1,15.0,1006.0,809.96,607.26
2016,5,26,12,15,903.5,136.5,1.1,15.0,1004.0,774.11,581.83
2016,5,26,12,30,903.0,136.0,1.1,15.0,1002.0,735.6,554.08
2016,5,26,12,45,906.5,132.5,1.15,15.5,993.5,695.03,523.82
2016,5,26,13,0,910.0,129.0,1.2,16.0,985.0,651.79,490.8
2016,5,26,13,15,906.5,128.0,1.2,16.0,968.0,603.8,453.84
2016,5,26,13,30,903.0,127.0,1.2,16.0,951.0,553.98,414.39
2016,5,26,13,45,899.5,125.0,1.25,16.0,927.5,501.83,372.18
2016,5,26,14,0,896.0,123.0,1.3,16.0,904.0,448.23,327.39
2016,5,26,14,15,889.0,121.5,1.3,15.5,873.0,392.51,280.11
2016,5,26,14,30,882.0,120.0,1.3,15.0,842.0,336.14,231.45
2016,5,26,14,45,872.0,118.0,1.35,15.0,805.5,278.37,181.87
2016,5,26,15,0,862.0,116.0,1.4,15.0,769.0,220.77,135.31
2016,5,26,15,15,849.5,113.5,1.4,14.5,727.5,155.2,90.14
2016,5,26,15,30,837.0,111.0,1.4,14.0,686.0,97.51,67.48
2016,5,26,15,45,820.5,108.0,1.45,14.0,639.5,86.38,69.62
2016,5,26,16,0,804.0,105.0,1.5,14.0,593.0,85.05,68.71
2016,5,26,16,15,782.5,101.5,1.5,13.5,544.0,83.17,67.45
2016,5,26,16,30,761.0,98.0,1.5,13.0,495.0,81.2,66.11
2016,5,26,16,45,732.0,94.0,1.55,13.0,443.5,72.59,58.81
2016,5,26,17,0,703.0,90.0,1.6,13.0,392.0,70.11,56.86
2016,5,26,17,15,663.5,84.5,1.6,12.5,340.0,66.37,53.86
2016,5,26,17,30,624.0,79.0,1.6,12.0,288.0,62.58,50.74
2016,5,26,17,45,564.5,72.5,1.6,11.5,237.0,57.75,46.58
2016,5,26,18,0,505.0,66.0,1.6,11.0,186.0,52.96,42.29
2016,5,26,18,15,421.0,56.0,1.55,10.5,140.0,45.18,35.1
2016,5,26,18,30,337.0,46.0,1.5,10.0,94.0,37.39,27.66
2016,5,26,18,45,209.5,32.5,1.5,9.5,58.5,24.67,15.36
2016,5,26,19,0,82.0,19.0,1.5,9.0,23.0,14.41,0.0
2016,5,26,19,15,41.0,9.5,1.45,8.5,11.5,7.47,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,19.5,0.8,8.0,31.5,68.46,31.34
2016,5,27,5,30,221.0,39.0,0.8,8.0,63.0,145.5,111.84
2016,5,27,5,45,322.0,51.0,0.85,8.5,106.0,214.03,173.03
2016,5,27,6,0,423.0,63.0,0.9,9.0,149.0,296.83,244.65
2016,5,27,6,15,489.5,72.0,0.85,9.0,198.0,365.75,303.41
2016,5,27,6,30,556.0,81.0,0.8,9.0,247.0,439.7,363.98
2016,5,27,6,45,608.5,86.0,0.8,9.5,299.5,505.1,415.08
2016,5,27,7,0,661.0,91.0,0.8,10.0,352.0,572.94,466.01
2016,5,27,7,15,694.5,96.0,0.75,10.5,404.0,629.19,505.68
2016,5,27,7,30,728.0,101.0,0.7,11.0,456.0,685.5,543.79
2016,5,27,7,45,758.0,103.5,0.65,11.5,508.0,731.91,572.52
2016,5,27,8,0,788.0,106.0,0.6,12.0,560.0,781.36,602.61
2016,5,27,8,15,806.5,109.0,0.55,12.5,607.5,820.16,624.53
2016,5,27,8,30,825.0,112.0,0.5,13.0,655.0,856.52,644.45
2016,5,27,8,45,842.5,113.0,0.5,13.5,700.0,887.14,661.22
2016,5,27,9,0,860.0,114.0,0.5,14.0,745.0,903.35,668.53
2016,5,27,9,15,871.0,116.0,0.45,14.5,783.5,922.56,676.96
2016,5,27,9,30,882.0,118.0,0.4,15.0,822.0,938.26,683.06
2016,5,27,9,45,898.5,115.0,0.4,15.5,857.5,950.48,688.11
2016,5,27,10,0,915.0,112.0,0.4,16.0,893.0,959.02,690.99
2016,5,27,10,15,920.5,113.0,0.4,16.5,920.0,957.52,687.74
2016,5,27,10,30,926.0,114.0,0.4,17.0,947.0,952.09,682.34
2016,5,27,10,45,932.0,114.0,0.45,17.5,967.5,942.25,675.48
2016,5,27,11,0,938.0,114.0,0.5,18.0,988.0,928.49,666.32
2016,5,27,11,15,940.0,114.5,0.55,18.0,1001.0,907.89,654.19
2016,5,27,11,30,942.0,115.0,0.6,18.0,1014.0,883.65,639.79
2016,5,27,11,45,943.5,114.5,0.65,18.5,1019.0,854.68,621.13
2016,5,27,12,0,945.0,114.0,0.7,19.0,1024.0,822.43,600.29
2016,5,27,12,15,944.5,114.0,0.75,19.0,1021.5,786.0,576.69
2016,5,27,12,30,944.0,114.0,0.8,19.0,1019.0,746.74,549.93
2016,5,27,12,45,940.5,114.5,0.9,19.0,1008.5,703.23,520.04
2016,5,27,13,0,937.0,115.0,1.0,19.0,998.0,657.42,487.4
2016,5,27,13,15,933.5,114.0,1.05,19.0,980.5,608.43,450.79
2016,5,27,13,30,930.0,113.0,1.1,19.0,963.0,557.52,411.46
2016,5,27,13,45,923.5,113.0,1.15,19.0,938.0,504.21,368.93
2016,5,27,14,0,917.0,113.0,1.2,19.0,913.0,449.68,323.99
2016,5,27,14,15,909.5,111.5,1.2,18.5,881.5,392.83,276.38
2016,5,27,14,30,902.0,110.0,1.2,18.0,850.0,335.36,227.38
2016,5,27,14,45,892.0,108.5,1.25,18.0,813.0,276.94,177.77
2016,5,27,15,0,882.0,107.0,1.3,18.0,776.0,218.66,131.18
2016,5,27,15,15,869.5,104.5,1.3,17.5,734.0,159.9,92.07
2016,5,27,15,30,857.0,102.0,1.3,17.0,692.0,102.08,70.1
2016,5,27,15,45,841.5,99.0,1.35,17.0,645.5,81.29,64.43
2016,5,27,16,0,826.0,96.0,1.4,17.0,599.0,79.75,63.36
2016,5,27,16,15,805.5,93.0,1.35,16.5,549.5,77.98,62.18
2016,5,27,16,30,785.0,90.0,1.3,16.0,500.0,76.13,60.94
2016,5,27,16,45,757.5,86.0,1.3,16.0,448.5,73.36,58.77
2016,5,27,17,0,730.0,82.0,1.3,16.0,397.0,70.52,56.52
2016,5,27,17,15,692.5,77.0,1.25,15.5,345.0,61.58,48.99
2016,5,27,17,30,655.0,72.0,1.2,15.0,293.0,57.93,46.02
2016,5,27,17,45,601.5,66.0,1.15,14.5,242.0,53.32,42.09
2016,5,27,18,0,548.0,60.0,1.1,14.0,191.0,48.71,38.02
2016,5,27,18,15,467.5,51.5,1.0,13.0,144.5,41.93,31.88
2016,5,27,18,30,387.0,43.0,0.9,12.0,98.0,35.18,25.52
2016,5,27,18,45,261.5,30.5,0.85,11.5,61.5,24.88,15.51
2016,5,27,19,0,136.0,18.0,0.8,11.0,25.0,13.75,0.0
2016,5,27,19,15,68.0,9.0,0.75,10.5,12.5,7.08,0.0
2016,5,27,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,130.5,18.0,0.5,9.5,32.0,72.68,34.8
2016,5,28,5,30,261.0,36.0,0.4,10.0,64.0,156.29,119.07
2016,5,28,5,45,359.5,46.5,0.35,10.5,107.5,227.83,181.84
2016,5,28,6,0,458.0,57.0,0.3,11.0,151.0,307.57,249.4
2016,5,28,6,15,522.0,65.0,0.25,11.5,200.0,375.36,305.22
2016,5,28,6,30,586.0,73.0,0.2,12.0,249.0,447.96,362.27
2016,5,28,6,45,633.5,78.0,0.2,12.5,301.0,511.07,409.95
2016,5,28,7,0,681.0,83.0,0.2,13.0,353.0,576.28,457.23
2016,5,28,7,15,713.0,87.5,0.2,13.5,405.0,631.48,495.3
2016,5,28,7,30,745.0,92.0,0.2,14.0,457.0,683.43,529.32
2016,5,28,7,45,770.5,95.5,0.25,14.5,507.5,731.92,560.06
2016,5,28,8,0,796.0,99.0,0.3,15.0,558.0,779.02,589.29
2016,5,28,8,15,814.5,102.0,0.3,15.5,606.0,817.96,611.67
2016,5,28,8,30,833.0,105.0,0.3,16.0,654.0,854.48,632.18
2016,5,28,8,45,847.5,107.5,0.35,17.0,698.0,884.23,647.81
2016,5,28,9,0,862.0,110.0,0.4,18.0,742.0,899.78,654.35
2016,5,28,9,15,873.0,112.0,0.45,18.0,781.0,919.08,666.02
2016,5,28,9,30,884.0,114.0,0.5,18.0,820.0,934.87,675.51
2016,5,28,9,45,891.5,116.0,0.55,18.5,853.5,943.81,679.56
2016,5,28,10,0,899.0,118.0,0.6,19.0,887.0,948.94,681.43
2016,5,28,10,15,905.5,119.5,0.65,19.0,914.0,948.82,681.46
2016,5,28,10,30,912.0,121.0,0.7,19.0,941.0,944.79,679.22
2016,5,28,10,45,915.0,122.5,0.8,19.5,961.0,933.71,672.39
2016,5,28,11,0,918.0,124.0,0.9,20.0,981.0,918.81,663.19
2016,5,28,11,15,920.5,124.5,0.95,20.0,994.0,898.88,651.16
2016,5,28,11,30,923.0,125.0,1.0,20.0,1007.0,875.35,636.83
2016,5,28,11,45,923.5,126.0,1.05,20.0,1012.0,847.17,619.42
2016,5,28,12,0,924.0,127.0,1.1,20.0,1017.0,815.79,599.8
2016,5,28,12,15,923.0,127.0,1.1,20.0,1014.5,779.55,574.77
2016,5,28,12,30,922.0,127.0,1.1,20.0,1012.0,740.61,547.23
2016,5,28,12,45,915.5,129.5,1.15,20.0,1001.0,697.36,516.53
2016,5,28,13,0,909.0,132.0,1.2,20.0,990.0,652.08,483.49
2016,5,28,13,15,905.5,131.0,1.2,20.0,972.5,604.26,447.23
2016,5,28,13,30,902.0,130.0,1.2,20.0,955.0,554.6,408.49
2016,5,28,13,45,895.5,129.5,1.3,20.0,930.0,502.26,367.06
2016,5,28,14,0,889.0,129.0,1.4,20.0,905.0,448.75,323.22
2016,5,28,14,15,881.0,127.0,1.4,19.5,874.0,392.84,276.54
2016,5,28,14,30,873.0,125.0,1.4,19.0,843.0,336.42,228.61
2016,5,28,14,45,862.5,123.5,1.4,19.0,806.0,279.44,180.33
2016,5,28,15,0,852.0,122.0,1.4,19.0,769.0,216.19,130.06
2016,5,28,15,15,839.0,119.0,1.35,18.5,727.0,157.72,91.04
2016,5,28,15,30,826.0,116.0,1.3,18.0,685.0,100.4,68.59
2016,5,28,15,45,810.0,112.5,1.3,18.0,639.0,88.85,70.58
2016,5,28,16,0,794.0,109.0,1.3,18.0,593.0,87.34,69.54
2016,5,28,16,15,772.0,105.5,1.25,17.5,544.0,85.56,68.39
2016,5,28,16,30,750.0,102.0,1.2,17.0,495.0,83.7,67.18
2016,5,28,16,45,733.5,88.0,1.2,16.5,440.0,74.28,59.42
2016,5,28,17,0,717.0,74.0,1.2,16.0,385.0,64.37,51.14
2016,5,28,17,15,649.5,80.0,1.1,15.5,334.0,62.93,50.18
2016,5,28,17,30,582.0,86.0,1.0,15.0,283.0,67.03,54.05
2016,5,28,17,45,531.5,77.0,0.95,14.5,234.0,60.68,48.61
2016,5,28,18,0,481.0,68.0,0.9,14.0,185.0,54.2,42.9
2016,5,28,18,15,413.5,57.0,0.8,13.0,140.5,45.85,35.38
2016,5,28,18,30,346.0,46.0,0.7,12.0,96.0,37.36,27.48
2016,5,28,18,45,229.0,32.5,0.65,11.5,60.5,24.77,15.51
2016,5,28,19,0,112.0,19.0,0.6,11.0,25.0,14.44,0.0
2016,5,28,19,15,56.0,9.5,0.55,10.5,12.5,7.47,0.0
2016,5,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,141.0,18.0,0.65,8.5,33.5,75.93,38.09
2016,5,29,5,30,282.0,36.0,0.6,9.0,67.0,165.58,126.94
2016,5,29,5,45,381.5,46.0,0.55,9.5,110.5,236.29,189.58
2016,5,29,6,0,481.0,56.0,0.5,10.0,154.0,317.0,258.51
2016,5,29,6,15,544.0,63.0,0.45,10.0,203.5,384.17,314.93
2016,5,29,6,30,607.0,70.0,0.4,10.0,253.0,455.97,372.65
2016,5,29,6,45,652.5,75.0,0.4,10.5,305.5,518.59,420.56
2016,5,29,7,0,698.0,80.0,0.4,11.0,358.0,583.12,467.92
2016,5,29,7,15,729.5,84.5,0.4,11.5,410.0,635.61,504.62
2016,5,29,7,30,761.0,89.0,0.4,12.0,462.0,690.99,541.35
2016,5,29,7,45,784.5,92.5,0.45,12.5,512.5,738.37,571.71
2016,5,29,8,0,808.0,96.0,0.5,13.0,563.0,784.21,600.51
2016,5,29,8,15,826.0,99.0,0.55,13.5,611.0,823.01,624.07
2016,5,29,8,30,844.0,102.0,0.6,14.0,659.0,859.35,645.78
2016,5,29,8,45,857.5,104.5,0.65,14.5,702.5,877.98,655.63
2016,5,29,9,0,871.0,107.0,0.7,15.0,746.0,903.5,670.3
2016,5,29,9,15,881.5,109.0,0.7,15.0,785.5,922.5,680.85
2016,5,29,9,30,892.0,111.0,0.7,15.0,825.0,937.97,689.25
2016,5,29,9,45,897.0,114.5,0.75,15.5,857.5,946.19,692.89
2016,5,29,10,0,902.0,118.0,0.8,16.0,890.0,950.53,694.25
2016,5,29,10,15,908.0,119.5,0.85,16.0,917.0,949.97,693.93
2016,5,29,10,30,914.0,121.0,0.9,16.0,944.0,945.5,691.29
2016,5,29,10,45,917.0,123.0,0.95,16.5,964.0,934.88,683.56
2016,5,29,11,0,920.0,125.0,1.0,17.0,984.0,920.41,673.5
2016,5,29,11,15,922.5,125.5,1.0,17.0,996.5,900.46,660.39
2016,5,29,11,30,925.0,126.0,1.0,17.0,1009.0,876.91,645.04
2016,5,29,11,45,924.0,127.5,1.05,17.0,1014.0,847.91,626.9
2016,5,29,12,0,923.0,129.0,1.1,17.0,1019.0,815.78,606.57
2016,5,29,12,15,923.0,129.0,1.1,17.0,1017.0,780.32,581.72
2016,5,29,12,30,923.0,129.0,1.1,17.0,1015.0,742.1,554.36
2016,5,29,12,45,916.5,131.5,1.15,17.0,1004.0,698.84,523.31
2016,5,29,13,0,910.0,134.0,1.2,17.0,993.0,653.56,489.91
2016,5,29,13,15,907.0,133.0,1.2,17.0,976.0,606.01,453.44
2016,5,29,13,30,904.0,132.0,1.2,17.0,959.0,556.58,414.44
2016,5,29,13,45,899.0,130.5,1.2,17.0,935.0,504.2,372.01
2016,5,29,14,0,894.0,129.0,1.2,17.0,911.0,450.52,327.27
2016,5,29,14,15,886.5,127.5,1.2,17.0,880.5,394.9,279.91
2016,5,29,14,30,879.0,126.0,1.2,17.0,850.0,338.67,231.39
2016,5,29,14,45,870.0,123.5,1.2,17.0,813.5,281.13,182.41
2016,5,29,15,0,861.0,121.0,1.2,17.0,777.0,223.65,136.35
2016,5,29,15,15,848.0,118.5,1.15,16.5,735.0,158.46,91.87
2016,5,29,15,30,835.0,116.0,1.1,16.0,693.0,100.96,69.31
2016,5,29,15,45,820.0,112.5,1.1,16.0,647.0,89.09,71.32
2016,5,29,16,0,805.0,109.0,1.1,16.0,601.0,87.58,70.28
2016,5,29,16,15,783.0,105.5,1.1,15.5,551.5,85.79,69.12
2016,5,29,16,30,761.0,102.0,1.1,15.0,502.0,83.91,67.89
2016,5,29,16,45,734.5,96.5,1.1,15.0,450.5,74.2,59.7
2016,5,29,17,0,708.0,91.0,1.1,15.0,399.0,70.8,56.98
2016,5,29,17,15,669.0,85.5,1.05,14.5,347.0,67.08,54.03
2016,5,29,17,30,630.0,80.0,1.0,14.0,295.0,63.3,50.96
2016,5,29,17,45,577.0,73.0,0.95,13.5,244.5,58.19,46.6
2016,5,29,18,0,524.0,66.0,0.9,13.0,194.0,53.05,42.06
2016,5,29,18,15,441.5,56.5,0.85,12.0,147.0,45.64,35.36
2016,5,29,18,30,359.0,47.0,0.8,11.0,100.0,38.23,28.4
2016,5,29,18,45,237.5,34.0,0.75,10.5,63.5,25.89,16.61
2016,5,29,19,0,116.0,21.0,0.7,10.0,27.0,15.91,1.24
2016,5,29,19,15,58.0,10.5,0.7,9.5,13.5,8.26,0.0
2016,5,29,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.65,7.5,34.5,83.02,43.65
2016,5,30,5,30,306.0,36.0,0.6,8.0,69.0,174.16,134.08
2016,5,30,5,45,405.5,45.0,0.6,8.5,113.5,245.07,197.27
2016,5,30,6,0,505.0,54.0,0.6,9.0,158.0,325.79,266.75
2016,5,30,6,15,567.5,61.0,0.55,9.5,208.0,393.68,323.5
2016,5,30,6,30,630.0,68.0,0.5,10.0,258.0,466.16,381.25
2016,5,30,6,45,674.5,72.5,0.5,10.5,310.5,528.47,428.98
2016,5,30,7,0,719.0,77.0,0.5,11.0,363.0,589.83,474.12
2016,5,30,7,15,750.0,81.0,0.5,11.5,415.5,645.25,513.0
2016,5,30,7,30,781.0,85.0,0.5,12.0,468.0,700.35,549.32
2016,5,30,7,45,804.5,88.0,0.5,12.5,519.0,747.75,578.89
2016,5,30,8,0,828.0,91.0,0.5,13.0,570.0,793.58,606.75
2016,5,30,8,15,845.5,94.0,0.5,13.5,618.5,832.46,629.34
2016,5,30,8,30,863.0,97.0,0.5,14.0,667.0,859.14,643.54
2016,5,30,8,45,876.5,99.0,0.55,14.5,711.0,887.65,660.0
2016,5,30,9,0,890.0,101.0,0.6,15.0,755.0,913.02,674.32
2016,5,30,9,15,900.5,103.0,0.6,15.5,794.5,932.34,683.7
2016,5,30,9,30,911.0,105.0,0.6,16.0,834.0,948.06,690.88
2016,5,30,9,45,915.0,109.0,0.65,16.5,866.5,956.08,694.35
2016,5,30,10,0,919.0,113.0,0.7,17.0,899.0,960.13,695.54
2016,5,30,10,15,924.5,114.0,0.75,17.0,926.0,958.69,694.72
2016,5,30,10,30,930.0,115.0,0.8,17.0,953.0,953.32,691.6
2016,5,30,10,45,934.5,116.0,0.85,17.5,973.5,943.1,684.25
2016,5,30,11,0,939.0,117.0,0.9,18.0,994.0,928.98,674.55
2016,5,30,11,15,941.0,117.5,0.9,18.0,1006.5,908.43,661.19
2016,5,30,11,30,943.0,118.0,0.9,18.0,1019.0,884.25,645.6
2016,5,30,11,45,944.0,118.0,0.95,18.5,1024.5,855.36,626.62
2016,5,30,12,0,945.0,118.0,1.0,19.0,1030.0,823.22,605.44
2016,5,30,12,15,944.5,118.0,1.0,19.0,1027.5,786.9,580.63
2016,5,30,12,30,944.0,118.0,1.0,19.0,1025.0,747.78,552.98
2016,5,30,12,45,941.5,118.0,1.05,19.0,1015.0,704.69,522.5
2016,5,30,13,0,939.0,118.0,1.1,19.0,1005.0,659.25,489.4
2016,5,30,13,15,936.0,117.0,1.1,19.0,987.5,610.63,452.51
2016,5,30,13,30,933.0,116.0,1.1,19.0,970.0,560.04,413.01
2016,5,30,13,45,928.0,114.5,1.15,19.5,946.0,506.43,369.59
2016,5,30,14,0,923.0,113.0,1.2,20.0,922.0,451.47,323.81
2016,5,30,14,15,916.0,111.5,1.2,19.5,891.0,394.67,276.42
2016,5,30,14,30,909.0,110.0,1.2,19.0,860.0,337.19,227.59
2016,5,30,14,45,900.5,108.0,1.2,19.0,823.0,278.6,177.91
2016,5,30,15,0,892.0,106.0,1.2,19.0,786.0,219.97,131.13
2016,5,30,15,15,880.0,103.5,1.2,18.5,744.0,160.88,91.91
2016,5,30,15,30,868.0,101.0,1.2,18.0,702.0,102.64,69.65
2016,5,30,15,45,853.0,98.0,1.2,18.0,655.5,89.85,71.4
2016,5,30,16,0,838.0,95.0,1.2,18.0,609.0,79.34,62.71
2016,5,30,16,15,818.0,92.0,1.15,17.5,559.5,77.55,61.53
2016,5,30,16,30,798.0,89.0,1.1,17.0,510.0,75.67,60.26
2016,5,30,16,45,772.0,85.0,1.1,17.0,458.0,72.88,58.09
2016,5,30,17,0,746.0,81.0,1.1,17.0,406.0,70.02,55.83
2016,5,30,17,15,709.5,76.0,1.05,16.0,354.0,66.15,52.88
2016,5,30,17,30,673.0,71.0,1.0,15.0,302.0,57.43,45.56
2016,5,30,17,45,622.0,65.0,0.95,14.5,250.5,52.78,41.61
2016,5,30,18,0,571.0,59.0,0.9,14.0,199.0,48.13,37.52
2016,5,30,18,15,491.5,51.0,0.8,13.5,152.0,41.67,31.62
2016,5,30,18,30,412.0,43.0,0.7,13.0,105.0,35.25,25.56
2016,5,30,18,45,288.0,31.5,0.6,12.5,67.0,25.75,16.41
2016,5,30,19,0,164.0,20.0,0.5,12.0,29.0,15.31,1.82
2016,5,30,19,15,82.0,10.0,0.5,11.5,14.5,7.87,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,31,5,15,165.5,17.5,0.55,8.5,35.5,86.29,46.42
2016,5,31,5,30,331.0,35.0,0.5,9.0,71.0,182.21,139.67
2016,5,31,5,45,426.5,43.5,0.45,9.5,116.0,251.95,201.54
2016,5,31,6,0,522.0,52.0,0.4,10.0,161.0,331.08,269.03
2016,5,31,6,15,583.5,58.5,0.4,10.5,211.0,398.53,325.15
2016,5,31,6,30,645.0,65.0,0.4,11.0,261.0,470.45,382.34
2016,5,31,6,45,687.5,70.0,0.4,11.5,313.5,532.63,429.55
2016,5,31,7,0,730.0,75.0,0.4,12.0,366.0,593.96,474.25
2016,5,31,7,15,760.0,78.5,0.4,12.5,418.5,648.45,512.12
2016,5,31,7,30,790.0,82.0,0.4,13.0,471.0,702.53,547.29
2016,5,31,7,45,813.0,85.0,0.45,14.0,521.5,749.78,576.25
2016,5,31,8,0,836.0,88.0,0.5,15.0,572.0,795.42,603.5
2016,5,31,8,15,853.0,90.5,0.5,15.5,620.0,824.55,619.38
2016,5,31,8,30,870.0,93.0,0.5,16.0,668.0,859.63,639.23
2016,5,31,8,45,883.0,95.5,0.55,16.5,712.0,888.43,655.61
2016,5,31,9,0,896.0,98.0,0.6,17.0,756.0,914.04,669.95
2016,5,31,9,15,906.0,99.5,0.65,17.5,795.5,932.53,679.75
2016,5,31,9,30,916.0,101.0,0.7,18.0,835.0,947.41,687.4
2016,5,31,9,45,923.0,103.0,0.75,18.5,868.0,956.3,691.39
2016,5,31,10,0,930.0,105.0,0.8,19.0,901.0,961.31,693.11
2016,5,31,10,15,935.5,106.0,0.85,19.0,928.5,960.01,692.34
2016,5,31,10,30,941.0,107.0,0.9,19.0,956.0,954.75,689.25
2016,5,31,10,45,945.0,108.0,0.95,19.5,976.0,944.18,681.64
2016,5,31,11,0,949.0,109.0,1.0,20.0,996.0,929.67,671.67
2016,5,31,11,15,951.5,109.5,1.0,20.0,1009.5,909.58,658.66
2016,5,31,11,30,954.0,110.0,1.0,20.0,1023.0,885.79,643.37
2016,5,31,11,45,955.0,110.0,1.05,20.5,1028.5,856.82,624.34
2016,5,31,12,0,956.0,110.0,1.1,21.0,1034.0,824.56,603.11
2016,5,31,12,15,956.0,110.0,1.1,21.0,1031.5,788.44,578.73
2016,5,31,12,30,956.0,110.0,1.1,21.0,1029.0,749.43,551.24
2016,5,31,12,45,956.5,108.0,1.1,21.0,1020.0,706.49,520.45
2016,5,31,13,0,957.0,106.0,1.1,21.0,1011.0,660.95,486.99
2016,5,31,13,15,954.0,105.5,1.1,21.0,994.0,612.08,450.14
2016,5,31,13,30,951.0,105.0,1.1,21.0,977.0,561.18,410.63
2016,5,31,13,45,946.5,104.0,1.15,21.5,953.0,507.41,367.32
2016,5,31,14,0,942.0,103.0,1.2,22.0,929.0,452.19,321.57
2016,5,31,14,15,935.5,101.5,1.2,22.0,898.0,394.71,273.36
2016,5,31,14,30,929.0,100.0,1.2,22.0,867.0,336.46,223.82
2016,5,31,14,45,920.5,98.5,1.2,22.0,830.5,277.22,174.05
2016,5,31,15,0,912.0,97.0,1.2,22.0,794.0,217.91,127.18
2016,5,31,15,15,901.0,95.0,1.2,21.5,752.0,158.22,87.92
2016,5,31,15,30,890.0,93.0,1.2,21.0,710.0,99.24,65.67
2016,5,31,15,45,875.0,91.0,1.2,21.0,663.5,86.36,67.62
2016,5,31,16,0,860.0,89.0,1.2,21.0,617.0,84.65,66.41
2016,5,31,16,15,841.0,86.0,1.15,20.5,567.5,74.11,57.86
2016,5,31,16,30,822.0,83.0,1.1,20.0,518.0,72.08,56.46
2016,5,31,16,45,796.0,79.5,1.1,19.5,466.0,69.46,54.56
2016,5,31,17,0,770.0,76.0,1.1,19.0,414.0,66.78,52.58
2016,5,31,17,15,735.0,72.0,1.05,18.0,361.5,63.53,50.16
2016,5,31,17,30,700.0,68.0,1.0,17.0,309.0,60.25,47.66
2016,5,31,17,45,649.0,62.5,0.95,16.5,257.0,51.27,39.93
2016,5,31,18,0,598.0,57.0,0.9,16.0,205.0,46.88,36.1
2016,5,31,18,15,520.0,49.5,0.8,15.0,157.0,40.71,30.59
2016,5,31,18,30,442.0,42.0,0.7,14.0,109.0,34.61,24.91
2016,5,31,18,45,315.0,31.5,0.65,13.5,70.0,25.84,16.47
2016,5,31,19,0,188.0,21.0,0.6,13.0,31.0,17.18,3.53
2016,5,31,19,15,94.0,10.5,0.65,12.5,15.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.0,0.9,8.5,5.0,0.0,0.0
2016,6,1,5,0,0.0,10.0,0.9,9.0,10.0,7.87,0.0
2016,6,1,5,15,167.0,23.0,0.9,9.5,41.5,90.66,49.9
2016,6,1,5,30,334.0,36.0,0.9,10.0,73.0,183.69,140.65
2016,6,1,5,45,430.0,45.0,0.95,10.5,118.0,254.31,203.64
2016,6,1,6,0,526.0,54.0,1.0,11.0,163.0,334.35,272.7
2016,6,1,6,15,588.0,60.5,0.95,11.0,214.0,402.29,330.31
2016,6,1,6,30,650.0,67.0,0.9,11.0,265.0,474.69,389.1
2016,6,1,6,45,694.5,71.5,0.85,11.5,318.5,537.75,437.42
2016,6,1,7,0,739.0,76.0,0.8,12.0,372.0,600.0,483.03
2016,6,1,7,15,769.5,80.0,0.8,12.5,425.0,655.75,522.35
2016,6,1,7,30,800.0,84.0,0.8,13.0,478.0,711.09,558.98
2016,6,1,7,45,823.0,87.0,0.85,13.5,529.5,758.68,589.54
2016,6,1,8,0,846.0,90.0,0.9,14.0,581.0,804.6,618.44
2016,6,1,8,15,863.5,93.0,0.9,14.5,629.5,834.89,635.44
2016,6,1,8,30,881.0,96.0,0.9,15.0,678.0,871.14,656.42
2016,6,1,8,45,894.0,98.0,0.9,15.5,722.5,899.57,671.83
2016,6,1,9,0,907.0,100.0,0.9,16.0,767.0,924.8,685.12
2016,6,1,9,15,917.5,102.0,0.9,16.5,807.0,944.36,694.71
2016,6,1,9,30,928.0,104.0,0.9,17.0,847.0,960.27,702.02
2016,6,1,9,45,934.5,106.0,0.9,17.5,880.5,968.71,704.69
2016,6,1,10,0,941.0,108.0,0.9,18.0,914.0,973.22,705.07
2016,6,1,10,15,946.5,109.0,0.9,18.0,941.5,971.85,703.24
2016,6,1,10,30,952.0,110.0,0.9,18.0,969.0,966.46,699.09
2016,6,1,10,45,954.0,112.0,0.95,18.5,989.0,954.87,690.83
2016,6,1,11,0,956.0,114.0,1.0,19.0,1009.0,939.31,680.21
2016,6,1,11,15,958.5,115.0,1.0,19.0,1022.0,919.44,667.33
2016,6,1,11,30,961.0,116.0,1.0,19.0,1035.0,895.82,652.13
2016,6,1,11,45,959.5,117.5,1.05,19.0,1040.0,865.82,633.61
2016,6,1,12,0,958.0,119.0,1.1,19.0,1045.0,832.59,612.87
2016,6,1,12,15,957.5,119.0,1.1,19.0,1042.5,795.92,587.77
2016,6,1,12,30,957.0,119.0,1.1,19.0,1040.0,756.41,559.81
2016,6,1,12,45,946.0,124.5,1.15,19.0,1027.5,711.42,527.84
2016,6,1,13,0,935.0,130.0,1.2,19.0,1015.0,664.57,493.63
2016,6,1,13,15,931.5,129.5,1.2,19.0,997.5,616.19,456.89
2016,6,1,13,30,928.0,129.0,1.2,19.0,980.0,565.89,417.57
2016,6,1,13,45,921.0,128.5,1.2,19.0,955.0,512.28,374.59
2016,6,1,14,0,914.0,128.0,1.2,19.0,930.0,457.5,329.39
2016,6,1,14,15,906.5,126.5,1.15,19.0,899.0,400.99,281.53
2016,6,1,14,30,899.0,125.0,1.1,19.0,868.0,343.83,232.55
2016,6,1,14,45,888.5,123.5,1.1,19.0,830.5,285.59,183.49
2016,6,1,15,0,878.0,122.0,1.1,19.0,793.0,227.52,137.42
2016,6,1,15,15,865.0,119.5,1.05,18.5,750.5,161.48,92.67
2016,6,1,15,30,852.0,117.0,1.0,18.0,708.0,103.1,69.64
2016,6,1,15,45,836.5,113.5,0.95,18.0,661.5,90.06,71.53
2016,6,1,16,0,821.0,110.0,0.9,18.0,615.0,88.55,70.5
2016,6,1,16,15,799.5,106.5,0.85,17.5,565.0,86.76,69.35
2016,6,1,16,30,778.0,103.0,0.8,17.0,515.0,84.89,68.14
2016,6,1,16,45,597.5,125.0,0.8,17.0,423.0,90.25,73.01
2016,6,1,17,0,417.0,147.0,0.8,17.0,331.0,100.22,81.85
2016,6,1,17,15,380.5,137.0,0.75,16.0,288.5,94.4,77.39
2016,6,1,17,30,344.0,127.0,0.7,15.0,246.0,89.91,74.03
2016,6,1,17,45,321.5,108.0,0.65,14.5,205.0,76.54,62.56
2016,6,1,18,0,299.0,89.0,0.6,14.0,164.0,64.2,51.76
2016,6,1,18,15,254.0,72.0,0.6,13.0,125.5,52.57,41.4
2016,6,1,18,30,209.0,55.0,0.6,12.0,87.0,40.64,30.48
2016,6,1,18,45,139.0,38.0,0.65,11.5,56.0,28.38,18.87
2016,6,1,19,0,69.0,21.0,0.7,11.0,25.0,15.91,3.59
2016,6,1,19,15,34.5,10.5,0.7,10.5,12.5,8.26,0.0
2016,6,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.0,0.75,7.5,5.5,0.0,0.0
2016,6,2,5,0,54.0,10.0,0.7,8.0,11.0,21.86,0.0
2016,6,2,5,15,200.0,22.5,0.65,8.0,42.5,102.31,58.03
2016,6,2,5,30,346.0,35.0,0.6,8.0,74.0,186.78,143.79
2016,6,2,5,45,443.0,44.0,0.55,8.5,120.0,258.21,207.37
2016,6,2,6,0,540.0,53.0,0.5,9.0,166.0,339.23,276.72
2016,6,2,6,15,601.0,59.5,0.45,9.5,217.0,407.19,333.21
2016,6,2,6,30,662.0,66.0,0.4,10.0,268.0,479.53,390.44
2016,6,2,6,45,705.0,70.5,0.4,10.5,321.5,539.44,436.08
2016,6,2,7,0,748.0,75.0,0.4,11.0,375.0,603.87,483.1
2016,6,2,7,15,778.0,79.0,0.35,11.5,428.0,659.55,521.09
2016,6,2,7,30,808.0,83.0,0.3,12.0,481.0,714.79,556.21
2016,6,2,7,45,830.5,86.0,0.3,13.0,532.5,762.23,584.25
2016,6,2,8,0,853.0,89.0,0.3,14.0,584.0,807.95,610.41
2016,6,2,8,15,870.0,92.0,0.3,14.5,633.0,838.08,626.72
2016,6,2,8,30,887.0,95.0,0.3,15.0,682.0,874.07,646.9
2016,6,2,8,45,900.0,97.0,0.35,15.5,726.5,902.64,662.91
2016,6,2,9,0,913.0,99.0,0.4,16.0,771.0,927.99,676.92
2016,6,2,9,15,923.0,101.0,0.45,16.5,810.5,947.2,687.09
2016,6,2,9,30,933.0,103.0,0.5,17.0,850.0,962.73,695.09
2016,6,2,9,45,935.0,107.5,0.55,17.5,882.5,969.64,697.82
2016,6,2,10,0,937.0,112.0,0.6,18.0,915.0,972.47,698.26
2016,6,2,10,15,942.5,113.0,0.65,18.5,942.5,971.08,696.25
2016,6,2,10,30,948.0,114.0,0.7,19.0,970.0,965.7,691.91
2016,6,2,10,45,951.5,115.0,0.75,19.5,990.0,954.53,684.11
2016,6,2,11,0,955.0,116.0,0.8,20.0,1010.0,939.42,673.98
2016,6,2,11,15,957.0,116.5,0.8,20.0,1023.0,918.72,660.75
2016,6,2,11,30,959.0,117.0,0.8,20.0,1036.0,894.33,645.26
2016,6,2,11,45,959.5,117.5,0.85,20.5,1041.0,865.2,626.44
2016,6,2,12,0,960.0,118.0,0.9,21.0,1046.0,832.76,605.42
2016,6,2,12,15,959.5,118.0,0.9,21.0,1044.0,796.11,580.73
2016,6,2,12,30,959.0,118.0,0.9,21.0,1042.0,756.61,553.2
2016,6,2,12,45,964.5,112.5,0.9,21.0,1034.0,714.23,523.15
2016,6,2,13,0,970.0,107.0,0.9,21.0,1026.0,668.87,490.17
2016,6,2,13,15,966.5,106.5,0.9,21.0,1008.5,619.24,453.1
2016,6,2,13,30,963.0,106.0,0.9,21.0,991.0,567.6,413.38
2016,6,2,13,45,958.5,105.0,0.95,21.5,966.5,513.35,370.06
2016,6,2,14,0,954.0,104.0,1.0,22.0,942.0,457.61,324.23
2016,6,2,14,15,947.0,102.5,1.0,21.5,910.5,399.41,276.28
2016,6,2,14,30,940.0,101.0,1.0,21.0,879.0,340.48,226.8
2016,6,2,14,45,931.5,99.5,1.0,21.0,842.0,280.71,176.61
2016,6,2,15,0,923.0,98.0,1.0,21.0,805.0,220.85,129.25
2016,6,2,15,15,911.5,96.0,1.0,20.5,762.0,160.54,89.46
2016,6,2,15,30,900.0,94.0,1.0,20.0,719.0,100.99,66.67
2016,6,2,15,45,885.0,91.5,1.0,20.0,672.0,86.94,68.34
2016,6,2,16,0,870.0,89.0,1.0,20.0,625.0,84.92,66.88
2016,6,2,16,15,850.5,86.0,1.0,19.5,575.0,74.32,58.25
2016,6,2,16,30,831.0,83.0,1.0,19.0,525.0,72.26,56.83
2016,6,2,16,45,805.0,80.0,1.0,19.0,472.5,69.98,55.1
2016,6,2,17,0,779.0,77.0,1.0,19.0,420.0,67.66,53.32
2016,6,2,17,15,743.5,72.5,0.95,18.0,367.0,64.02,50.58
2016,6,2,17,30,708.0,68.0,0.9,17.0,314.0,60.34,47.73
2016,6,2,17,45,658.5,62.5,0.85,16.5,262.0,51.37,40.02
2016,6,2,18,0,609.0,57.0,0.8,16.0,210.0,46.97,36.2
2016,6,2,18,15,533.0,49.5,0.75,15.0,161.5,40.8,30.69
2016,6,2,18,30,457.0,42.0,0.7,14.0,113.0,34.67,25.0
2016,6,2,18,45,335.0,31.5,0.65,13.5,73.5,25.89,16.62
2016,6,2,19,0,213.0,21.0,0.6,13.0,34.0,17.19,4.85
2016,6,2,19,15,106.5,10.5,0.55,12.5,17.0,8.26,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,34.5,5.0,0.1,10.0,5.5,0.0,0.0
2016,6,3,5,0,69.0,10.0,0.1,10.0,11.0,25.66,0.0
2016,6,3,5,15,216.5,22.0,0.1,10.5,43.0,106.9,60.87
2016,6,3,5,30,364.0,34.0,0.1,11.0,75.0,192.01,145.41
2016,6,3,5,45,456.0,42.5,0.1,11.5,120.5,261.53,206.25
2016,6,3,6,0,548.0,51.0,0.1,12.0,166.0,340.1,272.37
2016,6,3,6,15,607.0,57.0,0.1,12.0,216.5,406.64,327.44
2016,6,3,6,30,666.0,63.0,0.1,12.0,267.0,477.38,383.5
2016,6,3,6,45,706.5,68.0,0.1,12.5,319.5,536.71,427.96
2016,6,3,7,0,747.0,73.0,0.1,13.0,372.0,599.96,473.35
2016,6,3,7,15,776.0,76.5,0.1,13.5,424.5,654.26,510.44
2016,6,3,7,30,805.0,80.0,0.1,14.0,477.0,708.05,544.81
2016,6,3,7,45,827.0,83.0,0.1,15.0,528.0,754.95,572.18
2016,6,3,8,0,849.0,86.0,0.1,16.0,579.0,791.86,592.17
2016,6,3,8,15,865.0,88.5,0.15,17.0,627.0,828.97,612.67
2016,6,3,8,30,881.0,91.0,0.2,18.0,675.0,863.51,631.21
2016,6,3,8,45,893.0,93.5,0.25,19.0,718.5,891.7,645.52
2016,6,3,9,0,905.0,96.0,0.3,20.0,762.0,916.66,657.81
2016,6,3,9,15,914.5,97.5,0.3,20.5,801.0,934.89,666.14
