Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,9,30,924.0,99.0,0.3,21.0,840.0,949.5,672.34
2016,6,3,9,45,937.5,96.5,0.35,22.0,875.0,959.93,675.87
2016,6,3,10,0,951.0,94.0,0.4,23.0,910.0,966.59,677.27
2016,6,3,10,15,956.0,95.0,0.45,23.0,936.5,965.1,676.49
2016,6,3,10,30,961.0,96.0,0.5,23.0,963.0,959.58,673.5
2016,6,3,10,45,963.5,97.0,0.55,23.5,983.0,947.83,665.56
2016,6,3,11,0,966.0,98.0,0.6,24.0,1003.0,932.13,655.37
2016,6,3,11,15,968.0,98.5,0.65,24.0,1016.0,911.69,643.57
2016,6,3,11,30,970.0,99.0,0.7,24.0,1029.0,887.51,629.46
2016,6,3,11,45,969.5,100.0,0.75,24.5,1034.0,858.17,610.86
2016,6,3,12,0,969.0,101.0,0.8,25.0,1039.0,825.52,590.09
2016,6,3,12,15,968.5,101.0,0.85,25.0,1036.5,788.96,567.01
2016,6,3,12,30,968.0,101.0,0.9,25.0,1034.0,749.5,540.55
2016,6,3,12,45,957.5,106.5,0.95,25.0,1021.5,704.98,509.8
2016,6,3,13,0,947.0,112.0,1.0,25.0,1009.0,658.5,476.78
2016,6,3,13,15,943.5,111.5,1.0,24.5,992.0,609.96,441.73
2016,6,3,13,30,940.0,111.0,1.0,24.0,975.0,559.46,403.98
2016,6,3,13,45,934.5,110.0,1.05,24.0,950.5,505.96,362.25
2016,6,3,14,0,929.0,109.0,1.1,24.0,926.0,451.12,318.05
2016,6,3,14,15,922.0,107.5,1.1,24.0,895.0,394.32,270.95
2016,6,3,14,30,915.0,106.0,1.1,24.0,864.0,336.82,222.57
2016,6,3,14,45,905.5,104.5,1.1,24.0,827.0,278.28,173.93
2016,6,3,15,0,896.0,103.0,1.1,24.0,790.0,219.79,128.13
2016,6,3,15,15,884.0,100.5,1.1,23.5,748.0,160.74,89.48
2016,6,3,15,30,872.0,98.0,1.1,23.0,706.0,102.54,67.1
2016,6,3,15,45,856.0,96.0,1.1,23.0,659.5,88.76,69.02
2016,6,3,16,0,840.0,94.0,1.1,23.0,613.0,78.67,60.84
2016,6,3,16,15,820.0,91.0,1.05,22.5,563.5,76.85,59.66
2016,6,3,16,30,800.0,88.0,1.0,22.0,514.0,74.95,58.4
2016,6,3,16,45,772.5,84.5,1.0,22.0,462.5,72.47,56.52
2016,6,3,17,0,745.0,81.0,1.0,22.0,411.0,69.93,54.58
2016,6,3,17,15,709.0,76.0,0.95,21.0,358.5,66.07,51.7
2016,6,3,17,30,673.0,71.0,0.9,20.0,306.0,57.37,44.55
2016,6,3,17,45,622.0,65.5,0.85,19.5,255.0,53.09,41.01
2016,6,3,18,0,571.0,60.0,0.8,19.0,204.0,48.82,37.35
2016,6,3,18,15,495.5,52.0,0.75,18.0,157.0,42.41,31.7
2016,6,3,18,30,420.0,44.0,0.7,17.0,110.0,36.02,25.86
2016,6,3,18,45,302.5,33.0,0.65,16.0,71.5,26.96,17.37
2016,6,3,19,0,185.0,22.0,0.6,15.0,33.0,17.94,5.75
2016,6,3,19,15,92.5,11.0,0.6,14.5,16.5,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,13.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,13.0,8.0,6.29,0.0
2016,6,4,5,15,74.0,23.5,0.55,13.0,32.0,54.61,29.32
2016,6,4,5,30,148.0,39.0,0.5,13.0,56.0,105.48,79.07
2016,6,4,5,45,193.5,56.5,0.5,13.5,90.5,151.25,119.55
2016,6,4,6,0,239.0,74.0,0.5,14.0,125.0,201.25,162.76
2016,6,4,6,15,268.5,92.5,0.5,14.0,163.5,248.04,202.58
2016,6,4,6,30,298.0,111.0,0.5,14.0,202.0,296.95,242.88
2016,6,4,6,45,326.0,126.0,0.55,14.5,242.5,342.85,279.3
2016,6,4,7,0,354.0,141.0,0.6,15.0,283.0,405.97,327.58
2016,6,4,7,15,200.5,168.5,0.6,15.0,251.5,309.55,249.8
2016,6,4,7,30,47.0,196.0,0.6,15.0,220.0,214.64,171.43
2016,6,4,7,45,107.0,228.0,0.6,15.5,288.5,293.14,234.34
2016,6,4,8,0,167.0,260.0,0.6,16.0,357.0,392.23,309.42
2016,6,4,8,15,222.0,276.5,0.6,16.0,417.0,456.61,356.78
2016,6,4,8,30,277.0,293.0,0.6,16.0,477.0,541.81,417.92
2016,6,4,8,45,305.5,308.0,0.6,16.5,523.5,584.67,446.08
2016,6,4,9,0,334.0,323.0,0.6,17.0,570.0,626.92,473.69
2016,6,4,9,15,251.0,358.0,0.6,17.0,549.0,587.84,442.69
2016,6,4,9,30,168.0,393.0,0.6,17.0,528.0,525.74,396.44
2016,6,4,9,45,89.5,310.0,0.65,17.0,382.5,371.24,283.97
2016,6,4,10,0,11.0,227.0,0.7,17.0,237.0,191.28,146.72
2016,6,4,10,15,220.5,304.5,0.7,17.0,504.0,495.1,380.23
2016,6,4,10,30,430.0,382.0,0.7,17.0,771.0,762.97,564.28
2016,6,4,10,45,278.5,428.5,0.75,17.5,682.5,646.35,477.89
2016,6,4,11,0,127.0,475.0,0.8,18.0,594.0,531.16,394.83
2016,6,4,11,15,279.5,452.5,0.85,18.5,719.5,644.02,476.87
2016,6,4,11,30,432.0,430.0,0.9,19.0,845.0,742.78,544.01
2016,6,4,11,45,357.5,455.5,0.95,19.5,800.0,677.1,496.45
2016,6,4,12,0,283.0,481.0,1.0,20.0,755.0,620.8,456.46
2016,6,4,12,15,153.0,419.0,1.0,20.0,567.0,453.21,338.15
2016,6,4,12,30,23.0,357.0,1.0,20.0,379.0,292.69,220.32
2016,6,4,12,45,237.5,389.5,1.0,20.5,615.0,461.78,346.65
2016,6,4,13,0,452.0,422.0,1.0,21.0,851.0,594.39,437.51
2016,6,4,13,15,678.0,272.5,1.0,21.0,903.0,582.78,428.0
2016,6,4,13,30,904.0,123.0,1.0,21.0,955.0,549.55,402.09
2016,6,4,13,45,903.5,119.0,1.05,21.5,932.5,498.09,360.55
2016,6,4,14,0,903.0,115.0,1.1,22.0,910.0,444.88,316.54
2016,6,4,14,15,896.5,113.5,1.1,22.0,880.0,389.69,270.34
2016,6,4,14,30,890.0,112.0,1.1,22.0,850.0,333.77,222.89
2016,6,4,14,45,884.0,109.0,1.1,22.0,815.0,276.53,174.84
2016,6,4,15,0,878.0,106.0,1.1,22.0,780.0,218.98,129.28
2016,6,4,15,15,866.5,104.0,1.1,21.5,739.0,161.37,91.24
2016,6,4,15,30,855.0,102.0,1.1,21.0,698.0,104.53,69.12
2016,6,4,15,45,841.5,98.5,1.1,21.0,653.0,89.8,70.45
2016,6,4,16,0,828.0,95.0,1.1,21.0,608.0,78.97,61.59
2016,6,4,16,15,808.0,92.0,1.05,20.5,559.0,77.2,60.44
2016,6,4,16,30,788.0,89.0,1.0,20.0,510.0,75.34,59.21
2016,6,4,16,45,763.5,85.0,1.0,19.5,459.5,72.62,57.23
2016,6,4,17,0,739.0,81.0,1.0,19.0,409.0,69.8,55.15
2016,6,4,17,15,704.0,76.0,0.95,18.0,357.5,65.97,52.26
2016,6,4,17,30,669.0,71.0,0.9,17.0,306.0,57.3,45.05
2016,6,4,17,45,620.0,65.0,0.85,16.5,255.5,52.68,41.18
2016,6,4,18,0,571.0,59.0,0.8,16.0,205.0,48.05,37.15
2016,6,4,18,15,497.5,51.5,0.7,15.0,158.0,42.02,31.79
2016,6,4,18,30,424.0,44.0,0.6,14.0,111.0,36.03,26.24
2016,6,4,18,45,311.0,33.0,0.55,13.5,72.5,26.98,17.65
2016,6,4,19,0,198.0,22.0,0.5,13.0,34.0,17.95,6.31
2016,6,4,19,15,99.0,11.0,0.45,12.5,17.0,8.65,0.0
2016,6,4,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,5.5,0.65,8.5,5.5,0.0,0.0
2016,6,5,5,0,0.0,11.0,0.6,9.0,11.0,8.65,0.0
2016,6,5,5,15,179.0,22.5,0.55,9.5,43.0,92.95,53.86
2016,6,5,5,30,358.0,34.0,0.5,10.0,75.0,188.73,144.12
2016,6,5,5,45,449.0,42.5,0.45,10.5,120.0,257.26,204.67
2016,6,5,6,0,540.0,51.0,0.4,11.0,165.0,334.75,270.56
2016,6,5,6,15,598.0,57.5,0.4,11.0,215.0,400.78,325.95
2016,6,5,6,30,656.0,64.0,0.4,11.0,265.0,470.96,382.36
2016,6,5,6,45,697.0,68.5,0.4,11.5,317.0,529.46,426.92
2016,6,5,7,0,738.0,73.0,0.4,12.0,369.0,592.0,472.59
2016,6,5,7,15,767.0,77.0,0.4,12.5,421.5,646.45,510.46
2016,6,5,7,30,796.0,81.0,0.4,13.0,474.0,700.44,545.77
2016,6,5,7,45,818.0,84.0,0.45,13.5,524.5,747.03,575.36
2016,6,5,8,0,840.0,87.0,0.5,14.0,575.0,791.95,603.33
2016,6,5,8,15,856.5,89.5,0.5,14.5,623.0,820.96,619.25
2016,6,5,8,30,873.0,92.0,0.5,15.0,671.0,855.73,639.02
2016,6,5,8,45,886.0,94.5,0.55,15.5,715.0,884.66,655.59
2016,6,5,9,0,899.0,97.0,0.6,16.0,759.0,910.43,670.12
2016,6,5,9,15,908.5,98.5,0.6,16.5,798.0,928.64,678.76
2016,6,5,9,30,918.0,100.0,0.6,17.0,837.0,943.25,685.24
2016,6,5,9,45,930.0,99.0,0.65,17.5,871.5,953.88,690.37
2016,6,5,10,0,942.0,98.0,0.7,18.0,906.0,960.73,693.27
2016,6,5,10,15,947.5,99.0,0.75,18.0,933.0,959.74,692.7
2016,6,5,10,30,953.0,100.0,0.8,18.0,960.0,954.76,689.83
2016,6,5,10,45,956.0,101.0,0.85,18.5,980.0,943.56,681.88
2016,6,5,11,0,959.0,102.0,0.9,19.0,1000.0,928.43,671.59
2016,6,5,11,15,961.0,102.5,0.95,19.0,1013.5,908.16,659.34
2016,6,5,11,30,963.0,103.0,1.0,19.0,1027.0,884.17,644.72
2016,6,5,11,45,963.5,103.5,1.05,19.0,1032.0,855.43,626.94
2016,6,5,12,0,964.0,104.0,1.1,19.0,1037.0,823.36,606.86
2016,6,5,12,15,964.0,104.0,1.1,19.0,1035.5,787.41,582.46
2016,6,5,12,30,964.0,104.0,1.1,19.0,1034.0,748.53,554.83
2016,6,5,12,45,958.0,106.5,1.15,19.0,1023.0,704.9,523.72
2016,6,5,13,0,952.0,109.0,1.2,19.0,1012.0,659.06,490.13
2016,6,5,13,15,949.0,108.5,1.2,19.0,995.5,610.73,453.29
2016,6,5,13,30,946.0,108.0,1.2,19.0,979.0,560.39,413.8
2016,6,5,13,45,942.0,107.0,1.2,19.0,955.5,507.43,371.09
2016,6,5,14,0,938.0,106.0,1.2,19.0,932.0,452.95,325.86
2016,6,5,14,15,931.5,104.5,1.2,19.0,901.5,395.99,277.58
2016,6,5,14,30,925.0,103.0,1.2,19.0,871.0,338.25,227.95
2016,6,5,14,45,917.0,101.0,1.2,19.0,834.5,279.3,177.87
2016,6,5,15,0,909.0,99.0,1.2,19.0,798.0,220.23,130.54
2016,6,5,15,15,898.0,97.0,1.2,18.5,756.5,160.96,90.79
2016,6,5,15,30,887.0,95.0,1.2,18.0,715.0,102.39,67.56
2016,6,5,15,45,873.0,92.5,1.2,18.0,669.0,87.19,69.11
2016,6,5,16,0,859.0,90.0,1.2,18.0,623.0,85.25,67.7
2016,6,5,16,15,840.0,87.0,1.15,17.5,573.5,74.68,59.02
2016,6,5,16,30,821.0,84.0,1.1,17.0,524.0,72.67,57.64
2016,6,5,16,45,796.5,80.5,1.1,17.0,472.5,70.12,55.66
2016,6,5,17,0,772.0,77.0,1.1,17.0,421.0,67.49,53.6
2016,6,5,17,15,738.0,72.5,1.05,16.5,368.5,63.9,50.77
2016,6,5,17,30,704.0,68.0,1.0,16.0,316.0,60.25,47.84
2016,6,5,17,45,656.5,62.5,0.95,15.5,264.5,51.32,40.14
2016,6,5,18,0,609.0,57.0,0.9,15.0,213.0,46.94,36.33
2016,6,5,18,15,536.5,50.0,0.8,14.0,165.0,41.18,31.19
2016,6,5,18,30,464.0,43.0,0.7,13.0,117.0,35.48,25.88
2016,6,5,18,45,348.5,32.5,0.65,12.5,77.0,26.73,17.55
2016,6,5,19,0,233.0,22.0,0.6,12.0,37.0,18.04,6.8
2016,6,5,19,15,116.5,11.0,0.6,11.5,18.5,8.65,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.0,0.8,8.5,6.0,0.0,0.0
2016,6,6,5,0,82.0,10.0,0.8,9.0,12.0,28.74,0.0
2016,6,6,5,15,219.5,21.5,0.8,9.5,43.0,106.73,62.69
2016,6,6,5,30,357.0,33.0,0.8,10.0,74.0,186.86,142.84
2016,6,6,5,45,446.0,41.5,0.85,10.5,118.0,254.29,203.15
2016,6,6,6,0,535.0,50.0,0.9,11.0,162.0,330.52,269.07
2016,6,6,6,15,592.0,56.0,0.85,11.0,211.5,395.08,323.95
2016,6,6,6,30,649.0,62.0,0.8,11.0,261.0,463.71,379.77
2016,6,6,6,45,687.5,66.5,0.8,11.5,312.0,520.49,423.81
2016,6,6,7,0,726.0,71.0,0.8,12.0,363.0,580.88,468.73
2016,6,6,7,15,754.5,74.5,0.75,12.5,414.0,633.87,505.83
2016,6,6,7,30,783.0,78.0,0.7,13.0,465.0,686.41,540.23
2016,6,6,7,45,804.0,81.0,0.7,13.5,514.5,731.76,568.77
2016,6,6,8,0,825.0,84.0,0.7,14.0,564.0,775.45,595.57
2016,6,6,8,15,841.0,86.5,0.7,14.5,610.5,803.85,611.43
2016,6,6,8,30,857.0,89.0,0.7,15.0,657.0,837.9,631.1
2016,6,6,8,45,870.0,91.0,0.75,15.5,700.5,866.06,647.42
2016,6,6,9,0,883.0,93.0,0.8,16.0,744.0,891.14,661.7
2016,6,6,9,15,892.5,95.0,0.8,16.0,782.0,909.79,672.12
2016,6,6,9,30,902.0,97.0,0.8,16.0,820.0,924.9,680.37
2016,6,6,9,45,909.0,98.0,0.85,16.5,853.0,933.04,683.96
2016,6,6,10,0,916.0,99.0,0.9,17.0,886.0,937.41,685.32
2016,6,6,10,15,921.5,100.0,0.95,17.0,912.5,936.58,684.77
2016,6,6,10,30,927.0,101.0,1.0,17.0,939.0,931.86,681.9
2016,6,6,10,45,931.0,102.0,1.05,17.5,959.0,921.91,674.51
2016,6,6,11,0,935.0,103.0,1.1,18.0,979.0,908.1,664.78
2016,6,6,11,15,937.0,103.5,1.1,18.0,992.0,888.35,651.74
2016,6,6,11,30,939.0,104.0,1.1,18.0,1005.0,864.99,636.44
2016,6,6,11,45,940.0,104.5,1.1,18.0,1010.5,837.35,618.36
2016,6,6,12,0,941.0,105.0,1.1,18.0,1016.0,806.44,598.1
2016,6,6,12,15,940.5,105.0,1.1,18.0,1014.0,770.97,573.71
2016,6,6,12,30,940.0,105.0,1.1,18.0,1012.0,732.7,546.29
2016,6,6,12,45,931.0,109.5,1.15,18.0,1000.5,689.65,515.32
2016,6,6,13,0,922.0,114.0,1.2,18.0,989.0,644.65,482.06
2016,6,6,13,15,918.5,113.0,1.2,18.0,972.5,597.1,445.6
2016,6,6,13,30,915.0,112.0,1.2,18.0,956.0,547.67,406.62
2016,6,6,13,45,910.0,111.0,1.2,18.0,932.5,495.87,364.63
2016,6,6,14,0,905.0,110.0,1.2,18.0,909.0,442.72,320.3
2016,6,6,14,15,898.5,109.0,1.2,18.0,879.0,387.93,273.56
2016,6,6,14,30,892.0,108.0,1.2,18.0,849.0,332.39,225.55
2016,6,6,14,45,883.0,106.5,1.2,18.0,813.0,275.44,176.99
2016,6,6,15,0,874.0,105.0,1.2,18.0,777.0,218.51,131.19
2016,6,6,15,15,862.5,102.5,1.15,17.5,736.5,160.95,92.33
2016,6,6,15,30,851.0,100.0,1.1,17.0,696.0,104.19,69.33
2016,6,6,15,45,836.0,97.5,1.1,17.0,651.0,89.06,70.96
2016,6,6,16,0,821.0,95.0,1.1,17.0,606.0,78.74,62.4
2016,6,6,16,15,801.5,92.0,1.1,16.5,557.5,77.0,61.26
2016,6,6,16,30,782.0,89.0,1.1,16.0,509.0,75.17,60.03
2016,6,6,16,45,757.0,85.0,1.1,15.5,458.5,72.45,58.01
2016,6,6,17,0,732.0,81.0,1.1,15.0,408.0,69.63,55.9
2016,6,6,17,15,697.0,76.5,1.1,14.5,357.0,61.16,48.76
2016,6,6,17,30,662.0,72.0,1.1,14.0,306.0,57.88,46.13
2016,6,6,17,45,615.0,66.0,1.1,13.5,256.0,53.33,42.26
2016,6,6,18,0,568.0,60.0,1.1,13.0,206.0,48.74,38.24
2016,6,6,18,15,495.5,52.0,1.1,12.5,159.5,42.36,32.44
2016,6,6,18,30,423.0,44.0,1.1,12.0,113.0,35.98,26.44
2016,6,6,18,45,313.0,33.5,1.1,11.5,74.5,27.36,18.2
2016,6,6,19,0,203.0,23.0,1.1,11.0,36.0,18.77,7.69
2016,6,6,19,15,101.5,11.5,1.1,10.5,18.0,9.05,0.0
2016,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,32.5,5.0,0.7,9.5,6.0,0.0,0.0
2016,6,7,5,0,65.0,10.0,0.7,10.0,12.0,24.34,0.0
2016,6,7,5,15,196.0,22.5,0.7,10.0,42.5,100.14,58.92
2016,6,7,5,30,327.0,35.0,0.7,10.0,73.0,177.29,135.53
2016,6,7,5,45,419.5,43.5,0.7,10.5,116.5,244.64,195.3
2016,6,7,6,0,512.0,52.0,0.7,11.0,160.0,321.11,260.98
2016,6,7,6,15,570.5,58.5,0.65,11.0,209.0,385.9,315.7
2016,6,7,6,30,629.0,65.0,0.6,11.0,258.0,454.94,371.53
2016,6,7,6,45,670.5,69.5,0.6,11.5,309.0,514.81,417.64
2016,6,7,7,0,712.0,74.0,0.6,12.0,360.0,574.06,461.49
2016,6,7,7,15,741.5,78.0,0.6,12.5,411.5,627.8,499.48
2016,6,7,7,30,771.0,82.0,0.6,13.0,463.0,681.2,535.23
2016,6,7,7,45,793.5,85.0,0.6,13.5,513.0,727.34,564.26
2016,6,7,8,0,816.0,88.0,0.6,14.0,563.0,771.92,591.6
2016,6,7,8,15,832.5,91.0,0.6,14.5,610.0,800.86,607.76
2016,6,7,8,30,849.0,94.0,0.6,15.0,657.0,835.64,627.84
2016,6,7,8,45,861.5,96.5,0.65,15.5,700.0,863.69,644.05
2016,6,7,9,0,874.0,99.0,0.7,16.0,743.0,888.67,658.25
2016,6,7,9,15,884.5,101.0,0.7,16.0,782.0,908.04,669.09
2016,6,7,9,30,895.0,103.0,0.7,16.0,821.0,923.92,677.79
2016,6,7,9,45,906.0,102.5,0.75,16.5,855.0,934.11,682.7
2016,6,7,10,0,917.0,102.0,0.8,17.0,889.0,940.59,685.41
2016,6,7,10,15,922.5,103.0,0.85,17.0,916.0,939.74,684.87
2016,6,7,10,30,928.0,104.0,0.9,17.0,943.0,935.0,682.04
2016,6,7,10,45,931.0,106.0,0.95,17.5,963.0,925.05,674.75
2016,6,7,11,0,934.0,108.0,1.0,18.0,983.0,911.23,665.09
2016,6,7,11,15,937.0,108.5,1.0,18.0,996.5,892.28,652.64
2016,6,7,11,30,940.0,109.0,1.0,18.0,1010.0,869.67,637.9
2016,6,7,11,45,941.0,109.0,1.05,18.0,1016.0,841.53,620.33
2016,6,7,12,0,942.0,109.0,1.1,18.0,1022.0,810.15,600.52
2016,6,7,12,15,942.0,109.0,1.1,18.0,1020.5,774.99,576.26
2016,6,7,12,30,942.0,109.0,1.1,18.0,1019.0,736.99,549.06
2016,6,7,12,45,936.5,111.5,1.15,18.0,1009.0,694.6,518.63
2016,6,7,13,0,931.0,114.0,1.2,18.0,999.0,650.04,485.74
2016,6,7,13,15,928.5,113.0,1.2,17.5,982.5,602.68,450.28
2016,6,7,13,30,926.0,112.0,1.2,17.0,966.0,553.33,412.06
2016,6,7,13,45,918.5,113.0,1.2,17.0,942.0,501.24,369.73
2016,6,7,14,0,911.0,114.0,1.2,17.0,918.0,447.99,325.22
2016,6,7,14,15,904.5,112.5,1.2,17.0,888.0,392.55,277.86
2016,6,7,14,30,898.0,111.0,1.2,17.0,858.0,336.35,229.2
2016,6,7,14,45,886.5,110.5,1.2,17.0,821.5,279.1,180.34
2016,6,7,15,0,875.0,110.0,1.2,17.0,785.0,222.12,134.45
2016,6,7,15,15,863.0,108.0,1.2,16.5,743.5,164.7,95.56
2016,6,7,15,30,851.0,106.0,1.2,16.0,702.0,108.11,72.43
2016,6,7,15,45,834.0,104.0,1.2,15.5,656.5,83.87,66.95
2016,6,7,16,0,817.0,102.0,1.2,15.0,611.0,83.09,66.65
2016,6,7,16,15,797.0,98.5,1.2,14.5,562.0,81.17,65.35
2016,6,7,16,30,777.0,95.0,1.2,14.0,513.0,79.15,63.97
2016,6,7,16,45,748.5,91.5,1.2,14.0,462.0,76.86,62.21
2016,6,7,17,0,720.0,88.0,1.2,14.0,411.0,68.81,55.39
2016,6,7,17,15,683.5,83.0,1.2,13.5,359.5,65.38,52.7
2016,6,7,17,30,647.0,78.0,1.2,13.0,308.0,61.91,49.89
2016,6,7,17,45,594.5,72.0,1.2,12.5,257.5,57.45,46.12
2016,6,7,18,0,542.0,66.0,1.2,12.0,207.0,53.01,42.22
2016,6,7,18,15,467.0,57.5,1.15,11.5,160.0,46.4,36.2
2016,6,7,18,30,392.0,49.0,1.1,11.0,113.0,39.8,29.97
2016,6,7,18,45,279.0,37.0,1.05,11.0,75.0,30.08,20.64
2016,6,7,19,0,166.0,25.0,1.0,11.0,37.0,19.01,8.16
2016,6,7,19,15,83.0,12.5,1.0,10.5,18.5,9.83,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,5.5,1.1,9.0,6.5,0.0,0.0
2016,6,8,5,0,100.0,11.0,1.1,9.0,13.0,33.89,0.0
2016,6,8,5,15,242.0,22.0,1.1,9.0,45.5,113.7,67.69
2016,6,8,5,30,384.0,33.0,1.1,9.0,78.0,195.74,150.25
2016,6,8,5,45,472.5,41.0,1.15,9.5,122.5,263.67,211.59
2016,6,8,6,0,561.0,49.0,1.2,10.0,167.0,340.28,278.43
2016,6,8,6,15,616.5,54.5,1.2,10.0,216.5,404.6,333.93
2016,6,8,6,30,672.0,60.0,1.2,10.0,266.0,470.67,388.78
2016,6,8,6,45,710.0,64.5,1.2,10.5,317.5,530.46,435.78
2016,6,8,7,0,748.0,69.0,1.2,11.0,369.0,591.37,481.7
2016,6,8,7,15,679.5,94.0,1.2,11.0,394.5,604.32,489.57
2016,6,8,7,30,611.0,119.0,1.2,11.0,420.0,606.39,489.15
2016,6,8,7,45,727.5,100.5,1.25,11.5,496.0,692.68,552.45
2016,6,8,8,0,844.0,82.0,1.3,12.0,572.0,778.5,610.77
2016,6,8,8,15,860.0,84.5,1.3,12.0,619.5,815.58,633.93
2016,6,8,8,30,876.0,87.0,1.3,12.0,667.0,850.12,655.64
2016,6,8,8,45,887.0,89.0,1.3,12.5,710.0,876.98,670.71
2016,6,8,9,0,898.0,91.0,1.3,13.0,753.0,900.64,683.57
2016,6,8,9,15,907.5,93.0,1.3,13.0,792.0,919.56,694.52
2016,6,8,9,30,917.0,95.0,1.3,13.0,831.0,934.89,703.18
2016,6,8,9,45,914.5,102.0,1.3,13.5,861.5,940.64,704.32
2016,6,8,10,0,912.0,109.0,1.3,14.0,892.0,942.26,702.99
2016,6,8,10,15,917.5,110.0,1.35,14.0,919.0,941.34,702.24
2016,6,8,10,30,923.0,111.0,1.4,14.0,946.0,936.54,699.08
2016,6,8,10,45,924.0,114.0,1.45,14.0,965.5,925.69,692.04
2016,6,8,11,0,925.0,117.0,1.5,14.0,985.0,910.98,682.57
2016,6,8,11,15,927.5,117.5,1.55,14.0,998.0,891.64,670.06
2016,6,8,11,30,930.0,118.0,1.6,14.0,1011.0,868.7,655.16
2016,6,8,11,45,929.0,119.5,1.65,14.5,1016.0,840.32,635.35
2016,6,8,12,0,928.0,121.0,1.7,15.0,1021.0,808.8,613.38
2016,6,8,12,15,928.0,121.0,1.7,15.0,1019.0,773.94,588.21
2016,6,8,12,30,928.0,121.0,1.7,15.0,1017.0,736.31,560.44
2016,6,8,12,45,907.0,133.0,1.75,15.0,1002.0,691.08,526.76
2016,6,8,13,0,886.0,145.0,1.8,15.0,987.0,644.57,491.35
2016,6,8,13,15,882.5,144.0,1.8,15.0,970.5,598.41,455.08
2016,6,8,13,30,879.0,143.0,1.8,15.0,954.0,550.47,416.38
2016,6,8,13,45,655.0,255.5,1.85,15.0,851.5,478.81,360.61
2016,6,8,14,0,431.0,368.0,1.9,15.0,749.0,422.0,317.61
2016,6,8,14,15,645.5,250.5,1.85,14.5,799.0,388.08,284.86
2016,6,8,14,30,860.0,133.0,1.8,14.0,849.0,339.36,236.52
2016,6,8,14,45,853.0,129.0,1.8,14.0,814.0,283.01,187.53
2016,6,8,15,0,846.0,125.0,1.8,14.0,779.0,220.11,136.06
2016,6,8,15,15,677.5,182.5,1.8,13.5,688.0,175.25,112.25
2016,6,8,15,30,509.0,240.0,1.8,13.0,597.0,154.63,115.3
2016,6,8,15,45,465.5,238.0,1.8,13.0,548.0,144.08,119.16
2016,6,8,16,0,422.0,236.0,1.8,13.0,499.0,144.31,119.73
2016,6,8,16,15,589.5,169.5,1.75,12.5,505.0,114.33,94.55
2016,6,8,16,30,757.0,103.0,1.7,12.0,511.0,84.2,68.86
2016,6,8,16,45,611.0,122.0,1.7,12.0,430.5,88.14,72.62
2016,6,8,17,0,465.0,141.0,1.7,12.0,350.0,97.25,80.91
2016,6,8,17,15,430.5,131.5,1.65,11.5,306.5,91.63,76.37
2016,6,8,17,30,396.0,122.0,1.6,11.0,263.0,85.83,71.61
2016,6,8,17,45,477.0,93.5,1.6,11.0,236.5,69.0,56.73
2016,6,8,18,0,558.0,65.0,1.6,11.0,210.0,52.4,41.83
2016,6,8,18,15,484.0,57.0,1.55,10.5,163.0,46.14,36.12
2016,6,8,18,30,410.0,49.0,1.5,10.0,116.0,39.9,30.19
2016,6,8,18,45,303.0,37.0,1.45,10.0,77.5,30.17,20.84
2016,6,8,19,0,196.0,25.0,1.4,10.0,39.0,19.11,8.54
2016,6,8,19,15,98.0,12.5,1.3,10.0,19.5,9.83,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,1.45,9.0,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,1.5,9.0,12.0,22.47,0.0
2016,6,9,5,15,182.0,24.5,1.5,9.0,43.0,95.57,56.73
2016,6,9,5,30,309.0,38.0,1.5,9.0,74.0,172.43,132.73
2016,6,9,5,45,403.0,47.0,1.55,9.5,117.5,240.1,193.42
2016,6,9,6,0,497.0,56.0,1.6,10.0,161.0,316.93,260.56
2016,6,9,6,15,556.5,63.0,1.55,10.0,210.0,382.12,316.93
2016,6,9,6,30,616.0,70.0,1.5,10.0,259.0,451.63,374.74
2016,6,9,6,45,308.0,98.0,1.5,10.5,192.5,313.53,261.7
2016,6,9,7,0,0.0,126.0,1.5,11.0,126.0,102.89,82.2
2016,6,9,7,15,3.0,141.5,1.45,11.0,143.0,117.63,94.79
2016,6,9,7,30,6.0,157.0,1.4,11.0,160.0,132.59,106.99
2016,6,9,7,45,141.5,202.0,1.4,11.5,284.0,307.53,252.56
2016,6,9,8,0,277.0,247.0,1.4,12.0,408.0,482.62,389.07
2016,6,9,8,15,258.5,273.5,1.3,12.0,433.5,500.23,398.74
2016,6,9,8,30,240.0,300.0,1.2,12.0,459.0,496.51,393.81
2016,6,9,8,45,260.5,318.0,1.2,12.5,501.5,553.52,434.38
2016,6,9,9,0,281.0,336.0,1.2,13.0,544.0,590.85,459.51
2016,6,9,9,15,588.0,221.5,1.2,13.0,685.0,780.28,600.01
2016,6,9,9,30,895.0,107.0,1.2,13.0,826.0,926.58,697.99
2016,6,9,9,45,906.0,107.0,1.2,13.5,860.5,937.29,700.61
2016,6,9,10,0,917.0,107.0,1.2,14.0,895.0,944.28,702.74
2016,6,9,10,15,923.0,108.0,1.2,14.0,922.0,943.87,701.48
2016,6,9,10,30,929.0,109.0,1.2,14.0,949.0,939.57,697.89
2016,6,9,10,45,935.5,108.0,1.2,14.5,970.0,929.95,689.72
2016,6,9,11,0,942.0,107.0,1.2,15.0,991.0,916.46,679.22
2016,6,9,11,15,944.5,107.5,1.2,15.0,1004.0,897.07,666.23
2016,6,9,11,30,947.0,108.0,1.2,15.0,1017.0,874.0,650.93
2016,6,9,11,45,949.5,107.0,1.3,15.5,1023.0,846.17,632.67
2016,6,9,12,0,952.0,106.0,1.4,16.0,1029.0,815.02,612.01
2016,6,9,12,15,951.5,106.0,1.45,16.0,1027.0,779.32,587.6
2016,6,9,12,30,951.0,106.0,1.5,16.0,1025.0,740.79,559.99
2016,6,9,12,45,951.5,104.0,1.55,16.0,1016.5,698.73,529.16
2016,6,9,13,0,952.0,102.0,1.6,16.0,1008.0,654.08,495.53
2016,6,9,13,15,948.5,101.5,1.65,15.5,991.0,605.83,459.02
2016,6,9,13,30,945.0,101.0,1.7,15.0,974.0,555.61,419.63
2016,6,9,13,45,940.5,100.5,1.75,15.0,950.5,503.15,376.32
2016,6,9,14,0,936.0,100.0,1.8,15.0,927.0,449.21,330.43
2016,6,9,14,15,929.5,98.5,1.8,14.5,896.5,392.66,281.71
2016,6,9,14,30,923.0,97.0,1.8,14.0,866.0,335.32,231.48
2016,6,9,14,45,914.0,96.0,1.85,14.0,830.0,277.19,180.7
2016,6,9,15,0,905.0,95.0,1.9,14.0,794.0,219.01,132.72
2016,6,9,15,15,894.0,93.0,1.9,13.5,753.0,160.22,91.88
2016,6,9,15,30,883.0,91.0,1.9,13.0,712.0,102.12,67.24
2016,6,9,15,45,868.0,89.0,1.95,13.0,666.5,84.99,68.62
2016,6,9,16,0,853.0,87.0,2.0,13.0,621.0,83.29,67.38
2016,6,9,16,15,834.5,84.5,2.0,12.5,572.0,81.06,65.79
2016,6,9,16,30,816.0,82.0,2.0,12.0,523.0,71.16,57.47
2016,6,9,16,45,790.5,79.0,2.0,12.0,472.0,68.9,55.7
2016,6,9,17,0,765.0,76.0,2.0,12.0,421.0,66.6,53.88
2016,6,9,17,15,732.0,72.0,1.95,11.5,369.5,63.38,51.33
2016,6,9,17,30,699.0,68.0,1.9,11.0,318.0,60.14,48.69
2016,6,9,17,45,650.0,63.0,1.9,11.0,267.0,51.57,41.1
2016,6,9,18,0,601.0,58.0,1.9,11.0,216.0,47.57,37.49
2016,6,9,18,15,531.0,51.0,1.8,10.5,168.5,41.86,32.27
2016,6,9,18,30,461.0,44.0,1.7,10.0,121.0,36.2,26.9
2016,6,9,18,45,348.5,34.5,1.65,10.0,81.5,28.31,19.24
2016,6,9,19,0,236.0,25.0,1.6,10.0,42.0,20.51,9.82
2016,6,9,19,15,118.0,12.5,1.55,9.5,21.0,9.83,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,1.1,8.5,6.5,0.0,0.0
2016,6,10,5,0,113.0,11.0,1.1,9.0,13.0,36.93,0.0
2016,6,10,5,15,254.0,21.5,1.15,9.5,45.5,116.29,69.32
2016,6,10,5,30,395.0,32.0,1.2,10.0,78.0,197.7,151.06
2016,6,10,5,45,481.0,39.5,1.3,10.5,122.5,264.35,211.36
2016,6,10,6,0,567.0,47.0,1.4,11.0,167.0,339.41,277.03
2016,6,10,6,15,621.5,52.5,1.4,11.0,216.0,401.19,330.62
2016,6,10,6,30,676.0,58.0,1.4,11.0,265.0,469.18,387.08
2016,6,10,6,45,713.0,62.0,1.45,11.5,316.5,527.85,433.6
2016,6,10,7,0,750.0,66.0,1.5,12.0,368.0,587.55,479.18
2016,6,10,7,15,777.0,69.5,1.5,12.0,419.0,640.3,518.49
2016,6,10,7,30,804.0,73.0,1.5,12.0,470.0,692.49,555.13
2016,6,10,7,45,823.0,76.0,1.5,12.5,519.5,729.65,578.71
2016,6,10,8,0,842.0,79.0,1.5,13.0,569.0,771.87,605.59
2016,6,10,8,15,857.5,81.5,1.5,13.0,616.0,808.56,629.16
2016,6,10,8,30,873.0,84.0,1.5,13.0,663.0,842.71,650.76
2016,6,10,8,45,884.0,86.5,1.5,13.5,706.0,870.16,666.36
2016,6,10,9,0,895.0,89.0,1.5,14.0,749.0,894.42,679.74
2016,6,10,9,15,904.5,90.5,1.5,14.0,787.5,912.89,690.47
2016,6,10,9,30,914.0,92.0,1.5,14.0,826.0,927.81,698.94
2016,6,10,9,45,923.5,92.0,1.5,14.5,859.5,937.51,702.74
2016,6,10,10,0,933.0,92.0,1.5,15.0,893.0,943.44,704.21
2016,6,10,10,15,938.5,93.0,1.55,15.0,920.5,942.87,703.57
2016,6,10,10,30,944.0,94.0,1.6,15.0,948.0,938.37,700.51
2016,6,10,10,45,948.0,95.0,1.65,15.5,968.0,928.58,692.8
2016,6,10,11,0,952.0,96.0,1.7,16.0,988.0,914.88,682.64
2016,6,10,11,15,954.5,96.5,1.7,16.0,1002.0,895.6,669.53
2016,6,10,11,30,957.0,97.0,1.7,16.0,1016.0,872.62,654.05
2016,6,10,11,45,958.5,97.0,1.75,16.0,1022.0,844.85,635.9
2016,6,10,12,0,960.0,97.0,1.8,16.0,1028.0,813.74,615.39
2016,6,10,12,15,960.5,97.0,1.85,16.0,1027.0,778.73,591.27
2016,6,10,12,30,961.0,97.0,1.9,16.0,1026.0,740.77,563.61
2016,6,10,12,45,946.5,106.0,1.95,16.0,1014.0,697.12,530.97
2016,6,10,13,0,932.0,115.0,2.0,16.0,1002.0,651.68,496.21
2016,6,10,13,15,930.0,114.0,2.0,16.0,986.0,604.72,459.19
2016,6,10,13,30,928.0,113.0,2.0,16.0,970.0,555.7,419.51
2016,6,10,13,45,924.0,112.0,2.0,16.0,947.5,503.89,376.5
2016,6,10,14,0,920.0,111.0,2.0,16.0,925.0,450.6,331.05
2016,6,10,14,15,914.0,109.5,2.0,15.5,895.5,395.01,283.25
2016,6,10,14,30,908.0,108.0,2.0,15.0,866.0,338.6,233.94
2016,6,10,14,45,899.5,106.5,2.05,15.0,830.5,281.01,183.78
2016,6,10,15,0,891.0,105.0,2.1,15.0,795.0,223.35,136.33
2016,6,10,15,15,880.0,103.0,2.1,14.5,754.0,165.26,96.04
2016,6,10,15,30,869.0,101.0,2.1,14.0,713.0,107.87,71.46
2016,6,10,15,45,854.0,98.5,2.1,14.0,667.5,90.14,72.77
2016,6,10,16,0,839.0,96.0,2.1,14.0,622.0,79.78,64.07
2016,6,10,16,15,820.0,93.0,2.05,13.5,573.0,78.05,62.91
2016,6,10,16,30,801.0,90.0,2.0,13.0,524.0,76.22,61.67
2016,6,10,16,45,774.5,87.0,2.0,13.0,472.5,74.17,60.1
2016,6,10,17,0,748.0,84.0,2.0,13.0,421.0,72.07,58.49
2016,6,10,17,15,713.0,79.0,1.95,12.5,369.5,63.1,50.86
2016,6,10,17,30,678.0,74.0,1.9,12.0,318.0,59.49,47.92
2016,6,10,17,45,626.5,69.0,1.9,11.5,266.5,55.62,44.65
2016,6,10,18,0,575.0,64.0,1.9,11.0,215.0,51.8,41.3
2016,6,10,18,15,502.5,56.0,1.8,10.5,167.5,45.48,35.54
2016,6,10,18,30,430.0,48.0,1.7,10.0,120.0,39.19,29.58
2016,6,10,18,45,316.5,37.0,1.65,10.0,80.5,30.2,20.92
2016,6,10,19,0,203.0,26.0,1.6,10.0,41.0,19.87,9.55
2016,6,10,19,15,101.5,13.0,1.55,9.5,20.5,10.23,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,5.5,0.9,7.5,6.0,0.0,0.0
2016,6,11,5,0,41.0,11.0,0.9,8.0,12.0,18.87,0.0
2016,6,11,5,15,166.0,25.0,0.8,8.5,42.5,90.8,53.96
2016,6,11,5,30,291.0,39.0,0.7,9.0,73.0,164.35,126.0
2016,6,11,5,45,390.0,48.5,0.65,9.5,117.5,235.06,188.21
2016,6,11,6,0,489.0,58.0,0.6,10.0,162.0,313.97,255.67
2016,6,11,6,15,550.5,65.5,0.55,10.5,211.5,380.33,311.02
2016,6,11,6,30,612.0,73.0,0.5,11.0,261.0,451.21,367.49
2016,6,11,6,45,660.0,77.0,0.45,11.5,313.5,513.87,415.12
2016,6,11,7,0,708.0,81.0,0.4,12.0,366.0,578.62,462.17
2016,6,11,7,15,738.5,85.5,0.35,12.5,418.0,630.61,497.86
2016,6,11,7,30,769.0,90.0,0.3,13.0,470.0,685.25,533.8
2016,6,11,7,45,794.0,93.0,0.25,14.0,521.0,733.36,561.91
2016,6,11,8,0,819.0,96.0,0.2,15.0,572.0,780.03,588.18
2016,6,11,8,15,836.5,98.5,0.2,15.5,619.5,818.19,609.95
2016,6,11,8,30,854.0,101.0,0.2,16.0,667.0,853.89,629.86
2016,6,11,8,45,868.0,103.0,0.2,16.5,711.0,873.22,638.96
2016,6,11,9,0,882.0,105.0,0.2,17.0,755.0,899.13,652.51
2016,6,11,9,15,892.0,107.0,0.3,17.5,794.0,918.2,663.47
2016,6,11,9,30,902.0,109.0,0.4,18.0,833.0,933.73,672.54
2016,6,11,9,45,908.5,111.0,0.5,18.5,866.0,942.42,677.5
2016,6,11,10,0,915.0,113.0,0.6,19.0,899.0,947.29,680.29
2016,6,11,10,15,920.5,114.0,0.65,19.0,926.0,946.43,679.86
2016,6,11,10,30,926.0,115.0,0.7,19.0,953.0,941.68,677.17
2016,6,11,10,45,929.0,116.5,0.75,19.5,973.0,931.26,669.78
2016,6,11,11,0,932.0,118.0,0.8,20.0,993.0,916.99,660.1
2016,6,11,11,15,934.5,118.5,0.85,20.0,1006.0,897.66,648.52
2016,6,11,11,30,937.0,119.0,0.9,20.0,1019.0,874.69,634.64
2016,6,11,11,45,936.5,120.0,1.0,20.5,1024.0,846.26,616.75
2016,6,11,12,0,936.0,121.0,1.1,21.0,1029.0,814.65,596.61
2016,6,11,12,15,935.5,121.0,1.1,21.0,1027.0,779.31,572.26
2016,6,11,12,30,935.0,121.0,1.1,21.0,1025.0,741.23,545.37
2016,6,11,12,45,937.5,117.5,1.1,21.0,1017.0,699.94,515.72
2016,6,11,13,0,940.0,114.0,1.1,21.0,1009.0,655.98,483.38
2016,6,11,13,15,936.5,113.0,1.15,20.5,992.0,607.88,448.39
2016,6,11,13,30,933.0,112.0,1.2,20.0,975.0,557.85,410.6
2016,6,11,13,45,924.5,113.5,1.25,20.0,950.0,505.5,368.87
2016,6,11,14,0,916.0,115.0,1.3,20.0,925.0,452.06,324.93
2016,6,11,14,15,721.5,214.5,1.35,19.5,839.5,392.03,279.48
2016,6,11,14,30,527.0,314.0,1.4,19.0,754.0,352.63,251.59
2016,6,11,14,45,489.0,306.0,1.45,19.0,700.5,300.84,211.12
2016,6,11,15,0,451.0,298.0,1.5,19.0,647.0,253.23,175.46
2016,6,11,15,15,506.0,261.5,1.45,18.5,633.5,204.74,139.11
2016,6,11,15,30,561.0,225.0,1.4,18.0,620.0,150.36,108.05
2016,6,11,15,45,688.0,164.5,1.4,18.0,617.5,108.16,86.71
2016,6,11,16,0,815.0,104.0,1.4,18.0,615.0,84.22,66.77
2016,6,11,16,15,795.0,100.5,1.35,17.5,566.5,82.36,65.57
2016,6,11,16,30,775.0,97.0,1.3,17.0,518.0,80.4,64.25
2016,6,11,16,45,747.0,93.5,1.3,16.5,467.0,78.17,62.7
2016,6,11,17,0,719.0,90.0,1.3,16.0,416.0,70.06,56.01
2016,6,11,17,15,684.0,85.0,1.25,15.5,364.5,66.71,53.41
2016,6,11,17,30,649.0,80.0,1.2,15.0,313.0,63.3,50.7
2016,6,11,17,45,600.0,73.5,1.15,14.5,263.0,58.56,46.72
2016,6,11,18,0,551.0,67.0,1.1,14.0,213.0,53.79,42.58
2016,6,11,18,15,480.5,58.5,1.05,13.5,166.0,47.23,36.67
2016,6,11,18,30,410.0,50.0,1.0,13.0,119.0,40.65,30.53
2016,6,11,18,45,305.0,38.0,0.95,12.5,80.0,30.95,21.38
2016,6,11,19,0,200.0,26.0,0.9,12.0,41.0,19.87,9.63
2016,6,11,19,15,100.0,13.0,0.9,11.5,20.5,10.23,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,0.9,9.0,12.0,16.84,0.0
2016,6,12,5,15,150.0,26.0,0.95,9.5,42.0,86.92,51.35
2016,6,12,5,30,267.0,41.0,1.0,10.0,72.0,157.72,120.65
2016,6,12,5,45,364.5,51.0,1.05,10.5,115.5,226.2,181.06
2016,6,12,6,0,462.0,61.0,1.1,11.0,159.0,303.63,247.85
2016,6,12,6,15,524.5,69.0,1.1,11.0,208.0,369.8,304.38
2016,6,12,6,30,587.0,77.0,1.1,11.0,257.0,440.6,362.7
2016,6,12,6,45,639.5,80.5,1.1,11.5,309.5,504.5,412.87
2016,6,12,7,0,692.0,84.0,1.1,12.0,362.0,570.83,462.96
2016,6,12,7,15,723.0,88.5,1.1,12.5,413.5,625.34,502.22
2016,6,12,7,30,754.0,93.0,1.1,13.0,465.0,676.74,538.03
2016,6,12,7,45,782.0,95.0,1.1,13.5,516.5,725.62,569.74
2016,6,12,8,0,810.0,97.0,1.1,14.0,568.0,773.25,599.83
2016,6,12,8,15,827.5,100.0,1.05,14.0,615.0,811.76,623.42
2016,6,12,8,30,845.0,103.0,1.0,14.0,662.0,847.83,645.03
2016,6,12,8,45,861.0,104.0,1.0,14.5,706.5,867.59,654.99
2016,6,12,9,0,877.0,105.0,1.0,15.0,751.0,894.14,669.66
2016,6,12,9,15,887.0,107.0,1.0,15.0,790.0,913.2,680.45
2016,6,12,9,30,897.0,109.0,1.0,15.0,829.0,928.74,689.08
2016,6,12,9,45,912.0,106.0,1.05,15.5,864.0,940.22,694.79
2016,6,12,10,0,927.0,103.0,1.1,16.0,899.0,948.05,698.27
2016,6,12,10,15,932.5,104.0,1.1,16.0,926.5,947.39,696.84
2016,6,12,10,30,938.0,105.0,1.1,16.0,954.0,942.8,693.11
2016,6,12,10,45,943.0,105.5,1.15,16.5,974.5,933.37,685.98
2016,6,12,11,0,948.0,106.0,1.2,17.0,995.0,920.03,676.45
2016,6,12,11,15,950.0,106.5,1.2,17.0,1008.0,900.28,663.34
2016,6,12,11,30,952.0,107.0,1.2,17.0,1021.0,876.88,647.94
2016,6,12,11,45,953.0,107.0,1.3,17.5,1026.5,848.74,629.62
2016,6,12,12,0,954.0,107.0,1.4,18.0,1032.0,817.31,608.94
2016,6,12,12,15,953.5,107.0,1.4,18.0,1030.5,781.69,584.24
2016,6,12,12,30,953.0,107.0,1.4,18.0,1029.0,743.24,556.49
2016,6,12,12,45,946.5,109.5,1.45,18.0,1018.0,700.09,525.19
2016,6,12,13,0,940.0,112.0,1.5,18.0,1007.0,654.81,491.48
2016,6,12,13,15,937.0,111.0,1.5,18.0,990.5,607.07,454.64
2016,6,12,13,30,934.0,110.0,1.5,18.0,974.0,557.34,415.2
2016,6,12,13,45,929.0,109.0,1.5,18.0,950.5,504.91,372.51
2016,6,12,14,0,924.0,108.0,1.5,18.0,927.0,451.09,327.43
2016,6,12,14,15,917.5,106.5,1.5,17.5,896.5,395.23,280.17
2016,6,12,14,30,911.0,105.0,1.5,17.0,866.0,338.6,231.4
2016,6,12,14,45,902.0,103.5,1.5,17.0,830.0,280.84,181.68
2016,6,12,15,0,893.0,102.0,1.5,17.0,794.0,223.06,134.61
2016,6,12,15,15,881.5,100.0,1.45,17.0,753.0,164.9,94.31
2016,6,12,15,30,870.0,98.0,1.4,17.0,712.0,107.49,69.42
2016,6,12,15,45,855.0,96.0,1.35,17.0,666.5,88.72,70.65
2016,6,12,16,0,840.0,94.0,1.3,17.0,621.0,78.51,62.18
2016,6,12,16,15,821.0,91.0,1.25,16.5,572.5,76.73,61.0
2016,6,12,16,30,802.0,88.0,1.2,16.0,524.0,74.86,59.73
2016,6,12,16,45,776.0,84.5,1.2,16.0,473.0,72.41,57.84
2016,6,12,17,0,750.0,81.0,1.2,16.0,422.0,69.9,55.87
2016,6,12,17,15,716.0,76.5,1.15,15.5,370.0,66.45,53.18
2016,6,12,17,30,682.0,72.0,1.1,15.0,318.0,58.12,46.13
2016,6,12,17,45,633.0,66.5,1.05,14.5,267.5,53.86,42.56
2016,6,12,18,0,584.0,61.0,1.0,14.0,217.0,49.6,38.86
2016,6,12,18,15,514.5,53.5,0.9,13.5,169.5,43.62,33.47
2016,6,12,18,30,445.0,46.0,0.8,13.0,122.0,37.65,27.89
2016,6,12,18,45,335.5,36.0,0.75,12.5,82.5,29.43,20.09
2016,6,12,19,0,226.0,26.0,0.7,12.0,43.0,21.27,10.88
2016,6,12,19,15,113.0,13.0,0.7,11.5,21.5,10.23,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,8.5,6.0,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,9.0,12.0,24.72,0.0
2016,6,13,5,15,191.0,24.0,1.0,9.0,43.0,96.63,57.11
2016,6,13,5,30,317.0,37.0,1.0,9.0,74.0,172.88,132.52
2016,6,13,5,45,411.5,45.5,1.0,9.5,117.5,240.18,192.56
2016,6,13,6,0,506.0,54.0,1.0,10.0,161.0,316.71,258.86
2016,6,13,6,15,564.5,60.5,0.9,10.0,209.5,380.96,313.67
2016,6,13,6,30,623.0,67.0,0.8,10.0,258.0,449.45,369.54
2016,6,13,6,45,372.5,115.5,0.7,10.5,235.5,370.52,304.86
2016,6,13,7,0,122.0,164.0,0.6,11.0,213.0,245.47,201.17
2016,6,13,7,15,449.5,123.0,0.6,11.5,339.0,463.1,378.12
2016,6,13,7,30,777.0,82.0,0.6,12.0,465.0,680.84,539.29
2016,6,13,7,45,803.5,83.5,0.6,12.5,516.0,728.57,567.23
2016,6,13,8,0,830.0,85.0,0.6,13.0,567.0,774.97,595.89
2016,6,13,8,15,846.5,87.5,0.65,13.0,614.5,804.11,614.18
2016,6,13,8,30,863.0,90.0,0.7,13.0,662.0,838.86,636.43
2016,6,13,8,45,878.0,91.0,0.8,13.5,706.0,867.97,654.4
2016,6,13,9,0,893.0,92.0,0.9,14.0,750.0,894.1,670.38
2016,6,13,9,15,903.0,94.0,0.95,14.0,789.0,913.6,682.36
2016,6,13,9,30,913.0,96.0,1.0,14.0,828.0,929.55,692.16
