Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,9,45,924.0,95.0,1.1,14.5,862.5,939.66,697.87
2016,6,13,10,0,935.0,94.0,1.2,15.0,897.0,946.04,701.28
2016,6,13,10,15,941.0,95.0,1.2,15.0,925.0,946.04,700.28
2016,6,13,10,30,947.0,96.0,1.2,15.0,953.0,942.08,696.93
2016,6,13,10,45,951.5,96.5,1.3,15.0,974.0,932.35,691.57
2016,6,13,11,0,956.0,97.0,1.4,15.0,995.0,918.7,683.67
2016,6,13,11,15,959.0,97.5,1.45,14.5,1009.0,899.91,672.92
2016,6,13,11,30,962.0,98.0,1.5,14.0,1023.0,877.38,659.65
2016,6,13,11,45,963.0,99.0,1.55,14.0,1029.5,850.06,641.88
2016,6,13,12,0,964.0,100.0,1.6,14.0,1036.0,819.36,621.73
2016,6,13,12,15,964.0,100.0,1.65,14.0,1034.5,783.96,597.34
2016,6,13,12,30,964.0,100.0,1.7,14.0,1033.0,745.64,569.47
2016,6,13,12,45,958.0,103.0,1.8,14.0,1023.0,702.93,538.03
2016,6,13,13,0,952.0,106.0,1.9,14.0,1013.0,657.99,503.96
2016,6,13,13,15,948.5,105.5,1.9,13.5,996.5,609.9,466.79
2016,6,13,13,30,945.0,105.0,1.9,13.0,980.0,559.83,426.84
2016,6,13,13,45,942.0,103.0,1.9,13.0,956.5,507.17,382.77
2016,6,13,14,0,939.0,101.0,1.9,13.0,933.0,452.89,336.08
2016,6,13,14,15,932.0,100.0,1.9,13.0,902.5,396.5,286.6
2016,6,13,14,30,925.0,99.0,1.9,13.0,872.0,339.34,235.78
2016,6,13,14,45,915.5,98.0,1.9,13.0,836.0,281.09,184.61
2016,6,13,15,0,906.0,97.0,1.9,13.0,800.0,222.84,136.19
2016,6,13,15,15,895.0,95.0,1.9,12.5,758.5,164.07,94.77
2016,6,13,15,30,884.0,93.0,1.9,12.0,717.0,105.97,68.98
2016,6,13,15,45,866.5,92.0,1.95,12.0,671.0,86.71,70.36
2016,6,13,16,0,849.0,91.0,2.0,12.0,625.0,85.61,69.64
2016,6,13,16,15,830.5,88.0,2.0,11.5,576.0,74.99,60.71
2016,6,13,16,30,812.0,85.0,2.0,11.0,527.0,73.05,59.35
2016,6,13,16,45,791.0,80.5,2.0,11.0,477.0,69.92,56.81
2016,6,13,17,0,770.0,76.0,2.0,11.0,427.0,66.66,54.13
2016,6,13,17,15,738.0,72.0,1.95,10.5,375.5,63.46,51.58
2016,6,13,17,30,706.0,68.0,1.9,10.0,324.0,60.21,48.94
2016,6,13,17,45,663.5,62.5,1.9,10.0,273.5,55.61,44.91
2016,6,13,18,0,621.0,57.0,1.9,10.0,223.0,47.02,37.15
2016,6,13,18,15,553.0,50.5,1.85,9.5,175.0,41.65,32.24
2016,6,13,18,30,485.0,44.0,1.8,9.0,127.0,36.33,27.17
2016,6,13,18,45,369.5,35.0,1.75,9.0,86.0,28.77,19.83
2016,6,13,19,0,254.0,26.0,1.7,9.0,45.0,21.35,11.24
2016,6,13,19,15,127.0,13.0,1.65,9.0,22.5,10.23,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,5.5,1.3,8.0,6.0,0.0,0.0
2016,6,14,5,0,55.0,11.0,1.3,8.0,12.0,22.2,0.0
2016,6,14,5,15,185.0,24.0,1.35,8.0,43.0,94.54,55.83
2016,6,14,5,30,315.0,37.0,1.4,8.0,74.0,171.78,132.26
2016,6,14,5,45,415.0,45.0,1.45,8.5,118.0,240.67,194.07
2016,6,14,6,0,515.0,53.0,1.5,9.0,162.0,319.31,262.88
2016,6,14,6,15,260.5,78.5,1.5,9.5,134.0,236.7,197.37
2016,6,14,6,30,6.0,104.0,1.5,10.0,106.0,89.78,72.02
2016,6,14,6,45,11.5,122.5,1.5,10.5,127.0,108.82,88.34
2016,6,14,7,0,17.0,141.0,1.5,11.0,148.0,128.26,104.43
2016,6,14,7,15,187.5,162.5,1.5,11.0,254.0,291.31,242.5
2016,6,14,7,30,358.0,184.0,1.5,11.0,360.0,459.38,377.22
2016,6,14,7,45,596.0,133.5,1.5,11.5,463.5,627.19,506.01
2016,6,14,8,0,834.0,83.0,1.5,12.0,567.0,767.26,605.72
2016,6,14,8,15,850.0,85.5,1.5,12.0,614.5,804.2,628.49
2016,6,14,8,30,866.0,88.0,1.5,12.0,662.0,838.66,650.42
2016,6,14,8,45,879.5,89.5,1.5,12.5,705.5,867.14,666.82
2016,6,14,9,0,893.0,91.0,1.5,13.0,749.0,892.57,681.06
2016,6,14,9,15,902.5,92.5,1.5,13.0,788.0,911.16,691.9
2016,6,14,9,30,912.0,94.0,1.5,13.0,827.0,926.21,700.49
2016,6,14,9,45,922.0,94.0,1.55,13.5,860.5,936.51,705.42
2016,6,14,10,0,932.0,94.0,1.6,14.0,894.0,943.06,708.0
2016,6,14,10,15,937.5,95.0,1.6,14.0,921.5,942.67,706.75
2016,6,14,10,30,943.0,96.0,1.6,14.0,949.0,938.35,703.11
2016,6,14,10,45,947.0,96.5,1.65,14.0,969.5,928.29,696.47
2016,6,14,11,0,951.0,97.0,1.7,14.0,990.0,914.35,687.37
2016,6,14,11,15,953.5,97.5,1.7,14.0,1003.0,895.29,674.31
2016,6,14,11,30,956.0,98.0,1.7,14.0,1016.0,872.54,658.86
2016,6,14,11,45,957.0,98.5,1.75,14.0,1022.0,845.02,640.74
2016,6,14,12,0,958.0,99.0,1.8,14.0,1028.0,814.17,620.26
2016,6,14,12,15,957.5,98.5,1.85,14.0,1026.5,778.29,595.33
2016,6,14,12,30,957.0,98.0,1.9,14.0,1025.0,739.57,566.96
2016,6,14,12,45,955.5,98.0,1.95,14.0,1016.0,697.88,535.69
2016,6,14,13,0,954.0,98.0,2.0,14.0,1007.0,653.68,501.69
2016,6,14,13,15,951.0,97.5,2.05,14.0,991.0,605.94,464.02
2016,6,14,13,30,948.0,97.0,2.1,14.0,975.0,556.16,423.59
2016,6,14,13,45,943.5,96.0,2.15,14.0,951.5,503.49,379.64
2016,6,14,14,0,939.0,95.0,2.2,14.0,928.0,449.34,333.13
2016,6,14,14,15,933.0,94.0,2.2,13.5,898.5,393.41,284.43
2016,6,14,14,30,927.0,93.0,2.2,13.0,869.0,336.61,234.14
2016,6,14,14,45,919.5,91.0,2.25,13.0,833.5,278.17,182.55
2016,6,14,15,0,912.0,89.0,2.3,13.0,798.0,219.54,133.5
2016,6,14,15,15,902.0,87.5,2.3,12.5,757.0,160.97,91.94
2016,6,14,15,30,892.0,86.0,2.3,12.0,716.0,102.95,65.97
2016,6,14,15,45,879.0,83.5,2.35,12.0,671.0,82.02,66.3
2016,6,14,16,0,866.0,81.0,2.4,12.0,626.0,79.98,64.75
2016,6,14,16,15,591.5,150.0,2.4,11.5,509.5,101.48,83.88
2016,6,14,16,30,317.0,219.0,2.4,11.0,393.0,141.24,118.94
2016,6,14,16,45,504.5,152.0,2.4,11.0,396.5,103.54,86.36
2016,6,14,17,0,692.0,85.0,2.4,11.0,400.0,66.17,53.66
2016,6,14,17,15,705.5,74.5,2.4,10.5,362.5,64.74,52.73
2016,6,14,17,30,719.0,64.0,2.4,10.0,325.0,57.34,46.35
2016,6,14,17,45,668.0,60.5,2.4,10.0,273.5,54.08,43.52
2016,6,14,18,0,617.0,57.0,2.4,10.0,222.0,46.97,37.1
2016,6,14,18,15,549.5,50.5,2.3,9.5,174.5,41.61,32.2
2016,6,14,18,30,482.0,44.0,2.2,9.0,127.0,36.3,27.15
2016,6,14,18,45,362.0,35.5,2.15,8.5,86.5,29.13,20.2
2016,6,14,19,0,242.0,27.0,2.1,8.0,46.0,22.14,12.06
2016,6,14,19,15,121.0,13.5,2.05,8.0,23.0,10.62,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,31.0,6.0,1.3,7.5,6.5,0.0,0.0
2016,6,15,5,0,62.0,12.0,1.3,8.0,13.0,24.65,0.0
2016,6,15,5,15,198.0,24.0,1.35,8.0,44.0,99.89,58.9
2016,6,15,5,30,334.0,36.0,1.4,8.0,75.0,177.36,136.39
2016,6,15,5,45,433.5,43.5,1.45,8.5,119.5,246.35,198.46
2016,6,15,6,0,533.0,51.0,1.5,9.0,164.0,325.0,267.36
2016,6,15,6,15,398.5,82.0,1.5,9.5,179.0,311.56,259.31
2016,6,15,6,30,264.0,113.0,1.5,10.0,194.0,275.67,230.44
2016,6,15,6,45,285.0,130.5,1.55,10.5,232.5,318.22,265.84
2016,6,15,7,0,306.0,148.0,1.6,11.0,271.0,361.76,300.6
2016,6,15,7,15,239.0,179.0,1.6,11.0,283.0,359.64,296.92
2016,6,15,7,30,172.0,210.0,1.6,11.0,295.0,335.17,275.37
2016,6,15,7,45,252.0,222.5,1.6,11.5,361.5,429.46,349.95
2016,6,15,8,0,332.0,235.0,1.6,12.0,428.0,511.96,412.58
2016,6,15,8,15,337.5,256.0,1.6,12.0,466.0,545.31,435.89
2016,6,15,8,30,343.0,277.0,1.6,12.0,504.0,577.29,458.21
2016,6,15,8,45,621.5,182.0,1.65,12.0,627.0,755.93,593.48
2016,6,15,9,0,900.0,87.0,1.7,12.0,750.0,894.02,688.43
2016,6,15,9,15,909.5,88.5,1.75,12.0,788.5,912.81,698.8
2016,6,15,9,30,919.0,90.0,1.8,12.0,827.0,928.03,708.23
2016,6,15,9,45,624.0,243.0,1.85,12.5,753.0,832.04,638.07
2016,6,15,10,0,329.0,396.0,1.9,13.0,679.0,682.68,524.59
2016,6,15,10,15,638.0,244.5,1.9,13.0,814.0,836.04,641.06
2016,6,15,10,30,947.0,93.0,1.9,13.0,949.0,938.93,711.16
2016,6,15,10,45,685.0,250.0,1.95,13.0,876.5,859.57,653.79
2016,6,15,11,0,423.0,407.0,2.0,13.0,804.0,749.98,571.26
2016,6,15,11,15,692.0,250.5,2.0,13.0,911.0,829.54,633.97
2016,6,15,11,30,961.0,94.0,2.0,13.0,1018.0,873.29,665.74
2016,6,15,11,45,963.0,94.0,2.0,13.0,1024.5,846.15,646.4
2016,6,15,12,0,965.0,94.0,2.0,13.0,1031.0,815.62,625.41
2016,6,15,12,15,577.5,295.5,2.0,13.0,856.0,672.5,517.11
2016,6,15,12,30,190.0,497.0,2.0,13.0,681.0,525.12,403.5
2016,6,15,12,45,570.5,299.5,2.0,13.0,844.5,609.63,471.3
2016,6,15,13,0,951.0,102.0,2.0,13.0,1008.0,655.26,505.38
2016,6,15,13,15,948.5,101.0,2.0,13.0,992.5,607.56,466.64
2016,6,15,13,30,946.0,100.0,2.0,13.0,977.0,557.79,425.96
2016,6,15,13,45,944.0,98.0,2.0,13.0,954.5,505.67,382.18
2016,6,15,14,0,942.0,96.0,2.0,13.0,932.0,451.83,335.71
2016,6,15,14,15,936.5,94.5,1.95,13.0,902.5,395.59,286.1
2016,6,15,14,30,931.0,93.0,1.9,13.0,873.0,338.42,235.06
2016,6,15,14,45,716.0,188.0,1.9,13.0,773.0,282.08,193.29
2016,6,15,15,0,501.0,283.0,1.9,13.0,673.0,255.0,179.15
2016,6,15,15,15,700.0,184.0,1.85,13.0,697.0,182.16,116.35
2016,6,15,15,30,899.0,85.0,1.8,13.0,721.0,103.45,65.5
2016,6,15,15,45,888.0,82.0,1.8,13.0,676.5,81.37,65.46
2016,6,15,16,0,877.0,79.0,1.8,13.0,632.0,79.04,63.66
2016,6,15,16,15,859.5,76.5,1.75,12.5,583.0,76.69,61.95
2016,6,15,16,30,842.0,74.0,1.7,12.0,534.0,74.21,60.12
2016,6,15,16,45,821.5,70.5,1.7,12.0,483.5,70.86,57.4
2016,6,15,17,0,801.0,67.0,1.7,12.0,433.0,60.82,48.73
2016,6,15,17,15,770.5,63.5,1.65,11.5,381.5,57.74,46.28
2016,6,15,17,30,740.0,60.0,1.6,11.0,330.0,54.62,43.74
2016,6,15,17,45,699.5,55.5,1.55,11.0,279.0,50.57,40.2
2016,6,15,18,0,659.0,51.0,1.5,11.0,228.0,46.51,36.55
2016,6,15,18,15,594.5,45.0,1.4,10.5,179.5,40.97,31.51
2016,6,15,18,30,530.0,39.0,1.3,10.0,131.0,35.48,26.33
2016,6,15,18,45,430.0,31.0,1.2,9.5,90.0,25.83,17.23
2016,6,15,19,0,330.0,23.0,1.1,9.0,49.0,19.07,9.67
2016,6,15,19,15,165.0,11.5,1.05,8.5,24.5,9.05,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,43.0,5.5,0.4,8.5,6.5,0.0,0.0
2016,6,16,5,0,86.0,11.0,0.4,9.0,13.0,29.67,0.0
2016,6,16,5,15,222.5,22.0,0.35,9.5,43.5,105.17,61.13
2016,6,16,5,30,359.0,33.0,0.3,10.0,74.0,183.12,138.67
2016,6,16,5,45,450.0,40.5,0.25,10.5,118.0,249.51,197.19
2016,6,16,6,0,541.0,48.0,0.2,11.0,162.0,324.85,261.11
2016,6,16,6,15,597.0,53.5,0.15,11.0,210.5,388.03,313.86
2016,6,16,6,30,653.0,59.0,0.1,11.0,259.0,453.25,366.09
2016,6,16,6,45,693.0,63.0,0.1,11.5,310.0,512.64,411.28
2016,6,16,7,0,733.0,67.0,0.1,12.0,361.0,573.4,455.57
2016,6,16,7,15,761.0,70.5,0.15,12.5,411.5,626.2,492.79
2016,6,16,7,30,789.0,74.0,0.2,13.0,462.0,678.57,527.83
2016,6,16,7,45,810.0,76.5,0.25,13.5,511.5,723.62,556.37
2016,6,16,8,0,831.0,79.0,0.3,14.0,561.0,759.3,578.09
2016,6,16,8,15,847.0,81.5,0.35,14.0,608.0,796.28,601.64
2016,6,16,8,30,863.0,84.0,0.4,14.0,655.0,830.8,623.35
2016,6,16,8,45,875.5,86.0,0.5,14.5,698.5,859.03,640.63
2016,6,16,9,0,888.0,88.0,0.6,15.0,742.0,884.19,655.95
2016,6,16,9,15,897.5,89.5,0.65,15.0,780.0,902.86,667.34
2016,6,16,9,30,907.0,91.0,0.7,15.0,818.0,918.03,676.62
2016,6,16,9,45,921.0,88.0,0.75,15.5,853.0,929.0,682.08
2016,6,16,10,0,935.0,85.0,0.8,16.0,888.0,936.33,685.34
2016,6,16,10,15,552.0,270.5,0.85,16.0,748.5,781.59,580.02
2016,6,16,10,30,169.0,456.0,0.9,16.0,609.0,564.89,423.13
2016,6,16,10,45,285.0,432.5,1.0,16.5,697.0,653.57,489.5
2016,6,16,11,0,401.0,409.0,1.1,17.0,785.0,721.5,537.15
2016,6,16,11,15,679.5,248.5,1.15,17.0,896.5,817.45,607.67
2016,6,16,11,30,958.0,88.0,1.2,17.0,1008.0,865.79,641.68
2016,6,16,11,45,959.0,88.0,1.3,17.0,1014.0,838.15,623.86
2016,6,16,12,0,960.0,88.0,1.4,17.0,1020.0,807.17,604.49
2016,6,16,12,15,498.0,249.0,1.4,17.0,732.5,580.09,440.41
2016,6,16,12,30,36.0,410.0,1.4,17.0,445.0,347.8,264.35
2016,6,16,12,45,33.0,397.5,1.45,17.0,429.5,330.14,252.49
2016,6,16,13,0,30.0,385.0,1.5,17.0,414.0,313.01,239.76
2016,6,16,13,15,229.0,391.5,1.5,17.0,604.5,421.4,321.67
2016,6,16,13,30,428.0,398.0,1.5,17.0,795.0,504.69,380.12
2016,6,16,13,45,687.5,240.5,1.5,17.0,859.0,486.2,362.36
2016,6,16,14,0,947.0,83.0,1.5,17.0,923.0,445.4,324.68
2016,6,16,14,15,941.5,82.0,1.5,17.0,894.0,389.42,276.27
2016,6,16,14,30,936.0,81.0,1.5,17.0,865.0,332.51,226.4
2016,6,16,14,45,929.5,79.0,1.5,17.0,830.0,273.99,175.63
2016,6,16,15,0,923.0,77.0,1.5,17.0,795.0,215.15,127.15
2016,6,16,15,15,913.0,75.5,1.45,16.5,754.5,156.15,85.75
2016,6,16,15,30,903.0,74.0,1.4,16.0,714.0,97.71,59.55
2016,6,16,15,45,891.5,72.0,1.4,16.0,670.0,75.33,59.5
2016,6,16,16,0,880.0,70.0,1.4,16.0,626.0,73.45,58.1
2016,6,16,16,15,864.0,68.0,1.4,15.5,578.0,71.32,56.57
2016,6,16,16,30,848.0,66.0,1.4,15.0,530.0,69.07,54.94
2016,6,16,16,45,827.0,63.5,1.4,15.0,480.0,66.27,52.71
2016,6,16,17,0,806.0,61.0,1.4,15.0,430.0,63.36,50.36
2016,6,16,17,15,777.0,58.0,1.3,14.5,379.0,59.85,47.57
2016,6,16,17,30,748.0,55.0,1.2,14.0,328.0,50.97,39.97
2016,6,16,17,45,708.0,51.0,1.2,14.0,277.5,47.18,36.69
2016,6,16,18,0,668.0,47.0,1.2,14.0,227.0,43.39,33.33
2016,6,16,18,15,606.5,42.0,1.05,13.5,179.5,38.6,29.01
2016,6,16,18,30,545.0,37.0,0.9,13.0,132.0,33.88,24.58
2016,6,16,18,45,445.0,29.5,0.8,12.5,91.0,26.83,17.9
2016,6,16,19,0,345.0,22.0,0.7,12.0,50.0,19.91,10.27
2016,6,16,19,15,172.5,11.0,0.65,11.5,25.0,8.65,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,66.0,5.0,0.5,10.0,6.5,0.0,0.0
2016,6,17,5,0,132.0,10.0,0.5,10.0,13.0,40.01,0.0
2016,6,17,5,15,269.5,19.5,0.45,10.5,44.5,116.37,66.79
2016,6,17,5,30,407.0,29.0,0.4,11.0,76.0,195.6,147.22
2016,6,17,5,45,489.0,35.5,0.4,11.5,119.0,257.16,202.48
2016,6,17,6,0,571.0,42.0,0.4,12.0,162.0,329.34,264.44
2016,6,17,6,15,623.5,47.0,0.4,12.0,210.0,391.78,317.22
2016,6,17,6,30,676.0,52.0,0.4,12.0,258.0,457.75,370.64
2016,6,17,6,45,482.0,101.0,0.45,12.5,261.5,420.09,340.59
2016,6,17,7,0,288.0,150.0,0.5,13.0,265.0,351.73,285.56
2016,6,17,7,15,544.0,107.5,0.5,13.5,362.0,519.37,416.89
2016,6,17,7,30,800.0,65.0,0.5,14.0,459.0,668.81,524.7
2016,6,17,7,45,820.0,67.5,0.55,14.5,507.5,713.06,551.73
2016,6,17,8,0,840.0,70.0,0.6,15.0,556.0,755.67,578.56
2016,6,17,8,15,855.0,72.0,0.65,15.0,602.5,791.65,601.57
2016,6,17,8,30,870.0,74.0,0.7,15.0,649.0,825.13,622.8
2016,6,17,8,45,882.0,75.0,0.75,15.5,691.5,852.16,638.46
2016,6,17,9,0,894.0,76.0,0.8,16.0,734.0,876.11,652.1
2016,6,17,9,15,521.0,233.0,0.85,16.0,621.5,721.55,544.27
2016,6,17,9,30,148.0,390.0,0.9,16.0,509.0,502.45,381.9
2016,6,17,9,45,176.5,407.0,0.95,16.5,554.5,541.31,411.32
2016,6,17,10,0,205.0,424.0,1.0,17.0,600.0,579.04,437.14
2016,6,17,10,15,107.5,316.0,1.05,17.0,409.0,385.9,295.93
2016,6,17,10,30,10.0,208.0,1.1,17.0,218.0,173.68,133.14
2016,6,17,10,45,14.0,257.5,1.2,17.5,271.0,217.25,167.43
2016,6,17,11,0,18.0,307.0,1.3,18.0,324.0,260.49,200.02
2016,6,17,11,15,68.5,397.0,1.3,18.0,463.0,390.56,298.25
2016,6,17,11,30,119.0,487.0,1.3,18.0,602.0,515.36,388.13
2016,6,17,11,45,146.5,493.5,1.35,18.0,635.5,532.0,399.5
2016,6,17,12,0,174.0,500.0,1.4,18.0,669.0,545.84,409.62
2016,6,17,12,15,162.5,498.5,1.45,18.0,656.5,522.2,392.41
2016,6,17,12,30,151.0,497.0,1.5,18.0,644.0,498.65,375.45
2016,6,17,12,45,117.0,481.5,1.55,18.0,594.5,450.64,340.45
2016,6,17,13,0,83.0,466.0,1.6,18.0,545.0,404.71,306.8
2016,6,17,13,15,77.5,453.5,1.6,18.0,526.5,382.66,290.6
2016,6,17,13,30,72.0,441.0,1.6,18.0,508.0,361.28,274.68
2016,6,17,13,45,173.0,435.5,1.6,18.0,591.0,390.11,295.25
2016,6,17,14,0,274.0,430.0,1.6,18.0,674.0,404.35,303.12
2016,6,17,14,15,342.0,388.5,1.55,17.5,683.0,378.89,281.26
2016,6,17,14,30,410.0,347.0,1.5,17.0,692.0,340.38,248.44
2016,6,17,14,45,380.5,344.0,1.5,17.0,653.5,306.65,221.61
2016,6,17,15,0,351.0,341.0,1.5,17.0,615.0,269.5,193.55
2016,6,17,15,15,315.0,330.0,1.45,16.5,566.0,230.5,167.13
2016,6,17,15,30,279.0,319.0,1.4,16.0,517.0,195.76,148.07
2016,6,17,15,45,241.5,302.5,1.4,16.0,466.0,188.29,154.32
2016,6,17,16,0,204.0,286.0,1.4,16.0,415.0,179.08,147.14
2016,6,17,16,15,105.0,228.5,1.4,15.5,294.5,147.93,121.75
2016,6,17,16,30,6.0,171.0,1.4,15.0,174.0,124.28,102.35
2016,6,17,16,45,56.5,181.5,1.4,15.0,207.5,125.46,103.79
2016,6,17,17,0,107.0,192.0,1.4,15.0,241.0,126.86,105.38
2016,6,17,17,15,53.5,147.0,1.35,14.5,171.5,103.26,85.49
2016,6,17,17,30,0.0,102.0,1.3,14.0,102.0,75.74,61.82
2016,6,17,17,45,0.0,86.0,1.3,13.5,86.0,64.23,51.93
2016,6,17,18,0,0.0,70.0,1.3,13.0,70.0,52.65,41.74
2016,6,17,18,15,0.0,55.0,1.3,12.5,55.0,41.67,31.88
2016,6,17,18,30,0.0,40.0,1.3,12.0,40.0,30.6,21.76
2016,6,17,18,45,0.0,27.5,1.3,11.5,27.5,20.99,12.84
2016,6,17,19,0,0.0,15.0,1.3,11.0,15.0,11.41,3.55
2016,6,17,19,15,0.0,7.5,1.3,10.5,7.5,5.9,0.0
2016,6,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.0,0.85,8.5,6.5,0.0,0.0
2016,6,18,5,0,122.0,10.0,0.9,9.0,13.0,37.47,0.0
2016,6,18,5,15,263.5,20.0,0.95,9.5,44.5,114.75,65.52
2016,6,18,5,30,405.0,30.0,1.0,10.0,76.0,195.65,148.32
2016,6,18,5,45,490.5,36.5,1.05,10.5,120.0,260.73,207.32
2016,6,18,6,0,576.0,43.0,1.1,11.0,164.0,332.24,269.98
2016,6,18,6,15,631.0,48.0,1.05,11.0,213.5,396.25,325.05
2016,6,18,6,30,686.0,53.0,1.0,11.0,263.0,464.01,380.82
2016,6,18,6,45,724.0,57.0,1.0,11.5,314.5,523.5,427.42
2016,6,18,7,0,762.0,61.0,1.0,12.0,366.0,584.18,473.0
2016,6,18,7,15,789.5,64.0,0.95,12.5,417.5,637.15,510.55
2016,6,18,7,30,817.0,67.0,0.9,13.0,469.0,683.08,540.4
2016,6,18,7,45,838.0,69.5,0.9,13.5,519.5,728.67,569.5
2016,6,18,8,0,859.0,72.0,0.9,14.0,570.0,772.63,596.78
2016,6,18,8,15,875.0,74.5,0.9,14.0,618.0,810.52,620.47
2016,6,18,8,30,891.0,77.0,0.9,14.0,666.0,845.87,642.23
2016,6,18,8,45,904.0,79.0,0.9,14.5,710.0,875.28,658.59
2016,6,18,9,0,917.0,81.0,0.9,15.0,754.0,901.53,672.78
2016,6,18,9,15,926.5,82.5,0.9,15.5,794.0,920.76,682.33
2016,6,18,9,30,936.0,84.0,0.9,16.0,834.0,936.39,689.63
2016,6,18,9,45,941.0,86.5,0.95,16.5,867.5,945.23,693.59
2016,6,18,10,0,946.0,89.0,1.0,17.0,901.0,950.14,695.21
2016,6,18,10,15,952.0,90.0,1.0,17.0,929.0,950.47,694.46
2016,6,18,10,30,958.0,91.0,1.0,17.0,957.0,946.82,691.33
2016,6,18,10,45,963.0,91.5,1.0,17.5,978.5,937.79,683.66
2016,6,18,11,0,968.0,92.0,1.0,18.0,1000.0,924.79,673.64
2016,6,18,11,15,970.5,92.0,1.0,18.0,1014.0,905.3,660.86
2016,6,18,11,30,973.0,92.0,1.0,18.0,1028.0,882.06,645.77
2016,6,18,11,45,975.0,92.0,1.05,18.5,1034.5,854.8,627.68
2016,6,18,12,0,977.0,92.0,1.1,19.0,1041.0,824.1,607.28
2016,6,18,12,15,977.0,92.0,1.15,19.0,1040.0,788.67,584.24
2016,6,18,12,30,977.0,92.0,1.2,19.0,1039.0,750.25,557.45
2016,6,18,12,45,977.5,90.5,1.25,19.0,1030.5,708.17,527.39
2016,6,18,13,0,978.0,89.0,1.3,19.0,1022.0,663.39,494.47
2016,6,18,13,15,975.5,88.5,1.35,19.0,1006.0,615.11,457.94
2016,6,18,13,30,973.0,88.0,1.4,19.0,990.0,564.67,418.53
2016,6,18,13,45,968.0,88.0,1.45,19.0,967.0,511.47,375.69
2016,6,18,14,0,963.0,88.0,1.5,19.0,944.0,456.75,330.22
2016,6,18,14,15,957.5,87.0,1.5,19.0,914.5,399.88,281.64
2016,6,18,14,30,952.0,86.0,1.5,19.0,885.0,342.04,231.47
2016,6,18,14,45,944.0,85.5,1.5,19.0,849.5,283.2,180.86
2016,6,18,15,0,936.0,85.0,1.5,19.0,814.0,224.14,132.58
2016,6,18,15,15,926.0,83.5,1.5,18.5,773.0,164.24,90.7
2016,6,18,15,30,916.0,82.0,1.5,18.0,732.0,104.88,63.74
2016,6,18,15,45,902.0,80.5,1.5,18.0,686.5,80.87,63.71
2016,6,18,16,0,888.0,79.0,1.5,18.0,641.0,79.35,62.65
2016,6,18,16,15,871.0,76.5,1.45,17.5,592.0,77.0,60.97
2016,6,18,16,30,854.0,74.0,1.4,17.0,543.0,74.51,59.17
2016,6,18,16,45,831.0,71.5,1.4,17.0,491.5,71.76,57.02
2016,6,18,17,0,808.0,69.0,1.4,17.0,440.0,62.38,49.09
2016,6,18,17,15,777.5,65.5,1.4,16.5,388.0,59.33,46.72
2016,6,18,17,30,747.0,62.0,1.4,16.0,336.0,56.25,44.27
2016,6,18,17,45,705.0,57.5,1.4,16.0,284.5,52.21,40.82
2016,6,18,18,0,663.0,53.0,1.4,16.0,233.0,48.17,37.27
2016,6,18,18,15,599.0,47.0,1.3,15.0,184.0,42.68,32.44
2016,6,18,18,30,535.0,41.0,1.2,14.0,135.0,34.3,24.85
2016,6,18,18,45,434.0,32.5,1.2,13.5,93.5,27.05,18.01
2016,6,18,19,0,333.0,24.0,1.2,13.0,52.0,19.9,10.33
2016,6,18,19,15,166.5,12.0,1.15,12.5,26.0,9.44,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,61.5,5.0,0.65,9.5,6.5,0.0,0.0
2016,6,19,5,0,123.0,10.0,0.6,10.0,13.0,37.61,0.0
2016,6,19,5,15,269.5,20.5,0.6,10.5,45.5,116.69,65.58
2016,6,19,5,30,416.0,31.0,0.6,11.0,78.0,200.28,150.74
2016,6,19,5,45,501.5,38.0,0.65,11.5,123.0,266.59,210.22
2016,6,19,6,0,587.0,45.0,0.7,12.0,168.0,338.93,272.87
2016,6,19,6,15,641.5,50.0,0.7,12.5,218.0,403.37,327.1
2016,6,19,6,30,696.0,55.0,0.7,13.0,268.0,471.41,381.73
2016,6,19,6,45,733.0,59.5,0.7,13.5,319.5,531.39,427.8
2016,6,19,7,0,770.0,64.0,0.7,14.0,371.0,592.45,472.7
2016,6,19,7,15,797.0,67.0,0.7,14.5,422.5,645.46,509.93
2016,6,19,7,30,824.0,70.0,0.7,15.0,474.0,691.25,539.7
2016,6,19,7,45,843.0,73.0,0.7,16.0,524.5,736.13,566.67
2016,6,19,8,0,862.0,76.0,0.7,17.0,575.0,779.22,591.65
2016,6,19,8,15,877.5,78.0,0.7,17.0,622.5,816.2,614.19
2016,6,19,8,30,893.0,80.0,0.7,17.0,670.0,850.62,634.83
2016,6,19,8,45,904.5,82.5,0.7,17.5,713.5,879.32,650.34
2016,6,19,9,0,916.0,85.0,0.7,18.0,757.0,904.79,663.68
2016,6,19,9,15,925.0,86.5,0.7,18.5,796.5,923.55,672.67
2016,6,19,9,30,934.0,88.0,0.7,19.0,836.0,938.69,679.47
2016,6,19,9,45,947.0,85.5,0.7,19.5,871.0,949.57,683.67
2016,6,19,10,0,960.0,83.0,0.7,20.0,906.0,956.69,685.66
2016,6,19,10,15,965.0,84.0,0.75,20.0,933.5,956.26,685.42
2016,6,19,10,30,970.0,85.0,0.8,20.0,961.0,951.8,682.87
2016,6,19,10,45,971.5,87.0,0.85,20.5,981.0,941.18,675.3
2016,6,19,11,0,973.0,89.0,0.9,21.0,1001.0,926.58,665.37
2016,6,19,11,15,975.0,89.5,0.95,21.0,1015.0,907.14,653.71
2016,6,19,11,30,977.0,90.0,1.0,21.0,1029.0,883.94,639.67
2016,6,19,11,45,975.0,92.5,1.05,21.5,1034.0,855.63,621.1
2016,6,19,12,0,973.0,95.0,1.1,22.0,1039.0,823.98,600.31
2016,6,19,12,15,972.5,95.0,1.15,22.0,1038.0,788.31,577.32
2016,6,19,12,30,972.0,95.0,1.2,22.0,1037.0,749.7,550.72
2016,6,19,12,45,966.0,98.0,1.3,22.0,1027.0,707.05,521.0
2016,6,19,13,0,960.0,101.0,1.4,22.0,1017.0,662.11,488.66
2016,6,19,13,15,957.5,100.0,1.45,22.0,1001.0,614.17,452.72
2016,6,19,13,30,955.0,99.0,1.5,22.0,985.0,564.12,414.02
2016,6,19,13,45,953.0,97.0,1.55,22.0,962.5,511.69,372.19
2016,6,19,14,0,951.0,95.0,1.6,22.0,940.0,457.51,327.59
2016,6,19,14,15,945.5,93.5,1.6,21.5,910.5,400.89,280.31
2016,6,19,14,30,940.0,92.0,1.6,21.0,881.0,343.32,231.3
2016,6,19,14,45,933.5,90.0,1.65,21.0,846.0,284.48,181.09
2016,6,19,15,0,927.0,88.0,1.7,21.0,811.0,225.29,132.96
2016,6,19,15,15,917.0,86.5,1.7,20.5,770.0,165.89,91.54
2016,6,19,15,30,907.0,85.0,1.7,20.0,729.0,107.02,64.68
2016,6,19,15,45,811.5,110.0,1.75,20.0,658.5,86.67,68.09
2016,6,19,16,0,716.0,135.0,1.8,20.0,588.0,93.27,73.89
2016,6,19,16,15,781.0,105.5,1.8,19.5,564.5,85.18,67.41
2016,6,19,16,30,846.0,76.0,1.8,19.0,541.0,75.63,59.65
2016,6,19,16,45,821.5,74.0,1.8,19.0,490.0,66.04,51.64
2016,6,19,17,0,797.0,72.0,1.8,19.0,439.0,64.29,50.35
2016,6,19,17,15,766.5,68.0,1.75,18.0,387.0,60.97,47.86
2016,6,19,17,30,736.0,64.0,1.7,17.0,335.0,57.59,45.26
2016,6,19,17,45,692.5,59.5,1.7,16.5,283.5,53.61,41.96
2016,6,19,18,0,649.0,55.0,1.7,16.0,232.0,49.63,38.55
2016,6,19,18,15,584.5,49.0,1.65,15.5,183.5,40.77,30.67
2016,6,19,18,30,520.0,43.0,1.6,15.0,135.0,35.76,26.02
2016,6,19,18,45,417.5,34.5,1.55,14.5,93.5,28.58,19.25
2016,6,19,19,0,315.0,26.0,1.5,14.0,52.0,21.5,11.61
2016,6,19,19,15,157.5,13.0,1.45,13.5,26.0,10.23,0.0
2016,6,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,60.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,20,5,0,121.0,11.0,1.2,9.0,13.0,37.83,0.0
2016,6,20,5,15,273.0,21.0,1.15,9.5,46.5,117.85,65.67
2016,6,20,5,30,425.0,31.0,1.1,10.0,80.0,203.13,153.71
2016,6,20,5,45,517.5,38.0,1.1,10.5,126.0,272.74,216.52
2016,6,20,6,0,610.0,45.0,1.1,11.0,172.0,349.09,283.0
2016,6,20,6,15,664.5,49.5,1.05,11.5,222.5,414.14,338.24
2016,6,20,6,30,719.0,54.0,1.0,12.0,273.0,482.7,393.68
2016,6,20,6,45,758.5,57.5,1.0,12.5,326.0,544.07,441.36
2016,6,20,7,0,798.0,61.0,1.0,13.0,379.0,606.65,487.92
2016,6,20,7,15,824.0,64.0,1.0,13.5,431.5,654.04,521.63
2016,6,20,7,30,850.0,67.0,1.0,14.0,484.0,706.25,556.08
2016,6,20,7,45,870.0,69.0,1.05,14.5,535.0,751.68,585.31
2016,6,20,8,0,890.0,71.0,1.1,15.0,586.0,795.32,612.8
2016,6,20,8,15,904.5,73.0,1.1,15.5,633.5,832.34,634.62
2016,6,20,8,30,919.0,75.0,1.1,16.0,681.0,866.67,654.35
2016,6,20,8,45,930.5,76.5,1.15,16.5,725.0,894.9,670.57
2016,6,20,9,0,942.0,78.0,1.2,17.0,769.0,919.85,684.61
2016,6,20,9,15,950.0,79.0,1.2,17.5,808.0,937.66,693.19
2016,6,20,9,30,958.0,80.0,1.2,18.0,847.0,951.77,699.48
2016,6,20,9,45,951.5,88.5,1.25,18.5,877.0,956.73,700.82
2016,6,20,10,0,945.0,97.0,1.3,19.0,907.0,957.32,699.57
2016,6,20,10,15,950.0,98.5,1.35,19.0,934.5,957.19,699.35
2016,6,20,10,30,955.0,100.0,1.4,19.0,962.0,953.06,696.67
2016,6,20,10,45,958.5,100.0,1.45,19.5,982.5,942.21,688.48
2016,6,20,11,0,962.0,100.0,1.5,20.0,1003.0,927.45,677.92
2016,6,20,11,15,964.0,101.0,1.5,20.0,1016.5,908.46,665.33
2016,6,20,11,30,966.0,102.0,1.5,20.0,1030.0,885.72,650.38
2016,6,20,11,45,968.5,101.0,1.55,20.0,1036.5,858.08,632.84
2016,6,20,12,0,971.0,100.0,1.6,20.0,1043.0,827.05,612.96
2016,6,20,12,15,971.0,100.0,1.65,20.0,1042.0,791.74,589.39
2016,6,20,12,30,971.0,100.0,1.7,20.0,1041.0,753.49,562.27
2016,6,20,12,45,973.0,97.5,1.75,20.5,1033.0,711.83,531.08
2016,6,20,13,0,975.0,95.0,1.8,21.0,1025.0,667.39,497.14
2016,6,20,13,15,972.5,94.5,1.8,20.5,1009.5,619.23,461.07
2016,6,20,13,30,970.0,94.0,1.8,20.0,994.0,568.91,422.13
2016,6,20,13,45,965.5,93.5,1.85,20.0,971.0,515.71,379.12
2016,6,20,14,0,961.0,93.0,1.9,20.0,948.0,460.95,333.5
2016,6,20,14,15,955.5,92.0,1.9,20.0,918.5,404.17,284.93
2016,6,20,14,30,950.0,91.0,1.9,20.0,889.0,346.4,234.79
2016,6,20,14,45,941.5,90.5,1.9,20.0,853.5,287.51,184.13
2016,6,20,15,0,933.0,90.0,1.9,20.0,818.0,228.44,135.79
2016,6,20,15,15,923.5,88.0,1.9,19.5,777.0,168.4,93.54
2016,6,20,15,30,914.0,86.0,1.9,19.0,736.0,108.84,65.84
2016,6,20,15,45,901.0,84.0,1.9,18.5,690.5,82.96,65.36
2016,6,20,16,0,888.0,82.0,1.9,18.0,645.0,81.21,64.24
2016,6,20,16,15,474.5,155.0,1.85,17.5,453.5,102.08,82.39
2016,6,20,16,30,61.0,228.0,1.8,17.0,262.0,151.93,125.14
2016,6,20,16,45,72.0,209.0,1.8,17.0,245.5,140.68,115.93
2016,6,20,17,0,83.0,190.0,1.8,17.0,229.0,129.13,106.54
2016,6,20,17,15,41.5,147.5,1.75,16.5,167.0,103.4,84.98
2016,6,20,17,30,0.0,105.0,1.7,16.0,105.0,77.76,63.1
2016,6,20,17,45,0.0,89.0,1.65,15.5,89.0,66.27,53.3
2016,6,20,18,0,0.0,73.0,1.6,15.0,73.0,54.71,43.22
2016,6,20,18,15,265.0,58.0,1.5,14.0,105.0,43.03,32.88
2016,6,20,18,30,530.0,43.0,1.4,13.0,137.0,35.84,26.33
2016,6,20,18,45,425.0,34.5,1.3,12.5,95.0,28.62,19.48
2016,6,20,19,0,320.0,26.0,1.2,12.0,53.0,21.51,11.81
2016,6,20,19,15,160.0,13.0,1.2,11.5,26.5,10.23,0.0
2016,6,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,0.6,10.0,13.0,34.06,0.0
2016,6,21,5,15,256.0,20.5,0.6,10.5,45.0,111.88,60.86
2016,6,21,5,30,403.0,31.0,0.6,11.0,77.0,195.02,146.48
2016,6,21,5,45,496.5,38.0,0.6,11.5,122.0,263.79,207.75
2016,6,21,6,0,590.0,45.0,0.6,12.0,167.0,339.42,272.71
2016,6,21,6,15,645.5,50.0,0.6,12.5,217.0,404.51,327.31
2016,6,21,6,30,701.0,55.0,0.6,13.0,267.0,473.3,382.37
2016,6,21,6,45,742.5,58.0,0.65,13.5,320.0,534.51,429.71
2016,6,21,7,0,784.0,61.0,0.7,14.0,373.0,597.13,476.25
2016,6,21,7,15,810.0,64.0,0.75,14.5,424.5,643.99,509.75
2016,6,21,7,30,836.0,67.0,0.8,15.0,476.0,695.71,544.25
2016,6,21,7,45,857.0,69.0,0.85,15.5,527.0,741.46,573.55
2016,6,21,8,0,878.0,71.0,0.9,16.0,578.0,785.53,601.19
2016,6,21,8,15,892.0,73.0,0.9,16.5,625.0,821.87,622.36
2016,6,21,8,30,906.0,75.0,0.9,17.0,672.0,855.53,641.49
2016,6,21,8,45,917.5,76.5,0.95,17.5,716.0,883.55,657.53
2016,6,21,9,0,929.0,78.0,1.0,18.0,760.0,908.35,671.43
2016,6,21,9,15,937.0,79.5,1.0,18.5,798.5,926.6,680.24
2016,6,21,9,30,945.0,81.0,1.0,19.0,837.0,941.19,686.79
2016,6,21,9,45,946.0,85.0,1.05,19.5,869.0,948.25,689.52
2016,6,21,10,0,947.0,89.0,1.1,20.0,901.0,951.27,689.89
2016,6,21,10,15,951.5,90.0,1.15,20.0,928.0,950.42,689.26
2016,6,21,10,30,956.0,91.0,1.2,20.0,955.0,945.61,686.24
2016,6,21,10,45,958.5,92.5,1.25,20.5,975.0,935.53,678.7
2016,6,21,11,0,961.0,94.0,1.3,21.0,995.0,921.51,668.78
2016,6,21,11,15,963.0,94.5,1.3,21.0,1008.5,902.29,656.16
2016,6,21,11,30,965.0,95.0,1.3,21.0,1022.0,879.35,641.22
2016,6,21,11,45,965.0,95.5,1.35,21.5,1027.5,851.23,622.4
2016,6,21,12,0,965.0,96.0,1.4,22.0,1033.0,819.79,601.36
2016,6,21,12,15,964.5,96.0,1.4,22.0,1032.0,784.45,577.69
2016,6,21,12,30,964.0,96.0,1.4,22.0,1031.0,746.21,550.52
2016,6,21,12,45,961.0,97.0,1.45,22.5,1022.0,704.35,519.66
2016,6,21,13,0,958.0,98.0,1.5,23.0,1013.0,660.05,486.32
2016,6,21,13,15,955.5,97.5,1.55,22.5,997.0,612.66,451.64
2016,6,21,13,30,953.0,97.0,1.6,22.0,981.0,563.16,414.07
2016,6,21,13,45,949.0,96.0,1.65,22.0,958.5,510.69,372.14
2016,6,21,14,0,945.0,95.0,1.7,22.0,936.0,456.65,327.62
2016,6,21,14,15,939.0,94.0,1.7,21.5,906.5,400.56,280.7
2016,6,21,14,30,933.0,93.0,1.7,21.0,877.0,343.57,232.09
2016,6,21,14,45,925.5,91.5,1.75,21.0,842.0,285.23,182.23
2016,6,21,15,0,918.0,90.0,1.8,21.0,807.0,226.64,134.46
2016,6,21,15,15,908.0,88.5,1.8,20.5,766.5,167.75,93.09
2016,6,21,15,30,898.0,87.0,1.8,20.0,726.0,109.38,65.86
2016,6,21,15,45,885.0,85.0,1.8,20.0,681.0,83.1,65.08
2016,6,21,16,0,872.0,83.0,1.8,20.0,636.0,81.4,63.87
2016,6,21,16,15,855.5,80.5,1.8,19.0,588.0,79.16,62.44
2016,6,21,16,30,839.0,78.0,1.8,18.0,540.0,76.77,60.87
2016,6,21,16,45,817.0,75.0,1.8,17.5,489.5,66.63,52.46
2016,6,21,17,0,795.0,72.0,1.8,17.0,439.0,64.25,50.72
2016,6,21,17,15,765.0,68.5,1.75,16.5,387.5,61.31,48.45
2016,6,21,17,30,735.0,65.0,1.7,16.0,336.0,58.34,46.1
2016,6,21,17,45,692.5,60.0,1.65,15.5,285.0,54.0,42.48
2016,6,21,18,0,650.0,55.0,1.6,15.0,234.0,49.63,38.72
2016,6,21,18,15,586.0,49.0,1.5,14.0,185.5,40.78,30.89
2016,6,21,18,30,522.0,43.0,1.4,13.0,137.0,35.77,26.28
2016,6,21,18,45,419.5,34.5,1.3,12.5,95.0,28.58,19.46
2016,6,21,19,0,317.0,26.0,1.2,12.0,53.0,21.5,11.84
2016,6,21,19,15,158.5,13.0,1.1,11.5,26.5,10.23,0.0
2016,6,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,57.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,22,5,0,115.0,11.0,1.2,9.0,13.0,36.21,0.0
2016,6,22,5,15,268.5,21.0,1.2,9.0,45.5,115.71,62.25
2016,6,22,5,30,422.0,31.0,1.2,9.0,78.0,201.43,152.68
2016,6,22,5,45,508.5,38.5,1.3,9.5,123.5,268.91,214.39
2016,6,22,6,0,595.0,46.0,1.4,10.0,169.0,342.32,279.26
2016,6,22,6,15,651.0,51.0,1.4,10.5,219.5,408.0,335.83
2016,6,22,6,30,707.0,56.0,1.4,11.0,270.0,477.37,392.95
2016,6,22,6,45,745.0,60.0,1.4,11.5,322.5,537.96,440.81
2016,6,22,7,0,783.0,64.0,1.4,12.0,375.0,599.65,487.53
2016,6,22,7,15,810.0,67.0,1.35,12.0,427.0,653.27,526.94
2016,6,22,7,30,837.0,70.0,1.3,12.0,479.0,699.65,558.65
2016,6,22,7,45,858.5,72.0,1.3,12.5,530.0,745.82,588.51
2016,6,22,8,0,880.0,74.0,1.3,13.0,581.0,790.34,616.51
2016,6,22,8,15,895.0,76.0,1.3,13.0,629.0,827.56,640.05
2016,6,22,8,30,910.0,78.0,1.3,13.0,677.0,862.14,661.58
2016,6,22,8,45,923.0,79.0,1.35,13.5,721.5,890.99,678.52
2016,6,22,9,0,936.0,80.0,1.4,14.0,766.0,916.65,693.29
2016,6,22,9,15,945.0,81.5,1.4,14.0,805.5,935.9,704.33
2016,6,22,9,30,954.0,83.0,1.4,14.0,845.0,951.46,713.06
2016,6,22,9,45,961.5,83.5,1.4,14.5,879.5,960.8,716.49
2016,6,22,10,0,969.0,84.0,1.4,15.0,914.0,966.23,717.52
2016,6,22,10,15,974.0,84.5,1.4,15.0,941.5,965.41,715.98
2016,6,22,10,30,979.0,85.0,1.4,15.0,969.0,960.56,712.01
2016,6,22,10,45,983.0,85.5,1.4,15.5,990.0,950.77,703.69
2016,6,22,11,0,987.0,86.0,1.4,16.0,1011.0,936.95,692.93
2016,6,22,11,15,989.5,86.5,1.4,16.0,1025.0,917.89,680.16
2016,6,22,11,30,992.0,87.0,1.4,16.0,1039.0,894.99,664.97
2016,6,22,11,45,993.0,87.0,1.45,16.0,1045.5,866.74,646.91
2016,6,22,12,0,994.0,87.0,1.5,16.0,1052.0,835.02,626.44
2016,6,22,12,15,994.5,86.5,1.5,16.0,1051.0,799.25,602.29
2016,6,22,12,30,995.0,86.0,1.5,16.0,1050.0,760.39,574.06
2016,6,22,12,45,985.5,91.5,1.55,16.0,1039.5,716.76,542.13
2016,6,22,13,0,976.0,97.0,1.6,16.0,1029.0,670.96,507.75
2016,6,22,13,15,973.5,96.5,1.6,15.5,1013.0,622.78,471.22
2016,6,22,13,30,971.0,96.0,1.6,15.0,997.0,572.44,431.76
2016,6,22,13,45,966.5,95.5,1.6,15.0,974.0,519.21,387.97
2016,6,22,14,0,962.0,95.0,1.6,15.0,951.0,464.41,341.58
2016,6,22,14,15,956.5,94.0,1.6,15.0,921.5,407.57,292.36
2016,6,22,14,30,951.0,93.0,1.6,15.0,892.0,349.74,241.48
2016,6,22,14,45,943.0,91.5,1.6,15.0,856.0,290.24,189.55
2016,6,22,15,0,935.0,90.0,1.6,15.0,820.0,230.53,139.81
2016,6,22,15,15,925.0,88.5,1.55,14.5,779.0,170.61,96.7
2016,6,22,15,30,915.0,87.0,1.5,14.0,738.0,111.2,68.11
2016,6,22,15,45,901.5,85.0,1.5,14.0,692.5,83.57,67.05
2016,6,22,16,0,888.0,83.0,1.5,14.0,647.0,81.83,65.79
2016,6,22,16,15,871.0,80.5,1.5,13.5,598.0,79.55,64.16
2016,6,22,16,30,854.0,78.0,1.5,13.0,549.0,77.13,62.4
2016,6,22,16,45,831.0,75.0,1.55,12.5,497.5,66.93,53.8
2016,6,22,17,0,808.0,72.0,1.6,12.0,446.0,64.51,51.98
2016,6,22,17,15,777.0,68.5,1.6,11.5,393.5,61.52,49.63
2016,6,22,17,30,746.0,65.0,1.6,11.0,341.0,58.51,47.2
2016,6,22,17,45,701.0,60.5,1.6,11.0,288.5,54.5,43.73
2016,6,22,18,0,656.0,56.0,1.6,11.0,236.0,50.51,40.16
2016,6,22,18,15,591.0,50.0,1.55,10.5,187.0,41.59,32.09
2016,6,22,18,30,526.0,44.0,1.5,10.0,138.0,36.59,27.36
2016,6,22,18,45,417.5,35.5,1.45,9.5,95.5,29.38,20.44
2016,6,22,19,0,309.0,27.0,1.4,9.0,53.0,22.3,12.72
2016,6,22,19,15,154.5,13.5,1.35,9.0,26.5,10.62,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.0,1.2,7.5,6.0,0.0,0.0
2016,6,23,5,0,125.0,10.0,1.2,8.0,12.0,37.74,0.0
2016,6,23,5,15,278.5,20.0,1.2,8.5,45.0,117.28,61.74
2016,6,23,5,30,432.0,30.0,1.2,9.0,78.0,203.62,154.05
2016,6,23,5,45,523.0,36.5,1.3,9.5,123.5,269.63,214.73
2016,6,23,6,0,614.0,43.0,1.4,10.0,169.0,347.62,283.38
2016,6,23,6,15,668.5,47.5,1.4,10.0,219.5,412.72,340.16
2016,6,23,6,30,723.0,52.0,1.4,10.0,270.0,481.39,397.6
2016,6,23,6,45,762.5,55.0,1.4,10.5,323.0,542.33,445.95
2016,6,23,7,0,802.0,58.0,1.4,11.0,376.0,599.04,489.25
2016,6,23,7,15,828.5,61.0,1.35,11.5,428.5,652.52,527.83
2016,6,23,7,30,855.0,64.0,1.3,12.0,481.0,705.39,562.89
