Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,7,45,876.0,65.5,1.3,12.5,532.5,751.3,592.41
2016,6,23,8,0,897.0,67.0,1.3,13.0,584.0,795.5,620.11
2016,6,23,8,15,911.5,69.0,1.3,13.5,632.0,832.91,642.55
2016,6,23,8,30,926.0,71.0,1.3,14.0,680.0,867.61,662.85
2016,6,23,8,45,938.0,72.0,1.3,14.5,724.5,896.06,678.69
2016,6,23,9,0,950.0,73.0,1.3,15.0,769.0,921.25,692.28
2016,6,23,9,15,958.0,74.5,1.3,15.5,808.5,939.96,701.56
2016,6,23,9,30,966.0,76.0,1.3,16.0,848.0,954.93,708.47
2016,6,23,9,45,968.5,79.5,1.3,16.5,881.0,963.15,711.1
2016,6,23,10,0,971.0,83.0,1.3,17.0,914.0,967.28,711.27
2016,6,23,10,15,975.0,84.0,1.3,17.0,941.0,966.13,709.54
2016,6,23,10,30,979.0,85.0,1.3,17.0,968.0,960.93,705.4
2016,6,23,10,45,981.5,86.0,1.35,17.5,988.5,950.36,697.43
2016,6,23,11,0,984.0,87.0,1.4,18.0,1009.0,935.78,687.01
2016,6,23,11,15,985.0,87.0,1.45,18.0,1021.5,915.09,673.98
2016,6,23,11,30,986.0,87.0,1.5,18.0,1034.0,890.66,658.52
2016,6,23,11,45,986.0,87.0,1.55,18.0,1039.0,861.83,640.1
2016,6,23,12,0,986.0,87.0,1.6,18.0,1044.0,829.61,619.31
2016,6,23,12,15,985.0,87.0,1.65,18.0,1042.0,793.46,595.46
2016,6,23,12,30,984.0,87.0,1.7,18.0,1040.0,754.35,567.55
2016,6,23,12,45,980.5,87.5,1.75,18.0,1030.0,711.2,536.05
2016,6,23,13,0,977.0,88.0,1.8,18.0,1020.0,665.6,501.89
2016,6,23,13,15,974.0,87.5,1.8,18.0,1004.0,617.25,464.39
2016,6,23,13,30,971.0,87.0,1.8,18.0,988.0,566.77,424.17
2016,6,23,13,45,967.0,85.5,1.85,18.0,965.0,513.19,380.56
2016,6,23,14,0,963.0,84.0,1.9,18.0,942.0,458.0,334.26
2016,6,23,14,15,957.5,83.5,1.9,17.5,912.5,401.61,286.12
2016,6,23,14,30,952.0,83.0,1.9,17.0,883.0,344.22,236.16
2016,6,23,14,45,946.5,80.5,1.95,17.0,848.0,284.73,184.26
2016,6,23,15,0,941.0,78.0,2.0,17.0,813.0,224.76,134.26
2016,6,23,15,15,931.5,76.5,2.0,16.5,772.5,164.74,91.0
2016,6,23,15,30,922.0,75.0,2.0,16.0,732.0,105.17,62.15
2016,6,23,15,45,912.5,72.5,2.0,16.0,687.5,76.27,60.3
2016,6,23,16,0,903.0,70.0,2.0,16.0,643.0,74.11,58.66
2016,6,23,16,15,886.5,68.0,1.95,15.5,594.5,71.93,57.09
2016,6,23,16,30,870.0,66.0,1.9,15.0,546.0,69.65,55.43
2016,6,23,16,45,850.0,63.0,1.9,14.5,495.0,66.49,52.99
2016,6,23,17,0,830.0,60.0,1.9,14.0,444.0,63.21,50.42
2016,6,23,17,15,801.0,57.0,1.85,13.5,392.0,59.65,47.57
2016,6,23,17,30,772.0,54.0,1.8,13.0,340.0,50.62,39.8
2016,6,23,17,45,729.5,51.0,1.75,13.0,288.5,47.49,37.11
2016,6,23,18,0,687.0,48.0,1.7,13.0,237.0,44.43,34.39
2016,6,23,18,15,626.5,43.0,1.6,12.5,188.0,39.62,30.05
2016,6,23,18,30,566.0,38.0,1.5,12.0,139.0,34.89,25.61
2016,6,23,18,45,460.5,31.0,1.45,11.5,96.5,28.22,19.24
2016,6,23,19,0,355.0,24.0,1.4,11.0,54.0,19.96,10.71
2016,6,23,19,15,177.5,12.0,1.3,10.5,27.0,9.44,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,5,15,221.5,14.0,1.15,9.0,38.5,92.71,46.43
2016,6,24,5,30,443.0,28.0,1.2,9.0,77.0,202.06,152.51
2016,6,24,5,45,528.0,35.0,1.3,9.5,122.5,269.85,214.76
2016,6,24,6,0,613.0,42.0,1.4,10.0,168.0,345.74,281.8
2016,6,24,6,15,668.5,47.0,1.4,10.5,219.0,411.81,338.79
2016,6,24,6,30,724.0,52.0,1.4,11.0,270.0,481.62,396.31
2016,6,24,6,45,759.5,56.0,1.4,11.5,322.5,541.39,443.56
2016,6,24,7,0,795.0,60.0,1.4,12.0,375.0,602.08,489.53
2016,6,24,7,15,822.5,63.5,1.35,12.0,428.0,651.13,525.73
2016,6,24,7,30,850.0,67.0,1.3,12.0,481.0,705.1,562.73
2016,6,24,7,45,869.0,70.0,1.3,12.5,532.5,751.09,592.3
2016,6,24,8,0,888.0,73.0,1.3,13.0,584.0,795.22,619.96
2016,6,24,8,15,903.5,75.0,1.3,13.5,633.0,833.17,642.77
2016,6,24,8,30,919.0,77.0,1.3,14.0,682.0,868.49,663.48
2016,6,24,8,45,930.0,79.5,1.35,14.5,726.5,897.58,680.45
2016,6,24,9,0,941.0,82.0,1.4,15.0,771.0,923.34,695.17
2016,6,24,9,15,950.0,83.5,1.4,15.0,811.0,942.73,706.22
2016,6,24,9,30,959.0,85.0,1.4,15.0,851.0,958.41,714.96
2016,6,24,9,45,966.0,86.5,1.4,15.5,885.5,968.43,718.78
2016,6,24,10,0,973.0,88.0,1.4,16.0,920.0,974.48,720.17
2016,6,24,10,15,978.0,89.0,1.4,16.0,948.0,974.17,718.94
2016,6,24,10,30,983.0,90.0,1.4,16.0,976.0,969.78,715.28
2016,6,24,10,45,985.5,91.0,1.45,16.5,997.0,959.1,707.15
2016,6,24,11,0,988.0,92.0,1.5,17.0,1018.0,944.39,696.55
2016,6,24,11,15,990.0,92.5,1.5,17.0,1031.5,924.85,683.51
2016,6,24,11,30,992.0,93.0,1.5,17.0,1045.0,901.47,668.04
2016,6,24,11,45,992.0,94.0,1.55,17.5,1051.5,873.23,648.78
2016,6,24,12,0,992.0,95.0,1.6,18.0,1058.0,841.53,627.19
2016,6,24,12,15,991.5,95.0,1.6,18.0,1056.5,805.4,602.8
2016,6,24,12,30,991.0,95.0,1.6,18.0,1055.0,766.28,574.57
2016,6,24,12,45,985.0,97.5,1.65,18.5,1045.0,722.63,541.89
2016,6,24,13,0,979.0,100.0,1.7,19.0,1035.0,676.65,506.77
2016,6,24,13,15,976.0,99.5,1.7,19.0,1018.5,628.06,469.46
2016,6,24,13,30,973.0,99.0,1.7,19.0,1002.0,577.35,429.44
2016,6,24,13,45,969.0,97.5,1.75,19.0,979.0,523.53,386.07
2016,6,24,14,0,965.0,96.0,1.8,19.0,956.0,468.11,340.02
2016,6,24,14,15,959.0,95.0,1.8,19.0,926.0,410.93,291.15
2016,6,24,14,30,953.0,94.0,1.8,19.0,896.0,352.81,240.68
2016,6,24,14,45,945.0,93.0,1.8,19.0,860.0,293.5,189.51
2016,6,24,15,0,937.0,92.0,1.8,19.0,824.0,233.95,140.41
2016,6,24,15,15,927.5,90.0,1.8,18.5,783.0,173.61,97.27
2016,6,24,15,30,918.0,88.0,1.8,18.0,742.0,113.73,68.15
2016,6,24,15,45,904.0,86.5,1.8,18.0,696.5,84.54,66.82
2016,6,24,16,0,890.0,85.0,1.8,18.0,651.0,83.11,65.85
2016,6,24,16,15,873.0,82.5,1.75,17.5,601.5,80.86,64.26
2016,6,24,16,30,856.0,80.0,1.7,17.0,552.0,78.46,62.56
2016,6,24,16,45,832.0,77.0,1.7,16.5,500.5,68.33,54.14
2016,6,24,17,0,808.0,74.0,1.7,16.0,449.0,65.93,52.38
2016,6,24,17,15,777.5,70.5,1.65,15.5,396.5,63.0,50.13
2016,6,24,17,30,747.0,67.0,1.6,15.0,344.0,60.05,47.8
2016,6,24,17,45,702.0,62.5,1.55,14.5,291.5,56.09,44.51
2016,6,24,18,0,657.0,58.0,1.5,14.0,239.0,48.15,37.56
2016,6,24,18,15,591.0,51.5,1.4,13.0,189.5,42.74,32.78
2016,6,24,18,30,525.0,45.0,1.3,12.0,140.0,37.37,27.83
2016,6,24,18,45,418.0,36.5,1.2,11.5,97.0,30.19,20.99
2016,6,24,19,0,311.0,28.0,1.1,11.0,54.0,23.15,13.35
2016,6,24,19,15,155.5,14.0,1.05,10.5,27.0,11.02,0.0
2016,6,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,25,5,15,191.5,16.0,0.55,9.5,37.0,86.29,41.66
2016,6,25,5,30,383.0,32.0,0.5,10.0,74.0,187.94,140.98
2016,6,25,5,45,480.5,39.5,0.5,10.5,119.5,257.77,203.21
2016,6,25,6,0,578.0,47.0,0.5,11.0,165.0,337.26,271.3
2016,6,25,6,15,635.5,52.5,0.5,11.5,215.5,400.64,324.67
2016,6,25,6,30,693.0,58.0,0.5,12.0,266.0,470.75,380.9
2016,6,25,6,45,735.0,61.5,0.55,12.5,319.0,532.69,428.87
2016,6,25,7,0,777.0,65.0,0.6,13.0,372.0,596.08,476.04
2016,6,25,7,15,805.0,68.5,0.65,13.5,424.5,650.85,515.13
2016,6,25,7,30,833.0,72.0,0.7,14.0,477.0,705.11,551.69
2016,6,25,7,45,855.0,74.5,0.8,15.0,528.5,745.55,576.8
2016,6,25,8,0,877.0,77.0,0.9,16.0,580.0,791.04,605.06
2016,6,25,8,15,892.5,79.0,0.9,16.5,628.5,828.69,627.03
2016,6,25,8,30,908.0,81.0,0.9,17.0,677.0,863.74,647.0
2016,6,25,8,45,921.0,82.5,0.95,17.5,722.0,893.23,663.9
2016,6,25,9,0,934.0,84.0,1.0,18.0,767.0,919.52,678.69
2016,6,25,9,15,943.5,85.5,1.05,18.5,807.0,939.29,689.26
2016,6,25,9,30,953.0,87.0,1.1,19.0,847.0,955.39,697.57
2016,6,25,9,45,955.5,90.5,1.15,19.5,880.0,963.4,700.83
2016,6,25,10,0,958.0,94.0,1.2,20.0,913.0,967.36,701.71
2016,6,25,10,15,963.5,95.5,1.2,20.5,941.5,967.98,699.8
2016,6,25,10,30,969.0,97.0,1.2,21.0,970.0,964.54,695.49
2016,6,25,10,45,973.0,97.5,1.25,21.5,991.0,954.76,688.16
2016,6,25,11,0,977.0,98.0,1.3,22.0,1012.0,940.98,678.46
2016,6,25,11,15,979.0,98.5,1.3,22.0,1026.5,921.56,665.81
2016,6,25,11,30,981.0,99.0,1.3,22.0,1041.0,898.34,650.83
2016,6,25,11,45,982.0,99.5,1.35,22.0,1047.5,870.67,633.67
2016,6,25,12,0,983.0,100.0,1.4,22.0,1054.0,839.53,614.16
2016,6,25,12,15,983.0,99.5,1.4,22.0,1053.0,803.61,590.33
2016,6,25,12,30,983.0,99.0,1.4,22.0,1052.0,764.7,562.88
2016,6,25,12,45,982.5,98.5,1.45,22.0,1043.5,722.63,533.06
2016,6,25,13,0,982.0,98.0,1.5,22.0,1035.0,677.88,500.48
2016,6,25,13,15,979.0,97.0,1.55,22.0,1019.0,628.83,463.82
2016,6,25,13,30,976.0,96.0,1.6,22.0,1003.0,577.66,424.36
2016,6,25,13,45,971.5,95.5,1.65,22.0,979.5,524.21,381.84
2016,6,25,14,0,967.0,95.0,1.7,22.0,956.0,469.18,336.68
2016,6,25,14,15,961.0,94.0,1.7,21.5,926.0,411.91,288.93
2016,6,25,14,30,955.0,93.0,1.7,21.0,896.0,353.68,239.38
2016,6,25,14,45,947.0,91.5,1.7,21.0,860.5,293.94,188.29
2016,6,25,15,0,939.0,90.0,1.7,21.0,825.0,233.97,139.2
2016,6,25,15,15,929.0,88.5,1.7,20.5,783.5,173.77,96.4
2016,6,25,15,30,919.0,87.0,1.7,20.0,742.0,114.08,67.4
2016,6,25,15,45,906.0,84.5,1.7,20.0,696.5,83.41,65.32
2016,6,25,16,0,893.0,82.0,1.7,20.0,651.0,81.36,63.83
2016,6,25,16,15,876.0,79.5,1.65,19.5,601.5,79.06,62.21
2016,6,25,16,30,859.0,77.0,1.6,19.0,552.0,76.61,60.47
2016,6,25,16,45,837.0,74.0,1.6,18.5,500.5,73.59,58.23
2016,6,25,17,0,815.0,71.0,1.6,18.0,449.0,63.93,50.22
2016,6,25,17,15,784.5,67.5,1.5,17.5,396.5,60.92,47.9
2016,6,25,17,30,754.0,64.0,1.4,17.0,344.0,57.87,45.5
2016,6,25,17,45,711.0,59.5,1.35,16.5,292.0,53.85,42.18
2016,6,25,18,0,668.0,55.0,1.3,16.0,240.0,49.84,38.75
2016,6,25,18,15,604.0,49.0,1.2,15.0,190.5,44.39,33.97
2016,6,25,18,30,540.0,43.0,1.1,14.0,141.0,35.9,26.3
2016,6,25,18,45,435.5,35.0,1.0,13.5,98.0,29.07,19.82
2016,6,25,19,0,331.0,27.0,0.9,13.0,55.0,22.37,12.61
2016,6,25,19,15,165.5,13.5,0.85,12.5,27.5,10.97,0.0
2016,6,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,194.5,15.5,0.5,9.5,36.5,86.25,39.98
2016,6,26,5,30,389.0,31.0,0.5,10.0,73.0,188.86,141.36
2016,6,26,5,45,480.5,38.5,0.5,10.5,117.5,256.45,202.03
2016,6,26,6,0,572.0,46.0,0.5,11.0,162.0,333.12,268.0
2016,6,26,6,15,629.0,51.5,0.5,11.5,212.0,396.01,321.09
2016,6,26,6,30,686.0,57.0,0.5,12.0,262.0,465.5,376.94
2016,6,26,6,45,726.0,60.5,0.55,12.5,314.0,525.9,423.83
2016,6,26,7,0,766.0,64.0,0.6,13.0,366.0,587.61,469.89
2016,6,26,7,15,793.5,67.5,0.6,13.5,417.5,641.61,507.94
2016,6,26,7,30,821.0,71.0,0.6,14.0,469.0,695.11,543.37
2016,6,26,7,45,842.5,73.0,0.65,14.5,520.0,734.26,567.97
2016,6,26,8,0,864.0,75.0,0.7,15.0,571.0,778.46,595.8
2016,6,26,8,15,879.5,77.5,0.7,15.5,618.5,816.4,618.0
2016,6,26,8,30,895.0,80.0,0.7,16.0,666.0,851.78,638.19
2016,6,26,8,45,907.0,81.5,0.75,16.5,710.5,880.21,654.47
2016,6,26,9,0,919.0,83.0,0.8,17.0,755.0,905.48,668.69
2016,6,26,9,15,928.0,84.5,0.8,17.5,794.0,924.69,678.06
2016,6,26,9,30,937.0,86.0,0.8,18.0,833.0,940.29,685.19
2016,6,26,9,45,944.5,86.5,0.85,18.5,867.0,949.74,689.49
2016,6,26,10,0,952.0,87.0,0.9,19.0,901.0,955.34,691.53
2016,6,26,10,15,957.0,88.0,0.95,19.5,928.5,955.24,690.12
2016,6,26,10,30,962.0,89.0,1.0,20.0,956.0,951.15,686.36
2016,6,26,10,45,965.0,90.0,1.05,20.5,976.5,941.29,679.09
2016,6,26,11,0,968.0,91.0,1.1,21.0,997.0,927.46,669.45
2016,6,26,11,15,970.0,91.5,1.15,21.0,1010.5,908.43,657.84
2016,6,26,11,30,972.0,92.0,1.2,21.0,1024.0,885.63,643.85
2016,6,26,11,45,972.0,92.5,1.25,21.5,1030.0,857.61,625.22
2016,6,26,12,0,972.0,93.0,1.3,22.0,1036.0,826.22,604.36
2016,6,26,12,15,971.0,93.0,1.35,22.0,1034.5,790.52,581.4
2016,6,26,12,30,970.0,93.0,1.4,22.0,1033.0,751.9,554.59
2016,6,26,12,45,959.5,98.5,1.45,22.0,1021.5,708.54,523.68
2016,6,26,13,0,949.0,104.0,1.5,22.0,1010.0,663.16,490.5
2016,6,26,13,15,945.5,103.5,1.55,22.0,993.5,615.64,454.87
2016,6,26,13,30,942.0,103.0,1.6,22.0,977.0,566.12,416.57
2016,6,26,13,45,936.5,102.0,1.65,22.5,954.0,513.5,373.99
2016,6,26,14,0,931.0,101.0,1.7,23.0,931.0,459.48,329.13
2016,6,26,14,15,924.5,100.0,1.7,22.5,901.5,403.93,282.98
2016,6,26,14,30,918.0,99.0,1.7,22.0,872.0,347.53,235.16
2016,6,26,14,45,909.0,98.0,1.75,22.0,836.5,289.92,186.12
2016,6,26,15,0,900.0,97.0,1.8,22.0,801.0,232.22,139.05
2016,6,26,15,15,889.0,95.0,1.8,21.5,760.5,173.81,97.52
2016,6,26,15,30,878.0,93.0,1.8,21.0,720.0,116.04,69.14
2016,6,26,15,45,863.5,91.0,1.8,21.0,675.0,86.03,67.26
2016,6,26,16,0,849.0,89.0,1.8,21.0,630.0,84.42,66.14
2016,6,26,16,15,831.5,86.5,1.75,20.5,582.0,82.29,64.69
2016,6,26,16,30,814.0,84.0,1.7,20.0,534.0,72.35,56.59
2016,6,26,16,45,790.5,80.5,1.7,19.5,483.5,69.84,54.79
2016,6,26,17,0,767.0,77.0,1.7,19.0,433.0,67.26,52.89
2016,6,26,17,15,735.5,73.0,1.65,18.0,382.0,64.1,50.56
2016,6,26,17,30,704.0,69.0,1.6,17.0,331.0,60.89,48.14
2016,6,26,17,45,660.5,64.0,1.55,16.5,280.0,52.37,40.86
2016,6,26,18,0,617.0,59.0,1.5,16.0,229.0,48.42,37.49
2016,6,26,18,15,552.5,52.5,1.4,15.0,181.5,43.12,32.85
2016,6,26,18,30,488.0,46.0,1.3,14.0,134.0,37.87,28.04
2016,6,26,18,45,389.0,36.5,1.2,13.5,93.0,30.02,20.65
2016,6,26,19,0,290.0,27.0,1.1,13.0,52.0,22.22,12.48
2016,6,26,19,15,145.0,13.5,1.05,12.5,26.0,10.93,0.0
2016,6,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,202.0,14.5,0.45,9.5,36.0,86.86,38.34
2016,6,27,5,30,404.0,29.0,0.4,10.0,72.0,191.85,143.1
2016,6,27,5,45,492.0,36.0,0.4,10.5,116.5,258.06,202.81
2016,6,27,6,0,580.0,43.0,0.4,11.0,161.0,330.81,265.67
2016,6,27,6,15,635.5,48.5,0.4,11.5,210.5,395.86,320.39
2016,6,27,6,30,691.0,54.0,0.4,12.0,260.0,464.74,375.62
2016,6,27,6,45,729.0,58.0,0.4,12.5,311.5,524.65,421.55
2016,6,27,7,0,767.0,62.0,0.4,13.0,363.0,585.76,466.38
2016,6,27,7,15,794.5,65.0,0.45,13.5,415.0,639.23,504.44
2016,6,27,7,30,822.0,68.0,0.5,14.0,467.0,685.63,535.3
2016,6,27,7,45,841.5,71.0,0.6,15.0,517.0,731.17,564.2
2016,6,27,8,0,861.0,74.0,0.7,16.0,567.0,774.99,591.3
2016,6,27,8,15,876.5,76.0,0.75,16.5,615.0,812.34,613.89
2016,6,27,8,30,892.0,78.0,0.8,17.0,663.0,847.17,634.59
2016,6,27,8,45,903.5,80.5,0.9,18.0,706.5,876.3,650.99
2016,6,27,9,0,915.0,83.0,1.0,19.0,750.0,902.23,665.2
2016,6,27,9,15,924.0,84.5,1.0,19.5,789.5,921.45,674.6
2016,6,27,9,30,933.0,86.0,1.0,20.0,829.0,937.08,681.78
2016,6,27,9,45,928.5,94.0,1.0,20.5,859.5,943.43,683.15
2016,6,27,10,0,924.0,102.0,1.0,21.0,890.0,945.54,682.07
2016,6,27,10,15,929.5,103.0,1.05,21.5,918.0,945.74,680.84
2016,6,27,10,30,935.0,104.0,1.1,22.0,946.0,942.03,677.27
2016,6,27,10,45,938.5,105.0,1.15,22.5,967.0,932.62,670.24
2016,6,27,11,0,942.0,106.0,1.2,23.0,988.0,919.33,660.89
2016,6,27,11,15,944.5,106.5,1.2,23.0,1001.5,900.91,648.9
2016,6,27,11,30,947.0,107.0,1.2,23.0,1015.0,878.8,634.65
2016,6,27,11,45,947.5,107.5,1.25,23.5,1021.5,851.53,616.59
2016,6,27,12,0,948.0,108.0,1.3,24.0,1028.0,820.96,596.36
2016,6,27,12,15,948.0,108.0,1.35,24.0,1027.5,786.51,573.97
2016,6,27,12,30,948.0,108.0,1.4,24.0,1027.0,749.18,548.24
2016,6,27,12,45,949.0,106.5,1.45,24.0,1019.5,708.64,519.65
2016,6,27,13,0,950.0,105.0,1.5,24.0,1012.0,665.44,488.35
2016,6,27,13,15,947.5,104.5,1.55,24.0,996.5,618.44,453.35
2016,6,27,13,30,945.0,104.0,1.6,24.0,981.0,569.33,415.66
2016,6,27,13,45,941.5,102.5,1.65,24.0,959.0,517.13,374.43
2016,6,27,14,0,938.0,101.0,1.7,24.0,937.0,463.33,330.6
2016,6,27,14,15,932.0,100.0,1.75,23.5,908.0,407.56,284.59
2016,6,27,14,30,926.0,99.0,1.8,23.0,879.0,350.88,236.77
2016,6,27,14,45,919.5,97.0,1.85,23.0,844.0,292.75,187.33
2016,6,27,15,0,913.0,95.0,1.9,23.0,809.0,234.26,139.6
2016,6,27,15,15,903.0,93.0,1.9,22.5,768.5,175.2,97.57
2016,6,27,15,30,893.0,91.0,1.9,22.0,728.0,116.66,68.62
2016,6,27,15,45,881.0,88.5,1.9,22.0,683.5,85.07,66.18
2016,6,27,16,0,869.0,86.0,1.9,22.0,639.0,83.16,64.82
2016,6,27,16,15,852.0,83.5,1.85,21.5,590.5,80.96,63.31
2016,6,27,16,30,835.0,81.0,1.8,21.0,542.0,70.83,55.07
2016,6,27,16,45,814.0,77.0,1.8,20.5,491.5,67.93,52.93
2016,6,27,17,0,793.0,73.0,1.8,20.0,441.0,64.92,50.66
2016,6,27,17,15,762.0,69.5,1.7,19.0,389.5,61.98,48.53
2016,6,27,17,30,731.0,66.0,1.6,18.0,338.0,59.03,46.32
2016,6,27,17,45,690.0,61.0,1.55,17.5,286.5,54.74,42.78
2016,6,27,18,0,649.0,56.0,1.5,17.0,235.0,50.43,39.1
2016,6,27,18,15,585.5,50.0,1.35,16.0,186.5,41.53,31.3
2016,6,27,18,30,522.0,44.0,1.2,15.0,138.0,36.55,26.75
2016,6,27,18,45,422.5,35.0,1.1,14.5,96.0,28.99,19.66
2016,6,27,19,0,323.0,26.0,1.0,14.0,54.0,21.5,11.84
2016,6,27,19,15,161.5,13.0,0.95,13.5,27.0,10.54,0.0
2016,6,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.5,16.0,0.5,10.0,33.5,78.11,32.19
2016,6,28,5,30,333.0,32.0,0.5,10.0,67.0,169.9,126.84
2016,6,28,5,45,426.0,40.5,0.5,10.5,110.5,236.19,186.27
2016,6,28,6,0,519.0,49.0,0.5,11.0,154.0,311.86,251.39
2016,6,28,6,15,578.0,55.5,0.5,11.5,202.5,376.59,305.96
2016,6,28,6,30,637.0,62.0,0.5,12.0,251.0,445.73,361.71
2016,6,28,6,45,680.0,66.5,0.55,12.5,302.5,504.48,407.61
2016,6,28,7,0,723.0,71.0,0.6,13.0,354.0,567.51,454.92
2016,6,28,7,15,752.5,74.5,0.6,13.5,405.0,621.36,493.12
2016,6,28,7,30,782.0,78.0,0.6,14.0,456.0,674.93,529.36
2016,6,28,7,45,804.5,81.0,0.6,15.0,506.5,721.95,557.96
2016,6,28,8,0,827.0,84.0,0.6,16.0,557.0,767.48,584.76
2016,6,28,8,15,844.0,86.5,0.6,16.5,604.5,797.68,601.65
2016,6,28,8,30,861.0,89.0,0.6,17.0,652.0,833.46,622.23
2016,6,28,8,45,874.5,91.0,0.65,17.5,696.0,863.04,639.28
2016,6,28,9,0,888.0,93.0,0.7,18.0,740.0,889.59,654.33
2016,6,28,9,15,898.0,95.0,0.75,18.5,779.5,909.79,665.28
2016,6,28,9,30,908.0,97.0,0.8,19.0,819.0,926.48,674.08
2016,6,28,9,45,917.0,97.5,0.85,19.5,853.5,937.08,679.11
2016,6,28,10,0,926.0,98.0,0.9,20.0,888.0,943.93,681.93
2016,6,28,10,15,932.0,99.0,0.95,20.0,915.5,944.71,682.35
2016,6,28,10,30,938.0,100.0,1.0,20.0,943.0,941.57,680.46
2016,6,28,10,45,942.0,100.5,1.1,20.5,964.5,932.24,674.34
2016,6,28,11,0,946.0,101.0,1.2,21.0,986.0,919.03,665.8
2016,6,28,11,15,948.5,101.5,1.2,21.0,1000.0,900.7,653.77
2016,6,28,11,30,951.0,102.0,1.2,21.0,1014.0,878.66,639.45
2016,6,28,11,45,952.0,102.5,1.25,21.0,1020.5,851.83,622.74
2016,6,28,12,0,953.0,103.0,1.3,21.0,1027.0,821.65,603.74
2016,6,28,12,15,953.0,103.0,1.35,21.0,1026.5,787.17,581.24
2016,6,28,12,30,953.0,103.0,1.4,21.0,1026.0,749.77,555.17
2016,6,28,12,45,945.5,107.0,1.45,21.0,1016.0,707.7,525.08
2016,6,28,13,0,938.0,111.0,1.5,21.0,1006.0,663.47,492.64
2016,6,28,13,15,935.0,110.0,1.5,21.0,990.5,616.31,456.86
2016,6,28,13,30,932.0,109.0,1.5,21.0,975.0,567.13,418.52
2016,6,28,13,45,928.5,108.0,1.55,21.0,953.0,515.87,377.66
2016,6,28,14,0,925.0,107.0,1.6,21.0,931.0,463.02,334.19
2016,6,28,14,15,919.0,105.5,1.6,20.5,902.0,407.55,287.92
2016,6,28,14,30,913.0,104.0,1.6,20.0,873.0,351.19,239.91
2016,6,28,14,45,906.0,102.0,1.6,20.0,838.0,293.62,190.49
2016,6,28,15,0,899.0,100.0,1.6,20.0,803.0,235.74,142.81
2016,6,28,15,15,888.5,98.0,1.6,19.5,763.0,177.35,100.78
2016,6,28,15,30,878.0,96.0,1.6,19.0,723.0,119.55,71.64
2016,6,28,15,45,866.0,93.0,1.6,19.0,678.5,87.27,68.83
2016,6,28,16,0,854.0,90.0,1.6,19.0,634.0,85.16,67.3
2016,6,28,16,15,836.5,87.0,1.55,18.5,585.5,82.72,65.58
2016,6,28,16,30,819.0,84.0,1.5,18.0,537.0,72.46,57.15
2016,6,28,16,45,797.5,80.5,1.45,17.5,487.0,69.99,55.36
2016,6,28,17,0,776.0,77.0,1.4,17.0,437.0,67.44,53.47
2016,6,28,17,15,744.5,73.0,1.3,16.5,385.5,64.26,51.01
2016,6,28,17,30,713.0,69.0,1.2,16.0,334.0,61.03,48.47
2016,6,28,17,45,671.0,63.5,1.2,15.5,283.0,56.45,44.65
2016,6,28,18,0,629.0,58.0,1.2,15.0,232.0,47.82,37.12
2016,6,28,18,15,564.5,51.5,1.15,14.0,184.0,42.47,32.42
2016,6,28,18,30,500.0,45.0,1.1,13.0,136.0,37.17,27.54
2016,6,28,18,45,400.0,36.0,1.05,12.5,94.5,29.68,20.45
2016,6,28,19,0,300.0,27.0,1.0,12.0,53.0,22.26,12.59
2016,6,28,19,15,150.0,13.5,0.95,11.5,26.5,10.94,0.0
2016,6,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,14.5,0.8,9.0,36.0,86.49,33.6
2016,6,29,5,30,405.0,29.0,0.8,9.0,72.0,191.94,143.47
2016,6,29,5,45,498.0,36.0,0.8,9.5,116.5,260.19,205.87
2016,6,29,6,0,591.0,43.0,0.8,10.0,161.0,335.43,271.63
2016,6,29,6,15,647.5,48.5,0.8,10.0,211.5,401.61,328.75
2016,6,29,6,30,704.0,54.0,0.8,10.0,262.0,471.69,386.64
2016,6,29,6,45,743.5,57.5,0.85,10.5,314.5,532.6,434.74
2016,6,29,7,0,783.0,61.0,0.9,11.0,367.0,594.79,481.9
2016,6,29,7,15,810.5,64.0,0.9,11.5,419.5,648.98,520.81
2016,6,29,7,30,838.0,67.0,0.9,12.0,472.0,696.1,552.06
2016,6,29,7,45,859.0,69.5,0.95,12.5,523.0,742.86,582.57
2016,6,29,8,0,880.0,72.0,1.0,13.0,574.0,787.95,611.29
2016,6,29,8,15,895.5,74.0,1.0,13.0,622.5,825.96,635.08
2016,6,29,8,30,911.0,76.0,1.0,13.0,671.0,861.38,656.89
2016,6,29,8,45,923.0,78.0,1.05,13.5,716.0,890.92,674.16
2016,6,29,9,0,935.0,80.0,1.1,14.0,761.0,917.22,689.24
2016,6,29,9,15,944.0,81.5,1.1,14.0,801.0,936.86,700.35
2016,6,29,9,30,953.0,83.0,1.1,14.0,841.0,952.82,709.19
2016,6,29,9,45,955.5,87.0,1.15,14.5,874.0,961.68,713.09
2016,6,29,10,0,958.0,91.0,1.2,15.0,907.0,966.46,714.54
2016,6,29,10,15,963.5,92.0,1.2,15.0,935.5,966.87,713.79
2016,6,29,10,30,969.0,93.0,1.2,15.0,964.0,963.25,710.62
2016,6,29,10,45,973.5,93.5,1.25,15.5,986.0,954.21,703.63
2016,6,29,11,0,978.0,94.0,1.3,16.0,1008.0,941.15,694.19
2016,6,29,11,15,980.5,94.5,1.3,16.0,1022.0,922.41,681.68
2016,6,29,11,30,983.0,95.0,1.3,16.0,1036.0,899.84,666.77
2016,6,29,11,45,984.5,94.5,1.35,16.0,1043.5,871.9,649.04
2016,6,29,12,0,986.0,94.0,1.4,16.0,1051.0,840.51,628.92
2016,6,29,12,15,986.5,94.0,1.45,16.0,1050.5,805.49,606.03
2016,6,29,12,30,987.0,94.0,1.5,16.0,1050.0,767.38,578.98
2016,6,29,12,45,979.0,98.5,1.55,16.0,1040.0,724.22,547.53
2016,6,29,13,0,971.0,103.0,1.6,16.0,1030.0,678.82,513.61
2016,6,29,13,15,968.5,102.5,1.6,15.5,1014.5,630.89,477.44
2016,6,29,13,30,966.0,102.0,1.6,15.0,999.0,580.8,438.38
2016,6,29,13,45,962.5,101.0,1.6,15.0,976.5,527.9,395.04
2016,6,29,14,0,959.0,100.0,1.6,15.0,954.0,473.34,349.04
2016,6,29,14,15,953.5,98.5,1.6,14.5,924.5,416.26,300.38
2016,6,29,14,30,948.0,97.0,1.6,14.0,895.0,358.18,249.78
2016,6,29,14,45,940.5,95.5,1.6,14.0,860.0,298.84,197.71
2016,6,29,15,0,933.0,94.0,1.6,14.0,825.0,239.21,147.43
2016,6,29,15,15,923.5,92.5,1.55,13.5,784.0,179.28,103.12
2016,6,29,15,30,914.0,91.0,1.5,13.0,743.0,119.77,72.27
2016,6,29,15,45,901.0,88.5,1.5,13.0,697.5,85.64,69.08
2016,6,29,16,0,888.0,86.0,1.5,13.0,652.0,83.67,67.63
2016,6,29,16,15,871.0,83.5,1.45,12.5,603.0,81.44,66.04
2016,6,29,16,30,854.0,81.0,1.4,12.0,554.0,79.06,64.32
2016,6,29,16,45,832.5,77.5,1.4,12.0,502.5,68.68,55.43
2016,6,29,17,0,811.0,74.0,1.4,12.0,451.0,65.98,53.28
2016,6,29,17,15,780.5,70.5,1.3,11.5,398.0,63.05,50.98
2016,6,29,17,30,750.0,67.0,1.2,11.0,345.0,60.09,48.62
2016,6,29,17,45,707.5,62.0,1.2,10.5,293.0,55.77,44.96
2016,6,29,18,0,665.0,57.0,1.2,10.0,241.0,51.43,41.16
2016,6,29,18,15,600.0,51.0,1.15,9.5,191.5,42.44,33.0
2016,6,29,18,30,535.0,45.0,1.1,9.0,142.0,37.44,28.27
2016,6,29,18,45,430.5,36.0,1.05,9.0,99.0,29.85,20.94
2016,6,29,19,0,326.0,27.0,1.0,9.0,56.0,22.35,12.86
2016,6,29,19,15,163.0,13.5,0.95,8.5,28.0,10.96,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,176.5,16.0,0.9,9.0,34.0,80.49,28.42
2016,6,30,5,30,353.0,32.0,0.9,9.0,68.0,176.62,131.97
2016,6,30,5,45,450.0,40.0,0.95,9.5,112.5,245.12,194.4
2016,6,30,6,0,547.0,48.0,1.0,10.0,157.0,323.31,262.68
2016,6,30,6,15,607.5,54.0,1.0,10.0,207.0,389.65,320.13
2016,6,30,6,30,668.0,60.0,1.0,10.0,257.0,458.08,377.15
2016,6,30,6,45,708.0,65.0,1.0,10.5,309.0,519.61,425.73
2016,6,30,7,0,748.0,70.0,1.0,11.0,361.0,582.52,473.31
2016,6,30,7,15,777.5,73.5,0.95,11.5,413.5,637.47,512.54
2016,6,30,7,30,807.0,77.0,0.9,12.0,466.0,692.08,549.34
2016,6,30,7,45,828.0,80.5,0.9,12.5,517.0,739.49,579.62
2016,6,30,8,0,849.0,84.0,0.9,13.0,568.0,777.29,602.53
2016,6,30,8,15,865.5,86.5,0.9,13.5,616.5,815.74,625.57
2016,6,30,8,30,882.0,89.0,0.9,14.0,665.0,851.73,646.52
2016,6,30,8,45,894.0,92.0,0.9,14.5,709.5,881.63,663.13
2016,6,30,9,0,906.0,95.0,0.9,15.0,754.0,908.35,677.54
2016,6,30,9,15,916.0,97.0,0.9,15.5,794.0,928.85,687.83
2016,6,30,9,30,926.0,99.0,0.9,16.0,834.0,945.77,695.87
2016,6,30,9,45,932.5,101.0,0.9,16.5,868.5,955.78,699.55
2016,6,30,10,0,939.0,103.0,0.9,17.0,903.0,961.9,700.94
2016,6,30,10,15,945.0,104.0,0.9,17.0,931.5,962.64,700.39
2016,6,30,10,30,951.0,105.0,0.9,17.0,960.0,959.39,697.5
2016,6,30,10,45,955.0,106.0,0.95,17.5,981.5,950.36,690.77
2016,6,30,11,0,959.0,107.0,1.0,18.0,1003.0,937.36,681.67
2016,6,30,11,15,961.5,107.5,1.0,18.0,1017.5,918.72,669.45
2016,6,30,11,30,964.0,108.0,1.0,18.0,1032.0,896.32,654.93
2016,6,30,11,45,965.0,108.5,1.05,18.5,1038.5,869.07,636.89
2016,6,30,12,0,966.0,109.0,1.1,19.0,1045.0,838.41,616.6
2016,6,30,12,15,966.0,109.0,1.1,19.0,1044.5,803.41,593.29
2016,6,30,12,30,966.0,109.0,1.1,19.0,1044.0,765.45,566.5
2016,6,30,12,45,954.5,115.0,1.15,19.0,1032.5,721.58,535.47
2016,6,30,13,0,943.0,121.0,1.2,19.0,1021.0,675.77,502.22
2016,6,30,13,15,940.0,120.0,1.2,19.0,1005.0,628.24,466.39
2016,6,30,13,30,937.0,119.0,1.2,19.0,989.0,578.69,427.96
2016,6,30,13,45,932.0,118.5,1.25,19.0,966.0,526.68,386.77
2016,6,30,14,0,927.0,118.0,1.3,19.0,943.0,473.19,343.02
2016,6,30,14,15,920.0,116.5,1.3,19.0,913.5,417.09,295.82
2016,6,30,14,30,913.0,115.0,1.3,19.0,884.0,360.19,247.08
2016,6,30,14,45,903.5,113.5,1.35,19.0,848.0,302.11,197.56
2016,6,30,15,0,894.0,112.0,1.4,19.0,812.0,244.0,149.81
2016,6,30,15,15,882.5,110.0,1.4,18.5,770.5,185.53,107.51
2016,6,30,15,30,871.0,108.0,1.4,18.0,729.0,127.74,77.8
2016,6,30,15,45,855.5,105.5,1.4,18.0,683.5,85.09,67.23
2016,6,30,16,0,840.0,103.0,1.4,18.0,638.0,84.04,66.61
2016,6,30,16,15,820.5,99.5,1.35,17.5,589.0,82.14,65.34
2016,6,30,16,30,801.0,96.0,1.3,17.0,540.0,80.13,63.97
2016,6,30,16,45,774.0,92.5,1.3,16.5,488.5,77.86,62.38
2016,6,30,17,0,747.0,89.0,1.3,16.0,437.0,75.54,60.73
2016,6,30,17,15,712.5,84.5,1.25,15.5,384.5,66.72,53.37
2016,6,30,17,30,678.0,80.0,1.2,15.0,332.0,63.61,50.93
2016,6,30,17,45,628.5,74.5,1.2,14.5,280.5,59.54,47.57
2016,6,30,18,0,579.0,69.0,1.2,14.0,229.0,55.48,44.09
2016,6,30,18,15,509.0,61.0,1.1,13.5,180.5,49.29,38.56
2016,6,30,18,30,439.0,53.0,1.0,13.0,132.0,43.11,32.82
2016,6,30,18,45,331.5,42.0,0.95,12.5,91.0,34.24,24.44
2016,6,30,19,0,224.0,31.0,0.9,12.0,50.0,23.61,13.67
2016,6,30,19,15,112.0,15.5,0.85,11.5,25.0,12.2,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,8.5,32.0,72.72,22.58
2016,7,1,5,30,294.0,34.0,0.8,9.0,64.0,157.62,117.53
2016,7,1,5,45,393.5,43.0,0.8,9.5,107.0,225.23,178.64
2016,7,1,6,0,493.0,52.0,0.8,10.0,150.0,302.84,245.99
2016,7,1,6,15,556.5,59.0,0.8,10.0,199.0,369.33,303.25
2016,7,1,6,30,620.0,66.0,0.8,10.0,248.0,440.69,362.32
2016,7,1,6,45,664.5,71.0,0.8,10.5,299.5,502.61,411.06
2016,7,1,7,0,709.0,76.0,0.8,11.0,351.0,566.52,459.29
2016,7,1,7,15,740.5,80.0,0.8,11.5,403.0,619.37,497.43
2016,7,1,7,30,772.0,84.0,0.8,12.0,455.0,674.75,535.85
2016,7,1,7,45,796.0,87.5,0.85,12.5,506.0,723.36,567.76
2016,7,1,8,0,820.0,91.0,0.9,13.0,557.0,770.57,598.1
2016,7,1,8,15,838.0,93.5,0.9,13.5,605.5,810.01,621.77
2016,7,1,8,30,856.0,96.0,0.9,14.0,654.0,837.79,637.21
2016,7,1,8,45,870.0,98.5,0.9,14.5,698.5,868.31,654.47
2016,7,1,9,0,884.0,101.0,0.9,15.0,743.0,895.82,669.51
2016,7,1,9,15,894.5,102.5,0.9,15.0,783.0,915.94,680.88
2016,7,1,9,30,905.0,104.0,0.9,15.0,823.0,932.58,690.11
2016,7,1,9,45,913.5,105.5,0.9,15.5,857.5,943.76,694.63
2016,7,1,10,0,922.0,107.0,0.9,16.0,892.0,951.16,696.88
2016,7,1,10,15,928.0,108.5,0.9,16.0,920.5,952.4,696.63
2016,7,1,10,30,934.0,110.0,0.9,16.0,949.0,949.71,694.08
2016,7,1,10,45,938.5,110.5,0.95,16.5,970.5,940.79,687.38
2016,7,1,11,0,943.0,111.0,1.0,17.0,992.0,927.98,678.34
2016,7,1,11,15,945.5,112.0,1.05,17.0,1006.5,910.03,667.33
2016,7,1,11,30,948.0,113.0,1.1,17.0,1021.0,888.34,653.93
2016,7,1,11,45,949.5,113.0,1.15,17.5,1028.0,861.42,635.88
2016,7,1,12,0,951.0,113.0,1.2,18.0,1035.0,831.15,615.59
2016,7,1,12,15,951.0,113.0,1.2,18.0,1034.0,796.59,592.25
2016,7,1,12,30,951.0,113.0,1.2,18.0,1033.0,759.12,565.57
2016,7,1,12,45,948.0,113.5,1.25,18.0,1024.5,717.29,535.77
2016,7,1,13,0,945.0,114.0,1.3,18.0,1016.0,673.07,503.41
2016,7,1,13,15,942.0,113.5,1.3,18.0,1000.0,625.9,467.52
2016,7,1,13,30,939.0,113.0,1.3,18.0,984.0,576.67,429.03
2016,7,1,13,45,935.0,111.5,1.35,18.0,961.5,524.42,387.35
2016,7,1,14,0,931.0,110.0,1.4,18.0,939.0,470.61,343.03
2016,7,1,14,15,924.5,108.5,1.4,17.5,909.5,414.54,296.07
2016,7,1,14,30,918.0,107.0,1.4,17.0,880.0,357.63,247.31
2016,7,1,14,45,909.5,105.0,1.45,17.0,844.5,299.28,196.98
2016,7,1,15,0,901.0,103.0,1.5,17.0,809.0,240.8,148.33
2016,7,1,15,15,890.0,101.0,1.45,16.5,768.0,182.08,105.23
2016,7,1,15,30,879.0,99.0,1.4,16.0,727.0,123.99,74.81
2016,7,1,15,45,864.5,97.0,1.4,16.0,681.5,89.54,71.57
2016,7,1,16,0,850.0,95.0,1.4,16.0,636.0,88.02,70.54
2016,7,1,16,15,831.0,92.0,1.35,15.5,587.5,77.5,61.86
2016,7,1,16,30,812.0,89.0,1.3,15.0,539.0,75.65,60.61
2016,7,1,16,45,787.5,85.5,1.3,14.5,487.5,73.25,58.87
2016,7,1,17,0,763.0,82.0,1.3,14.0,436.0,70.77,57.05
2016,7,1,17,15,730.0,77.5,1.25,13.5,384.0,67.34,54.36
2016,7,1,17,30,697.0,73.0,1.2,13.0,332.0,58.99,47.24
2016,7,1,17,45,650.5,68.0,1.15,12.5,281.0,55.11,44.01
2016,7,1,18,0,604.0,63.0,1.1,12.0,230.0,51.25,40.67
2016,7,1,18,15,536.5,55.5,1.0,11.5,181.5,45.28,35.29
2016,7,1,18,30,469.0,48.0,0.9,11.0,133.0,39.32,29.71
2016,7,1,18,45,361.5,38.5,0.85,11.0,92.0,31.51,22.21
2016,7,1,19,0,254.0,29.0,0.8,11.0,51.0,23.79,13.87
2016,7,1,19,15,127.0,14.5,0.75,10.5,25.5,11.41,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.5,16.0,0.7,9.0,30.5,70.89,18.58
2016,7,2,5,30,291.0,32.0,0.7,9.0,61.0,154.85,115.01
2016,7,2,5,45,383.5,42.0,0.75,9.5,103.0,220.17,174.48
2016,7,2,6,0,476.0,52.0,0.8,10.0,145.0,295.04,239.74
2016,7,2,6,15,538.5,59.5,0.8,10.5,193.5,360.73,295.89
2016,7,2,6,30,601.0,67.0,0.8,11.0,242.0,431.25,353.66
2016,7,2,6,45,641.5,73.0,0.85,11.5,292.5,491.11,401.07
2016,7,2,7,0,682.0,79.0,0.9,12.0,343.0,552.67,448.0
2016,7,2,7,15,714.0,83.5,0.9,12.5,394.5,607.88,488.02
2016,7,2,7,30,746.0,88.0,0.9,13.0,446.0,660.46,524.81
2016,7,2,7,45,767.5,92.5,0.9,13.5,495.5,707.48,555.26
2016,7,2,8,0,789.0,97.0,0.9,14.0,545.0,753.03,583.91
2016,7,2,8,15,807.5,100.5,0.9,14.0,593.0,793.22,609.36
2016,7,2,8,30,826.0,104.0,0.9,14.0,641.0,831.14,632.97
2016,7,2,8,45,839.0,107.0,0.95,14.5,684.5,861.22,650.69
2016,7,2,9,0,852.0,110.0,1.0,15.0,728.0,877.52,659.2
2016,7,2,9,15,863.0,112.5,1.0,15.5,768.0,898.63,670.3
2016,7,2,9,30,874.0,115.0,1.0,16.0,808.0,916.33,679.06
2016,7,2,9,45,881.0,117.5,1.05,16.5,841.5,926.86,684.09
2016,7,2,10,0,888.0,120.0,1.1,17.0,875.0,933.65,686.88
2016,7,2,10,15,894.5,121.5,1.1,17.0,903.5,935.26,686.91
2016,7,2,10,30,901.0,123.0,1.1,17.0,932.0,933.03,684.65
2016,7,2,10,45,905.0,124.5,1.15,17.5,953.0,924.71,678.17
2016,7,2,11,0,909.0,126.0,1.2,18.0,974.0,912.57,669.39
2016,7,2,11,15,912.0,126.5,1.2,18.0,988.5,894.96,657.64
2016,7,2,11,30,915.0,127.0,1.2,18.0,1003.0,873.74,643.65
2016,7,2,11,45,916.5,127.5,1.25,18.0,1010.0,847.81,627.3
2016,7,2,12,0,918.0,128.0,1.3,18.0,1017.0,818.63,608.7
2016,7,2,12,15,918.0,128.0,1.35,18.0,1016.5,784.89,585.89
2016,7,2,12,30,918.0,128.0,1.4,18.0,1016.0,748.37,560.2
2016,7,2,12,45,922.5,123.5,1.45,18.0,1010.0,708.94,531.88
2016,7,2,13,0,927.0,119.0,1.5,18.0,1004.0,666.71,500.72
2016,7,2,13,15,924.5,118.5,1.5,18.0,989.0,620.57,465.34
2016,7,2,13,30,922.0,118.0,1.5,18.0,974.0,572.38,427.4
2016,7,2,13,45,917.5,117.0,1.5,18.0,951.5,521.01,385.94
2016,7,2,14,0,913.0,116.0,1.5,18.0,929.0,468.17,342.05
2016,7,2,14,15,906.5,114.5,1.5,17.5,900.0,412.99,295.76
2016,7,2,14,30,900.0,113.0,1.5,17.0,871.0,356.99,247.72
2016,7,2,14,45,892.5,111.0,1.5,17.0,836.0,299.82,198.21
2016,7,2,15,0,885.0,109.0,1.5,17.0,801.0,242.41,150.3
2016,7,2,15,15,874.0,106.5,1.45,16.5,760.5,184.23,107.47
2016,7,2,15,30,863.0,104.0,1.4,16.0,720.0,126.69,76.98
2016,7,2,15,45,849.5,101.0,1.4,16.0,675.5,91.4,73.15
2016,7,2,16,0,836.0,98.0,1.4,16.0,631.0,80.77,64.34
2016,7,2,16,15,817.5,95.0,1.3,15.5,582.5,79.12,63.26
2016,7,2,16,30,799.0,92.0,1.2,15.0,534.0,77.37,62.1
2016,7,2,16,45,775.5,88.0,1.2,14.5,484.0,74.74,60.16
2016,7,2,17,0,752.0,84.0,1.2,14.0,434.0,72.0,58.13
2016,7,2,17,15,719.5,79.5,1.15,13.5,382.0,68.65,55.51
2016,7,2,17,30,687.0,75.0,1.1,13.0,330.0,60.23,48.35
2016,7,2,17,45,642.5,69.0,1.1,13.0,279.0,55.73,44.47
2016,7,2,18,0,598.0,63.0,1.1,13.0,228.0,51.18,40.44
2016,7,2,18,15,532.0,55.5,1.0,12.5,180.0,45.24,35.1
2016,7,2,18,30,466.0,48.0,0.9,12.0,132.0,39.3,29.57
2016,7,2,18,45,366.0,38.0,0.8,11.5,91.0,31.13,21.82
2016,7,2,19,0,266.0,28.0,0.7,11.0,50.0,22.99,13.19
2016,7,2,19,15,133.0,14.0,0.65,10.5,25.0,11.02,0.0
2016,7,2,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,15.5,0.6,9.0,30.5,71.07,14.86
2016,7,3,5,30,298.0,31.0,0.6,9.0,61.0,156.36,115.66
2016,7,3,5,45,393.0,41.0,0.65,9.5,103.5,222.98,176.37
2016,7,3,6,0,488.0,51.0,0.7,10.0,146.0,299.47,242.89
2016,7,3,6,15,550.0,58.0,0.7,10.5,194.5,364.95,298.78
2016,7,3,6,30,612.0,65.0,0.7,11.0,243.0,435.2,356.19
