Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,6,45,655.0,70.5,0.75,11.5,294.0,496.49,404.6
2016,7,3,7,0,698.0,76.0,0.8,12.0,345.0,559.69,452.6
2016,7,3,7,15,729.0,80.5,0.8,12.5,396.5,612.33,490.55
2016,7,3,7,30,760.0,85.0,0.8,13.0,448.0,667.59,528.91
2016,7,3,7,45,783.0,88.5,0.8,13.5,498.5,715.16,559.41
2016,7,3,8,0,806.0,92.0,0.8,14.0,549.0,761.31,588.24
2016,7,3,8,15,823.5,95.0,0.8,14.5,596.5,800.64,611.75
2016,7,3,8,30,841.0,98.0,0.8,15.0,644.0,837.62,633.34
2016,7,3,8,45,854.5,101.0,0.85,15.5,688.5,858.6,644.82
2016,7,3,9,0,868.0,104.0,0.9,16.0,733.0,886.01,660.78
2016,7,3,9,15,878.5,106.0,0.9,16.0,772.5,906.52,672.41
2016,7,3,9,30,889.0,108.0,0.9,16.0,812.0,923.58,681.92
2016,7,3,9,45,913.0,100.5,0.95,16.5,850.5,939.78,690.62
2016,7,3,10,0,937.0,93.0,1.0,17.0,889.0,952.46,697.11
2016,7,3,10,15,942.5,94.0,1.05,17.0,917.5,953.11,697.31
2016,7,3,10,30,948.0,95.0,1.1,17.0,946.0,949.8,695.25
2016,7,3,10,45,951.5,96.0,1.15,17.5,967.0,940.72,688.32
2016,7,3,11,0,955.0,97.0,1.2,18.0,988.0,927.71,679.01
2016,7,3,11,15,957.5,97.5,1.2,18.0,1002.5,909.5,666.93
2016,7,3,11,30,960.0,98.0,1.2,18.0,1017.0,887.53,652.51
2016,7,3,11,45,960.5,99.0,1.25,18.5,1023.5,860.73,634.49
2016,7,3,12,0,961.0,100.0,1.3,19.0,1030.0,830.53,614.19
2016,7,3,12,15,961.0,100.0,1.3,19.0,1029.5,795.94,591.27
2016,7,3,12,30,961.0,100.0,1.3,19.0,1029.0,758.37,564.51
2016,7,3,12,45,948.0,107.0,1.35,19.0,1017.5,714.71,533.26
2016,7,3,13,0,935.0,114.0,1.4,19.0,1006.0,669.17,499.87
2016,7,3,13,15,932.0,113.5,1.4,19.0,990.5,622.44,464.35
2016,7,3,13,30,929.0,113.0,1.4,19.0,975.0,573.68,426.25
2016,7,3,13,45,925.0,111.5,1.45,19.0,952.5,521.9,384.98
2016,7,3,14,0,921.0,110.0,1.5,19.0,930.0,468.58,341.13
2016,7,3,14,15,914.5,108.5,1.5,18.5,901.0,413.02,294.67
2016,7,3,14,30,908.0,107.0,1.5,18.0,872.0,356.62,246.43
2016,7,3,14,45,900.5,105.0,1.5,18.0,837.0,299.04,196.69
2016,7,3,15,0,893.0,103.0,1.5,18.0,802.0,241.2,148.49
2016,7,3,15,15,882.0,101.0,1.45,17.5,761.5,182.89,105.57
2016,7,3,15,30,871.0,99.0,1.4,17.0,721.0,125.21,74.92
2016,7,3,15,45,857.5,96.0,1.4,17.0,676.0,88.77,70.63
2016,7,3,16,0,844.0,93.0,1.4,17.0,631.0,86.68,69.12
2016,7,3,16,15,826.0,90.0,1.35,16.5,583.0,76.08,60.4
2016,7,3,16,30,808.0,87.0,1.3,16.0,535.0,74.22,59.13
2016,7,3,16,45,785.0,83.5,1.3,16.0,484.5,71.81,57.27
2016,7,3,17,0,762.0,80.0,1.3,16.0,434.0,69.32,55.33
2016,7,3,17,15,730.0,75.5,1.25,15.5,382.5,65.86,52.62
2016,7,3,17,30,698.0,71.0,1.2,15.0,331.0,62.33,49.81
2016,7,3,17,45,655.0,65.5,1.2,14.5,280.0,53.37,42.1
2016,7,3,18,0,612.0,60.0,1.2,14.0,229.0,49.11,38.43
2016,7,3,18,15,546.5,53.0,1.1,13.0,181.0,43.46,33.43
2016,7,3,18,30,481.0,46.0,1.0,12.0,133.0,37.83,28.24
2016,7,3,18,45,381.5,36.5,0.95,11.5,92.0,29.99,20.81
2016,7,3,19,0,282.0,27.0,0.9,11.0,51.0,22.21,12.5
2016,7,3,19,15,141.0,13.5,0.85,10.5,25.5,10.62,0.0
2016,7,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.5,14.5,0.7,9.5,31.0,75.31,11.29
2016,7,4,5,30,337.0,29.0,0.7,10.0,62.0,168.04,123.34
2016,7,4,5,45,435.0,37.0,0.75,10.5,105.0,235.73,185.52
2016,7,4,6,0,533.0,45.0,0.8,11.0,148.0,313.49,253.17
2016,7,4,6,15,593.0,51.0,0.75,11.0,197.0,378.85,309.38
2016,7,4,6,30,653.0,57.0,0.7,11.0,246.0,446.58,365.22
2016,7,4,6,45,696.5,61.0,0.7,11.5,297.5,508.5,413.77
2016,7,4,7,0,740.0,65.0,0.7,12.0,349.0,572.15,461.52
2016,7,4,7,15,769.5,68.5,0.7,12.5,401.0,626.9,500.7
2016,7,4,7,30,799.0,72.0,0.7,13.0,453.0,681.38,537.48
2016,7,4,7,45,822.5,74.5,0.75,13.5,504.0,722.2,563.59
2016,7,4,8,0,846.0,77.0,0.8,14.0,555.0,768.37,593.1
2016,7,4,8,15,862.5,79.0,0.8,14.5,603.0,806.49,615.71
2016,7,4,8,30,879.0,81.0,0.8,15.0,651.0,842.19,636.38
2016,7,4,8,45,893.0,82.5,0.85,15.5,696.0,872.48,654.05
2016,7,4,9,0,907.0,84.0,0.9,16.0,741.0,899.72,669.66
2016,7,4,9,15,917.0,86.0,0.95,16.0,781.0,920.66,682.4
2016,7,4,9,30,927.0,88.0,1.0,16.0,821.0,938.03,692.97
2016,7,4,9,45,922.5,96.5,1.05,16.5,852.5,945.17,695.74
2016,7,4,10,0,918.0,105.0,1.1,17.0,884.0,948.04,696.0
2016,7,4,10,15,924.0,106.0,1.15,17.0,912.0,949.01,696.51
2016,7,4,10,30,930.0,107.0,1.2,17.0,940.0,946.07,694.62
2016,7,4,10,45,933.0,108.5,1.25,17.5,961.5,936.99,687.6
2016,7,4,11,0,936.0,110.0,1.3,18.0,983.0,924.01,678.23
2016,7,4,11,15,939.0,111.0,1.3,18.0,997.5,906.75,666.71
2016,7,4,11,30,942.0,112.0,1.3,18.0,1012.0,885.76,652.85
2016,7,4,11,45,942.0,113.0,1.35,18.0,1018.5,858.72,635.72
2016,7,4,12,0,942.0,114.0,1.4,18.0,1025.0,828.38,616.34
2016,7,4,12,15,942.0,114.0,1.4,18.0,1025.0,794.14,593.12
2016,7,4,12,30,942.0,114.0,1.4,18.0,1025.0,757.02,566.5
2016,7,4,12,45,948.0,108.5,1.45,18.0,1019.0,717.0,537.85
2016,7,4,13,0,954.0,103.0,1.5,18.0,1013.0,673.98,506.17
2016,7,4,13,15,951.5,102.5,1.45,18.0,997.5,626.81,469.72
2016,7,4,13,30,949.0,102.0,1.4,18.0,982.0,577.51,430.7
2016,7,4,13,45,944.5,101.0,1.4,18.0,959.5,524.94,388.4
2016,7,4,14,0,940.0,100.0,1.4,18.0,937.0,470.83,343.58
2016,7,4,14,15,934.5,99.0,1.35,17.5,908.0,415.03,296.55
2016,7,4,14,30,929.0,98.0,1.3,17.0,879.0,358.22,247.66
2016,7,4,14,45,920.5,96.5,1.3,17.0,844.0,299.58,196.93
2016,7,4,15,0,912.0,95.0,1.3,17.0,809.0,240.77,147.78
2016,7,4,15,15,902.0,93.0,1.25,16.5,768.5,181.53,103.88
2016,7,4,15,30,892.0,91.0,1.2,16.0,728.0,122.79,72.32
2016,7,4,15,45,878.0,89.0,1.2,16.0,682.5,85.27,67.92
2016,7,4,16,0,864.0,87.0,1.2,16.0,637.0,83.62,66.78
2016,7,4,16,15,846.5,84.0,1.15,15.5,588.5,81.12,64.98
2016,7,4,16,30,829.0,81.0,1.1,15.0,540.0,70.69,56.31
2016,7,4,16,45,805.0,78.0,1.1,15.0,489.0,68.43,54.56
2016,7,4,17,0,781.0,75.0,1.1,15.0,438.0,66.11,52.75
2016,7,4,17,15,749.5,71.5,1.05,14.5,386.0,63.24,50.54
2016,7,4,17,30,718.0,68.0,1.0,14.0,334.0,60.35,48.27
2016,7,4,17,45,672.0,63.0,1.0,13.5,282.5,56.07,44.69
2016,7,4,18,0,626.0,58.0,1.0,13.0,231.0,47.79,37.41
2016,7,4,18,15,561.0,51.5,0.9,12.5,182.5,42.45,32.61
2016,7,4,18,30,496.0,45.0,0.8,12.0,134.0,37.15,27.65
2016,7,4,18,45,390.0,36.0,0.75,11.5,92.5,29.64,20.5
2016,7,4,19,0,284.0,27.0,0.7,11.0,51.0,22.22,12.48
2016,7,4,19,15,142.0,13.5,0.7,10.5,25.5,10.62,0.0
2016,7,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,160.0,14.5,0.8,9.0,30.0,72.59,5.51
2016,7,5,5,30,320.0,29.0,0.8,9.0,60.0,162.16,119.05
2016,7,5,5,45,421.5,37.5,0.85,9.5,103.0,230.89,182.47
2016,7,5,6,0,523.0,46.0,0.9,10.0,146.0,310.14,251.67
2016,7,5,6,15,584.0,52.0,0.85,10.5,195.0,375.58,307.77
2016,7,5,6,30,645.0,58.0,0.8,11.0,244.0,445.69,365.11
2016,7,5,6,45,460.0,100.5,0.8,11.5,246.5,404.76,332.19
2016,7,5,7,0,275.0,143.0,0.8,12.0,249.0,336.12,276.02
2016,7,5,7,15,534.0,108.0,0.8,12.0,349.5,511.83,416.43
2016,7,5,7,30,793.0,73.0,0.8,12.0,450.0,678.56,540.24
2016,7,5,7,45,817.5,75.5,0.8,12.5,501.0,727.26,570.03
2016,7,5,8,0,842.0,78.0,0.8,13.0,552.0,766.82,594.19
2016,7,5,8,15,859.0,80.0,0.8,13.5,600.5,805.29,617.22
2016,7,5,8,30,876.0,82.0,0.8,14.0,649.0,841.37,638.24
2016,7,5,8,45,890.5,83.5,0.85,14.5,693.5,872.07,656.26
2016,7,5,9,0,905.0,85.0,0.9,15.0,738.0,899.77,672.23
2016,7,5,9,15,915.0,86.5,0.9,15.0,778.5,920.18,683.76
2016,7,5,9,30,925.0,88.0,0.9,15.0,819.0,937.05,693.1
2016,7,5,9,45,933.0,89.0,0.95,15.5,853.5,947.87,698.3
2016,7,5,10,0,941.0,90.0,1.0,16.0,888.0,954.86,701.21
2016,7,5,10,15,947.0,91.0,1.05,16.0,916.5,956.11,701.88
2016,7,5,10,30,953.0,92.0,1.1,16.0,945.0,953.37,700.16
2016,7,5,10,45,956.5,93.5,1.15,16.5,967.0,944.86,693.58
2016,7,5,11,0,960.0,95.0,1.2,17.0,989.0,932.37,684.57
2016,7,5,11,15,963.0,95.5,1.2,17.0,1003.5,914.6,672.74
2016,7,5,11,30,966.0,96.0,1.2,17.0,1018.0,893.03,658.54
2016,7,5,11,45,966.5,97.0,1.25,17.0,1025.5,866.17,641.63
2016,7,5,12,0,967.0,98.0,1.3,17.0,1033.0,835.87,622.36
2016,7,5,12,15,967.0,98.0,1.3,16.5,1032.5,801.14,600.48
2016,7,5,12,30,967.0,98.0,1.3,16.0,1032.0,763.39,574.47
2016,7,5,12,45,960.0,101.5,1.35,16.0,1022.5,720.84,543.78
2016,7,5,13,0,953.0,105.0,1.4,16.0,1013.0,676.04,510.62
2016,7,5,13,15,950.0,104.0,1.4,16.0,997.5,628.23,473.96
2016,7,5,13,30,947.0,103.0,1.4,16.0,982.0,578.34,434.64
2016,7,5,13,45,943.5,102.0,1.45,16.0,959.5,526.31,392.7
2016,7,5,14,0,940.0,101.0,1.5,16.0,937.0,472.63,348.03
2016,7,5,14,15,934.0,100.0,1.5,15.5,908.0,416.6,300.59
2016,7,5,14,30,928.0,99.0,1.5,15.0,879.0,359.62,251.23
2016,7,5,14,45,921.0,96.5,1.55,15.0,844.0,300.71,199.77
2016,7,5,15,0,914.0,94.0,1.6,15.0,809.0,241.48,149.71
2016,7,5,15,15,903.5,92.5,1.6,14.5,768.5,182.33,105.33
2016,7,5,15,30,893.0,91.0,1.6,14.0,728.0,123.72,73.33
2016,7,5,15,45,881.5,88.0,1.6,14.0,683.5,84.78,68.07
2016,7,5,16,0,870.0,85.0,1.6,14.0,639.0,82.57,66.43
2016,7,5,16,15,853.0,82.5,1.55,13.5,590.5,80.35,64.85
2016,7,5,16,30,836.0,80.0,1.5,13.0,542.0,77.99,63.15
2016,7,5,16,45,815.5,76.5,1.5,13.0,492.0,67.62,54.29
2016,7,5,17,0,795.0,73.0,1.5,13.0,442.0,64.96,52.17
2016,7,5,17,15,765.0,69.0,1.5,12.5,390.0,61.67,49.56
2016,7,5,17,30,735.0,65.0,1.5,12.0,338.0,58.33,46.86
2016,7,5,17,45,693.0,60.5,1.5,11.5,286.5,54.39,43.54
2016,7,5,18,0,651.0,56.0,1.5,11.0,235.0,50.46,40.11
2016,7,5,18,15,586.5,50.0,1.45,10.5,186.0,41.55,32.05
2016,7,5,18,30,522.0,44.0,1.4,10.0,137.0,36.56,27.33
2016,7,5,18,45,413.5,35.5,1.4,10.0,94.5,29.37,20.37
2016,7,5,19,0,305.0,27.0,1.4,10.0,52.0,22.31,12.53
2016,7,5,19,15,152.5,13.5,1.35,9.5,26.0,10.62,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,144.0,15.5,1.2,9.0,29.0,68.8,0.0
2016,7,6,5,30,288.0,31.0,1.2,9.0,58.0,152.83,111.9
2016,7,6,5,45,386.5,40.0,1.25,9.5,100.0,219.43,173.87
2016,7,6,6,0,485.0,49.0,1.3,10.0,142.0,296.17,241.38
2016,7,6,6,15,548.5,56.0,1.25,10.0,190.0,362.29,299.11
2016,7,6,6,30,612.0,63.0,1.2,10.0,238.0,433.39,358.7
2016,7,6,6,45,657.5,67.5,1.2,10.5,289.0,495.11,408.13
2016,7,6,7,0,703.0,72.0,1.2,11.0,340.0,556.57,455.42
2016,7,6,7,15,734.0,76.0,1.15,11.0,391.5,611.69,496.45
2016,7,6,7,30,765.0,80.0,1.1,11.0,443.0,666.7,535.61
2016,7,6,7,45,791.0,82.5,1.1,11.5,493.5,715.72,567.8
2016,7,6,8,0,817.0,85.0,1.1,12.0,544.0,763.51,598.36
2016,7,6,8,15,834.0,87.5,1.1,12.5,592.0,793.75,615.99
2016,7,6,8,30,851.0,90.0,1.1,13.0,640.0,829.75,637.57
2016,7,6,8,45,868.0,90.0,1.1,13.5,684.5,860.43,655.13
2016,7,6,9,0,885.0,90.0,1.1,14.0,729.0,888.3,670.67
2016,7,6,9,15,895.0,92.0,1.1,14.0,768.5,908.97,682.58
2016,7,6,9,30,905.0,94.0,1.1,14.0,808.0,926.14,692.3
2016,7,6,9,45,911.5,96.0,1.15,14.5,842.0,936.47,697.2
2016,7,6,10,0,918.0,98.0,1.2,15.0,876.0,942.99,699.79
2016,7,6,10,15,924.0,99.0,1.2,15.0,904.0,944.19,699.54
2016,7,6,10,30,930.0,100.0,1.2,15.0,932.0,941.49,696.94
2016,7,6,10,45,936.5,99.0,1.25,15.0,954.0,933.41,691.81
2016,7,6,11,0,943.0,98.0,1.3,15.0,976.0,921.45,684.27
2016,7,6,11,15,945.5,98.5,1.35,15.0,990.5,903.54,672.89
2016,7,6,11,30,948.0,99.0,1.4,15.0,1005.0,881.9,659.09
2016,7,6,11,45,951.5,97.5,1.45,15.5,1012.5,855.76,641.07
2016,7,6,12,0,955.0,96.0,1.5,16.0,1020.0,826.17,620.71
2016,7,6,12,15,955.0,96.0,1.5,16.0,1019.5,791.89,597.69
2016,7,6,12,30,955.0,96.0,1.5,16.0,1019.0,754.63,570.74
2016,7,6,12,45,950.5,97.5,1.55,16.0,1010.0,712.72,540.22
2016,7,6,13,0,946.0,99.0,1.6,16.0,1001.0,668.45,507.17
2016,7,6,13,15,943.5,98.5,1.6,15.5,985.5,621.67,471.86
2016,7,6,13,30,941.0,98.0,1.6,15.0,970.0,572.77,433.72
2016,7,6,13,45,936.0,97.5,1.65,15.0,947.5,520.73,391.37
2016,7,6,14,0,931.0,97.0,1.7,15.0,925.0,467.2,346.42
2016,7,6,14,15,925.0,96.0,1.7,14.5,896.0,411.68,299.01
2016,7,6,14,30,919.0,95.0,1.7,14.0,867.0,355.24,249.7
2016,7,6,14,45,910.0,93.5,1.75,14.0,832.0,297.01,198.48
2016,7,6,15,0,901.0,92.0,1.8,14.0,797.0,238.69,148.84
2016,7,6,15,15,890.5,90.5,1.8,13.5,757.0,180.31,104.63
2016,7,6,15,30,880.0,89.0,1.8,13.0,717.0,122.47,72.61
2016,7,6,15,45,866.5,86.5,1.8,13.0,672.0,83.46,67.21
2016,7,6,16,0,853.0,84.0,1.8,13.0,627.0,81.5,65.77
2016,7,6,16,15,836.0,81.5,1.75,12.5,579.5,79.3,64.19
2016,7,6,16,30,819.0,79.0,1.7,12.0,532.0,69.13,55.63
2016,7,6,16,45,796.5,76.0,1.7,12.0,481.5,66.87,53.86
2016,7,6,17,0,774.0,73.0,1.7,12.0,431.0,64.55,52.01
2016,7,6,17,15,743.5,69.0,1.65,11.5,380.0,61.29,49.42
2016,7,6,17,30,713.0,65.0,1.6,11.0,329.0,57.99,46.74
2016,7,6,17,45,670.0,60.0,1.55,11.0,278.5,53.69,42.99
2016,7,6,18,0,627.0,55.0,1.5,11.0,228.0,49.36,39.13
2016,7,6,18,15,563.0,49.0,1.45,10.5,180.0,40.56,31.15
2016,7,6,18,30,499.0,43.0,1.4,10.0,132.0,35.6,26.46
2016,7,6,18,45,397.5,34.0,1.35,9.5,91.0,28.06,19.25
2016,7,6,19,0,296.0,25.0,1.3,9.0,50.0,20.6,11.14
2016,7,6,19,15,148.0,12.5,1.25,9.0,25.0,9.83,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,171.5,13.0,0.9,10.0,29.0,73.65,0.0
2016,7,7,5,30,343.0,26.0,0.9,10.0,58.0,167.27,121.08
2016,7,7,5,45,441.0,33.5,0.95,10.0,100.5,234.45,184.64
2016,7,7,6,0,539.0,41.0,1.0,10.0,143.0,309.37,251.12
2016,7,7,6,15,598.5,46.5,0.95,10.0,191.0,374.66,308.07
2016,7,7,6,30,658.0,52.0,0.9,10.0,239.0,444.32,366.18
2016,7,7,6,45,695.5,56.5,0.9,10.5,289.5,503.41,413.14
2016,7,7,7,0,733.0,61.0,0.9,11.0,340.0,563.81,459.1
2016,7,7,7,15,762.0,64.5,0.9,11.5,391.0,618.04,498.54
2016,7,7,7,30,791.0,68.0,0.9,12.0,442.0,672.03,535.4
2016,7,7,7,45,814.5,70.0,0.95,12.5,492.5,712.25,561.47
2016,7,7,8,0,838.0,72.0,1.0,13.0,543.0,757.82,590.99
2016,7,7,8,15,593.5,168.5,1.0,13.0,516.5,696.02,543.21
2016,7,7,8,30,349.0,265.0,1.0,13.0,490.0,573.37,449.0
2016,7,7,8,45,624.0,172.0,1.05,13.5,608.5,752.04,582.47
2016,7,7,9,0,899.0,79.0,1.1,14.0,727.0,889.46,672.98
2016,7,7,9,15,908.5,80.5,1.15,14.0,766.5,909.57,683.82
2016,7,7,9,30,918.0,82.0,1.2,14.0,806.0,926.15,694.0
2016,7,7,9,45,922.0,85.5,1.25,14.5,839.0,936.14,698.66
2016,7,7,10,0,926.0,89.0,1.3,15.0,872.0,942.2,700.93
2016,7,7,10,15,931.5,90.0,1.3,15.0,900.5,943.15,700.52
2016,7,7,10,30,937.0,91.0,1.3,15.0,929.0,940.18,697.73
2016,7,7,10,45,940.5,92.0,1.35,15.0,950.0,931.48,692.13
2016,7,7,11,0,944.0,93.0,1.4,15.0,971.0,918.87,684.09
2016,7,7,11,15,947.0,93.5,1.4,15.0,985.5,901.51,672.31
2016,7,7,11,30,950.0,94.0,1.4,15.0,1000.0,880.4,658.14
2016,7,7,11,45,950.5,94.5,1.45,15.0,1007.5,853.63,640.86
2016,7,7,12,0,951.0,95.0,1.5,15.0,1015.0,823.49,621.24
2016,7,7,12,15,951.0,95.0,1.55,15.0,1014.5,789.37,598.75
2016,7,7,12,30,951.0,95.0,1.6,15.0,1014.0,752.27,572.3
2016,7,7,12,45,943.5,99.0,1.65,15.0,1004.5,710.47,541.57
2016,7,7,13,0,936.0,103.0,1.7,15.0,995.0,666.46,508.43
2016,7,7,13,15,933.5,102.5,1.7,15.0,980.0,620.07,472.31
2016,7,7,13,30,931.0,102.0,1.7,15.0,965.0,571.58,433.54
2016,7,7,13,45,928.0,100.5,1.7,15.0,943.5,520.21,391.4
2016,7,7,14,0,925.0,99.0,1.7,15.0,922.0,467.18,346.64
2016,7,7,14,15,919.0,98.0,1.7,14.5,893.0,411.92,299.47
2016,7,7,14,30,913.0,97.0,1.7,14.0,864.0,355.75,250.41
2016,7,7,14,45,907.0,94.5,1.7,14.0,830.0,297.9,199.34
2016,7,7,15,0,901.0,92.0,1.7,14.0,796.0,239.63,149.56
2016,7,7,15,15,890.5,90.0,1.7,14.0,756.0,180.89,104.77
2016,7,7,15,30,880.0,88.0,1.7,14.0,716.0,122.71,72.15
2016,7,7,15,45,869.0,85.0,1.7,14.0,672.0,82.64,66.24
2016,7,7,16,0,858.0,82.0,1.7,14.0,628.0,80.41,64.57
2016,7,7,16,15,840.5,79.5,1.7,13.5,580.0,78.15,62.95
2016,7,7,16,30,823.0,77.0,1.7,13.0,532.0,75.76,61.21
2016,7,7,16,45,802.5,73.5,1.7,12.5,482.5,65.28,52.35
2016,7,7,17,0,782.0,70.0,1.7,12.0,433.0,62.57,50.27
2016,7,7,17,15,752.0,66.5,1.7,11.5,381.5,59.61,47.92
2016,7,7,17,30,722.0,63.0,1.7,11.0,330.0,56.61,45.5
2016,7,7,17,45,682.0,58.0,1.7,11.0,279.5,52.28,41.73
2016,7,7,18,0,642.0,53.0,1.7,11.0,229.0,47.92,37.83
2016,7,7,18,15,579.0,47.0,1.65,10.5,181.0,42.48,32.88
2016,7,7,18,30,516.0,41.0,1.6,10.0,133.0,34.16,25.15
2016,7,7,18,45,417.5,32.5,1.55,9.5,92.0,26.96,18.26
2016,7,7,19,0,319.0,24.0,1.5,9.0,51.0,19.85,10.46
2016,7,7,19,15,159.5,12.0,1.45,9.0,25.5,9.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.0,12.5,1.0,9.0,28.5,73.55,0.0
2016,7,8,5,30,348.0,25.0,1.0,9.0,57.0,168.07,121.41
2016,7,8,5,45,446.0,32.0,1.05,9.5,99.0,234.84,185.21
2016,7,8,6,0,544.0,39.0,1.1,10.0,141.0,309.69,251.53
2016,7,8,6,15,602.0,44.5,1.1,10.0,189.0,374.4,308.4
2016,7,8,6,30,660.0,50.0,1.1,10.0,237.0,443.39,366.54
2016,7,8,6,45,695.0,55.0,1.1,10.5,286.5,501.66,413.19
2016,7,8,7,0,730.0,60.0,1.1,11.0,336.0,561.06,458.71
2016,7,8,7,15,758.0,63.0,1.05,11.5,386.5,613.92,497.04
2016,7,8,7,30,786.0,66.0,1.0,12.0,437.0,666.48,532.56
2016,7,8,7,45,808.0,68.5,1.0,12.5,486.5,706.09,557.77
2016,7,8,8,0,830.0,71.0,1.0,13.0,536.0,750.93,586.26
2016,7,8,8,15,846.0,73.0,1.0,13.0,583.0,788.51,610.12
2016,7,8,8,30,862.0,75.0,1.0,13.0,630.0,823.71,632.13
2016,7,8,8,45,877.0,75.5,1.0,13.5,674.0,853.71,649.21
2016,7,8,9,0,892.0,76.0,1.0,14.0,718.0,880.81,664.21
2016,7,8,9,15,901.5,77.5,1.0,14.5,757.0,900.93,674.51
2016,7,8,9,30,911.0,79.0,1.0,15.0,796.0,917.56,682.59
2016,7,8,9,45,919.5,79.0,1.05,15.5,830.0,928.03,687.6
2016,7,8,10,0,928.0,79.0,1.1,16.0,864.0,934.77,690.35
2016,7,8,10,15,933.5,80.0,1.15,16.0,892.0,935.97,690.94
2016,7,8,10,30,939.0,81.0,1.2,16.0,920.0,933.25,689.16
2016,7,8,10,45,943.5,81.0,1.25,16.5,941.0,924.71,682.45
2016,7,8,11,0,948.0,81.0,1.3,17.0,962.0,912.27,673.35
2016,7,8,11,15,951.0,81.5,1.35,17.0,976.5,895.16,662.54
2016,7,8,11,30,954.0,82.0,1.4,17.0,991.0,874.27,649.28
2016,7,8,11,45,955.0,82.0,1.45,17.0,998.5,847.66,632.2
2016,7,8,12,0,956.0,82.0,1.5,17.0,1006.0,817.64,612.76
2016,7,8,12,15,956.5,82.0,1.55,17.0,1005.5,784.0,590.72
2016,7,8,12,30,957.0,82.0,1.6,17.0,1005.0,747.31,565.09
2016,7,8,12,45,950.0,86.0,1.65,17.5,996.5,705.9,533.79
2016,7,8,13,0,943.0,90.0,1.7,18.0,988.0,662.2,500.16
2016,7,8,13,15,940.5,89.5,1.7,17.5,973.0,615.66,465.14
2016,7,8,13,30,938.0,89.0,1.7,17.0,958.0,566.98,427.32
2016,7,8,13,45,934.0,88.0,1.75,17.0,936.0,515.27,385.37
2016,7,8,14,0,930.0,87.0,1.8,17.0,914.0,461.97,340.77
2016,7,8,14,15,924.5,86.0,1.8,17.0,886.0,406.75,293.22
2016,7,8,14,30,919.0,85.0,1.8,17.0,858.0,350.54,243.9
2016,7,8,14,45,912.0,83.5,1.85,17.0,823.5,292.87,193.39
2016,7,8,15,0,905.0,82.0,1.9,17.0,789.0,234.87,144.18
2016,7,8,15,15,895.0,80.5,1.9,16.5,749.5,176.37,99.97
2016,7,8,15,30,885.0,79.0,1.9,16.0,710.0,118.37,67.64
2016,7,8,15,45,873.0,77.0,1.9,16.0,666.0,77.91,61.69
2016,7,8,16,0,861.0,75.0,1.9,16.0,622.0,76.13,60.4
2016,7,8,16,15,844.5,73.0,1.85,15.5,575.0,74.11,58.97
2016,7,8,16,30,828.0,71.0,1.8,15.0,528.0,71.96,57.44
2016,7,8,16,45,807.5,68.0,1.8,15.0,478.5,68.94,55.03
2016,7,8,17,0,787.0,65.0,1.8,15.0,429.0,59.13,46.64
2016,7,8,17,15,757.5,61.5,1.7,14.5,378.0,56.05,44.21
2016,7,8,17,30,728.0,58.0,1.6,14.0,327.0,52.92,41.69
2016,7,8,17,45,689.0,53.5,1.55,13.5,277.0,48.87,38.26
2016,7,8,18,0,650.0,49.0,1.5,13.0,227.0,44.79,34.72
2016,7,8,18,15,588.5,43.5,1.4,12.5,179.5,39.67,30.09
2016,7,8,18,30,527.0,38.0,1.3,12.0,132.0,34.59,25.33
2016,7,8,18,45,429.5,30.5,1.2,12.0,91.0,25.42,16.69
2016,7,8,19,0,332.0,23.0,1.1,12.0,50.0,19.07,9.59
2016,7,8,19,15,166.0,11.5,1.05,11.5,25.0,9.05,0.0
2016,7,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,11.5,0.45,10.5,28.5,75.76,0.0
2016,7,9,5,30,379.0,23.0,0.4,11.0,57.0,173.54,122.97
2016,7,9,5,45,471.0,29.5,0.4,11.5,98.5,239.75,186.23
2016,7,9,6,0,563.0,36.0,0.4,12.0,140.0,315.24,251.78
2016,7,9,6,15,619.5,40.5,0.45,12.5,188.0,378.86,306.22
2016,7,9,6,30,676.0,45.0,0.5,13.0,236.0,446.62,361.63
2016,7,9,6,45,714.0,48.5,0.55,13.5,286.0,505.57,407.92
2016,7,9,7,0,752.0,52.0,0.6,14.0,336.0,560.41,449.43
2016,7,9,7,15,779.5,55.0,0.65,14.5,386.5,613.36,487.63
2016,7,9,7,30,807.0,58.0,0.7,15.0,437.0,666.0,523.0
2016,7,9,7,45,827.0,60.0,0.75,15.5,486.0,711.0,552.07
2016,7,9,8,0,847.0,62.0,0.8,16.0,535.0,754.44,579.55
2016,7,9,8,15,862.5,64.0,0.85,16.0,582.5,792.27,603.84
2016,7,9,8,30,878.0,66.0,0.9,16.0,630.0,827.66,626.33
2016,7,9,8,45,890.0,67.5,1.0,16.5,673.5,856.71,644.05
2016,7,9,9,0,902.0,69.0,1.1,17.0,717.0,882.68,659.7
2016,7,9,9,15,911.5,70.5,1.15,17.0,756.5,903.12,672.18
2016,7,9,9,30,921.0,72.0,1.2,17.0,796.0,920.02,682.46
2016,7,9,9,45,923.0,76.5,1.3,17.5,829.0,929.62,687.57
2016,7,9,10,0,925.0,81.0,1.4,18.0,862.0,935.22,690.23
2016,7,9,10,15,931.0,82.0,1.45,18.0,890.0,936.88,691.02
2016,7,9,10,30,937.0,83.0,1.5,18.0,918.0,934.62,689.41
2016,7,9,10,45,941.5,83.0,1.55,18.5,940.0,926.08,682.55
2016,7,9,11,0,946.0,83.0,1.6,19.0,962.0,913.66,673.31
2016,7,9,11,15,613.0,276.0,1.6,19.0,849.0,799.76,593.55
2016,7,9,11,30,280.0,469.0,1.6,19.0,736.0,653.44,485.71
2016,7,9,11,45,619.0,275.5,1.65,19.0,871.5,760.16,568.43
2016,7,9,12,0,958.0,82.0,1.7,19.0,1007.0,820.49,613.13
2016,7,9,12,15,958.0,82.5,1.7,18.5,1007.0,786.83,590.77
2016,7,9,12,30,958.0,83.0,1.7,18.0,1007.0,750.12,565.83
2016,7,9,12,45,956.5,83.0,1.75,18.0,999.5,709.11,535.95
2016,7,9,13,0,955.0,83.0,1.8,18.0,992.0,665.5,503.37
2016,7,9,13,15,952.5,83.0,1.8,18.0,977.0,618.86,467.31
2016,7,9,13,30,950.0,83.0,1.8,18.0,962.0,570.04,428.55
2016,7,9,13,45,948.0,80.5,1.85,18.0,940.5,517.61,386.1
2016,7,9,14,0,946.0,78.0,1.9,18.0,919.0,463.38,340.83
2016,7,9,14,15,940.5,77.5,1.9,17.5,890.5,407.72,293.49
2016,7,9,14,30,935.0,77.0,1.9,17.0,862.0,351.03,244.15
2016,7,9,14,45,929.5,74.5,1.9,17.0,828.0,292.17,192.4
2016,7,9,15,0,924.0,72.0,1.9,17.0,794.0,232.83,141.84
2016,7,9,15,15,915.0,71.0,1.9,16.5,754.5,173.75,96.97
2016,7,9,15,30,906.0,70.0,1.9,16.0,715.0,115.04,64.04
2016,7,9,15,45,894.5,68.0,1.95,16.0,671.0,72.93,57.43
2016,7,9,16,0,883.0,66.0,2.0,16.0,627.0,70.98,55.98
2016,7,9,16,15,868.5,64.0,1.95,15.5,580.0,68.82,54.42
2016,7,9,16,30,854.0,62.0,1.9,15.0,533.0,66.55,52.75
2016,7,9,16,45,833.0,60.0,1.9,14.5,483.0,64.03,50.85
2016,7,9,17,0,812.0,58.0,1.9,14.0,433.0,61.42,48.86
2016,7,9,17,15,785.5,55.5,1.85,13.5,383.0,58.26,46.35
2016,7,9,17,30,759.0,53.0,1.8,13.0,333.0,49.66,38.94
2016,7,9,17,45,718.0,49.5,1.8,13.0,282.0,46.16,35.92
2016,7,9,18,0,677.0,46.0,1.8,13.0,231.0,42.7,32.84
2016,7,9,18,15,619.5,41.5,1.8,12.5,183.5,38.31,28.86
2016,7,9,18,30,562.0,37.0,1.8,12.0,136.0,34.0,24.78
2016,7,9,18,45,458.0,30.0,1.8,11.5,93.5,27.35,18.39
2016,7,9,19,0,354.0,23.0,1.8,11.0,51.0,19.15,9.6
2016,7,9,19,15,177.0,11.5,1.75,10.5,25.5,9.05,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.25,9.5,28.5,61.37,0.0
2016,7,10,5,30,357.0,25.0,1.3,10.0,57.0,171.59,121.9
2016,7,10,5,45,457.0,32.5,1.4,10.5,100.0,240.31,188.81
2016,7,10,6,0,557.0,40.0,1.5,11.0,143.0,317.01,256.98
2016,7,10,6,15,618.0,45.5,1.5,11.0,192.0,384.15,316.11
2016,7,10,6,30,679.0,51.0,1.5,11.0,241.0,455.78,376.63
2016,7,10,6,45,720.0,55.0,1.55,11.5,293.0,517.55,426.52
2016,7,10,7,0,761.0,59.0,1.6,12.0,345.0,580.89,475.6
2016,7,10,7,15,790.0,62.5,1.6,12.5,397.5,636.46,516.57
2016,7,10,7,30,819.0,66.0,1.6,13.0,450.0,685.05,549.64
2016,7,10,7,45,841.0,68.5,1.6,13.5,501.0,732.57,580.86
2016,7,10,8,0,863.0,71.0,1.6,14.0,552.0,778.58,610.26
2016,7,10,8,15,879.5,73.0,1.6,14.0,600.5,817.62,635.33
2016,7,10,8,30,896.0,75.0,1.6,14.0,649.0,854.19,658.44
2016,7,10,8,45,909.5,76.5,1.65,14.5,694.5,884.83,676.63
2016,7,10,9,0,923.0,78.0,1.7,15.0,740.0,912.37,692.65
2016,7,10,9,15,933.0,79.5,1.7,15.5,780.5,933.41,703.64
2016,7,10,9,30,943.0,81.0,1.7,16.0,821.0,950.84,712.27
2016,7,10,9,45,950.5,82.5,1.7,16.5,856.5,962.2,716.97
2016,7,10,10,0,958.0,84.0,1.7,17.0,892.0,969.63,719.25
2016,7,10,10,15,964.0,85.0,1.7,17.0,921.0,971.16,719.17
2016,7,10,10,30,970.0,86.0,1.7,17.0,950.0,968.63,716.65
2016,7,10,10,45,974.0,86.5,1.7,17.5,972.0,959.73,708.8
2016,7,10,11,0,978.0,87.0,1.7,18.0,994.0,946.79,698.53
2016,7,10,11,15,980.5,87.5,1.7,18.0,1009.5,928.58,686.26
2016,7,10,11,30,983.0,88.0,1.7,18.0,1025.0,906.49,671.55
2016,7,10,11,45,984.5,88.5,1.75,18.0,1032.5,879.82,654.44
2016,7,10,12,0,986.0,89.0,1.8,18.0,1040.0,849.59,634.87
2016,7,10,12,15,986.5,89.0,1.85,18.0,1040.0,814.79,612.07
2016,7,10,12,30,987.0,89.0,1.9,18.0,1040.0,776.83,585.64
2016,7,10,12,45,982.0,91.5,1.95,18.0,1031.5,734.16,554.55
2016,7,10,13,0,977.0,94.0,2.0,18.0,1023.0,689.02,520.85
2016,7,10,13,15,975.0,93.0,2.0,18.0,1008.0,640.7,483.64
2016,7,10,13,30,973.0,92.0,2.0,18.0,993.0,590.13,443.63
2016,7,10,13,45,970.5,90.5,2.0,18.0,971.0,536.88,400.36
2016,7,10,14,0,968.0,89.0,2.0,18.0,949.0,481.81,354.29
2016,7,10,14,15,963.0,88.0,2.0,18.0,920.0,424.56,305.23
2016,7,10,14,30,958.0,87.0,2.0,18.0,891.0,366.2,254.23
2016,7,10,14,45,952.0,85.0,2.0,18.0,856.0,306.03,201.64
2016,7,10,15,0,946.0,83.0,2.0,18.0,821.0,245.38,150.23
2016,7,10,15,15,936.5,81.5,1.95,18.0,780.5,184.34,103.81
2016,7,10,15,30,927.0,80.0,1.9,18.0,740.0,123.69,69.58
2016,7,10,15,45,915.5,78.0,1.9,18.0,695.0,79.74,62.74
2016,7,10,16,0,904.0,76.0,1.9,18.0,650.0,77.92,61.44
2016,7,10,16,15,888.0,73.5,1.85,17.5,601.0,75.52,59.71
2016,7,10,16,30,872.0,71.0,1.8,17.0,552.0,72.98,57.86
2016,7,10,16,45,851.5,68.0,1.8,16.5,500.5,69.88,55.51
2016,7,10,17,0,831.0,65.0,1.8,16.0,449.0,66.64,53.02
2016,7,10,17,15,801.5,62.0,1.75,15.5,396.0,57.19,45.03
2016,7,10,17,30,772.0,59.0,1.7,15.0,343.0,54.37,42.79
2016,7,10,17,45,730.0,55.0,1.65,15.0,290.5,50.59,39.56
2016,7,10,18,0,688.0,51.0,1.6,15.0,238.0,46.84,36.24
2016,7,10,18,15,624.5,45.5,1.5,14.0,188.0,41.67,31.67
2016,7,10,18,30,561.0,40.0,1.4,13.0,138.0,36.57,26.95
2016,7,10,18,45,453.0,32.0,1.35,12.5,95.0,26.77,17.79
2016,7,10,19,0,345.0,24.0,1.3,12.0,52.0,19.97,10.09
2016,7,10,19,15,172.5,12.0,1.25,11.5,26.0,9.44,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,12.5,0.65,9.5,27.5,59.82,0.0
2016,7,11,5,30,346.0,25.0,0.6,10.0,55.0,167.82,117.87
2016,7,11,5,45,447.0,33.0,0.6,10.5,97.5,237.13,185.14
2016,7,11,6,0,548.0,41.0,0.6,11.0,140.0,314.12,252.43
2016,7,11,6,15,610.0,46.5,0.55,11.5,189.0,381.48,309.8
2016,7,11,6,30,672.0,52.0,0.5,12.0,238.0,453.4,368.01
2016,7,11,6,45,713.5,56.0,0.5,12.5,290.0,515.27,416.1
2016,7,11,7,0,755.0,60.0,0.5,13.0,342.0,578.74,463.24
2016,7,11,7,15,784.0,63.0,0.5,13.5,394.0,633.54,502.0
2016,7,11,7,30,813.0,66.0,0.5,14.0,446.0,681.34,533.09
2016,7,11,7,45,835.0,68.5,0.55,15.0,497.0,728.71,562.56
2016,7,11,8,0,857.0,71.0,0.6,16.0,548.0,774.6,590.24
2016,7,11,8,15,873.0,73.5,0.65,16.5,596.0,813.7,613.88
2016,7,11,8,30,889.0,76.0,0.7,17.0,644.0,850.31,635.62
2016,7,11,8,45,901.0,77.5,0.75,17.5,688.5,879.55,652.31
2016,7,11,9,0,913.0,79.0,0.8,18.0,733.0,905.65,666.96
2016,7,11,9,15,922.5,80.5,0.85,18.0,773.0,926.15,679.27
2016,7,11,9,30,932.0,82.0,0.9,18.0,813.0,943.06,689.42
2016,7,11,9,45,930.5,88.5,0.95,18.5,845.5,951.41,692.93
2016,7,11,10,0,929.0,95.0,1.0,19.0,878.0,955.6,694.0
2016,7,11,10,15,935.0,96.0,1.05,19.0,906.5,957.02,694.8
2016,7,11,10,30,941.0,97.0,1.1,19.0,935.0,954.49,693.22
2016,7,11,10,45,944.5,98.0,1.15,19.5,956.5,945.73,686.5
2016,7,11,11,0,948.0,99.0,1.2,20.0,978.0,933.02,677.43
2016,7,11,11,15,950.5,100.0,1.2,20.0,993.0,915.56,665.92
2016,7,11,11,30,953.0,101.0,1.2,20.0,1008.0,894.31,652.08
2016,7,11,11,45,954.5,101.0,1.25,20.5,1015.0,867.71,634.32
2016,7,11,12,0,956.0,101.0,1.3,21.0,1022.0,837.68,614.31
2016,7,11,12,15,956.0,101.0,1.35,21.0,1022.5,803.25,592.44
2016,7,11,12,30,956.0,101.0,1.4,21.0,1023.0,765.82,566.81
2016,7,11,12,45,959.5,98.0,1.45,21.0,1016.5,725.55,538.36
2016,7,11,13,0,963.0,95.0,1.5,21.0,1010.0,682.35,507.0
2016,7,11,13,15,960.5,94.5,1.55,20.5,995.5,634.72,472.34
2016,7,11,13,30,958.0,94.0,1.6,20.0,981.0,584.9,434.76
2016,7,11,13,45,955.0,93.0,1.65,20.0,959.0,532.46,393.0
2016,7,11,14,0,952.0,92.0,1.7,20.0,937.0,478.29,348.45
2016,7,11,14,15,947.0,91.0,1.7,19.5,908.5,421.83,301.22
2016,7,11,14,30,942.0,90.0,1.7,19.0,880.0,364.28,251.89
2016,7,11,14,45,935.5,88.5,1.75,19.0,845.5,305.16,200.62
2016,7,11,15,0,929.0,87.0,1.8,19.0,811.0,245.61,150.45
2016,7,11,15,15,920.0,85.0,1.8,18.5,771.0,185.21,104.85
2016,7,11,15,30,911.0,83.0,1.8,18.0,731.0,125.18,70.88
2016,7,11,15,45,900.0,81.0,1.8,18.0,687.0,81.12,63.91
2016,7,11,16,0,889.0,79.0,1.8,18.0,643.0,79.38,62.68
2016,7,11,16,15,873.5,76.5,1.75,17.5,594.5,77.07,61.04
2016,7,11,16,30,858.0,74.0,1.7,17.0,546.0,74.61,59.26
2016,7,11,16,45,838.5,70.5,1.7,17.0,495.5,71.26,56.59
2016,7,11,17,0,819.0,67.0,1.7,17.0,445.0,61.17,48.05
2016,7,11,17,15,790.0,64.0,1.65,16.0,392.5,58.45,46.05
2016,7,11,17,30,761.0,61.0,1.6,15.0,340.0,55.71,43.98
2016,7,11,17,45,721.5,56.0,1.55,14.5,288.0,51.26,40.23
2016,7,11,18,0,682.0,51.0,1.5,14.0,236.0,46.77,36.34
2016,7,11,18,15,617.5,45.5,1.4,13.5,186.5,41.61,31.68
2016,7,11,18,30,553.0,40.0,1.3,13.0,137.0,36.52,26.9
2016,7,11,18,45,449.0,32.0,1.25,12.5,94.0,26.75,17.76
2016,7,11,19,0,345.0,24.0,1.2,12.0,51.0,19.98,9.96
2016,7,11,19,15,172.5,12.0,1.2,11.5,25.5,9.44,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,186.0,11.5,1.0,9.0,27.0,62.83,0.0
2016,7,12,5,30,372.0,23.0,1.0,9.0,54.0,170.73,119.06
2016,7,12,5,45,471.0,30.5,1.05,9.5,97.0,241.29,189.42
2016,7,12,6,0,570.0,38.0,1.1,10.0,140.0,321.38,260.39
2016,7,12,6,15,629.5,43.0,1.05,10.5,189.0,387.87,318.19
2016,7,12,6,30,689.0,48.0,1.0,11.0,238.0,458.71,376.77
2016,7,12,6,45,729.0,51.5,1.0,11.5,289.5,519.79,425.3
2016,7,12,7,0,769.0,55.0,1.0,12.0,341.0,582.35,472.8
2016,7,12,7,15,797.0,58.0,1.0,12.0,393.0,630.94,508.76
2016,7,12,7,30,825.0,61.0,1.0,12.0,445.0,684.78,545.97
2016,7,12,7,45,846.0,63.5,1.05,12.5,496.0,731.93,576.94
2016,7,12,8,0,867.0,66.0,1.1,13.0,547.0,777.51,606.22
2016,7,12,8,15,883.0,68.0,1.15,13.5,595.5,816.44,630.36
2016,7,12,8,30,899.0,70.0,1.2,14.0,644.0,852.87,652.53
2016,7,12,8,45,911.0,72.0,1.25,14.5,689.0,883.04,670.24
2016,7,12,9,0,923.0,74.0,1.3,15.0,734.0,910.02,685.78
2016,7,12,9,15,933.0,75.0,1.3,15.0,774.5,930.69,697.63
2016,7,12,9,30,943.0,76.0,1.3,15.0,815.0,947.75,707.21
2016,7,12,9,45,950.0,78.0,1.35,15.0,850.0,959.38,714.15
2016,7,12,10,0,957.0,80.0,1.4,15.0,885.0,967.06,718.68
2016,7,12,10,15,962.5,80.5,1.4,15.0,914.0,967.79,718.06
2016,7,12,10,30,968.0,81.0,1.4,15.0,943.0,964.48,715.03
2016,7,12,10,45,972.5,82.0,1.45,15.5,965.5,956.7,708.71
2016,7,12,11,0,977.0,83.0,1.5,16.0,988.0,944.86,699.88
2016,7,12,11,15,980.0,83.5,1.5,16.0,1003.5,927.22,687.96
2016,7,12,11,30,983.0,84.0,1.5,16.0,1019.0,905.69,673.6
2016,7,12,11,45,985.0,84.0,1.55,16.0,1027.0,879.1,656.57
2016,7,12,12,0,987.0,84.0,1.6,16.0,1035.0,848.91,637.07
2016,7,12,12,15,988.0,84.0,1.6,16.0,1035.5,814.54,614.06
2016,7,12,12,30,989.0,84.0,1.6,16.0,1036.0,776.95,587.72
2016,7,12,12,45,982.0,88.5,1.65,16.0,1027.5,734.52,556.84
2016,7,12,13,0,975.0,93.0,1.7,16.0,1019.0,689.66,523.39
2016,7,12,13,15,973.0,92.5,1.7,16.0,1004.0,641.76,486.48
2016,7,12,13,30,971.0,92.0,1.7,16.0,989.0,591.59,446.76
2016,7,12,13,45,968.5,90.5,1.7,16.0,967.5,538.35,403.48
2016,7,12,14,0,966.0,89.0,1.7,16.0,946.0,483.29,357.39
2016,7,12,14,15,961.0,88.0,1.7,16.0,917.5,426.05,308.24
2016,7,12,14,30,956.0,87.0,1.7,16.0,889.0,367.69,257.1
2016,7,12,14,45,950.0,85.5,1.75,16.0,854.0,307.87,204.6
2016,7,12,15,0,944.0,84.0,1.8,16.0,819.0,247.53,153.12
2016,7,12,15,15,934.5,82.5,1.8,15.5,778.5,186.46,106.39
2016,7,12,15,30,925.0,81.0,1.8,15.0,738.0,125.78,71.52
2016,7,12,15,45,913.5,78.5,1.8,15.0,693.0,79.98,63.71
2016,7,12,16,0,902.0,76.0,1.8,15.0,648.0,77.85,62.13
2016,7,12,16,15,886.0,74.0,1.75,14.5,599.0,75.77,60.66
2016,7,12,16,30,870.0,72.0,1.7,14.0,550.0,73.57,59.08
2016,7,12,16,45,849.5,69.0,1.7,14.0,498.5,70.48,56.6
2016,7,12,17,0,829.0,66.0,1.7,14.0,447.0,67.25,53.99
2016,7,12,17,15,799.5,62.5,1.65,13.5,394.0,57.52,45.7
2016,7,12,17,30,770.0,59.0,1.6,13.0,341.0,54.33,43.12
2016,7,12,17,45,728.5,55.0,1.55,13.0,288.5,50.57,39.87
2016,7,12,18,0,687.0,51.0,1.5,13.0,236.0,46.83,36.54
2016,7,12,18,15,623.0,45.0,1.35,12.5,186.0,41.25,31.49
2016,7,12,18,30,559.0,39.0,1.2,12.0,136.0,35.7,26.28
2016,7,12,18,45,451.0,31.0,1.1,11.5,93.0,28.21,19.11
2016,7,12,19,0,343.0,23.0,1.0,11.0,50.0,19.14,9.22
2016,7,12,19,15,171.5,11.5,0.95,10.5,25.0,9.05,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.0,0.75,9.5,26.5,61.54,0.0
2016,7,13,5,30,360.0,24.0,0.7,10.0,53.0,170.94,117.37
2016,7,13,5,45,464.0,31.5,0.7,10.5,96.5,239.61,186.72
2016,7,13,6,0,568.0,39.0,0.7,11.0,140.0,321.81,258.58
2016,7,13,6,15,630.0,44.5,0.7,11.5,190.0,390.21,317.31
2016,7,13,6,30,692.0,50.0,0.7,12.0,240.0,463.21,377.03
2016,7,13,6,45,734.0,54.0,0.7,12.5,293.0,526.4,426.44
2016,7,13,7,0,776.0,58.0,0.7,13.0,346.0,591.23,474.83
2016,7,13,7,15,804.5,61.5,0.7,13.5,398.5,647.28,514.64
2016,7,13,7,30,833.0,65.0,0.7,14.0,451.0,696.24,546.42
2016,7,13,7,45,854.5,67.5,0.7,14.5,503.0,744.08,576.52
2016,7,13,8,0,876.0,70.0,0.7,15.0,555.0,790.34,604.77
2016,7,13,8,15,892.0,72.0,0.7,15.5,604.0,829.53,627.61
