Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,8,30,908.0,74.0,0.7,16.0,653.0,866.19,648.43
2016,7,13,8,45,920.5,76.0,0.7,16.5,698.0,896.97,665.12
2016,7,13,9,0,933.0,78.0,0.7,17.0,743.0,924.54,679.62
2016,7,13,9,15,942.0,79.5,0.7,17.5,784.0,944.97,689.48
2016,7,13,9,30,951.0,81.0,0.7,18.0,825.0,961.71,697.11
2016,7,13,9,45,947.0,89.0,0.75,18.5,857.0,969.55,700.28
2016,7,13,10,0,943.0,97.0,0.8,19.0,889.0,973.03,700.96
2016,7,13,10,15,948.5,98.0,0.85,19.5,918.0,973.98,700.23
2016,7,13,10,30,954.0,99.0,0.9,20.0,947.0,970.92,697.12
2016,7,13,10,45,958.5,99.5,0.95,20.5,969.0,962.43,690.77
2016,7,13,11,0,963.0,100.0,1.0,21.0,991.0,949.94,682.06
2016,7,13,11,15,965.5,101.0,1.0,21.0,1006.0,932.2,670.55
2016,7,13,11,30,968.0,102.0,1.0,21.0,1021.0,910.6,656.73
2016,7,13,11,45,969.5,102.0,1.05,21.5,1028.5,883.59,639.08
2016,7,13,12,0,971.0,102.0,1.1,22.0,1036.0,853.08,619.15
2016,7,13,12,15,971.0,102.0,1.15,22.0,1036.0,818.1,597.38
2016,7,13,12,30,971.0,102.0,1.2,22.0,1036.0,780.06,571.96
2016,7,13,12,45,970.5,101.0,1.25,22.5,1028.5,737.99,541.7
2016,7,13,13,0,970.0,100.0,1.3,23.0,1021.0,693.23,508.82
2016,7,13,13,15,967.0,99.5,1.35,23.0,1005.5,644.83,473.4
2016,7,13,13,30,964.0,99.0,1.4,23.0,990.0,594.27,435.2
2016,7,13,13,45,960.0,98.5,1.45,23.0,967.5,541.24,393.84
2016,7,13,14,0,956.0,98.0,1.5,23.0,945.0,486.54,349.76
2016,7,13,14,15,950.0,96.5,1.5,22.5,915.5,428.95,302.55
2016,7,13,14,30,944.0,95.0,1.5,22.0,886.0,370.39,253.29
2016,7,13,14,45,936.0,94.0,1.55,22.0,850.5,310.89,202.54
2016,7,13,15,0,928.0,93.0,1.6,22.0,815.0,251.12,152.9
2016,7,13,15,15,917.5,91.0,1.6,21.5,774.0,190.35,107.49
2016,7,13,15,30,907.0,89.0,1.6,21.0,733.0,130.11,73.43
2016,7,13,15,45,893.0,87.0,1.6,21.0,687.0,84.52,65.97
2016,7,13,16,0,879.0,85.0,1.6,21.0,641.0,82.8,64.79
2016,7,13,16,15,861.5,82.5,1.6,20.5,592.0,80.53,63.23
2016,7,13,16,30,844.0,80.0,1.6,20.0,543.0,78.13,61.54
2016,7,13,16,45,820.0,77.0,1.6,19.5,491.0,68.1,53.31
2016,7,13,17,0,796.0,74.0,1.6,19.0,439.0,65.72,51.59
2016,7,13,17,15,764.5,70.0,1.55,18.5,386.5,62.43,49.04
2016,7,13,17,30,733.0,66.0,1.5,18.0,334.0,59.09,46.39
2016,7,13,17,45,687.5,61.5,1.45,17.5,282.0,55.14,43.14
2016,7,13,18,0,642.0,57.0,1.4,17.0,230.0,47.26,36.3
2016,7,13,18,15,573.5,50.5,1.3,16.0,180.5,41.84,31.54
2016,7,13,18,30,505.0,44.0,1.2,15.0,131.0,36.49,26.61
2016,7,13,18,45,394.0,34.5,1.1,14.5,89.0,28.52,19.08
2016,7,13,19,0,283.0,25.0,1.0,14.0,47.0,20.64,10.01
2016,7,13,19,15,141.5,12.5,0.9,13.5,23.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,0.65,10.5,25.0,54.76,0.0
2016,7,14,5,30,310.0,25.0,0.6,11.0,50.0,154.17,103.89
2016,7,14,5,45,423.0,33.5,0.6,11.5,93.0,228.96,177.68
2016,7,14,6,0,536.0,42.0,0.6,12.0,136.0,313.85,251.09
2016,7,14,6,15,601.5,48.0,0.6,12.5,186.0,379.85,307.57
2016,7,14,6,30,667.0,54.0,0.6,13.0,236.0,454.24,368.07
2016,7,14,6,45,713.5,57.5,0.6,13.5,289.0,518.68,418.19
2016,7,14,7,0,760.0,61.0,0.6,14.0,342.0,585.11,467.53
2016,7,14,7,15,790.5,64.5,0.6,14.5,395.0,642.0,507.71
2016,7,14,7,30,821.0,68.0,0.6,15.0,448.0,698.69,544.91
2016,7,14,7,45,844.5,70.5,0.6,16.0,500.0,740.87,569.64
2016,7,14,8,0,868.0,73.0,0.6,17.0,552.0,788.44,597.48
2016,7,14,8,15,884.5,75.5,0.6,17.5,601.0,828.43,620.55
2016,7,14,8,30,901.0,78.0,0.6,18.0,650.0,865.9,641.64
2016,7,14,8,45,914.5,79.5,0.65,18.5,696.0,896.84,659.17
2016,7,14,9,0,928.0,81.0,0.7,19.0,742.0,924.64,674.66
2016,7,14,9,15,938.0,82.5,0.75,19.5,783.0,945.9,685.97
2016,7,14,9,30,948.0,84.0,0.8,20.0,824.0,963.51,695.09
2016,7,14,9,45,953.5,86.0,0.85,20.5,859.0,973.7,699.66
2016,7,14,10,0,959.0,88.0,0.9,21.0,894.0,979.9,701.94
2016,7,14,10,15,965.0,89.0,0.95,21.0,923.0,981.48,702.83
2016,7,14,10,30,971.0,90.0,1.0,21.0,952.0,978.97,701.35
2016,7,14,10,45,975.0,91.0,1.05,21.5,974.5,970.55,694.99
2016,7,14,11,0,979.0,92.0,1.1,22.0,997.0,958.05,686.23
2016,7,14,11,15,981.5,92.5,1.1,22.0,1012.0,939.75,674.39
2016,7,14,11,30,984.0,93.0,1.1,22.0,1027.0,917.56,660.21
2016,7,14,11,45,985.0,93.5,1.15,22.5,1035.0,890.35,642.42
2016,7,14,12,0,986.0,94.0,1.2,23.0,1043.0,859.59,622.33
2016,7,14,12,15,986.0,94.0,1.2,23.0,1042.5,824.26,599.7
2016,7,14,12,30,986.0,94.0,1.2,23.0,1042.0,785.79,573.8
2016,7,14,12,45,979.0,97.5,1.3,23.0,1032.5,742.38,544.24
2016,7,14,13,0,972.0,101.0,1.4,23.0,1023.0,696.61,512.04
2016,7,14,13,15,969.0,100.5,1.4,22.5,1007.5,648.06,476.98
2016,7,14,13,30,966.0,100.0,1.4,22.0,992.0,597.34,439.1
2016,7,14,13,45,961.5,99.5,1.4,22.0,969.0,543.9,397.08
2016,7,14,14,0,957.0,99.0,1.4,22.0,946.0,488.84,352.45
2016,7,14,14,15,950.5,98.0,1.35,21.5,916.5,431.27,305.03
2016,7,14,14,30,944.0,97.0,1.3,21.0,887.0,372.77,255.67
2016,7,14,14,45,935.5,95.5,1.3,21.0,851.0,312.72,204.42
2016,7,14,15,0,927.0,94.0,1.3,21.0,815.0,252.47,154.33
2016,7,14,15,15,916.0,92.5,1.3,20.5,774.0,191.91,108.98
2016,7,14,15,30,905.0,91.0,1.3,20.0,733.0,131.92,74.89
2016,7,14,15,45,891.0,89.0,1.3,20.0,687.0,85.65,67.17
2016,7,14,16,0,877.0,87.0,1.3,20.0,641.0,83.95,66.02
2016,7,14,16,15,859.0,84.0,1.25,19.5,591.5,81.4,64.21
2016,7,14,16,30,841.0,81.0,1.2,19.0,542.0,71.02,55.71
2016,7,14,16,45,817.0,78.0,1.2,18.5,490.0,68.73,54.08
2016,7,14,17,0,793.0,75.0,1.2,18.0,438.0,66.38,52.37
2016,7,14,17,15,760.5,71.0,1.15,17.0,385.0,63.1,49.93
2016,7,14,17,30,728.0,67.0,1.1,16.0,332.0,59.78,47.4
2016,7,14,17,45,682.5,62.0,1.1,15.5,280.0,55.47,43.8
2016,7,14,18,0,637.0,57.0,1.1,15.0,228.0,47.21,36.57
2016,7,14,18,15,567.5,50.5,1.0,14.5,178.5,41.79,31.7
2016,7,14,18,30,498.0,44.0,0.9,14.0,129.0,36.45,26.7
2016,7,14,18,45,388.5,34.5,0.85,13.5,87.5,28.5,19.14
2016,7,14,19,0,279.0,25.0,0.8,13.0,46.0,20.65,9.86
2016,7,14,19,15,139.5,12.5,0.75,12.5,23.0,9.83,0.0
2016,7,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.0,0.9,9.5,24.5,56.9,0.0
2016,7,15,5,30,327.0,24.0,0.9,10.0,49.0,158.77,105.68
2016,7,15,5,45,433.5,32.0,0.95,10.5,91.5,231.9,180.84
2016,7,15,6,0,540.0,40.0,1.0,11.0,134.0,310.66,250.53
2016,7,15,6,15,604.5,45.5,0.95,11.0,183.5,379.21,310.35
2016,7,15,6,30,669.0,51.0,0.9,11.0,233.0,452.59,371.5
2016,7,15,6,45,713.0,55.0,0.9,11.5,285.0,516.12,421.89
2016,7,15,7,0,757.0,59.0,0.9,12.0,337.0,581.51,471.42
2016,7,15,7,15,787.0,62.5,0.85,12.5,390.0,637.98,511.63
2016,7,15,7,30,817.0,66.0,0.8,13.0,443.0,687.45,543.67
2016,7,15,7,45,840.5,68.5,0.8,13.5,494.5,736.37,574.92
2016,7,15,8,0,864.0,71.0,0.8,14.0,546.0,783.91,604.39
2016,7,15,8,15,880.5,73.0,0.8,14.5,595.0,823.29,627.61
2016,7,15,8,30,897.0,75.0,0.8,15.0,644.0,860.19,648.86
2016,7,15,8,45,910.0,77.0,0.85,15.5,689.5,891.28,666.86
2016,7,15,9,0,923.0,79.0,0.9,16.0,735.0,919.2,682.73
2016,7,15,9,15,933.0,80.5,0.9,16.5,776.0,940.48,693.34
2016,7,15,9,30,943.0,82.0,0.9,17.0,817.0,958.13,701.67
2016,7,15,9,45,948.0,85.0,0.95,17.5,852.0,968.97,706.73
2016,7,15,10,0,953.0,88.0,1.0,18.0,887.0,975.79,709.41
2016,7,15,10,15,959.0,89.0,1.05,18.0,916.0,977.42,710.29
2016,7,15,10,30,965.0,90.0,1.1,18.0,945.0,974.98,708.78
2016,7,15,10,45,969.5,90.5,1.15,18.5,968.0,966.61,702.31
2016,7,15,11,0,974.0,91.0,1.2,19.0,991.0,954.19,693.43
2016,7,15,11,15,977.0,91.5,1.2,19.0,1006.5,936.45,681.75
2016,7,15,11,30,980.0,92.0,1.2,19.0,1022.0,914.81,667.68
2016,7,15,11,45,982.0,92.0,1.25,19.0,1030.0,888.11,651.12
2016,7,15,12,0,984.0,92.0,1.3,19.0,1038.0,857.82,632.14
2016,7,15,12,15,984.5,92.0,1.3,19.0,1038.0,822.96,609.37
2016,7,15,12,30,985.0,92.0,1.3,19.0,1038.0,784.92,583.36
2016,7,15,12,45,978.5,95.5,1.3,19.0,1029.0,741.9,552.43
2016,7,15,13,0,972.0,99.0,1.3,19.0,1020.0,696.46,519.07
2016,7,15,13,15,969.0,98.5,1.3,19.0,1004.5,647.9,482.65
2016,7,15,13,30,966.0,98.0,1.3,19.0,989.0,597.15,443.51
2016,7,15,13,45,963.0,96.5,1.3,19.0,967.0,543.69,401.11
2016,7,15,14,0,960.0,95.0,1.3,19.0,945.0,488.47,355.95
2016,7,15,14,15,954.5,93.5,1.25,19.0,915.5,430.77,307.34
2016,7,15,14,30,949.0,92.0,1.2,19.0,886.0,372.01,256.84
2016,7,15,14,45,940.5,91.0,1.2,19.0,850.0,312.01,205.24
2016,7,15,15,0,932.0,90.0,1.2,19.0,814.0,251.78,154.75
2016,7,15,15,15,921.5,88.5,1.15,18.5,773.0,190.97,108.74
2016,7,15,15,30,911.0,87.0,1.1,18.0,732.0,130.69,74.01
2016,7,15,15,45,896.0,85.5,1.1,18.0,686.0,83.7,66.06
2016,7,15,16,0,881.0,84.0,1.1,18.0,640.0,82.23,65.09
2016,7,15,16,15,863.0,81.5,1.1,17.5,590.5,79.93,63.47
2016,7,15,16,30,845.0,79.0,1.1,17.0,541.0,77.49,61.74
2016,7,15,16,45,819.0,77.0,1.1,17.0,489.0,68.09,53.85
2016,7,15,17,0,793.0,75.0,1.1,17.0,437.0,66.39,52.6
2016,7,15,17,15,760.0,71.0,1.05,16.0,384.0,63.1,50.14
2016,7,15,17,30,727.0,67.0,1.0,15.0,331.0,59.77,47.59
2016,7,15,17,45,675.5,63.0,0.95,14.5,278.0,56.18,44.61
2016,7,15,18,0,624.0,59.0,0.9,14.0,225.0,48.57,37.94
2016,7,15,18,15,553.0,52.0,0.85,13.5,176.0,42.83,32.76
2016,7,15,18,30,482.0,45.0,0.8,13.0,127.0,37.15,27.42
2016,7,15,18,45,365.0,35.5,0.75,12.5,85.5,29.22,19.84
2016,7,15,19,0,248.0,26.0,0.7,12.0,44.0,21.43,10.24
2016,7,15,19,15,124.0,13.0,0.7,11.5,22.0,10.23,0.0
2016,7,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,143.5,12.5,0.9,10.0,23.0,51.56,0.0
2016,7,16,5,30,287.0,25.0,0.9,10.0,46.0,145.36,94.72
2016,7,16,5,45,403.5,33.0,0.9,10.5,88.5,221.28,172.43
2016,7,16,6,0,520.0,41.0,0.9,11.0,131.0,306.31,246.83
2016,7,16,6,15,586.5,47.0,0.9,11.5,180.0,372.09,303.96
2016,7,16,6,30,653.0,53.0,0.9,12.0,229.0,446.44,365.39
2016,7,16,6,45,699.5,57.0,0.9,12.5,281.0,510.93,416.42
2016,7,16,7,0,746.0,61.0,0.9,13.0,333.0,577.5,466.73
2016,7,16,7,15,776.5,64.5,0.9,13.5,385.5,633.97,507.37
2016,7,16,7,30,807.0,68.0,0.9,14.0,438.0,690.28,545.05
2016,7,16,7,45,832.0,70.0,0.9,14.5,490.0,732.61,571.54
2016,7,16,8,0,857.0,72.0,0.9,15.0,542.0,780.54,601.43
2016,7,16,8,15,874.0,74.0,0.9,15.0,591.0,820.18,626.05
2016,7,16,8,30,891.0,76.0,0.9,15.0,640.0,857.4,648.8
2016,7,16,8,45,905.5,77.0,0.95,15.5,685.5,888.57,666.92
2016,7,16,9,0,920.0,78.0,1.0,16.0,731.0,916.7,682.98
2016,7,16,9,15,930.0,80.0,1.0,16.5,772.0,938.55,694.02
2016,7,16,9,30,940.0,82.0,1.0,17.0,813.0,956.76,702.77
2016,7,16,9,45,942.5,86.0,1.05,17.5,847.0,966.38,707.02
2016,7,16,10,0,945.0,90.0,1.1,18.0,881.0,971.94,708.88
2016,7,16,10,15,951.0,91.0,1.15,18.0,910.5,973.57,709.74
2016,7,16,10,30,957.0,92.0,1.2,18.0,940.0,971.17,708.2
2016,7,16,10,45,961.0,93.0,1.25,18.0,962.5,962.9,703.03
2016,7,16,11,0,965.0,94.0,1.3,18.0,985.0,950.58,695.42
2016,7,16,11,15,968.0,94.5,1.3,18.0,1000.5,932.95,683.71
2016,7,16,11,30,971.0,95.0,1.3,18.0,1016.0,911.44,669.59
2016,7,16,11,45,972.5,95.5,1.35,18.5,1024.0,884.93,651.74
2016,7,16,12,0,974.0,96.0,1.4,19.0,1032.0,854.87,631.55
2016,7,16,12,15,974.5,96.0,1.4,19.0,1032.0,820.24,608.82
2016,7,16,12,30,975.0,96.0,1.4,19.0,1032.0,782.46,582.82
2016,7,16,12,45,971.5,98.0,1.45,19.0,1024.0,740.56,553.07
2016,7,16,13,0,968.0,100.0,1.5,19.0,1016.0,696.08,520.67
2016,7,16,13,15,966.0,99.0,1.5,19.0,1001.5,647.85,484.28
2016,7,16,13,30,964.0,98.0,1.5,19.0,987.0,597.35,445.12
2016,7,16,13,45,960.5,97.0,1.5,19.0,964.5,544.06,402.64
2016,7,16,14,0,957.0,96.0,1.5,19.0,942.0,489.04,357.44
2016,7,16,14,15,951.5,95.0,1.45,18.5,913.0,431.77,309.58
2016,7,16,14,30,946.0,94.0,1.4,18.0,884.0,373.44,259.64
2016,7,16,14,45,938.5,92.5,1.4,18.0,849.0,313.43,207.66
2016,7,16,15,0,931.0,91.0,1.4,18.0,814.0,253.1,156.69
2016,7,16,15,15,921.0,89.5,1.35,17.5,773.0,192.33,110.32
2016,7,16,15,30,911.0,88.0,1.3,17.0,732.0,132.02,75.17
2016,7,16,15,45,898.0,86.0,1.3,17.0,686.5,84.06,66.65
2016,7,16,16,0,885.0,84.0,1.3,17.0,641.0,82.33,65.46
2016,7,16,16,15,867.5,81.5,1.25,16.5,592.0,80.03,63.83
2016,7,16,16,30,850.0,79.0,1.2,16.0,543.0,77.59,62.08
2016,7,16,16,45,826.5,76.0,1.2,16.0,491.0,67.56,53.62
2016,7,16,17,0,803.0,73.0,1.2,16.0,439.0,65.15,51.74
2016,7,16,17,15,771.5,69.0,1.15,15.5,386.0,61.82,49.13
2016,7,16,17,30,740.0,65.0,1.1,15.0,333.0,58.44,46.42
2016,7,16,17,45,694.5,60.0,1.1,14.5,280.5,54.06,42.73
2016,7,16,18,0,649.0,55.0,1.1,14.0,228.0,49.67,38.91
2016,7,16,18,15,579.5,49.0,1.0,13.5,178.0,40.76,30.9
2016,7,16,18,30,510.0,43.0,0.9,13.0,128.0,35.76,26.17
2016,7,16,18,45,396.5,33.5,0.85,12.5,86.0,27.75,18.52
2016,7,16,19,0,283.0,24.0,0.8,12.0,44.0,19.85,8.76
2016,7,16,19,15,141.5,12.0,0.8,11.5,22.0,9.44,0.0
2016,7,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,170.5,11.0,0.85,10.0,23.5,58.32,0.0
2016,7,17,5,30,341.0,22.0,0.9,10.0,47.0,161.03,102.41
2016,7,17,5,45,452.5,29.5,0.95,10.5,90.0,234.21,182.0
2016,7,17,6,0,564.0,37.0,1.0,11.0,133.0,319.5,257.28
2016,7,17,6,15,627.0,42.5,0.95,11.0,182.5,388.46,317.59
2016,7,17,6,30,690.0,48.0,0.9,11.0,232.0,462.19,379.07
2016,7,17,6,45,728.0,52.5,0.9,11.5,284.0,523.72,427.89
2016,7,17,7,0,766.0,57.0,0.9,12.0,336.0,586.6,475.46
2016,7,17,7,15,795.5,60.5,0.9,12.0,388.5,643.22,517.11
2016,7,17,7,30,825.0,64.0,0.9,12.0,441.0,692.8,550.84
2016,7,17,7,45,848.5,65.5,0.9,12.5,493.0,740.96,581.73
2016,7,17,8,0,872.0,67.0,0.9,13.0,545.0,787.74,610.86
2016,7,17,8,15,888.0,69.5,0.95,13.5,593.5,827.7,635.43
2016,7,17,8,30,904.0,72.0,1.0,14.0,642.0,865.12,658.01
2016,7,17,8,45,917.5,73.0,1.05,14.5,687.5,895.8,675.86
2016,7,17,9,0,931.0,74.0,1.1,15.0,733.0,923.35,691.59
2016,7,17,9,15,940.0,75.5,1.1,15.0,774.0,944.01,703.21
2016,7,17,9,30,949.0,77.0,1.1,15.0,815.0,960.98,712.56
2016,7,17,9,45,941.5,87.0,1.15,15.5,846.5,967.97,715.13
2016,7,17,10,0,934.0,97.0,1.2,16.0,878.0,970.44,715.03
2016,7,17,10,15,940.0,98.0,1.2,16.0,907.0,971.99,714.99
2016,7,17,10,30,946.0,99.0,1.2,16.0,936.0,969.53,712.52
2016,7,17,10,45,949.0,100.5,1.3,16.5,958.0,960.81,706.52
2016,7,17,11,0,952.0,102.0,1.4,17.0,980.0,948.09,698.02
2016,7,17,11,15,954.5,102.5,1.4,17.0,994.5,930.08,685.96
2016,7,17,11,30,957.0,103.0,1.4,17.0,1009.0,908.27,671.53
2016,7,17,11,45,958.5,103.5,1.45,17.0,1016.5,881.94,654.84
2016,7,17,12,0,960.0,104.0,1.5,17.0,1024.0,852.1,635.75
2016,7,17,12,15,959.5,103.5,1.5,16.5,1023.5,816.59,613.3
2016,7,17,12,30,959.0,103.0,1.5,16.0,1023.0,778.07,587.39
2016,7,17,12,45,955.5,104.5,1.55,16.0,1014.5,736.24,557.26
2016,7,17,13,0,952.0,106.0,1.6,16.0,1006.0,691.9,524.49
2016,7,17,13,15,949.0,105.0,1.6,16.0,990.5,643.67,487.61
2016,7,17,13,30,946.0,104.0,1.6,16.0,975.0,593.33,448.07
2016,7,17,13,45,943.5,102.0,1.65,16.0,953.0,540.59,405.71
2016,7,17,14,0,941.0,100.0,1.7,16.0,931.0,486.08,360.49
2016,7,17,14,15,934.5,98.5,1.7,15.5,901.5,428.85,312.21
2016,7,17,14,30,928.0,97.0,1.7,15.0,872.0,370.71,261.89
2016,7,17,14,45,922.0,94.5,1.7,15.0,837.0,311.38,209.64
2016,7,17,15,0,916.0,92.0,1.7,15.0,802.0,251.58,158.29
2016,7,17,15,15,905.0,90.0,1.7,14.5,761.0,191.18,111.49
2016,7,17,15,30,894.0,88.0,1.7,14.0,720.0,131.38,75.9
2016,7,17,15,45,882.5,85.0,1.7,14.0,675.0,83.01,66.59
2016,7,17,16,0,871.0,82.0,1.7,14.0,630.0,80.72,64.88
2016,7,17,16,15,853.0,79.5,1.7,13.5,581.0,78.4,63.21
2016,7,17,16,30,835.0,77.0,1.7,13.0,532.0,75.95,61.42
2016,7,17,16,45,813.5,73.5,1.7,13.0,481.0,65.55,52.52
2016,7,17,17,0,792.0,70.0,1.7,13.0,430.0,62.79,50.3
2016,7,17,17,15,760.5,66.5,1.7,12.5,378.0,59.78,47.92
2016,7,17,17,30,729.0,63.0,1.7,12.0,326.0,56.75,45.47
2016,7,17,17,45,685.5,58.0,1.7,11.5,274.0,52.36,41.73
2016,7,17,18,0,642.0,53.0,1.7,11.0,222.0,47.96,37.85
2016,7,17,18,15,573.5,47.0,1.65,10.5,173.5,39.17,29.84
2016,7,17,18,30,505.0,41.0,1.6,10.0,125.0,34.13,25.03
2016,7,17,18,45,391.5,32.0,1.55,10.0,83.5,26.5,17.59
2016,7,17,19,0,278.0,23.0,1.5,10.0,42.0,19.0,7.89
2016,7,17,19,15,139.0,11.5,1.45,9.5,21.0,9.05,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,11.5,1.1,9.0,22.0,51.67,0.0
2016,7,18,5,30,292.0,23.0,1.1,9.0,44.0,144.59,89.52
2016,7,18,5,45,410.0,30.5,1.15,9.5,85.5,222.01,173.32
2016,7,18,6,0,528.0,38.0,1.2,10.0,127.0,304.44,246.72
2016,7,18,6,15,592.5,44.0,1.15,10.0,175.5,373.06,307.3
2016,7,18,6,30,657.0,50.0,1.1,10.0,224.0,446.65,369.4
2016,7,18,6,45,702.0,53.5,1.1,10.5,276.0,509.87,420.24
2016,7,18,7,0,747.0,57.0,1.1,11.0,328.0,575.05,470.31
2016,7,18,7,15,776.5,60.5,1.05,11.5,379.5,630.96,510.64
2016,7,18,7,30,806.0,64.0,1.0,12.0,431.0,679.85,542.79
2016,7,18,7,45,544.0,144.5,1.0,12.5,405.5,597.16,476.66
2016,7,18,8,0,282.0,225.0,1.0,13.0,380.0,470.4,375.54
2016,7,18,8,15,583.0,148.5,1.0,13.0,504.5,676.18,533.78
2016,7,18,8,30,884.0,72.0,1.0,13.0,629.0,849.26,651.83
2016,7,18,8,45,897.5,73.0,1.0,13.5,674.0,879.57,666.91
2016,7,18,9,0,911.0,74.0,1.0,14.0,719.0,906.83,681.75
2016,7,18,9,15,920.5,75.5,1.0,14.0,759.0,927.72,693.61
2016,7,18,9,30,930.0,77.0,1.0,14.0,799.0,945.01,703.23
2016,7,18,9,45,933.0,81.0,1.05,14.5,833.0,955.23,707.98
2016,7,18,10,0,936.0,85.0,1.1,15.0,867.0,961.42,710.3
2016,7,18,10,15,942.0,86.0,1.15,15.0,895.5,963.24,711.28
2016,7,18,10,30,948.0,87.0,1.2,15.0,924.0,961.05,709.83
2016,7,18,10,45,952.0,87.5,1.25,15.5,946.0,952.53,703.11
2016,7,18,11,0,956.0,88.0,1.3,16.0,968.0,940.02,693.98
2016,7,18,11,15,958.5,88.5,1.35,16.0,983.0,922.27,682.81
2016,7,18,11,30,961.0,89.0,1.4,16.0,998.0,900.69,669.17
2016,7,18,11,45,962.5,89.0,1.45,16.5,1005.5,874.13,651.0
2016,7,18,12,0,964.0,89.0,1.5,17.0,1013.0,844.06,630.48
2016,7,18,12,15,964.0,89.0,1.5,16.5,1013.0,809.49,608.6
2016,7,18,12,30,964.0,89.0,1.5,16.0,1013.0,771.81,583.63
2016,7,18,12,45,966.5,86.0,1.55,16.0,1006.0,730.48,553.88
2016,7,18,13,0,969.0,83.0,1.6,16.0,999.0,686.22,521.16
2016,7,18,13,15,967.0,82.5,1.6,16.0,984.5,638.47,484.48
2016,7,18,13,30,965.0,82.0,1.6,16.0,970.0,588.43,444.99
2016,7,18,13,45,963.0,80.0,1.65,16.0,948.0,535.16,402.07
2016,7,18,14,0,961.0,78.0,1.7,16.0,926.0,480.02,356.17
2016,7,18,14,15,956.0,77.5,1.7,16.0,897.5,423.19,307.32
2016,7,18,14,30,951.0,77.0,1.7,16.0,869.0,365.23,256.4
2016,7,18,14,45,945.5,74.5,1.7,16.0,834.5,304.86,203.2
2016,7,18,15,0,940.0,72.0,1.7,16.0,800.0,243.96,150.83
2016,7,18,15,15,931.0,71.0,1.65,15.5,760.0,183.28,103.61
2016,7,18,15,30,922.0,70.0,1.6,15.0,720.0,122.94,67.67
2016,7,18,15,45,911.5,67.5,1.6,15.0,675.5,73.03,57.76
2016,7,18,16,0,901.0,65.0,1.6,15.0,631.0,70.73,56.02
2016,7,18,16,15,885.5,63.0,1.55,14.5,582.5,68.48,54.37
2016,7,18,16,30,870.0,61.0,1.5,14.0,534.0,66.12,52.62
2016,7,18,16,45,850.5,58.5,1.5,14.0,483.5,63.21,50.27
2016,7,18,17,0,831.0,56.0,1.5,14.0,433.0,60.2,47.82
2016,7,18,17,15,803.0,53.0,1.45,13.5,381.0,56.57,44.89
2016,7,18,17,30,775.0,50.0,1.4,13.0,329.0,52.86,41.83
2016,7,18,17,45,734.5,46.5,1.4,13.0,277.0,44.01,34.01
2016,7,18,18,0,694.0,43.0,1.4,13.0,225.0,40.45,30.82
2016,7,18,18,15,631.0,38.5,1.35,12.5,176.0,35.91,26.67
2016,7,18,18,30,568.0,34.0,1.3,12.0,127.0,31.48,22.44
2016,7,18,18,45,459.0,26.5,1.3,11.5,85.0,24.3,15.52
2016,7,18,19,0,350.0,19.0,1.3,11.0,43.0,17.27,6.25
2016,7,18,19,15,175.0,9.5,1.25,10.5,21.5,7.47,0.0
2016,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.0,1.0,8.5,22.5,60.83,0.0
2016,7,19,5,30,362.0,20.0,1.0,9.0,45.0,162.62,97.02
2016,7,19,5,45,471.0,26.5,1.0,9.5,87.5,239.6,186.23
2016,7,19,6,0,580.0,33.0,1.0,10.0,130.0,323.58,261.2
2016,7,19,6,15,642.0,38.0,0.95,10.0,179.0,392.16,321.68
2016,7,19,6,30,704.0,43.0,0.9,10.0,228.0,465.51,383.25
2016,7,19,6,45,744.5,46.5,0.9,10.5,280.0,522.86,429.28
2016,7,19,7,0,785.0,50.0,0.9,11.0,332.0,586.39,477.75
2016,7,19,7,15,813.0,52.5,0.9,11.5,384.5,641.12,516.62
2016,7,19,7,30,841.0,55.0,0.9,12.0,437.0,695.54,553.0
2016,7,19,7,45,861.0,57.5,0.9,12.5,488.0,743.04,583.32
2016,7,19,8,0,881.0,60.0,0.9,13.0,539.0,788.86,611.76
2016,7,19,8,15,896.5,62.0,0.9,13.5,588.0,828.3,635.19
2016,7,19,8,30,912.0,64.0,0.9,14.0,637.0,865.16,656.52
2016,7,19,8,45,922.5,65.5,0.95,14.5,681.5,894.19,673.22
2016,7,19,9,0,933.0,67.0,1.0,15.0,726.0,919.93,687.75
2016,7,19,9,15,942.0,68.5,1.05,15.0,766.5,940.83,700.42
2016,7,19,9,30,951.0,70.0,1.1,15.0,807.0,958.04,710.8
2016,7,19,9,45,951.0,75.5,1.15,15.5,841.0,967.45,714.94
2016,7,19,10,0,951.0,81.0,1.2,16.0,875.0,972.64,716.55
2016,7,19,10,15,956.5,82.0,1.2,16.0,903.5,974.05,716.38
2016,7,19,10,30,962.0,83.0,1.2,16.0,932.0,971.41,713.79
2016,7,19,10,45,965.0,84.5,1.3,16.5,954.0,962.91,707.94
2016,7,19,11,0,968.0,86.0,1.4,17.0,976.0,950.36,699.54
2016,7,19,11,15,970.5,86.5,1.4,17.0,991.0,932.42,687.53
2016,7,19,11,30,973.0,87.0,1.4,17.0,1006.0,910.61,673.1
2016,7,19,11,45,974.5,87.0,1.45,17.0,1013.5,883.76,656.08
2016,7,19,12,0,976.0,87.0,1.5,17.0,1021.0,853.34,636.62
2016,7,19,12,15,976.0,87.0,1.55,17.0,1021.0,818.38,613.96
2016,7,19,12,30,976.0,87.0,1.6,17.0,1021.0,780.26,588.32
2016,7,19,12,45,971.0,89.0,1.65,17.0,1012.5,737.37,557.42
2016,7,19,13,0,966.0,91.0,1.7,17.0,1004.0,692.0,523.91
2016,7,19,13,15,963.5,90.5,1.7,17.0,989.0,643.91,487.13
2016,7,19,13,30,961.0,90.0,1.7,17.0,974.0,593.59,447.58
2016,7,19,13,45,959.0,88.0,1.7,17.0,952.0,540.36,404.61
2016,7,19,14,0,957.0,86.0,1.7,17.0,930.0,485.27,358.79
2016,7,19,14,15,951.5,85.0,1.7,17.0,901.0,427.93,309.85
2016,7,19,14,30,946.0,84.0,1.7,17.0,872.0,369.52,258.91
2016,7,19,14,45,940.0,82.0,1.7,17.0,837.0,309.49,206.26
2016,7,19,15,0,934.0,80.0,1.7,17.0,802.0,248.97,154.45
2016,7,19,15,15,924.5,78.5,1.65,16.5,761.5,188.03,107.21
2016,7,19,15,30,915.0,77.0,1.6,16.0,721.0,127.5,71.08
2016,7,19,15,45,904.5,74.0,1.6,16.0,676.0,76.91,60.85
2016,7,19,16,0,894.0,71.0,1.6,16.0,631.0,74.4,58.95
2016,7,19,16,15,878.0,69.0,1.6,15.5,582.5,72.24,57.41
2016,7,19,16,30,862.0,67.0,1.6,15.0,534.0,69.97,55.75
2016,7,19,16,45,842.5,63.5,1.6,15.0,483.0,66.47,52.92
2016,7,19,17,0,823.0,60.0,1.6,15.0,432.0,62.83,49.94
2016,7,19,17,15,793.5,57.0,1.55,14.5,380.0,59.24,47.07
2016,7,19,17,30,764.0,54.0,1.5,14.0,328.0,50.43,39.5
2016,7,19,17,45,724.0,50.0,1.5,13.5,276.0,46.58,36.24
2016,7,19,18,0,684.0,46.0,1.5,13.0,224.0,42.74,32.86
2016,7,19,18,15,619.0,40.5,1.4,12.5,175.0,37.45,28.04
2016,7,19,18,30,554.0,35.0,1.3,12.0,126.0,32.24,23.1
2016,7,19,18,45,445.0,27.5,1.25,11.5,84.0,25.12,16.19
2016,7,19,19,0,336.0,20.0,1.2,11.0,42.0,18.16,6.39
2016,7,19,19,15,168.0,10.0,1.15,10.5,21.0,7.87,0.0
2016,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,20,5,15,180.5,9.5,0.95,9.5,21.5,60.42,0.0
2016,7,20,5,30,361.0,19.0,1.0,10.0,43.0,161.25,91.52
2016,7,20,5,45,468.5,26.0,1.05,10.5,85.0,238.53,184.44
2016,7,20,6,0,576.0,33.0,1.1,11.0,127.0,322.34,259.41
2016,7,20,6,15,638.5,37.5,1.05,11.0,176.5,390.47,319.56
2016,7,20,6,30,701.0,42.0,1.0,11.0,226.0,463.39,380.86
2016,7,20,6,45,742.0,45.5,1.0,11.5,278.0,520.92,427.09
2016,7,20,7,0,783.0,49.0,1.0,12.0,330.0,584.77,475.84
2016,7,20,7,15,811.5,51.5,1.0,12.5,382.5,639.84,514.91
2016,7,20,7,30,840.0,54.0,1.0,13.0,435.0,694.66,551.61
2016,7,20,7,45,861.0,56.5,1.0,13.5,486.0,742.98,582.54
2016,7,20,8,0,882.0,59.0,1.0,14.0,537.0,789.69,611.61
2016,7,20,8,15,897.5,60.5,1.0,14.5,586.0,828.63,634.69
2016,7,20,8,30,913.0,62.0,1.0,15.0,635.0,865.0,655.71
2016,7,20,8,45,925.0,64.0,1.0,15.5,680.5,896.04,672.89
2016,7,20,9,0,937.0,66.0,1.0,16.0,726.0,923.83,687.8
2016,7,20,9,15,946.5,67.0,1.0,16.0,766.5,944.72,699.46
2016,7,20,9,30,956.0,68.0,1.0,16.0,807.0,961.94,708.87
2016,7,20,9,45,956.0,74.0,1.05,16.5,841.5,972.0,713.41
2016,7,20,10,0,956.0,80.0,1.1,17.0,876.0,977.8,715.41
2016,7,20,10,15,961.5,81.0,1.15,17.5,905.5,979.24,714.8
2016,7,20,10,30,967.0,82.0,1.2,18.0,935.0,976.6,711.75
2016,7,20,10,45,972.5,82.0,1.25,18.5,957.5,968.85,705.6
2016,7,20,11,0,978.0,82.0,1.3,19.0,980.0,957.02,697.0
2016,7,20,11,15,980.5,82.5,1.35,19.0,995.5,938.98,685.83
2016,7,20,11,30,983.0,83.0,1.4,19.0,1011.0,917.02,672.19
2016,7,20,11,45,985.5,82.5,1.45,19.0,1019.0,890.35,655.45
2016,7,20,12,0,988.0,82.0,1.5,19.0,1027.0,860.04,636.25
2016,7,20,12,15,988.5,82.0,1.5,19.0,1027.0,825.12,613.28
2016,7,20,12,30,989.0,82.0,1.5,19.0,1027.0,786.96,587.64
2016,7,20,12,45,987.0,82.5,1.55,19.0,1019.5,744.42,557.41
2016,7,20,13,0,985.0,83.0,1.6,19.0,1012.0,699.15,524.39
2016,7,20,13,15,983.0,82.5,1.6,19.0,997.0,650.53,487.63
2016,7,20,13,30,981.0,82.0,1.6,19.0,982.0,599.58,448.03
2016,7,20,13,45,977.5,81.0,1.65,19.0,960.0,545.37,404.98
2016,7,20,14,0,974.0,80.0,1.7,19.0,938.0,489.39,359.05
2016,7,20,14,15,969.0,79.0,1.7,19.0,909.0,431.3,309.84
2016,7,20,14,30,964.0,78.0,1.7,19.0,880.0,372.06,258.52
2016,7,20,14,45,957.0,77.0,1.7,19.0,844.5,311.4,205.68
2016,7,20,15,0,950.0,76.0,1.7,19.0,809.0,250.32,153.72
2016,7,20,15,15,940.5,74.5,1.7,18.5,768.0,188.39,105.97
2016,7,20,15,30,931.0,73.0,1.7,18.0,727.0,126.86,69.32
2016,7,20,15,45,919.0,71.0,1.7,18.0,681.5,75.43,59.12
2016,7,20,16,0,907.0,69.0,1.7,18.0,636.0,73.45,57.68
2016,7,20,16,15,890.5,67.0,1.7,17.5,587.0,71.22,56.08
2016,7,20,16,30,874.0,65.0,1.7,17.0,538.0,68.88,54.38
2016,7,20,16,45,852.5,62.5,1.7,16.5,486.5,65.97,52.17
2016,7,20,17,0,831.0,60.0,1.7,16.0,435.0,62.96,49.86
2016,7,20,17,15,801.5,57.0,1.65,15.5,382.0,59.34,46.97
2016,7,20,17,30,772.0,54.0,1.6,15.0,329.0,50.54,39.44
2016,7,20,17,45,729.0,50.0,1.6,14.5,276.5,46.64,36.14
2016,7,20,18,0,686.0,46.0,1.6,14.0,224.0,42.76,32.73
2016,7,20,18,15,620.5,40.5,1.55,13.5,174.5,37.46,27.92
2016,7,20,18,30,555.0,35.0,1.5,13.0,125.0,32.24,22.97
2016,7,20,18,45,443.0,27.5,1.45,12.5,83.0,25.11,16.06
2016,7,20,19,0,331.0,20.0,1.4,12.0,41.0,18.16,5.77
2016,7,20,19,15,165.5,10.0,1.35,11.5,20.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,9.5,1.2,9.5,21.0,57.92,0.0
2016,7,21,5,30,343.0,19.0,1.2,10.0,42.0,154.66,82.85
2016,7,21,5,45,455.0,26.5,1.3,10.5,84.0,234.02,180.91
2016,7,21,6,0,567.0,34.0,1.4,11.0,126.0,319.92,258.04
2016,7,21,6,15,631.0,39.0,1.35,11.0,175.5,389.17,319.51
2016,7,21,6,30,695.0,44.0,1.3,11.0,225.0,463.35,382.31
2016,7,21,6,45,737.0,47.5,1.3,11.5,277.0,526.56,433.22
2016,7,21,7,0,779.0,51.0,1.3,12.0,329.0,585.74,478.86
2016,7,21,7,15,807.0,54.0,1.25,12.5,381.5,640.97,518.12
2016,7,21,7,30,835.0,57.0,1.2,13.0,434.0,695.91,554.73
2016,7,21,7,45,856.0,59.5,1.2,13.5,485.0,744.08,585.79
2016,7,21,8,0,877.0,62.0,1.2,14.0,536.0,790.64,614.98
2016,7,21,8,15,892.5,63.5,1.2,14.0,584.5,829.44,639.34
2016,7,21,8,30,908.0,65.0,1.2,14.0,633.0,865.7,661.73
2016,7,21,8,45,920.0,66.5,1.25,14.5,678.0,896.03,679.42
2016,7,21,9,0,932.0,68.0,1.3,15.0,723.0,923.15,694.92
2016,7,21,9,15,941.0,69.5,1.3,15.5,763.5,944.1,705.53
2016,7,21,9,30,950.0,71.0,1.3,16.0,804.0,961.35,713.79
2016,7,21,9,45,956.5,72.5,1.3,16.5,839.0,972.43,718.12
2016,7,21,10,0,963.0,74.0,1.3,17.0,874.0,979.52,720.05
2016,7,21,10,15,968.5,74.5,1.3,17.0,903.5,980.56,719.6
2016,7,21,10,30,974.0,75.0,1.3,17.0,933.0,977.51,716.74
2016,7,21,10,45,978.5,75.5,1.35,17.5,955.5,969.44,710.3
2016,7,21,11,0,983.0,76.0,1.4,18.0,978.0,957.26,701.38
2016,7,21,11,15,986.0,76.5,1.45,18.0,993.5,939.7,690.4
2016,7,21,11,30,989.0,77.0,1.5,18.0,1009.0,918.18,676.89
2016,7,21,11,45,991.0,76.5,1.55,18.0,1017.0,891.05,659.69
2016,7,21,12,0,993.0,76.0,1.6,18.0,1025.0,860.27,640.01
2016,7,21,12,15,993.5,76.0,1.65,18.0,1025.5,825.28,617.36
2016,7,21,12,30,994.0,76.0,1.7,18.0,1026.0,787.01,592.14
2016,7,21,12,45,986.0,81.5,1.75,18.0,1017.5,744.36,561.36
2016,7,21,13,0,978.0,87.0,1.8,18.0,1009.0,699.25,528.01
2016,7,21,13,15,976.0,86.5,1.8,17.5,994.0,650.84,492.01
2016,7,21,13,30,974.0,86.0,1.8,17.0,979.0,600.1,453.04
2016,7,21,13,45,972.5,83.5,1.85,17.0,957.5,545.98,409.57
2016,7,21,14,0,971.0,81.0,1.9,17.0,936.0,489.93,363.07
2016,7,21,14,15,966.0,80.5,1.9,17.0,907.0,432.27,313.68
2016,7,21,14,30,961.0,80.0,1.9,17.0,878.0,373.46,262.16
2016,7,21,14,45,956.5,77.0,1.9,17.0,843.0,312.13,208.22
2016,7,21,15,0,952.0,74.0,1.9,17.0,808.0,250.15,154.91
2016,7,21,15,15,943.0,72.5,1.85,16.5,767.5,188.11,106.49
2016,7,21,15,30,934.0,71.0,1.8,16.0,727.0,126.42,69.23
2016,7,21,15,45,924.5,68.0,1.8,16.0,682.0,73.68,58.11
2016,7,21,16,0,915.0,65.0,1.8,16.0,637.0,71.05,56.09
2016,7,21,16,15,899.5,63.5,1.75,15.5,588.0,69.1,54.71
2016,7,21,16,30,884.0,62.0,1.7,15.0,539.0,67.05,53.24
2016,7,21,16,45,865.0,58.5,1.7,15.0,487.0,63.44,50.28
2016,7,21,17,0,846.0,55.0,1.7,15.0,435.0,59.68,47.19
2016,7,21,17,15,817.5,52.5,1.65,14.5,382.5,56.35,44.53
2016,7,21,17,30,789.0,50.0,1.6,14.0,330.0,52.95,41.76
2016,7,21,17,45,748.5,46.0,1.55,13.5,277.5,48.21,37.69
2016,7,21,18,0,708.0,42.0,1.5,13.0,225.0,39.77,30.19
2016,7,21,18,15,643.5,37.5,1.4,12.5,175.0,35.17,25.98
2016,7,21,18,30,579.0,33.0,1.3,12.0,125.0,30.68,21.68
2016,7,21,18,45,467.0,25.5,1.25,11.5,83.0,23.46,14.66
2016,7,21,19,0,355.0,18.0,1.2,11.0,41.0,16.4,4.08
2016,7,21,19,15,177.5,9.0,1.15,10.5,20.5,7.08,0.0
2016,7,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,174.0,9.5,0.8,9.5,20.0,58.81,0.0
2016,7,22,5,30,348.0,19.0,0.8,10.0,40.0,156.14,77.65
2016,7,22,5,45,459.5,26.5,0.85,10.5,82.5,236.35,181.75
2016,7,22,6,0,571.0,34.0,0.9,11.0,125.0,322.42,258.73
2016,7,22,6,15,636.0,39.0,0.9,11.5,174.5,392.53,319.91
2016,7,22,6,30,701.0,44.0,0.9,12.0,224.0,467.65,382.21
2016,7,22,6,45,743.0,47.5,0.95,12.5,276.5,531.24,433.0
2016,7,22,7,0,785.0,51.0,1.0,13.0,329.0,590.75,478.63
2016,7,22,7,15,814.5,54.0,1.0,13.5,382.0,647.37,518.64
2016,7,22,7,30,844.0,57.0,1.0,14.0,435.0,703.79,556.23
2016,7,22,7,45,865.5,59.0,1.05,14.5,487.0,752.11,587.53
2016,7,22,8,0,887.0,61.0,1.1,15.0,539.0,798.84,617.11
2016,7,22,8,15,903.0,63.0,1.1,15.5,588.5,839.03,640.95
2016,7,22,8,30,919.0,65.0,1.1,16.0,638.0,876.64,662.68
2016,7,22,8,45,931.0,66.5,1.15,16.5,684.0,907.26,680.26
2016,7,22,9,0,943.0,68.0,1.2,17.0,730.0,934.61,695.66
2016,7,22,9,15,952.0,69.5,1.2,17.0,771.0,955.74,707.48
2016,7,22,9,30,961.0,71.0,1.2,17.0,812.0,973.12,716.99
2016,7,22,9,45,957.0,79.0,1.25,17.5,845.5,981.61,720.42
2016,7,22,10,0,953.0,87.0,1.3,18.0,879.0,985.66,721.22
2016,7,22,10,15,959.0,88.0,1.35,18.5,908.5,987.45,720.75
2016,7,22,10,30,965.0,89.0,1.4,19.0,938.0,985.15,717.81
2016,7,22,10,45,970.0,89.5,1.45,19.5,960.5,977.31,711.5
2016,7,22,11,0,975.0,90.0,1.5,20.0,983.0,965.38,702.72
2016,7,22,11,15,978.0,90.5,1.5,20.0,998.5,947.62,690.95
2016,7,22,11,30,981.0,91.0,1.5,20.0,1014.0,925.93,676.77
2016,7,22,11,45,983.0,90.5,1.55,20.5,1022.0,898.68,658.41
2016,7,22,12,0,985.0,90.0,1.6,21.0,1030.0,867.81,637.69
2016,7,22,12,15,985.0,90.0,1.65,21.0,1030.0,832.37,615.06
2016,7,22,12,30,985.0,90.0,1.7,21.0,1030.0,793.72,589.62
2016,7,22,12,45,984.0,89.5,1.75,21.0,1022.0,750.96,559.36
2016,7,22,13,0,983.0,89.0,1.8,21.0,1014.0,705.42,526.31
2016,7,22,13,15,980.0,88.5,1.8,21.0,998.5,656.08,489.22
2016,7,22,13,30,977.0,88.0,1.8,21.0,983.0,604.51,449.39
2016,7,22,13,45,973.0,87.0,1.8,21.0,960.0,550.02,406.15
2016,7,22,14,0,969.0,86.0,1.8,21.0,937.0,493.83,360.19
2016,7,22,14,15,963.0,85.0,1.8,20.5,907.5,435.38,311.72
2016,7,22,14,30,957.0,84.0,1.8,20.0,878.0,375.91,261.05
2016,7,22,14,45,949.0,83.0,1.85,20.0,842.0,315.13,208.42
2016,7,22,15,0,941.0,82.0,1.9,20.0,806.0,254.06,156.65
2016,7,22,15,15,931.0,80.5,1.85,19.5,765.0,192.33,109.03
2016,7,22,15,30,921.0,79.0,1.8,19.0,724.0,131.05,72.32
2016,7,22,15,45,901.0,80.0,1.8,19.0,676.5,80.49,63.17
2016,7,22,16,0,881.0,81.0,1.8,19.0,629.0,80.33,63.3
2016,7,22,16,15,863.0,78.5,1.75,18.5,579.5,77.96,61.61
2016,7,22,16,30,845.0,76.0,1.7,18.0,530.0,75.44,59.8
2016,7,22,16,45,815.0,74.5,1.7,17.5,477.0,66.31,52.26
2016,7,22,17,0,785.0,73.0,1.7,17.0,424.0,64.84,51.31
2016,7,22,17,15,752.0,69.0,1.65,16.5,371.5,61.52,48.7
2016,7,22,17,30,719.0,65.0,1.6,16.0,319.0,58.16,46.0
2016,7,22,17,45,669.0,60.5,1.55,15.5,266.5,54.17,42.66
2016,7,22,18,0,619.0,56.0,1.5,15.0,214.0,46.32,35.75
2016,7,22,18,15,546.0,49.0,1.4,14.5,165.0,40.52,30.49
2016,7,22,18,30,473.0,42.0,1.3,14.0,116.0,34.79,25.07
2016,7,22,18,45,349.0,32.0,1.25,13.5,75.5,26.4,16.97
2016,7,22,19,0,225.0,22.0,1.2,13.0,35.0,18.13,4.17
2016,7,22,19,15,112.5,11.0,1.15,12.5,17.5,8.65,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,98.5,11.0,0.65,9.5,17.0,37.81,0.0
2016,7,23,5,30,197.0,22.0,0.6,10.0,34.0,108.43,48.05
2016,7,23,5,45,320.0,33.0,0.6,11.0,74.0,190.37,145.96
2016,7,23,6,0,443.0,44.0,0.6,12.0,114.0,278.0,222.38
2016,7,23,6,15,517.5,52.0,0.6,12.5,162.5,350.0,284.12
2016,7,23,6,30,592.0,60.0,0.6,13.0,211.0,428.33,348.34
2016,7,23,6,45,645.5,64.5,0.6,13.5,263.5,495.34,400.97
2016,7,23,7,0,699.0,69.0,0.6,14.0,316.0,562.27,451.26
