Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,7,15,733.5,73.5,0.6,14.5,368.5,621.57,493.57
2016,7,23,7,30,768.0,78.0,0.6,15.0,421.0,681.07,533.32
2016,7,23,7,45,795.0,81.0,0.6,16.0,473.5,732.8,564.95
2016,7,23,8,0,822.0,84.0,0.6,17.0,526.0,783.37,594.82
2016,7,23,8,15,841.0,87.0,0.65,17.5,575.5,825.68,620.33
2016,7,23,8,30,860.0,90.0,0.7,18.0,625.0,856.12,637.71
2016,7,23,8,45,872.5,93.0,0.75,18.5,670.0,887.27,655.58
2016,7,23,9,0,885.0,96.0,0.8,19.0,715.0,915.3,671.29
2016,7,23,9,15,896.0,98.0,0.85,19.5,756.0,937.57,683.28
2016,7,23,9,30,907.0,100.0,0.9,20.0,797.0,956.31,693.11
2016,7,23,9,45,917.0,100.5,0.95,20.5,833.0,968.86,699.13
2016,7,23,10,0,927.0,101.0,1.0,21.0,869.0,977.59,702.91
2016,7,23,10,15,933.0,102.0,1.05,21.5,898.0,979.18,702.37
2016,7,23,10,30,939.0,103.0,1.1,22.0,927.0,976.76,699.52
2016,7,23,10,45,923.0,116.5,1.2,22.5,943.5,962.05,689.96
2016,7,23,11,0,907.0,130.0,1.3,23.0,960.0,943.09,677.82
2016,7,23,11,15,910.0,131.0,1.3,23.0,975.5,926.14,666.82
2016,7,23,11,30,913.0,132.0,1.3,23.0,991.0,905.48,653.47
2016,7,23,11,45,903.5,139.5,1.35,23.5,995.0,876.14,634.04
2016,7,23,12,0,894.0,147.0,1.4,24.0,999.0,843.7,612.63
2016,7,23,12,15,894.0,147.0,1.45,24.0,999.5,810.13,591.13
2016,7,23,12,30,894.0,147.0,1.5,24.0,1000.0,773.72,566.36
2016,7,23,12,45,899.5,142.0,1.55,24.0,994.5,734.8,539.38
2016,7,23,13,0,905.0,137.0,1.6,24.0,989.0,692.99,509.61
2016,7,23,13,15,902.5,136.5,1.65,24.0,974.0,646.75,475.73
2016,7,23,13,30,900.0,136.0,1.7,24.0,959.0,598.44,439.28
2016,7,23,13,45,891.5,136.5,1.75,24.0,936.0,545.94,398.61
2016,7,23,14,0,883.0,137.0,1.8,24.0,913.0,492.33,355.78
2016,7,23,14,15,876.5,135.5,1.8,23.5,884.0,437.34,311.02
2016,7,23,14,30,870.0,134.0,1.8,23.0,855.0,381.51,264.39
2016,7,23,14,45,873.5,125.5,1.8,23.0,823.0,323.48,214.76
2016,7,23,15,0,877.0,117.0,1.8,23.0,791.0,263.98,164.89
2016,7,23,15,15,865.0,114.5,1.8,22.5,750.0,204.57,119.91
2016,7,23,15,30,853.0,112.0,1.8,22.0,709.0,138.06,78.83
2016,7,23,15,45,852.0,103.5,1.8,21.5,666.5,84.17,65.61
2016,7,23,16,0,851.0,95.0,1.8,21.0,624.0,79.58,62.16
2016,7,23,16,15,832.0,92.0,1.75,20.5,574.5,77.8,60.98
2016,7,23,16,30,813.0,89.0,1.7,20.0,525.0,75.92,59.74
2016,7,23,16,45,795.5,83.5,1.7,19.5,474.5,72.24,56.93
2016,7,23,17,0,778.0,78.0,1.7,19.0,424.0,68.36,53.92
2016,7,23,17,15,743.5,73.5,1.6,18.5,371.0,64.77,51.13
2016,7,23,17,30,709.0,69.0,1.5,18.0,318.0,61.14,48.22
2016,7,23,17,45,663.0,63.0,1.45,17.5,266.0,51.8,40.22
2016,7,23,18,0,617.0,57.0,1.4,17.0,214.0,47.06,36.1
2016,7,23,18,15,542.0,50.0,1.3,16.0,164.5,41.28,30.95
2016,7,23,18,30,467.0,43.0,1.2,15.0,115.0,35.58,25.63
2016,7,23,18,45,338.5,32.5,1.1,14.5,74.5,26.8,17.16
2016,7,23,19,0,210.0,22.0,1.0,14.0,34.0,18.13,3.09
2016,7,23,19,15,105.0,11.0,0.95,13.5,17.0,8.65,0.0
2016,7,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,75.5,11.0,0.65,9.5,15.5,31.07,0.0
2016,7,24,5,30,151.0,22.0,0.6,10.0,31.0,90.95,34.51
2016,7,24,5,45,271.5,35.0,0.6,10.5,70.0,172.56,132.21
2016,7,24,6,0,392.0,48.0,0.6,11.0,109.0,258.57,207.83
2016,7,24,6,15,470.0,57.0,0.6,11.5,157.0,331.36,270.43
2016,7,24,6,30,548.0,66.0,0.6,12.0,205.0,410.78,335.91
2016,7,24,6,45,608.5,71.0,0.65,13.0,257.5,481.09,391.15
2016,7,24,7,0,669.0,76.0,0.7,14.0,310.0,554.93,446.55
2016,7,24,7,15,705.5,80.5,0.7,14.5,363.0,614.32,489.12
2016,7,24,7,30,742.0,85.0,0.7,15.0,416.0,670.83,527.47
2016,7,24,7,45,773.5,87.5,0.75,15.5,468.5,724.82,562.79
2016,7,24,8,0,805.0,90.0,0.8,16.0,521.0,777.93,596.66
2016,7,24,8,15,824.5,93.0,0.8,16.5,570.5,820.27,621.69
2016,7,24,8,30,844.0,96.0,0.8,17.0,620.0,860.34,644.83
2016,7,24,8,45,857.0,100.0,0.85,17.5,665.5,882.74,656.89
2016,7,24,9,0,870.0,104.0,0.9,18.0,711.0,911.95,673.63
2016,7,24,9,15,882.0,106.0,0.9,18.5,752.5,934.84,685.17
2016,7,24,9,30,894.0,108.0,0.9,19.0,794.0,954.27,694.54
2016,7,24,9,45,887.5,118.0,0.9,19.5,825.5,960.85,695.83
2016,7,24,10,0,881.0,128.0,0.9,20.0,857.0,963.11,694.71
2016,7,24,10,15,888.0,130.0,0.9,20.0,887.0,966.21,695.63
2016,7,24,10,30,895.0,132.0,0.9,20.0,917.0,965.39,694.21
2016,7,24,10,45,879.0,146.0,0.95,20.5,933.0,950.28,683.61
2016,7,24,11,0,863.0,160.0,1.0,21.0,949.0,947.06,680.8
2016,7,24,11,15,867.0,161.0,1.05,21.0,964.5,930.91,671.01
2016,7,24,11,30,871.0,162.0,1.1,21.0,980.0,910.98,658.98
2016,7,24,11,45,856.5,173.0,1.15,21.5,983.0,880.71,639.07
2016,7,24,12,0,842.0,184.0,1.2,22.0,986.0,847.42,616.54
2016,7,24,12,15,842.0,184.0,1.2,22.0,986.0,813.77,593.75
2016,7,24,12,30,842.0,184.0,1.2,22.0,986.0,777.3,568.65
2016,7,24,12,45,853.0,175.5,1.25,22.5,982.0,739.16,541.6
2016,7,24,13,0,864.0,167.0,1.3,23.0,978.0,697.82,511.64
2016,7,24,13,15,860.0,166.0,1.3,23.0,962.5,650.08,476.83
2016,7,24,13,30,856.0,165.0,1.3,23.0,947.0,600.56,439.76
2016,7,24,13,45,836.5,171.5,1.35,23.0,920.0,547.16,399.09
2016,7,24,14,0,817.0,178.0,1.4,23.0,893.0,493.79,357.18
2016,7,24,14,15,808.0,175.5,1.4,22.5,863.5,438.71,313.14
2016,7,24,14,30,799.0,173.0,1.4,22.0,834.0,383.36,267.68
2016,7,24,14,45,795.0,166.0,1.45,22.0,800.0,326.31,219.84
2016,7,24,15,0,791.0,159.0,1.5,22.0,766.0,268.92,172.47
2016,7,24,15,15,776.5,155.5,1.45,21.5,725.0,205.25,124.33
2016,7,24,15,30,762.0,152.0,1.4,21.0,684.0,148.74,90.12
2016,7,24,15,45,764.0,139.0,1.4,20.5,642.5,95.86,75.64
2016,7,24,16,0,766.0,126.0,1.4,20.0,601.0,89.87,71.07
2016,7,24,16,15,743.0,122.0,1.35,19.5,552.0,88.28,70.11
2016,7,24,16,30,720.0,118.0,1.3,19.0,503.0,86.61,69.08
2016,7,24,16,45,711.5,106.5,1.3,18.5,455.0,80.18,63.97
2016,7,24,17,0,703.0,95.0,1.3,18.0,407.0,73.32,58.43
2016,7,24,17,15,664.5,89.0,1.25,17.0,354.5,69.37,55.45
2016,7,24,17,30,626.0,83.0,1.2,16.0,302.0,65.34,52.32
2016,7,24,17,45,589.0,73.0,1.15,15.5,252.0,58.27,46.29
2016,7,24,18,0,552.0,63.0,1.1,15.0,202.0,50.97,39.87
2016,7,24,18,15,475.0,54.0,1.0,14.5,154.5,43.89,33.45
2016,7,24,18,30,398.0,45.0,0.9,14.0,107.0,36.8,26.79
2016,7,24,18,45,285.0,32.5,0.85,13.5,68.5,26.59,16.99
2016,7,24,19,0,172.0,20.0,0.8,13.0,30.0,16.34,1.1
2016,7,24,19,15,86.0,10.0,0.8,12.5,15.0,7.87,0.0
2016,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,80.5,10.0,0.6,9.5,14.5,31.86,0.0
2016,7,25,5,30,161.0,20.0,0.6,10.0,29.0,91.72,28.47
2016,7,25,5,45,275.0,33.0,0.6,10.5,67.5,172.77,131.87
2016,7,25,6,0,389.0,46.0,0.6,11.0,106.0,255.95,205.62
2016,7,25,6,15,465.5,55.5,0.55,11.0,153.5,328.24,268.25
2016,7,25,6,30,542.0,65.0,0.5,11.0,201.0,407.18,333.77
2016,7,25,6,45,594.5,72.0,0.5,11.5,253.0,474.58,387.13
2016,7,25,7,0,647.0,79.0,0.5,12.0,305.0,544.95,440.34
2016,7,25,7,15,684.5,85.0,0.5,12.5,357.5,606.04,484.28
2016,7,25,7,30,722.0,91.0,0.5,13.0,410.0,667.81,526.72
2016,7,25,7,45,746.5,96.0,0.55,14.0,461.5,718.45,558.65
2016,7,25,8,0,771.0,101.0,0.6,15.0,513.0,763.92,586.25
2016,7,25,8,15,792.0,105.0,0.6,15.5,562.5,807.82,612.47
2016,7,25,8,30,813.0,109.0,0.6,16.0,612.0,849.58,636.73
2016,7,25,8,45,824.5,114.0,0.65,16.5,657.0,881.54,655.1
2016,7,25,9,0,836.0,119.0,0.7,17.0,702.0,910.39,671.45
2016,7,25,9,15,848.5,122.0,0.75,17.5,743.5,934.7,684.84
2016,7,25,9,30,861.0,125.0,0.8,18.0,785.0,955.55,696.07
2016,7,25,9,45,886.5,118.5,0.85,18.5,825.5,962.11,698.32
2016,7,25,10,0,912.0,112.0,0.9,19.0,866.0,978.11,706.86
2016,7,25,10,15,918.5,113.5,0.95,19.0,895.5,980.49,708.1
2016,7,25,10,30,925.0,115.0,1.0,19.0,925.0,978.89,707.13
2016,7,25,10,45,919.0,122.5,1.05,19.5,944.5,967.39,698.74
2016,7,25,11,0,913.0,130.0,1.1,20.0,964.0,951.86,688.01
2016,7,25,11,15,916.0,131.0,1.1,20.0,979.5,934.77,676.85
2016,7,25,11,30,919.0,132.0,1.1,20.0,995.0,913.94,663.38
2016,7,25,11,45,911.5,138.5,1.15,20.5,999.5,885.22,644.43
2016,7,25,12,0,904.0,145.0,1.2,21.0,1004.0,853.33,623.43
2016,7,25,12,15,904.0,145.0,1.2,21.0,1004.5,819.37,601.29
2016,7,25,12,30,904.0,145.0,1.2,21.0,1005.0,782.52,575.74
2016,7,25,12,45,910.0,139.5,1.25,21.5,999.5,743.08,547.49
2016,7,25,13,0,916.0,134.0,1.3,22.0,994.0,700.66,516.46
2016,7,25,13,15,912.5,133.5,1.3,21.5,978.5,653.2,482.44
2016,7,25,13,30,909.0,133.0,1.3,21.0,963.0,603.75,445.81
2016,7,25,13,45,897.5,135.5,1.35,21.0,938.0,550.53,404.66
2016,7,25,14,0,886.0,138.0,1.4,21.0,913.0,496.41,361.45
2016,7,25,14,15,878.5,136.5,1.35,21.0,883.5,440.68,315.25
2016,7,25,14,30,871.0,135.0,1.3,21.0,854.0,384.21,267.45
2016,7,25,14,45,865.5,130.0,1.3,21.0,819.0,321.82,214.83
2016,7,25,15,0,860.0,125.0,1.3,21.0,784.0,261.45,164.54
2016,7,25,15,15,847.5,122.5,1.25,20.5,743.0,201.62,118.92
2016,7,25,15,30,835.0,120.0,1.2,20.0,702.0,142.75,83.32
2016,7,25,15,45,832.0,111.5,1.2,20.0,658.5,88.68,69.76
2016,7,25,16,0,829.0,103.0,1.2,20.0,615.0,84.21,66.3
2016,7,25,16,15,808.0,99.5,1.15,19.5,565.5,82.26,65.01
2016,7,25,16,30,787.0,96.0,1.1,19.0,516.0,80.22,63.64
2016,7,25,16,45,775.5,87.5,1.1,18.5,466.5,74.71,59.28
2016,7,25,17,0,764.0,79.0,1.1,18.0,417.0,68.86,54.58
2016,7,25,17,15,728.5,74.5,1.05,17.5,364.0,65.31,51.82
2016,7,25,17,30,693.0,70.0,1.0,17.0,311.0,57.0,44.8
2016,7,25,17,45,653.0,62.5,0.95,16.5,259.5,51.33,39.99
2016,7,25,18,0,613.0,55.0,0.9,16.0,208.0,45.53,34.91
2016,7,25,18,15,537.5,48.0,0.8,15.0,159.0,39.71,29.69
2016,7,25,18,30,462.0,41.0,0.7,14.0,110.0,33.97,24.3
2016,7,25,18,45,341.0,30.0,0.65,13.5,70.5,24.77,15.37
2016,7,25,19,0,220.0,19.0,0.6,13.0,31.0,15.63,0.0
2016,7,25,19,15,110.0,9.5,0.6,12.5,15.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,0.55,10.5,14.0,32.15,0.0
2016,7,26,5,30,165.0,19.0,0.5,11.0,28.0,93.43,21.1
2016,7,26,5,45,278.5,32.0,0.45,11.5,66.0,173.78,131.47
2016,7,26,6,0,392.0,45.0,0.4,12.0,104.0,257.01,205.07
2016,7,26,6,15,467.5,54.5,0.35,12.5,151.5,329.01,266.47
2016,7,26,6,30,543.0,64.0,0.3,13.0,199.0,407.59,330.38
2016,7,26,6,45,594.5,71.0,0.3,14.0,250.5,474.49,381.94
2016,7,26,7,0,646.0,78.0,0.3,15.0,302.0,544.29,433.09
2016,7,26,7,15,683.0,83.5,0.3,15.5,354.5,604.48,475.58
2016,7,26,7,30,720.0,89.0,0.3,16.0,407.0,665.31,516.48
2016,7,26,7,45,744.5,94.5,0.3,17.0,458.0,716.53,547.46
2016,7,26,8,0,769.0,100.0,0.3,18.0,509.0,762.64,574.07
2016,7,26,8,15,789.5,103.5,0.3,18.5,558.0,805.58,598.98
2016,7,26,8,30,810.0,107.0,0.3,19.0,607.0,846.36,621.99
2016,7,26,8,45,823.0,111.5,0.35,20.0,652.0,879.1,639.22
2016,7,26,9,0,836.0,116.0,0.4,21.0,697.0,908.8,654.44
2016,7,26,9,15,848.5,118.5,0.45,21.5,738.0,932.62,667.15
2016,7,26,9,30,861.0,121.0,0.5,22.0,779.0,940.26,669.92
2016,7,26,9,45,877.0,119.5,0.55,23.0,816.5,955.94,676.74
2016,7,26,10,0,893.0,118.0,0.6,24.0,854.0,968.02,681.26
2016,7,26,10,15,900.0,119.5,0.65,24.0,883.5,970.82,682.87
2016,7,26,10,30,907.0,121.0,0.7,24.0,913.0,969.68,682.33
2016,7,26,10,45,905.5,125.5,0.8,24.5,933.5,959.54,676.11
2016,7,26,11,0,904.0,130.0,0.9,25.0,954.0,945.48,667.58
2016,7,26,11,15,907.0,131.0,0.9,25.0,969.5,928.55,656.79
2016,7,26,11,30,910.0,132.0,0.9,25.0,985.0,907.9,643.79
2016,7,26,11,45,906.5,135.5,0.95,25.5,991.0,880.28,626.06
2016,7,26,12,0,903.0,139.0,1.0,26.0,997.0,849.43,606.3
2016,7,26,12,15,902.5,139.0,1.05,26.0,996.5,815.2,585.42
2016,7,26,12,30,902.0,139.0,1.1,26.0,996.0,778.11,560.93
2016,7,26,12,45,905.5,135.5,1.15,26.0,990.0,738.49,534.19
2016,7,26,13,0,909.0,132.0,1.2,26.0,984.0,696.07,504.73
2016,7,26,13,15,905.5,131.5,1.2,26.0,968.5,648.9,470.6
2016,7,26,13,30,902.0,131.0,1.2,26.0,953.0,599.75,434.06
2016,7,26,13,45,895.0,130.5,1.2,26.0,929.5,547.04,393.87
2016,7,26,14,0,888.0,130.0,1.2,26.0,906.0,493.09,351.46
2016,7,26,14,15,880.5,128.5,1.2,25.5,876.0,437.27,306.98
2016,7,26,14,30,873.0,127.0,1.2,25.0,846.0,380.72,260.64
2016,7,26,14,45,865.5,123.5,1.2,25.0,811.0,322.43,211.89
2016,7,26,15,0,858.0,120.0,1.2,25.0,776.0,263.92,163.85
2016,7,26,15,15,845.0,117.5,1.2,24.5,734.5,198.61,114.79
2016,7,26,15,30,832.0,115.0,1.2,24.0,693.0,139.83,79.67
2016,7,26,15,45,818.5,110.5,1.2,24.0,648.0,87.73,67.85
2016,7,26,16,0,805.0,106.0,1.2,24.0,603.0,85.57,66.36
2016,7,26,16,15,784.0,102.5,1.2,23.5,553.5,83.73,65.19
2016,7,26,16,30,763.0,99.0,1.2,23.0,504.0,81.8,63.94
2016,7,26,16,45,737.0,94.0,1.2,23.0,453.0,72.58,56.4
2016,7,26,17,0,711.0,89.0,1.2,23.0,402.0,69.48,54.0
2016,7,26,17,15,673.5,83.0,1.15,22.0,349.5,65.38,50.92
2016,7,26,17,30,636.0,77.0,1.1,21.0,297.0,61.21,47.7
2016,7,26,17,45,583.0,70.0,1.05,20.5,245.5,56.02,43.38
2016,7,26,18,0,530.0,63.0,1.0,20.0,194.0,50.8,38.88
2016,7,26,18,15,453.5,53.5,0.9,19.0,147.0,43.38,32.33
2016,7,26,18,30,377.0,44.0,0.8,18.0,100.0,35.92,25.5
2016,7,26,18,45,260.5,31.0,0.75,17.0,62.5,25.3,15.43
2016,7,26,19,0,144.0,18.0,0.7,16.0,25.0,13.77,0.0
2016,7,26,19,15,72.0,9.0,0.65,15.5,12.5,7.08,0.0
2016,7,26,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,0.4,12.0,10.0,18.91,0.0
2016,7,27,5,30,84.0,16.0,0.4,12.0,20.0,58.49,5.15
2016,7,27,5,45,176.0,32.5,0.45,12.5,54.5,130.58,97.62
2016,7,27,6,0,268.0,49.0,0.5,13.0,89.0,201.54,160.72
2016,7,27,6,15,338.0,62.5,0.5,13.5,133.0,266.94,217.03
2016,7,27,6,30,408.0,76.0,0.5,14.0,177.0,339.04,276.84
2016,7,27,6,45,467.0,85.0,0.5,15.0,226.0,405.01,328.9
2016,7,27,7,0,526.0,94.0,0.5,16.0,275.0,482.83,387.34
2016,7,27,7,15,565.0,102.0,0.5,16.5,325.0,542.7,430.54
2016,7,27,7,30,604.0,110.0,0.5,17.0,375.0,603.61,472.98
2016,7,27,7,45,639.5,114.0,0.5,18.0,426.0,658.03,508.44
2016,7,27,8,0,675.0,118.0,0.5,19.0,477.0,712.22,541.7
2016,7,27,8,15,698.0,123.0,0.55,19.5,524.5,756.35,568.9
2016,7,27,8,30,721.0,128.0,0.6,20.0,572.0,798.78,594.62
2016,7,27,8,45,739.0,132.0,0.65,20.5,616.5,833.6,614.99
2016,7,27,9,0,757.0,136.0,0.7,21.0,661.0,859.76,629.63
2016,7,27,9,15,770.5,139.0,0.75,21.5,701.0,883.97,643.08
2016,7,27,9,30,784.0,142.0,0.8,22.0,741.0,904.98,654.48
2016,7,27,9,45,788.5,148.5,0.9,22.5,774.5,917.69,661.57
2016,7,27,10,0,793.0,155.0,1.0,23.0,808.0,926.72,666.48
2016,7,27,10,15,801.0,157.0,1.05,23.0,836.5,930.89,668.89
2016,7,27,10,30,809.0,159.0,1.1,23.0,865.0,931.33,669.1
2016,7,27,10,45,814.0,161.5,1.15,23.5,887.0,925.69,664.33
2016,7,27,11,0,819.0,164.0,1.2,24.0,909.0,916.28,657.35
2016,7,27,11,15,823.0,165.0,1.2,24.0,924.5,900.86,647.19
2016,7,27,11,30,827.0,166.0,1.2,24.0,940.0,881.81,634.87
2016,7,27,11,45,828.5,167.0,1.25,24.5,947.5,857.15,618.47
2016,7,27,12,0,830.0,168.0,1.3,25.0,955.0,829.19,599.77
2016,7,27,12,15,830.0,168.0,1.3,25.0,955.0,796.14,577.38
2016,7,27,12,30,830.0,168.0,1.3,25.0,955.0,760.28,552.77
2016,7,27,12,45,833.0,164.5,1.3,25.0,949.0,721.08,525.5
2016,7,27,13,0,836.0,161.0,1.3,25.0,943.0,679.28,495.81
2016,7,27,13,15,832.0,160.0,1.3,24.5,928.0,632.73,462.89
2016,7,27,13,30,828.0,159.0,1.3,24.0,913.0,584.46,427.65
2016,7,27,13,45,825.5,155.5,1.3,24.0,891.5,533.57,388.56
2016,7,27,14,0,823.0,152.0,1.3,24.0,870.0,481.26,347.14
2016,7,27,14,15,815.0,150.0,1.3,23.5,841.0,426.65,303.42
2016,7,27,14,30,807.0,148.0,1.3,23.0,812.0,371.59,258.11
2016,7,27,14,45,804.5,141.0,1.3,23.0,779.0,314.43,209.98
2016,7,27,15,0,802.0,134.0,1.3,23.0,746.0,256.74,162.16
2016,7,27,15,15,788.5,131.0,1.25,22.5,705.5,199.72,118.96
2016,7,27,15,30,775.0,128.0,1.2,22.0,665.0,143.87,85.15
2016,7,27,15,45,769.5,119.5,1.2,22.0,623.0,92.11,72.06
2016,7,27,16,0,764.0,111.0,1.2,22.0,581.0,87.81,68.79
2016,7,27,16,15,742.0,107.0,1.15,21.5,532.5,85.8,67.47
2016,7,27,16,30,720.0,103.0,1.1,21.0,484.0,77.17,60.55
2016,7,27,16,45,704.5,94.5,1.1,20.5,436.0,72.27,56.74
2016,7,27,17,0,689.0,86.0,1.1,20.0,388.0,67.07,52.62
2016,7,27,17,15,652.0,80.5,1.05,19.5,337.0,63.31,49.68
2016,7,27,17,30,615.0,75.0,1.0,19.0,286.0,59.49,46.61
2016,7,27,17,45,575.0,66.5,0.95,18.5,237.5,53.34,41.41
2016,7,27,18,0,535.0,58.0,0.9,18.0,189.0,47.04,35.91
2016,7,27,18,15,459.5,49.5,0.8,17.0,143.0,40.28,29.89
2016,7,27,18,30,384.0,41.0,0.7,16.0,97.0,33.54,23.64
2016,7,27,18,45,275.5,29.0,0.65,15.5,61.0,23.72,14.12
2016,7,27,19,0,167.0,17.0,0.6,15.0,25.0,13.87,0.0
2016,7,27,19,15,83.5,8.5,0.55,14.5,12.5,6.69,0.0
2016,7,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.0,12.5,9.83,0.0
2016,7,28,5,30,0.0,25.0,0.4,10.0,25.0,24.71,0.0
2016,7,28,5,45,205.0,32.5,0.4,10.5,62.0,143.38,107.8
2016,7,28,6,0,410.0,40.0,0.4,11.0,99.0,261.89,209.66
2016,7,28,6,15,484.5,48.0,0.4,11.5,145.5,332.54,270.47
2016,7,28,6,30,559.0,56.0,0.4,12.0,192.0,409.74,334.2
2016,7,28,6,45,608.0,62.0,0.4,13.0,242.5,474.57,384.73
2016,7,28,7,0,657.0,68.0,0.4,14.0,293.0,542.15,434.76
2016,7,28,7,15,692.0,72.5,0.4,14.5,344.0,597.24,474.1
2016,7,28,7,30,727.0,77.0,0.4,15.0,395.0,655.95,513.37
2016,7,28,7,45,752.0,80.5,0.45,15.5,445.0,705.61,545.49
2016,7,28,8,0,777.0,84.0,0.5,16.0,495.0,754.11,576.16
2016,7,28,8,15,796.5,87.0,0.5,16.5,543.0,795.86,600.79
2016,7,28,8,30,816.0,90.0,0.5,17.0,591.0,835.45,623.56
2016,7,28,8,45,828.5,93.5,0.55,18.0,635.0,856.66,633.7
2016,7,28,9,0,841.0,97.0,0.6,19.0,679.0,884.65,648.46
2016,7,28,9,15,852.5,99.0,0.65,19.5,719.0,906.93,660.57
2016,7,28,9,30,864.0,101.0,0.7,20.0,759.0,925.83,670.61
2016,7,28,9,45,872.5,102.5,0.75,20.5,794.0,937.86,676.4
2016,7,28,10,0,881.0,104.0,0.8,21.0,829.0,946.19,680.04
2016,7,28,10,15,887.5,105.5,0.85,21.0,857.5,948.84,681.57
2016,7,28,10,30,894.0,107.0,0.9,21.0,886.0,947.62,680.86
2016,7,28,10,45,889.5,113.5,0.95,21.5,905.0,937.13,673.16
2016,7,28,11,0,885.0,120.0,1.0,22.0,924.0,922.75,663.21
2016,7,28,11,15,888.0,120.5,1.05,22.0,939.0,905.92,653.07
2016,7,28,11,30,891.0,121.0,1.1,22.0,954.0,885.47,640.63
2016,7,28,11,45,883.5,127.0,1.15,22.5,958.5,857.35,622.03
2016,7,28,12,0,876.0,133.0,1.2,23.0,963.0,826.16,601.44
2016,7,28,12,15,876.0,133.0,1.2,23.0,963.0,793.26,580.17
2016,7,28,12,30,876.0,133.0,1.2,23.0,963.0,757.53,555.53
2016,7,28,12,45,873.0,133.5,1.25,23.0,955.0,717.42,527.76
2016,7,28,13,0,870.0,134.0,1.3,23.0,947.0,675.03,497.65
2016,7,28,13,15,866.5,133.0,1.3,22.5,931.5,629.13,464.71
2016,7,28,13,30,863.0,132.0,1.3,22.0,916.0,581.37,429.32
2016,7,28,13,45,854.5,132.5,1.3,22.0,893.0,530.43,389.61
2016,7,28,14,0,846.0,133.0,1.3,22.0,870.0,478.45,347.9
2016,7,28,14,15,838.5,131.5,1.25,22.0,841.0,424.76,303.48
2016,7,28,14,30,831.0,130.0,1.2,22.0,812.0,367.86,255.69
2016,7,28,14,45,824.5,126.0,1.2,22.0,778.0,310.37,207.06
2016,7,28,15,0,818.0,122.0,1.2,22.0,744.0,252.72,159.07
2016,7,28,15,15,805.0,119.0,1.15,21.5,704.0,194.85,114.92
2016,7,28,15,30,792.0,116.0,1.1,21.0,664.0,138.05,80.25
2016,7,28,15,45,784.0,109.5,1.1,21.0,621.0,86.24,67.46
2016,7,28,16,0,776.0,103.0,1.1,21.0,578.0,82.95,65.0
2016,7,28,16,15,755.0,99.0,1.05,20.5,530.5,80.75,63.5
2016,7,28,16,30,734.0,95.0,1.0,20.0,483.0,78.44,61.9
2016,7,28,16,45,716.0,88.0,1.0,19.5,434.5,73.93,58.4
2016,7,28,17,0,698.0,81.0,1.0,19.0,386.0,63.91,50.11
2016,7,28,17,15,661.5,76.0,0.95,18.5,335.0,60.37,47.34
2016,7,28,17,30,625.0,71.0,0.9,18.0,284.0,56.78,44.45
2016,7,28,17,45,580.5,63.5,0.85,17.5,235.0,51.21,39.72
2016,7,28,18,0,536.0,56.0,0.8,17.0,186.0,45.54,34.75
2016,7,28,18,15,461.0,47.5,0.75,16.5,140.5,38.74,28.59
2016,7,28,18,30,386.0,39.0,0.7,16.0,95.0,31.95,22.22
2016,7,28,18,45,193.0,31.0,0.7,15.5,59.0,23.52,13.8
2016,7,28,19,0,0.0,23.0,0.7,15.0,23.0,16.64,0.0
2016,7,28,19,15,0.0,11.5,0.65,14.5,11.5,9.05,0.0
2016,7,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.0,0.4,11.0,10.0,7.87,0.0
2016,7,29,5,30,0.0,20.0,0.4,11.0,20.0,17.77,0.0
2016,7,29,5,45,150.0,32.5,0.4,11.5,54.0,121.37,89.97
2016,7,29,6,0,300.0,45.0,0.4,12.0,88.0,213.04,170.2
2016,7,29,6,15,373.0,56.5,0.4,12.5,132.0,279.54,227.62
2016,7,29,6,30,446.0,68.0,0.4,13.0,176.0,358.8,293.13
2016,7,29,6,45,503.5,76.0,0.45,13.5,225.5,426.5,347.27
2016,7,29,7,0,561.0,84.0,0.5,14.0,275.0,497.83,402.05
2016,7,29,7,15,599.5,90.5,0.5,14.5,325.0,557.1,445.08
2016,7,29,7,30,638.0,97.0,0.5,15.0,375.0,617.33,487.21
2016,7,29,7,45,672.5,100.5,0.55,16.0,426.0,671.44,522.48
2016,7,29,8,0,707.0,104.0,0.6,17.0,477.0,725.27,556.27
2016,7,29,8,15,729.0,108.0,0.6,17.5,524.5,768.36,582.14
2016,7,29,8,30,751.0,112.0,0.6,18.0,572.0,805.17,603.38
2016,7,29,8,45,773.0,113.0,0.65,18.5,617.5,841.03,624.61
2016,7,29,9,0,795.0,114.0,0.7,19.0,663.0,874.35,643.98
2016,7,29,9,15,808.0,116.5,0.75,19.5,703.5,898.19,657.09
2016,7,29,9,30,821.0,119.0,0.8,20.0,744.0,918.74,668.22
2016,7,29,9,45,838.5,117.0,0.85,20.5,781.0,922.48,668.72
2016,7,29,10,0,856.0,115.0,0.9,21.0,818.0,935.51,675.47
2016,7,29,10,15,863.0,116.5,0.9,21.0,846.5,938.48,676.18
2016,7,29,10,30,870.0,118.0,0.9,21.0,875.0,937.66,674.77
2016,7,29,10,45,873.5,120.5,0.95,21.5,897.0,930.71,669.29
2016,7,29,11,0,877.0,123.0,1.0,22.0,919.0,919.94,661.57
2016,7,29,11,15,880.5,123.5,1.05,22.0,934.0,903.62,651.68
2016,7,29,11,30,884.0,124.0,1.1,22.0,949.0,883.68,639.55
2016,7,29,11,45,884.0,126.0,1.15,22.5,956.5,858.53,622.86
2016,7,29,12,0,884.0,128.0,1.2,23.0,964.0,830.1,604.04
2016,7,29,12,15,884.0,128.0,1.2,23.0,964.0,796.98,582.61
2016,7,29,12,30,884.0,128.0,1.2,23.0,964.0,760.98,558.02
2016,7,29,12,45,887.0,124.5,1.3,23.0,958.0,721.69,531.42
2016,7,29,13,0,890.0,121.0,1.4,23.0,952.0,679.67,502.0
2016,7,29,13,15,887.0,120.5,1.4,23.0,937.0,633.63,467.93
2016,7,29,13,30,884.0,120.0,1.4,23.0,922.0,585.58,431.44
2016,7,29,13,45,878.0,119.5,1.4,23.0,899.5,534.22,391.41
2016,7,29,14,0,872.0,119.0,1.4,23.0,877.0,481.53,349.12
2016,7,29,14,15,865.5,117.5,1.4,22.5,848.5,426.88,304.66
2016,7,29,14,30,859.0,116.0,1.4,22.0,820.0,371.42,258.28
2016,7,29,14,45,850.5,113.5,1.4,22.0,785.0,314.19,209.52
2016,7,29,15,0,842.0,111.0,1.4,22.0,750.0,256.86,161.55
2016,7,29,15,15,829.5,108.5,1.3,21.5,710.0,199.07,117.27
2016,7,29,15,30,817.0,106.0,1.2,21.0,670.0,134.2,76.34
2016,7,29,15,45,802.0,103.0,1.2,21.0,625.5,82.71,64.53
2016,7,29,16,0,787.0,100.0,1.2,21.0,581.0,81.34,63.66
2016,7,29,16,15,766.0,96.5,1.15,20.5,533.0,79.38,62.36
2016,7,29,16,30,745.0,93.0,1.1,20.0,485.0,77.34,60.97
2016,7,29,16,45,717.0,89.0,1.1,19.5,434.5,74.71,59.09
2016,7,29,17,0,689.0,85.0,1.1,19.0,384.0,66.46,52.33
2016,7,29,17,15,652.0,79.5,1.05,18.5,333.0,62.67,49.35
2016,7,29,17,30,615.0,74.0,1.0,18.0,282.0,58.83,46.24
2016,7,29,17,45,560.5,67.0,0.95,17.5,232.0,53.6,41.81
2016,7,29,18,0,506.0,60.0,0.9,17.0,182.0,48.34,37.2
2016,7,29,18,15,430.0,50.5,0.85,16.0,136.5,40.91,30.53
2016,7,29,18,30,354.0,41.0,0.8,15.0,91.0,33.44,23.57
2016,7,29,18,45,240.0,28.0,0.75,14.5,56.0,22.82,13.13
2016,7,29,19,0,126.0,15.0,0.7,14.0,21.0,11.49,0.0
2016,7,29,19,15,63.0,7.5,0.65,13.5,10.5,5.9,0.0
2016,7,29,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,0.5,10.5,11.0,8.65,0.0
2016,7,30,5,30,0.0,22.0,0.5,11.0,22.0,21.0,0.0
2016,7,30,5,45,188.5,31.0,0.5,11.5,58.0,136.09,100.43
2016,7,30,6,0,377.0,40.0,0.5,12.0,94.0,247.81,197.76
2016,7,30,6,15,454.0,49.0,0.5,12.5,140.0,319.47,259.56
2016,7,30,6,30,531.0,58.0,0.5,13.0,186.0,398.05,324.56
2016,7,30,6,45,582.5,65.0,0.55,13.5,236.0,464.6,377.68
2016,7,30,7,0,634.0,72.0,0.6,14.0,286.0,534.19,430.85
2016,7,30,7,15,671.0,77.0,0.6,14.5,337.5,593.52,473.66
2016,7,30,7,30,708.0,82.0,0.6,15.0,389.0,653.57,514.52
2016,7,30,7,45,734.0,86.5,0.65,15.5,439.5,701.28,545.54
2016,7,30,8,0,760.0,91.0,0.7,16.0,490.0,751.36,577.62
2016,7,30,8,15,781.0,94.5,0.75,16.5,539.0,794.63,604.34
2016,7,30,8,30,802.0,98.0,0.8,17.0,588.0,835.84,629.31
2016,7,30,8,45,816.0,101.5,0.85,18.0,633.0,868.39,647.01
2016,7,30,9,0,830.0,105.0,0.9,19.0,678.0,898.01,662.66
2016,7,30,9,15,842.5,107.5,0.95,19.0,718.5,910.18,669.45
2016,7,30,9,30,855.0,110.0,1.0,19.0,759.0,930.34,681.76
2016,7,30,9,45,879.5,104.0,1.05,19.5,799.0,949.53,692.09
2016,7,30,10,0,904.0,98.0,1.1,20.0,839.0,965.23,700.24
2016,7,30,10,15,911.0,99.0,1.15,20.0,868.0,967.89,701.57
2016,7,30,10,30,918.0,100.0,1.2,20.0,897.0,966.59,700.68
2016,7,30,10,45,913.5,107.0,1.3,20.5,917.0,956.5,693.81
2016,7,30,11,0,909.0,114.0,1.4,21.0,937.0,942.38,684.48
2016,7,30,11,15,912.0,114.5,1.4,21.0,952.5,925.17,673.09
2016,7,30,11,30,915.0,115.0,1.4,21.0,968.0,904.23,659.39
2016,7,30,11,45,905.0,123.0,1.45,21.0,972.5,875.18,641.12
2016,7,30,12,0,895.0,131.0,1.5,21.0,977.0,842.97,620.71
2016,7,30,12,15,895.5,131.0,1.5,21.0,977.0,809.73,598.93
2016,7,30,12,30,896.0,131.0,1.5,21.0,977.0,773.55,573.88
2016,7,30,12,45,890.5,133.5,1.5,21.0,968.5,732.29,544.38
2016,7,30,13,0,885.0,136.0,1.5,21.0,960.0,688.81,512.67
2016,7,30,13,15,881.5,135.0,1.45,20.5,945.0,642.01,478.42
2016,7,30,13,30,878.0,134.0,1.4,20.0,930.0,593.29,441.72
2016,7,30,13,45,871.0,134.0,1.4,20.0,907.0,541.76,401.25
2016,7,30,14,0,864.0,134.0,1.4,20.0,884.0,489.01,358.59
2016,7,30,14,15,857.0,132.5,1.3,20.0,855.0,434.3,312.8
2016,7,30,14,30,850.0,131.0,1.2,20.0,826.0,378.83,265.46
2016,7,30,14,45,844.5,126.5,1.2,20.0,792.0,317.52,213.51
2016,7,30,15,0,839.0,122.0,1.2,20.0,758.0,258.33,163.85
2016,7,30,15,15,826.5,119.5,1.15,19.5,717.0,199.37,118.42
2016,7,30,15,30,814.0,117.0,1.1,19.0,676.0,141.39,82.66
2016,7,30,15,45,806.0,110.5,1.1,19.0,633.0,87.6,69.17
2016,7,30,16,0,798.0,104.0,1.1,19.0,590.0,84.27,66.67
2016,7,30,16,15,777.5,100.0,1.05,18.5,541.0,82.06,65.16
2016,7,30,16,30,757.0,96.0,1.0,18.0,492.0,79.74,63.54
2016,7,30,16,45,738.5,89.0,0.95,17.5,442.5,75.18,59.98
2016,7,30,17,0,720.0,82.0,0.9,17.0,393.0,70.39,56.18
2016,7,30,17,15,683.0,77.0,0.85,16.5,341.0,61.46,48.7
2016,7,30,17,30,646.0,72.0,0.8,16.0,289.0,57.85,45.78
2016,7,30,17,45,600.0,64.5,0.8,15.5,239.0,52.24,40.97
2016,7,30,18,0,554.0,57.0,0.8,15.0,189.0,46.54,35.92
2016,7,30,18,15,475.5,48.5,0.75,14.5,142.0,39.71,29.66
2016,7,30,18,30,397.0,40.0,0.7,14.0,95.0,32.91,23.18
2016,7,30,18,45,278.0,27.5,0.7,13.5,58.5,22.59,12.81
2016,7,30,19,0,159.0,15.0,0.7,13.0,22.0,11.8,0.0
2016,7,30,19,15,79.5,7.5,0.65,12.5,11.0,5.9,0.0
2016,7,30,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,0.65,9.5,9.5,7.47,0.0
2016,7,31,5,30,0.0,19.0,0.6,10.0,19.0,14.95,0.0
2016,7,31,5,45,160.0,31.5,0.55,10.5,54.0,125.8,92.2
2016,7,31,6,0,320.0,44.0,0.5,11.0,89.0,222.94,178.6
2016,7,31,6,15,396.5,55.5,0.5,11.5,134.0,296.63,242.28
2016,7,31,6,30,473.0,67.0,0.5,12.0,179.0,375.12,307.59
2016,7,31,6,45,526.5,75.5,0.5,12.5,229.0,442.4,361.31
2016,7,31,7,0,580.0,84.0,0.5,13.0,279.0,512.91,415.08
2016,7,31,7,15,619.0,90.5,0.55,13.5,330.0,573.56,459.65
2016,7,31,7,30,658.0,97.0,0.6,14.0,381.0,635.14,503.35
2016,7,31,7,45,684.0,103.0,0.65,14.5,431.0,686.35,537.28
2016,7,31,8,0,710.0,109.0,0.7,15.0,481.0,736.67,569.81
2016,7,31,8,15,732.5,113.5,0.75,15.5,529.5,781.02,597.54
2016,7,31,8,30,755.0,118.0,0.8,16.0,578.0,818.3,620.08
2016,7,31,8,45,765.5,124.5,0.85,17.0,621.5,849.93,637.47
2016,7,31,9,0,776.0,131.0,0.9,18.0,665.0,878.56,652.73
2016,7,31,9,15,789.5,134.5,0.95,18.0,705.5,903.69,668.08
2016,7,31,9,30,803.0,138.0,1.0,18.0,746.0,925.53,681.37
2016,7,31,9,45,788.0,154.0,1.05,18.5,774.0,929.55,681.97
2016,7,31,10,0,773.0,170.0,1.1,19.0,802.0,929.19,680.09
2016,7,31,10,15,782.0,172.5,1.15,19.0,831.0,934.74,683.51
2016,7,31,10,30,791.0,175.0,1.2,19.0,860.0,936.55,684.55
2016,7,31,10,45,788.5,181.5,1.3,19.5,880.0,927.57,678.25
2016,7,31,11,0,786.0,188.0,1.4,20.0,900.0,914.92,669.73
2016,7,31,11,15,790.5,189.5,1.4,20.0,915.5,900.56,660.06
2016,7,31,11,30,795.0,191.0,1.4,20.0,931.0,882.61,648.14
2016,7,31,11,45,788.5,197.0,1.45,20.0,936.0,855.66,630.76
2016,7,31,12,0,782.0,203.0,1.5,20.0,941.0,825.79,610.67
2016,7,31,12,15,781.5,203.5,1.5,20.0,941.0,793.55,588.31
2016,7,31,12,30,781.0,204.0,1.5,20.0,941.0,758.67,563.79
2016,7,31,12,45,839.0,166.0,1.5,20.0,951.5,732.05,545.46
2016,7,31,13,0,897.0,128.0,1.5,20.0,962.0,692.03,517.14
2016,7,31,13,15,893.5,127.0,1.45,20.0,946.5,644.7,481.43
2016,7,31,13,30,890.0,126.0,1.4,20.0,931.0,595.42,443.4
2016,7,31,13,45,873.0,131.5,1.4,20.0,905.0,542.08,401.61
2016,7,31,14,0,856.0,137.0,1.4,20.0,879.0,488.35,358.32
2016,7,31,14,15,848.5,135.5,1.35,19.5,849.5,433.75,313.45
2016,7,31,14,30,841.0,134.0,1.3,19.0,820.0,376.31,265.25
2016,7,31,14,45,825.5,134.0,1.3,19.0,783.0,318.17,215.75
2016,7,31,15,0,810.0,134.0,1.3,19.0,746.0,260.85,167.77
2016,7,31,15,15,796.5,131.0,1.25,18.5,705.5,202.97,123.04
2016,7,31,15,30,783.0,128.0,1.2,18.0,665.0,146.25,87.82
2016,7,31,15,45,769.0,122.5,1.2,18.0,620.5,94.31,75.14
2016,7,31,16,0,755.0,117.0,1.2,18.0,576.0,91.8,73.35
2016,7,31,16,15,732.5,113.0,1.15,17.5,527.5,82.86,66.11
2016,7,31,16,30,710.0,109.0,1.1,17.0,479.0,81.0,64.9
2016,7,31,16,45,690.5,100.5,1.1,16.5,429.5,76.12,61.06
2016,7,31,17,0,671.0,92.0,1.1,16.0,380.0,70.97,56.93
2016,7,31,17,15,631.5,86.0,1.05,15.5,328.5,66.99,53.77
2016,7,31,17,30,592.0,80.0,1.0,15.0,277.0,62.95,50.47
2016,7,31,17,45,548.0,70.5,0.95,14.5,228.5,56.16,44.61
2016,7,31,18,0,504.0,61.0,0.9,14.0,180.0,49.18,38.4
2016,7,31,18,15,424.5,51.0,0.8,13.5,134.0,41.35,31.21
2016,7,31,18,30,345.0,41.0,0.7,13.0,88.0,33.48,23.74
2016,7,31,18,45,237.0,27.5,0.65,12.5,53.5,22.48,12.55
2016,7,31,19,0,129.0,14.0,0.6,12.0,19.0,11.02,0.0
2016,7,31,19,15,64.5,7.0,0.55,11.5,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.0,0.45,10.5,10.5,5.51,0.0
2016,8,1,5,30,195.0,14.0,0.4,11.0,21.0,81.45,0.0
2016,8,1,5,45,325.0,23.5,0.4,11.5,58.0,188.31,136.5
2016,8,1,6,0,455.0,33.0,0.4,12.0,95.0,278.64,220.94
2016,8,1,6,15,531.0,39.5,0.4,12.0,142.5,347.43,281.53
2016,8,1,6,30,607.0,46.0,0.4,12.0,190.0,426.81,347.82
2016,8,1,6,45,458.0,81.5,0.45,12.5,205.0,400.51,327.53
2016,8,1,7,0,309.0,117.0,0.5,13.0,220.0,345.34,283.27
2016,8,1,7,15,540.5,90.0,0.5,13.5,307.5,518.17,419.36
2016,8,1,7,30,772.0,63.0,0.5,14.0,395.0,678.87,534.51
2016,8,1,7,45,796.5,66.0,0.5,14.5,446.0,721.46,559.4
2016,8,1,8,0,821.0,69.0,0.5,15.0,497.0,770.15,589.44
2016,8,1,8,15,839.0,71.5,0.55,15.5,546.0,811.11,614.3
2016,8,1,8,30,857.0,74.0,0.6,16.0,595.0,849.78,637.37
2016,8,1,8,45,871.0,76.0,0.65,16.5,640.0,881.68,655.72
2016,8,1,9,0,885.0,78.0,0.7,17.0,685.0,910.56,672.07
2016,8,1,9,15,896.0,79.5,0.75,17.5,726.0,932.82,684.12
2016,8,1,9,30,907.0,81.0,0.8,18.0,767.0,951.55,694.01
2016,8,1,9,45,908.5,86.0,0.85,18.5,800.5,961.41,698.37
2016,8,1,10,0,910.0,91.0,0.9,19.0,834.0,967.21,700.39
2016,8,1,10,15,917.0,92.0,0.95,19.0,863.5,969.97,702.0
2016,8,1,10,30,924.0,93.0,1.0,19.0,893.0,968.76,701.25
2016,8,1,10,45,929.0,94.0,1.05,19.5,915.5,961.67,695.61
2016,8,1,11,0,934.0,95.0,1.1,20.0,938.0,950.57,687.6
2016,8,1,11,15,937.0,95.5,1.15,20.0,953.5,933.23,677.03
2016,8,1,11,30,940.0,96.0,1.2,20.0,969.0,912.07,664.08
2016,8,1,11,45,942.0,96.0,1.25,20.5,977.0,885.87,646.63
2016,8,1,12,0,944.0,96.0,1.3,21.0,985.0,856.13,626.88
2016,8,1,12,15,944.5,96.0,1.3,21.0,985.0,821.82,604.6
2016,8,1,12,30,945.0,96.0,1.3,21.0,985.0,784.34,580.09
2016,8,1,12,45,943.5,96.0,1.35,21.0,977.5,742.48,550.94
2016,8,1,13,0,942.0,96.0,1.4,21.0,970.0,697.94,519.11
2016,8,1,13,15,939.0,95.5,1.4,21.0,955.0,649.6,483.23
2016,8,1,13,30,936.0,95.0,1.4,21.0,940.0,599.1,444.71
2016,8,1,13,45,934.0,92.5,1.4,21.0,918.0,545.63,402.78
2016,8,1,14,0,932.0,90.0,1.4,21.0,896.0,490.36,358.06
2016,8,1,14,15,926.0,89.0,1.4,20.5,867.0,433.0,310.93
2016,8,1,14,30,920.0,88.0,1.4,20.0,838.0,374.68,261.59
2016,8,1,14,45,914.5,85.5,1.4,20.0,803.0,314.72,209.74
2016,8,1,15,0,909.0,83.0,1.4,20.0,768.0,254.25,158.31
2016,8,1,15,15,898.5,81.5,1.4,19.5,727.5,193.44,110.95
2016,8,1,15,30,888.0,80.0,1.4,19.0,687.0,133.18,73.72
2016,8,1,15,45,874.5,77.5,1.4,18.5,641.5,78.11,61.34
2016,8,1,16,0,861.0,75.0,1.4,18.0,596.0,75.89,59.84
2016,8,1,16,15,843.0,73.0,1.35,17.5,547.0,73.73,58.33
2016,8,1,16,30,825.0,71.0,1.3,17.0,498.0,71.45,56.7
2016,8,1,16,45,799.5,68.0,1.3,16.5,446.5,61.49,48.37
2016,8,1,17,0,774.0,65.0,1.3,16.0,395.0,58.89,46.4
2016,8,1,17,15,740.5,61.0,1.25,15.5,343.0,55.38,43.58
2016,8,1,17,30,707.0,57.0,1.2,15.0,291.0,51.84,40.65
2016,8,1,17,45,657.0,52.0,1.2,14.5,239.5,47.28,36.72
2016,8,1,18,0,607.0,47.0,1.2,14.0,188.0,42.74,32.66
2016,8,1,18,15,528.5,40.5,1.15,13.5,140.5,33.85,24.53
2016,8,1,18,30,450.0,34.0,1.1,13.0,93.0,28.35,19.2
2016,8,1,18,45,317.5,23.5,1.05,12.5,56.5,19.44,9.83
2016,8,1,19,0,185.0,13.0,1.0,12.0,20.0,10.23,0.0
2016,8,1,19,15,92.5,6.5,0.95,11.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
