Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,87.0,7.0,0.7,9.5,10.0,0.0,0.0
2016,8,2,5,30,174.0,14.0,0.7,10.0,20.0,74.12,0.0
2016,8,2,5,45,311.5,24.5,0.7,10.5,57.5,183.78,132.36
2016,8,2,6,0,449.0,35.0,0.7,11.0,95.0,279.13,222.76
2016,8,2,6,15,529.0,42.0,0.65,11.0,143.0,353.9,288.63
2016,8,2,6,30,609.0,49.0,0.6,11.0,191.0,432.44,354.72
2016,8,2,6,45,664.0,53.5,0.6,11.5,244.0,502.56,410.7
2016,8,2,7,0,719.0,58.0,0.6,12.0,297.0,575.63,466.11
2016,8,2,7,15,754.0,62.0,0.6,12.5,350.5,636.22,508.77
2016,8,2,7,30,789.0,66.0,0.6,13.0,404.0,697.09,549.33
2016,8,2,7,45,816.5,68.5,0.6,13.5,457.0,749.96,582.84
2016,8,2,8,0,844.0,71.0,0.6,14.0,510.0,793.27,608.88
2016,8,2,8,15,863.0,73.5,0.6,14.5,560.0,835.77,633.89
2016,8,2,8,30,882.0,76.0,0.6,15.0,610.0,875.94,656.84
2016,8,2,8,45,897.0,78.0,0.65,15.5,657.0,909.28,675.96
2016,8,2,9,0,912.0,80.0,0.7,16.0,704.0,939.52,693.02
2016,8,2,9,15,923.5,81.5,0.75,16.5,746.5,962.59,705.44
2016,8,2,9,30,935.0,83.0,0.8,17.0,789.0,982.02,715.67
2016,8,2,9,45,938.0,87.5,0.85,17.5,824.0,992.85,720.56
2016,8,2,10,0,941.0,92.0,0.9,18.0,859.0,999.52,723.07
2016,8,2,10,15,947.5,93.0,0.95,18.0,889.0,1001.68,724.29
2016,8,2,10,30,954.0,94.0,1.0,18.0,919.0,999.74,723.11
2016,8,2,10,45,955.5,97.5,1.05,18.5,941.5,991.48,716.76
2016,8,2,11,0,957.0,101.0,1.1,19.0,964.0,979.07,707.98
2016,8,2,11,15,960.0,101.5,1.1,19.0,979.5,961.11,696.24
2016,8,2,11,30,963.0,102.0,1.1,19.0,995.0,939.22,682.14
2016,8,2,11,45,962.0,104.0,1.15,19.5,1002.0,911.47,663.89
2016,8,2,12,0,961.0,106.0,1.2,20.0,1009.0,880.18,643.35
2016,8,2,12,15,961.0,106.0,1.2,20.0,1009.0,844.61,620.43
2016,8,2,12,30,961.0,106.0,1.2,20.0,1009.0,805.87,595.12
2016,8,2,12,45,958.0,106.5,1.25,20.0,1000.5,762.42,565.13
2016,8,2,13,0,955.0,107.0,1.3,20.0,992.0,716.38,532.47
2016,8,2,13,15,951.5,106.0,1.3,20.0,976.0,666.46,495.67
2016,8,2,13,30,948.0,105.0,1.3,20.0,960.0,614.42,456.21
2016,8,2,13,45,942.0,105.0,1.3,20.0,936.0,559.93,413.66
2016,8,2,14,0,936.0,105.0,1.3,20.0,912.0,503.95,368.55
2016,8,2,14,15,928.5,103.5,1.3,20.0,881.5,445.1,319.86
2016,8,2,14,30,921.0,102.0,1.3,20.0,851.0,385.45,269.25
2016,8,2,14,45,915.0,99.0,1.3,20.0,815.0,324.65,217.02
2016,8,2,15,0,909.0,96.0,1.3,20.0,779.0,263.4,165.22
2016,8,2,15,15,897.0,94.0,1.3,19.5,737.0,201.69,117.39
2016,8,2,15,30,885.0,92.0,1.3,19.0,695.0,140.73,79.74
2016,8,2,15,45,870.5,89.0,1.3,19.0,648.5,85.02,67.05
2016,8,2,16,0,856.0,86.0,1.3,19.0,602.0,82.63,65.33
2016,8,2,16,15,835.5,83.0,1.25,18.5,551.5,72.14,56.73
2016,8,2,16,30,815.0,80.0,1.2,18.0,501.0,69.99,55.22
2016,8,2,16,45,787.0,77.0,1.2,17.5,448.5,67.63,53.51
2016,8,2,17,0,759.0,74.0,1.2,17.0,396.0,65.23,51.75
2016,8,2,17,15,721.5,69.5,1.15,16.5,342.5,61.53,48.8
2016,8,2,17,30,684.0,65.0,1.1,16.0,289.0,57.81,45.75
2016,8,2,17,45,627.0,59.5,1.1,15.5,236.5,48.91,38.01
2016,8,2,18,0,570.0,54.0,1.1,15.0,184.0,44.46,34.03
2016,8,2,18,15,485.0,45.5,1.05,14.0,136.5,37.49,27.67
2016,8,2,18,30,400.0,37.0,1.0,13.0,89.0,30.56,21.08
2016,8,2,18,45,257.0,25.0,0.95,12.5,53.0,20.52,10.34
2016,8,2,19,0,114.0,13.0,0.9,12.0,17.0,10.23,0.0
2016,8,2,19,15,57.0,6.5,0.9,11.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,54.5,7.0,0.85,9.5,8.5,0.0,0.0
2016,8,3,5,30,109.0,14.0,0.8,10.0,17.0,50.71,0.0
2016,8,3,5,45,247.5,26.5,0.8,10.5,53.5,158.5,112.35
2016,8,3,6,0,386.0,39.0,0.8,11.0,90.0,254.13,203.13
2016,8,3,6,15,471.5,48.0,0.75,11.5,138.0,331.41,270.63
2016,8,3,6,30,557.0,57.0,0.7,12.0,186.0,416.46,341.35
2016,8,3,6,45,614.5,63.0,0.65,12.5,238.5,487.35,397.62
2016,8,3,7,0,672.0,69.0,0.6,13.0,291.0,561.7,453.58
2016,8,3,7,15,710.5,74.0,0.6,13.5,344.0,620.47,495.62
2016,8,3,7,30,749.0,79.0,0.6,14.0,397.0,683.78,538.11
2016,8,3,7,45,776.5,82.5,0.65,14.5,449.5,736.73,572.49
2016,8,3,8,0,804.0,86.0,0.7,15.0,502.0,788.56,605.35
2016,8,3,8,15,824.5,89.5,0.7,15.5,552.5,832.89,631.56
2016,8,3,8,30,845.0,93.0,0.7,16.0,603.0,874.98,655.81
2016,8,3,8,45,859.0,96.5,0.75,16.5,649.0,897.91,668.07
2016,8,3,9,0,873.0,100.0,0.8,17.0,695.0,927.94,685.22
2016,8,3,9,15,885.0,102.0,0.8,17.5,737.0,951.18,696.8
2016,8,3,9,30,897.0,104.0,0.8,18.0,779.0,970.91,706.2
2016,8,3,9,45,909.0,104.5,0.85,18.5,816.5,985.36,713.38
2016,8,3,10,0,921.0,105.0,0.9,19.0,854.0,995.99,718.32
2016,8,3,10,15,928.0,106.0,0.95,19.0,884.0,998.41,719.63
2016,8,3,10,30,935.0,107.0,1.0,19.0,914.0,996.78,718.64
2016,8,3,10,45,924.0,117.5,1.05,19.5,932.0,983.44,709.1
2016,8,3,11,0,913.0,128.0,1.1,20.0,950.0,965.93,697.16
2016,8,3,11,15,916.5,129.0,1.1,20.0,966.0,949.08,686.21
2016,8,3,11,30,920.0,130.0,1.1,20.0,982.0,928.42,672.88
2016,8,3,11,45,910.5,137.5,1.15,20.0,986.0,898.5,654.46
2016,8,3,12,0,901.0,145.0,1.2,20.0,990.0,865.41,633.93
2016,8,3,12,15,901.0,145.0,1.2,20.0,990.0,831.05,611.73
2016,8,3,12,30,901.0,145.0,1.2,20.0,990.0,793.74,586.17
2016,8,3,12,45,904.0,141.5,1.25,20.0,983.5,753.15,558.21
2016,8,3,13,0,907.0,138.0,1.3,20.0,977.0,709.75,527.49
2016,8,3,13,15,903.5,137.0,1.3,19.5,961.5,661.52,492.86
2016,8,3,13,30,900.0,136.0,1.3,19.0,946.0,611.3,455.61
2016,8,3,13,45,890.5,137.0,1.35,19.0,921.5,557.61,413.99
2016,8,3,14,0,881.0,138.0,1.4,19.0,897.0,502.88,370.15
2016,8,3,14,15,873.5,136.5,1.4,18.5,867.0,446.54,324.03
2016,8,3,14,30,866.0,135.0,1.4,18.0,837.0,387.51,274.51
2016,8,3,14,45,865.0,127.5,1.4,18.0,803.0,326.35,221.87
2016,8,3,15,0,864.0,120.0,1.4,18.0,769.0,264.41,169.24
2016,8,3,15,15,851.0,117.5,1.4,17.5,726.5,203.45,121.69
2016,8,3,15,30,838.0,115.0,1.4,17.0,684.0,143.53,84.1
2016,8,3,15,45,837.5,105.5,1.4,17.0,641.0,85.53,68.04
2016,8,3,16,0,837.0,96.0,1.4,17.0,598.0,80.24,63.83
2016,8,3,16,15,815.5,92.5,1.35,16.5,547.5,78.07,62.32
2016,8,3,16,30,794.0,89.0,1.3,16.0,497.0,75.81,60.73
2016,8,3,16,45,780.5,81.0,1.3,15.5,447.0,70.39,56.36
2016,8,3,17,0,767.0,73.0,1.3,15.0,397.0,64.66,51.67
2016,8,3,17,15,729.0,68.5,1.25,14.5,343.0,60.91,48.65
2016,8,3,17,30,691.0,64.0,1.2,14.0,289.0,57.13,45.53
2016,8,3,17,45,645.5,57.0,1.15,13.5,237.5,47.28,36.87
2016,8,3,18,0,600.0,50.0,1.1,13.0,186.0,41.69,31.84
2016,8,3,18,15,516.0,42.5,1.05,12.5,138.0,35.36,25.94
2016,8,3,18,30,432.0,35.0,1.0,12.0,90.0,29.12,19.86
2016,8,3,18,45,287.5,23.5,0.95,11.5,53.0,19.39,9.11
2016,8,3,19,0,143.0,12.0,0.9,11.0,16.0,9.44,0.0
2016,8,3,19,15,71.5,6.0,0.9,10.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,6.5,1.1,9.0,8.5,0.0,0.0
2016,8,4,5,30,145.0,13.0,1.1,9.0,17.0,63.27,0.0
2016,8,4,5,45,289.5,24.0,1.15,9.5,54.0,173.62,121.58
2016,8,4,6,0,434.0,35.0,1.2,10.0,91.0,273.92,219.93
2016,8,4,6,15,516.0,42.5,1.15,10.5,139.0,349.91,287.56
2016,8,4,6,30,598.0,50.0,1.1,11.0,187.0,433.33,358.04
2016,8,4,6,45,412.0,86.5,1.1,11.5,192.0,380.87,316.2
2016,8,4,7,0,226.0,123.0,1.1,12.0,197.0,299.34,248.69
2016,8,4,7,15,502.5,95.5,1.05,12.0,297.5,500.6,412.49
2016,8,4,7,30,779.0,68.0,1.0,12.0,398.0,695.31,557.05
2016,8,4,7,45,805.0,71.0,0.95,12.5,450.5,747.42,588.48
2016,8,4,8,0,831.0,74.0,0.9,13.0,503.0,789.68,613.65
2016,8,4,8,15,849.5,76.5,0.9,13.5,552.5,831.41,638.66
2016,8,4,8,30,868.0,79.0,0.9,14.0,602.0,870.83,661.61
2016,8,4,8,45,880.0,82.0,0.9,14.5,647.5,902.32,678.91
2016,8,4,9,0,892.0,85.0,0.9,15.0,693.0,930.61,694.02
2016,8,4,9,15,903.0,87.0,0.9,15.0,734.0,953.44,706.8
2016,8,4,9,30,914.0,89.0,0.9,15.0,775.0,972.67,717.37
2016,8,4,9,45,918.0,92.5,0.95,15.5,809.5,983.08,722.05
2016,8,4,10,0,922.0,96.0,1.0,16.0,844.0,989.47,724.4
2016,8,4,10,15,928.0,97.5,1.05,16.0,873.5,991.62,725.57
2016,8,4,10,30,934.0,99.0,1.1,16.0,903.0,989.71,724.34
2016,8,4,10,45,932.5,103.5,1.15,16.5,923.5,979.67,716.73
2016,8,4,11,0,931.0,108.0,1.2,17.0,944.0,965.58,706.72
2016,8,4,11,15,933.5,108.5,1.2,17.0,959.5,947.44,694.7
2016,8,4,11,30,936.0,109.0,1.2,17.0,975.0,925.48,680.33
2016,8,4,11,45,933.0,112.0,1.3,17.0,981.0,897.36,663.49
2016,8,4,12,0,930.0,115.0,1.4,17.0,987.0,865.87,644.22
2016,8,4,12,15,930.0,115.0,1.45,16.5,986.5,831.05,623.02
2016,8,4,12,30,930.0,115.0,1.5,16.0,986.0,793.15,599.04
2016,8,4,12,45,923.5,117.5,1.55,16.0,976.5,749.77,568.11
2016,8,4,13,0,917.0,120.0,1.6,16.0,967.0,704.11,534.75
2016,8,4,13,15,913.5,119.5,1.6,15.5,951.5,655.96,499.23
2016,8,4,13,30,910.0,119.0,1.6,15.0,936.0,605.78,460.98
2016,8,4,13,45,906.5,117.0,1.6,15.0,913.5,552.67,418.4
2016,8,4,14,0,903.0,115.0,1.6,15.0,891.0,497.95,373.16
2016,8,4,14,15,896.0,113.5,1.55,15.0,861.0,440.8,324.5
2016,8,4,14,30,889.0,112.0,1.5,15.0,831.0,382.85,274.03
2016,8,4,14,45,888.5,105.5,1.5,15.0,797.5,322.82,221.25
2016,8,4,15,0,888.0,99.0,1.5,15.0,764.0,261.79,168.37
2016,8,4,15,15,876.5,97.0,1.5,14.5,722.5,201.2,120.32
2016,8,4,15,30,865.0,95.0,1.5,14.0,681.0,141.31,82.41
2016,8,4,15,45,859.5,88.5,1.5,14.0,637.0,84.41,67.92
2016,8,4,16,0,854.0,82.0,1.5,14.0,593.0,80.07,64.47
2016,8,4,16,15,835.0,79.5,1.5,13.5,543.5,77.65,62.72
2016,8,4,16,30,816.0,77.0,1.5,13.0,494.0,67.98,54.61
2016,8,4,16,45,796.5,71.5,1.5,13.0,443.0,63.92,51.25
2016,8,4,17,0,777.0,66.0,1.5,13.0,392.0,59.68,47.7
2016,8,4,17,15,741.5,62.0,1.5,12.5,339.0,56.16,44.83
2016,8,4,17,30,706.0,58.0,1.5,12.0,286.0,52.62,41.87
2016,8,4,17,45,656.5,52.5,1.5,11.5,234.5,47.69,37.54
2016,8,4,18,0,607.0,47.0,1.5,11.0,183.0,42.77,33.05
2016,8,4,18,15,524.0,39.5,1.45,10.5,135.0,33.06,24.06
2016,8,4,18,30,441.0,32.0,1.4,10.0,87.0,26.73,17.87
2016,8,4,18,45,295.0,21.5,1.4,10.0,51.0,17.76,7.46
2016,8,4,19,0,149.0,11.0,1.4,10.0,15.0,8.65,0.0
2016,8,4,19,15,74.5,5.5,1.35,9.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.0,1.05,10.0,8.0,0.0,0.0
2016,8,5,5,30,128.0,12.0,1.1,10.0,16.0,56.47,0.0
2016,8,5,5,45,271.5,24.0,1.2,10.5,52.0,165.75,112.99
2016,8,5,6,0,415.0,36.0,1.3,11.0,88.0,266.81,213.37
2016,8,5,6,15,500.5,44.0,1.25,11.0,136.5,344.56,282.92
2016,8,5,6,30,586.0,52.0,1.2,11.0,185.0,430.1,355.86
2016,8,5,6,45,306.0,85.0,1.2,11.5,155.5,313.04,261.05
2016,8,5,7,0,26.0,118.0,1.2,12.0,126.0,130.29,105.94
2016,8,5,7,15,106.5,145.5,1.15,12.0,189.0,231.57,192.35
2016,8,5,7,30,187.0,173.0,1.1,12.0,252.0,325.26,268.89
2016,8,5,7,45,164.0,198.0,1.05,12.5,274.0,338.42,276.57
2016,8,5,8,0,141.0,223.0,1.0,13.0,296.0,349.1,282.51
2016,8,5,8,15,503.0,153.5,0.95,13.5,449.5,625.64,497.98
2016,8,5,8,30,865.0,84.0,0.9,14.0,603.0,875.91,668.14
2016,8,5,8,45,881.0,85.5,0.9,14.5,649.5,909.17,683.47
2016,8,5,9,0,897.0,87.0,0.9,15.0,696.0,939.43,699.78
2016,8,5,9,15,908.5,89.0,0.9,15.0,738.0,962.77,712.81
2016,8,5,9,30,920.0,91.0,0.9,15.0,780.0,982.49,723.62
2016,8,5,9,45,918.5,98.0,0.9,15.5,814.0,991.37,726.27
2016,8,5,10,0,917.0,105.0,0.9,16.0,848.0,996.0,726.49
2016,8,5,10,15,924.0,106.0,0.9,16.5,877.5,998.39,725.51
2016,8,5,10,30,931.0,107.0,0.9,17.0,907.0,996.75,722.15
2016,8,5,10,45,936.5,107.5,0.95,17.5,930.0,989.12,716.25
2016,8,5,11,0,942.0,108.0,1.0,18.0,953.0,977.44,707.96
2016,8,5,11,15,945.0,108.5,1.0,18.0,968.5,959.48,696.21
2016,8,5,11,30,948.0,109.0,1.0,18.0,984.0,937.63,682.14
2016,8,5,11,45,949.5,109.5,1.05,18.5,992.0,910.73,664.48
2016,8,5,12,0,951.0,110.0,1.1,19.0,1000.0,880.24,644.5
2016,8,5,12,15,951.0,110.0,1.1,19.0,999.5,844.72,621.61
2016,8,5,12,30,951.0,110.0,1.1,19.0,999.0,806.05,596.39
2016,8,5,12,45,949.5,109.5,1.15,19.0,991.0,762.93,566.71
2016,8,5,13,0,948.0,109.0,1.2,19.0,983.0,717.12,534.31
2016,8,5,13,15,944.5,108.5,1.2,19.0,967.0,667.59,497.78
2016,8,5,13,30,941.0,108.0,1.2,19.0,951.0,615.93,458.61
2016,8,5,13,45,934.5,107.5,1.25,19.0,927.0,560.83,415.97
2016,8,5,14,0,928.0,107.0,1.3,19.0,903.0,504.33,370.7
2016,8,5,14,15,921.0,105.5,1.3,18.5,872.5,445.77,322.7
2016,8,5,14,30,914.0,104.0,1.3,18.0,842.0,386.38,272.52
2016,8,5,14,45,903.0,103.0,1.3,18.0,805.0,325.62,220.1
2016,8,5,15,0,892.0,102.0,1.3,18.0,768.0,264.97,168.56
2016,8,5,15,15,879.5,100.0,1.3,17.5,725.5,203.83,120.75
2016,8,5,15,30,867.0,98.0,1.3,17.0,683.0,143.49,83.04
2016,8,5,15,45,848.0,96.0,1.35,17.0,635.5,79.9,63.27
2016,8,5,16,0,829.0,94.0,1.4,17.0,588.0,78.81,62.64
2016,8,5,16,15,807.0,91.0,1.4,16.5,537.5,76.93,61.37
2016,8,5,16,30,785.0,88.0,1.4,16.0,487.0,74.99,60.05
2016,8,5,16,45,750.5,85.0,1.4,15.5,433.5,72.75,58.45
2016,8,5,17,0,716.0,82.0,1.4,15.0,380.0,65.14,52.11
2016,8,5,17,15,675.0,76.5,1.4,14.5,327.0,61.16,48.89
2016,8,5,17,30,634.0,71.0,1.4,14.0,274.0,57.14,45.55
2016,8,5,17,45,568.5,65.0,1.4,13.5,221.5,52.45,41.47
2016,8,5,18,0,503.0,59.0,1.4,13.0,169.0,47.84,37.28
2016,8,5,18,15,412.5,48.5,1.35,12.5,123.0,39.49,29.52
2016,8,5,18,30,322.0,38.0,1.3,12.0,77.0,31.13,21.46
2016,8,5,18,45,187.0,24.0,1.3,11.5,44.0,18.34,7.16
2016,8,5,19,0,52.0,10.0,1.3,11.0,11.0,7.87,0.0
2016,8,5,19,15,26.0,5.0,1.25,10.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.0,0.95,9.0,6.5,0.0,0.0
2016,8,6,5,30,74.0,12.0,1.0,9.0,13.0,36.76,0.0
2016,8,6,5,45,212.5,25.5,1.05,9.5,47.5,141.55,93.82
2016,8,6,6,0,351.0,39.0,1.1,10.0,82.0,239.62,192.03
2016,8,6,6,15,439.5,48.0,1.1,10.0,129.0,317.38,261.63
2016,8,6,6,30,528.0,57.0,1.1,10.0,176.0,403.16,335.2
2016,8,6,6,45,586.5,64.0,1.1,10.5,227.5,474.91,393.94
2016,8,6,7,0,645.0,71.0,1.1,11.0,279.0,550.32,452.77
2016,8,6,7,15,684.5,76.0,1.05,11.5,332.0,612.59,498.41
2016,8,6,7,30,724.0,81.0,1.0,12.0,385.0,671.86,538.65
2016,8,6,7,45,755.5,84.0,1.0,12.5,437.5,726.84,574.88
2016,8,6,8,0,787.0,87.0,1.0,13.0,490.0,780.98,609.45
2016,8,6,8,15,808.0,90.5,1.0,13.0,540.0,825.41,637.56
2016,8,6,8,30,829.0,94.0,1.0,13.0,590.0,867.66,663.83
2016,8,6,8,45,847.5,95.5,1.0,13.5,636.5,902.8,683.72
2016,8,6,9,0,866.0,97.0,1.0,14.0,683.0,923.87,694.13
2016,8,6,9,15,878.0,99.0,1.05,14.5,724.5,947.1,707.05
2016,8,6,9,30,890.0,101.0,1.1,15.0,766.0,966.83,717.65
2016,8,6,9,45,895.5,105.0,1.15,15.5,801.0,978.76,723.29
2016,8,6,10,0,901.0,109.0,1.2,16.0,836.0,986.74,726.58
2016,8,6,10,15,908.0,110.0,1.2,16.0,866.0,989.09,726.9
2016,8,6,10,30,915.0,111.0,1.2,16.0,896.0,987.45,724.88
2016,8,6,10,45,920.0,112.0,1.25,16.0,918.5,979.91,720.13
2016,8,6,11,0,925.0,113.0,1.3,16.0,941.0,968.36,712.95
2016,8,6,11,15,928.5,113.5,1.3,16.0,956.5,951.02,701.34
2016,8,6,11,30,932.0,114.0,1.3,16.0,972.0,929.84,687.36
2016,8,6,11,45,934.0,114.0,1.35,16.5,980.0,903.18,669.34
2016,8,6,12,0,936.0,114.0,1.4,17.0,988.0,872.99,649.0
2016,8,6,12,15,936.5,114.0,1.4,17.0,988.5,838.23,626.11
2016,8,6,12,30,937.0,114.0,1.4,17.0,989.0,800.32,600.77
2016,8,6,12,45,932.5,116.0,1.45,17.0,980.0,757.5,570.55
2016,8,6,13,0,928.0,118.0,1.5,17.0,971.0,712.21,537.77
2016,8,6,13,15,925.0,117.0,1.5,16.5,955.5,663.3,502.03
2016,8,6,13,30,922.0,116.0,1.5,16.0,940.0,612.29,463.49
2016,8,6,13,45,920.5,113.0,1.5,16.0,918.5,558.67,420.82
2016,8,6,14,0,919.0,110.0,1.5,16.0,897.0,503.21,375.28
2016,8,6,14,15,913.0,109.0,1.5,16.0,867.0,445.75,326.74
2016,8,6,14,30,907.0,108.0,1.5,16.0,837.0,387.34,276.13
2016,8,6,14,45,901.5,104.5,1.5,16.0,802.0,326.67,223.09
2016,8,6,15,0,896.0,101.0,1.5,16.0,767.0,265.53,170.41
2016,8,6,15,15,884.5,98.5,1.5,15.5,725.0,203.88,121.66
2016,8,6,15,30,873.0,96.0,1.5,15.0,683.0,142.93,83.08
2016,8,6,15,45,862.0,92.0,1.55,14.5,637.5,86.56,69.66
2016,8,6,16,0,851.0,88.0,1.6,14.0,592.0,75.49,60.52
2016,8,6,16,15,830.5,85.0,1.6,13.5,542.0,73.46,59.11
2016,8,6,16,30,810.0,82.0,1.6,13.0,492.0,71.36,57.61
2016,8,6,16,45,787.0,77.0,1.65,13.0,440.0,67.7,54.61
2016,8,6,17,0,764.0,72.0,1.7,13.0,388.0,63.91,51.47
2016,8,6,17,15,726.0,67.5,1.7,12.5,334.5,60.14,48.39
2016,8,6,17,30,688.0,63.0,1.7,12.0,281.0,56.35,45.21
2016,8,6,17,45,633.5,57.0,1.75,11.5,228.5,47.18,37.07
2016,8,6,18,0,579.0,51.0,1.8,11.0,176.0,42.31,32.6
2016,8,6,18,15,488.0,42.5,1.75,10.5,128.5,35.22,25.93
2016,8,6,18,30,397.0,34.0,1.7,10.0,81.0,28.21,19.02
2016,8,6,18,45,240.0,22.0,1.65,10.0,46.0,18.09,6.22
2016,8,6,19,0,83.0,10.0,1.6,10.0,11.0,7.87,0.0
2016,8,6,19,15,41.5,5.0,1.55,9.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,5.5,1.35,9.0,7.0,0.0,0.0
2016,8,7,5,30,126.0,11.0,1.4,9.0,14.0,55.39,0.0
2016,8,7,5,45,281.5,22.0,1.5,9.5,50.5,167.61,107.91
2016,8,7,6,0,437.0,33.0,1.6,10.0,87.0,276.24,221.37
2016,8,7,6,15,524.0,40.5,1.6,10.0,135.5,355.4,293.31
2016,8,7,6,30,611.0,48.0,1.6,10.0,184.0,438.7,365.69
2016,8,7,6,45,668.0,53.0,1.65,10.5,237.5,511.5,426.02
2016,8,7,7,0,725.0,58.0,1.7,11.0,291.0,587.41,485.96
2016,8,7,7,15,761.5,62.0,1.65,11.5,345.0,649.85,530.98
2016,8,7,7,30,798.0,66.0,1.6,12.0,399.0,712.62,574.11
2016,8,7,7,45,826.5,68.0,1.6,12.5,452.5,766.36,609.54
2016,8,7,8,0,855.0,70.0,1.6,13.0,506.0,810.32,637.09
2016,8,7,8,15,873.5,72.5,1.5,13.5,556.5,852.93,661.97
2016,8,7,8,30,892.0,75.0,1.4,14.0,607.0,893.14,684.45
2016,8,7,8,45,908.0,76.0,1.35,14.5,654.0,926.56,702.49
2016,8,7,9,0,924.0,77.0,1.3,15.0,701.0,956.9,718.24
2016,8,7,9,15,934.5,79.0,1.3,15.0,743.0,979.85,731.17
2016,8,7,9,30,945.0,81.0,1.3,15.0,785.0,999.06,741.78
2016,8,7,9,45,948.0,85.0,1.3,15.5,820.5,1009.38,745.38
2016,8,7,10,0,951.0,89.0,1.3,16.0,856.0,1015.51,746.52
2016,8,7,10,15,957.0,90.0,1.3,16.0,886.0,1017.12,746.34
2016,8,7,10,30,963.0,91.0,1.3,16.0,916.0,1014.56,743.72
2016,8,7,10,45,969.0,91.0,1.3,16.5,939.5,1006.78,736.59
2016,8,7,11,0,975.0,91.0,1.3,17.0,963.0,994.83,727.01
2016,8,7,11,15,978.0,91.5,1.3,17.0,978.5,976.5,714.88
2016,8,7,11,30,981.0,92.0,1.3,17.0,994.0,954.15,700.31
2016,8,7,11,45,983.5,91.5,1.35,17.5,1002.0,926.53,681.86
2016,8,7,12,0,986.0,91.0,1.4,18.0,1010.0,895.16,660.97
2016,8,7,12,15,986.0,91.0,1.4,18.0,1010.0,858.67,637.18
2016,8,7,12,30,986.0,91.0,1.4,18.0,1010.0,818.87,611.07
2016,8,7,12,45,983.5,92.0,1.45,18.0,1001.5,775.01,580.98
2016,8,7,13,0,981.0,93.0,1.5,18.0,993.0,728.38,547.48
2016,8,7,13,15,978.5,92.0,1.5,18.0,977.5,677.55,509.59
2016,8,7,13,30,976.0,91.0,1.5,18.0,962.0,624.42,468.86
2016,8,7,13,45,974.5,89.0,1.55,18.0,939.5,568.9,425.28
2016,8,7,14,0,973.0,87.0,1.6,18.0,917.0,511.42,378.55
2016,8,7,14,15,967.0,85.5,1.6,17.5,886.5,450.76,328.23
2016,8,7,14,30,961.0,84.0,1.6,17.0,856.0,389.09,275.49
2016,8,7,14,45,955.0,82.0,1.65,17.0,819.5,326.29,220.55
2016,8,7,15,0,949.0,80.0,1.7,17.0,783.0,262.99,165.92
2016,8,7,15,15,938.5,78.5,1.7,16.5,740.5,199.11,115.23
2016,8,7,15,30,928.0,77.0,1.7,16.0,698.0,135.76,75.2
2016,8,7,15,45,914.5,74.5,1.7,16.0,651.0,77.21,61.27
2016,8,7,16,0,901.0,72.0,1.7,16.0,604.0,74.82,59.49
2016,8,7,16,15,882.0,70.0,1.65,15.5,553.0,72.48,57.8
2016,8,7,16,30,863.0,68.0,1.6,15.0,502.0,70.03,56.0
2016,8,7,16,45,837.0,65.0,1.6,15.0,448.5,66.64,53.26
2016,8,7,17,0,811.0,62.0,1.6,15.0,395.0,57.34,45.28
2016,8,7,17,15,774.5,58.0,1.55,14.5,340.5,53.63,42.25
2016,8,7,17,30,738.0,54.0,1.5,14.0,286.0,49.9,39.12
2016,8,7,17,45,681.5,49.5,1.5,13.5,232.5,45.55,35.31
2016,8,7,18,0,625.0,45.0,1.5,13.0,179.0,41.28,31.39
2016,8,7,18,15,535.0,37.5,1.4,12.5,130.0,34.27,24.83
2016,8,7,18,30,445.0,30.0,1.3,12.0,81.0,27.37,18.03
2016,8,7,18,45,222.5,15.0,1.25,11.5,40.5,12.22,1.59
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.0,0.9,9.5,6.5,0.0,0.0
2016,8,8,5,30,134.0,10.0,0.9,10.0,13.0,57.81,0.0
2016,8,8,5,45,291.0,20.0,0.95,10.5,48.5,169.37,103.87
2016,8,8,6,0,448.0,30.0,1.0,11.0,84.0,274.25,217.85
2016,8,8,6,15,533.0,37.0,0.95,11.5,132.0,353.31,288.41
2016,8,8,6,30,618.0,44.0,0.9,12.0,180.0,439.8,361.11
2016,8,8,6,45,668.5,49.5,0.85,12.5,232.0,509.22,416.78
2016,8,8,7,0,719.0,55.0,0.8,13.0,284.0,581.32,471.41
2016,8,8,7,15,755.0,58.5,0.75,13.0,337.5,642.5,514.57
2016,8,8,7,30,791.0,62.0,0.7,13.0,391.0,704.04,556.12
2016,8,8,7,45,816.0,65.0,0.7,13.5,443.5,747.89,583.37
2016,8,8,8,0,841.0,68.0,0.7,14.0,496.0,798.04,614.44
2016,8,8,8,15,860.0,70.5,0.7,14.5,546.0,840.74,639.54
2016,8,8,8,30,879.0,73.0,0.7,15.0,596.0,881.11,662.67
2016,8,8,8,45,893.0,75.0,0.75,15.5,642.0,913.66,681.27
2016,8,8,9,0,907.0,77.0,0.8,16.0,688.0,943.08,697.8
2016,8,8,9,15,918.0,79.0,0.85,16.0,730.0,966.28,711.63
2016,8,8,9,30,929.0,81.0,0.9,16.0,772.0,985.81,723.25
2016,8,8,9,45,932.5,85.0,0.95,16.5,807.0,996.5,728.04
2016,8,8,10,0,936.0,89.0,1.0,17.0,842.0,1003.07,730.44
2016,8,8,10,15,942.5,90.0,1.05,17.0,872.0,1005.17,731.56
2016,8,8,10,30,949.0,91.0,1.1,17.0,902.0,1003.16,730.27
2016,8,8,10,45,954.5,91.5,1.15,17.5,925.0,995.54,724.23
2016,8,8,11,0,960.0,92.0,1.2,18.0,948.0,983.79,715.75
2016,8,8,11,15,963.0,92.5,1.2,18.0,963.5,965.68,703.81
2016,8,8,11,30,966.0,93.0,1.2,18.0,979.0,943.6,689.48
2016,8,8,11,45,967.5,93.0,1.3,18.5,987.0,915.91,671.86
2016,8,8,12,0,969.0,93.0,1.4,19.0,995.0,884.57,651.72
2016,8,8,12,15,969.5,93.0,1.45,18.5,995.0,848.94,630.32
2016,8,8,12,30,970.0,93.0,1.5,18.0,995.0,810.02,606.4
2016,8,8,12,45,969.0,93.0,1.55,18.0,987.0,766.91,576.62
2016,8,8,13,0,968.0,93.0,1.6,18.0,979.0,720.97,543.43
2016,8,8,13,15,965.5,92.5,1.65,18.0,963.5,671.07,506.39
2016,8,8,13,30,963.0,92.0,1.7,18.0,948.0,618.86,466.43
2016,8,8,13,45,959.5,90.5,1.75,18.0,925.5,563.29,422.56
2016,8,8,14,0,956.0,89.0,1.8,18.0,903.0,505.97,375.75
2016,8,8,14,15,950.0,88.0,1.8,17.5,872.5,446.52,326.17
2016,8,8,14,30,944.0,87.0,1.8,17.0,842.0,386.06,274.22
2016,8,8,14,45,937.0,85.0,1.85,17.0,806.0,323.86,219.69
2016,8,8,15,0,930.0,83.0,1.9,17.0,770.0,261.3,165.61
2016,8,8,15,15,919.0,81.5,1.9,16.5,727.5,198.37,115.59
2016,8,8,15,30,908.0,80.0,1.9,16.0,685.0,136.05,76.12
2016,8,8,15,45,894.5,77.0,1.9,16.0,638.5,78.22,62.17
2016,8,8,16,0,881.0,74.0,1.9,16.0,592.0,75.58,60.16
2016,8,8,16,15,861.5,71.5,1.85,15.5,541.5,72.96,58.23
2016,8,8,16,30,842.0,69.0,1.8,15.0,491.0,70.21,56.18
2016,8,8,16,45,818.0,65.5,1.8,15.0,438.5,66.56,53.2
2016,8,8,17,0,794.0,62.0,1.8,15.0,386.0,57.04,45.02
2016,8,8,17,15,757.0,58.0,1.75,14.5,332.0,53.36,42.01
2016,8,8,17,30,720.0,54.0,1.7,14.0,278.0,49.66,38.9
2016,8,8,17,45,668.0,48.5,1.7,13.5,225.5,44.58,34.43
2016,8,8,18,0,616.0,43.0,1.7,13.0,173.0,39.52,29.8
2016,8,8,18,15,525.5,36.0,1.65,12.5,125.0,32.91,23.59
2016,8,8,18,30,435.0,29.0,1.6,12.0,77.0,26.44,17.13
2016,8,8,18,45,217.5,14.5,1.55,11.5,38.5,11.81,0.39
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,9,5,45,223.5,15.0,1.25,10.5,41.0,133.27,76.74
2016,8,9,6,0,447.0,30.0,1.3,11.0,82.0,274.64,218.36
2016,8,9,6,15,533.5,37.0,1.25,11.0,130.0,354.75,290.83
2016,8,9,6,30,620.0,44.0,1.2,11.0,178.0,442.37,365.87
2016,8,9,6,45,668.5,49.5,1.2,11.5,230.0,510.74,421.82
2016,8,9,7,0,717.0,55.0,1.2,12.0,282.0,581.6,476.81
2016,8,9,7,15,753.5,59.0,1.15,12.5,335.5,643.79,520.67
2016,8,9,7,30,790.0,63.0,1.1,13.0,389.0,706.39,562.83
2016,8,9,7,45,815.0,66.0,1.05,13.5,441.5,750.19,589.91
2016,8,9,8,0,840.0,69.0,1.0,14.0,494.0,800.34,620.72
2016,8,9,8,15,859.0,71.5,0.95,14.0,544.0,843.03,646.57
2016,8,9,8,30,878.0,74.0,0.9,14.0,594.0,883.39,670.37
2016,8,9,8,45,893.5,75.5,0.85,14.5,640.5,916.7,687.78
2016,8,9,9,0,909.0,77.0,0.8,15.0,687.0,946.93,702.95
2016,8,9,9,15,920.0,78.5,0.8,15.5,729.0,969.58,714.08
2016,8,9,9,30,931.0,80.0,0.8,16.0,771.0,988.57,722.96
2016,8,9,9,45,939.5,81.0,0.8,16.5,807.0,1000.75,727.62
2016,8,9,10,0,948.0,82.0,0.8,17.0,843.0,1008.94,729.97
2016,8,9,10,15,954.5,83.0,0.8,17.5,873.0,1011.11,728.75
2016,8,9,10,30,961.0,84.0,0.8,18.0,903.0,1009.12,725.16
2016,8,9,10,45,963.5,85.5,0.85,18.5,925.0,999.68,718.22
2016,8,9,11,0,966.0,87.0,0.9,19.0,947.0,986.11,708.9
2016,8,9,11,15,969.0,87.5,0.9,19.0,962.5,967.93,697.16
2016,8,9,11,30,972.0,88.0,0.9,19.0,978.0,945.76,683.03
2016,8,9,11,45,968.0,92.0,0.95,19.5,984.0,916.97,664.4
2016,8,9,12,0,964.0,96.0,1.0,20.0,990.0,884.65,643.49
2016,8,9,12,15,964.0,96.0,1.05,20.0,990.0,848.66,621.27
2016,8,9,12,30,964.0,96.0,1.1,20.0,990.0,809.42,596.68
2016,8,9,12,45,949.5,103.5,1.15,20.0,978.0,763.11,565.26
2016,8,9,13,0,935.0,111.0,1.2,20.0,966.0,714.82,531.15
2016,8,9,13,15,931.5,110.5,1.2,20.0,950.0,665.47,494.93
2016,8,9,13,30,928.0,110.0,1.2,20.0,934.0,614.01,456.07
2016,8,9,13,45,923.5,109.0,1.2,20.0,910.5,559.77,413.92
2016,8,9,14,0,919.0,108.0,1.2,20.0,887.0,503.96,369.13
2016,8,9,14,15,912.0,106.5,1.2,20.0,857.0,445.46,320.87
2016,8,9,14,30,905.0,105.0,1.2,20.0,827.0,386.14,270.63
2016,8,9,14,45,897.5,102.0,1.2,20.0,791.0,325.09,218.34
2016,8,9,15,0,890.0,99.0,1.2,20.0,755.0,263.81,166.55
2016,8,9,15,15,877.5,97.0,1.15,19.5,712.5,202.43,118.78
2016,8,9,15,30,865.0,95.0,1.1,19.0,670.0,141.87,81.08
2016,8,9,15,45,853.5,90.5,1.1,19.0,624.0,85.41,67.45
2016,8,9,16,0,842.0,86.0,1.1,19.0,578.0,74.05,58.11
2016,8,9,16,15,821.0,83.0,1.1,18.5,528.0,71.97,56.68
2016,8,9,16,30,800.0,80.0,1.1,18.0,478.0,69.82,55.17
2016,8,9,16,45,775.5,75.0,1.1,17.5,426.0,66.1,52.27
2016,8,9,17,0,751.0,70.0,1.1,17.0,374.0,62.24,49.22
2016,8,9,17,15,711.5,65.5,1.05,16.5,320.5,58.43,46.14
2016,8,9,17,30,672.0,61.0,1.0,16.0,267.0,54.6,42.95
2016,8,9,17,45,612.5,55.0,0.95,15.5,215.0,45.49,34.96
2016,8,9,18,0,553.0,49.0,0.9,15.0,163.0,40.59,30.49
2016,8,9,18,15,458.0,40.0,0.85,14.5,116.5,33.09,23.52
2016,8,9,18,30,363.0,31.0,0.8,14.0,70.0,25.67,16.21
2016,8,9,18,45,181.5,15.5,0.75,13.5,35.0,12.57,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,161.0,17.5,0.85,10.5,36.0,109.92,58.07
2016,8,10,6,0,322.0,35.0,0.9,11.0,72.0,225.16,178.35
2016,8,10,6,15,412.5,45.5,0.85,11.5,118.0,304.35,248.78
2016,8,10,6,30,503.0,56.0,0.8,12.0,164.0,392.28,322.87
2016,8,10,6,45,560.5,63.5,0.75,12.5,214.5,463.33,380.2
2016,8,10,7,0,618.0,71.0,0.7,13.0,265.0,538.02,437.33
2016,8,10,7,15,660.0,76.5,0.65,13.0,318.0,601.99,484.2
2016,8,10,7,30,702.0,82.0,0.6,13.0,371.0,667.09,528.87
2016,8,10,7,45,732.0,87.0,0.6,13.5,423.0,718.34,561.74
2016,8,10,8,0,762.0,92.0,0.6,14.0,475.0,773.1,596.2
2016,8,10,8,15,784.5,95.5,0.6,14.5,525.5,818.36,623.17
2016,8,10,8,30,807.0,99.0,0.6,15.0,576.0,861.55,648.29
2016,8,10,8,45,824.5,102.0,0.65,15.5,622.5,897.18,668.97
2016,8,10,9,0,842.0,105.0,0.7,16.0,669.0,929.9,687.67
2016,8,10,9,15,855.0,107.5,0.7,16.5,711.0,942.35,692.22
2016,8,10,9,30,868.0,110.0,0.7,17.0,753.0,963.19,702.52
2016,8,10,9,45,891.0,105.5,0.75,17.5,793.0,982.68,712.91
2016,8,10,10,0,914.0,101.0,0.8,18.0,833.0,998.54,721.08
2016,8,10,10,15,921.0,102.0,0.8,18.0,863.0,1000.88,721.22
2016,8,10,10,30,928.0,103.0,0.8,18.0,893.0,999.17,719.18
2016,8,10,10,45,934.0,103.5,0.85,18.5,916.0,991.92,713.58
2016,8,10,11,0,940.0,104.0,0.9,19.0,939.0,980.59,705.62
2016,8,10,11,15,943.0,105.0,0.95,19.0,955.0,962.95,695.13
2016,8,10,11,30,946.0,106.0,1.0,19.0,971.0,941.4,682.23
2016,8,10,11,45,948.5,106.0,1.1,19.5,979.0,914.69,665.59
2016,8,10,12,0,951.0,106.0,1.2,20.0,987.0,884.33,646.45
2016,8,10,12,15,951.0,106.0,1.2,20.0,986.5,848.5,623.37
2016,8,10,12,30,951.0,106.0,1.2,20.0,986.0,809.47,598.08
2016,8,10,12,45,949.5,105.5,1.3,20.0,978.0,765.95,568.95
2016,8,10,13,0,948.0,105.0,1.4,20.0,970.0,719.73,536.68
2016,8,10,13,15,945.0,104.5,1.4,20.0,954.0,670.05,500.0
2016,8,10,13,30,942.0,104.0,1.4,20.0,938.0,618.19,460.62
2016,8,10,13,45,937.5,102.5,1.45,20.0,914.5,562.81,417.69
2016,8,10,14,0,933.0,101.0,1.5,20.0,891.0,505.86,371.98
2016,8,10,14,15,926.0,100.0,1.5,19.5,860.5,446.91,323.6
2016,8,10,14,30,919.0,99.0,1.5,19.0,830.0,387.11,273.0
2016,8,10,14,45,910.5,96.5,1.5,19.0,793.0,325.26,219.54
2016,8,10,15,0,902.0,94.0,1.5,19.0,756.0,263.27,166.7
2016,8,10,15,15,890.0,92.0,1.45,18.5,713.5,201.19,117.97
2016,8,10,15,30,878.0,90.0,1.4,18.0,671.0,139.89,79.5
2016,8,10,15,45,863.0,87.0,1.4,18.0,624.5,83.53,66.18
2016,8,10,16,0,848.0,84.0,1.4,18.0,578.0,81.04,64.36
2016,8,10,16,15,827.0,81.0,1.3,17.5,527.5,70.78,55.9
2016,8,10,16,30,806.0,78.0,1.2,17.0,477.0,68.57,54.32
2016,8,10,16,45,778.5,74.0,1.2,16.5,424.0,65.45,51.93
2016,8,10,17,0,751.0,70.0,1.2,16.0,371.0,62.26,49.45
2016,8,10,17,15,710.5,65.0,1.1,15.5,317.5,58.04,46.0
2016,8,10,17,30,670.0,60.0,1.0,15.0,264.0,53.79,42.42
2016,8,10,17,45,611.5,54.0,0.95,14.5,212.0,44.74,34.43
2016,8,10,18,0,553.0,48.0,0.9,14.0,160.0,39.83,29.93
2016,8,10,18,15,457.0,39.0,0.8,13.5,113.5,32.31,22.9
2016,8,10,18,30,361.0,30.0,0.7,13.0,67.0,24.86,15.48
2016,8,10,18,45,180.5,15.0,0.65,12.5,33.5,12.18,0.0
2016,8,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,18.0,0.7,9.5,32.5,93.52,44.24
2016,8,11,6,0,262.0,36.0,0.7,10.0,65.0,195.51,154.81
2016,8,11,6,15,349.0,48.5,0.65,10.5,109.5,273.7,224.39
2016,8,11,6,30,436.0,61.0,0.6,11.0,154.0,358.73,296.33
2016,8,11,6,45,492.0,71.5,0.6,11.5,203.5,429.32,353.82
2016,8,11,7,0,548.0,82.0,0.6,12.0,253.0,503.6,411.46
2016,8,11,7,15,591.5,90.0,0.6,12.5,305.5,569.07,459.75
2016,8,11,7,30,635.0,98.0,0.6,13.0,358.0,635.9,506.73
2016,8,11,7,45,665.0,104.5,0.6,13.5,409.0,690.94,542.79
2016,8,11,8,0,695.0,111.0,0.6,14.0,460.0,745.37,577.42
2016,8,11,8,15,719.5,116.0,0.6,14.5,509.5,792.24,605.89
2016,8,11,8,30,744.0,121.0,0.6,15.0,559.0,837.36,632.61
2016,8,11,8,45,762.0,126.0,0.65,15.5,605.0,874.42,654.43
2016,8,11,9,0,780.0,131.0,0.7,16.0,651.0,902.29,670.13
2016,8,11,9,15,794.5,134.5,0.7,16.5,693.0,928.65,683.91
2016,8,11,9,30,809.0,138.0,0.7,17.0,735.0,951.65,695.46
2016,8,11,9,45,848.0,126.5,0.75,17.5,779.5,978.87,710.76
2016,8,11,10,0,887.0,115.0,0.8,18.0,824.0,988.94,715.19
2016,8,11,10,15,894.5,116.5,0.85,18.5,854.0,992.06,715.62
2016,8,11,10,30,902.0,118.0,0.9,19.0,884.0,991.18,713.77
2016,8,11,10,45,907.5,119.5,0.95,19.5,907.0,984.38,708.38
2016,8,11,11,0,913.0,121.0,1.0,20.0,930.0,973.56,700.65
2016,8,11,11,15,916.5,121.5,1.05,20.0,945.5,956.01,690.11
2016,8,11,11,30,920.0,122.0,1.1,20.0,961.0,934.63,677.24
2016,8,11,11,45,921.0,123.0,1.15,20.0,969.0,907.83,660.86
2016,8,11,12,0,922.0,124.0,1.2,20.0,977.0,877.52,642.17
2016,8,11,12,15,922.0,124.0,1.2,20.0,976.5,842.24,619.4
2016,8,11,12,30,922.0,124.0,1.2,20.0,976.0,803.89,594.23
2016,8,11,12,45,923.5,122.0,1.25,20.5,969.0,762.09,564.43
2016,8,11,13,0,925.0,120.0,1.3,21.0,962.0,717.45,531.95
2016,8,11,13,15,921.5,119.0,1.3,21.0,945.5,667.83,495.61
2016,8,11,13,30,918.0,118.0,1.3,21.0,929.0,616.14,456.71
2016,8,11,13,45,913.5,116.5,1.35,21.0,906.0,561.72,414.85
2016,8,11,14,0,909.0,115.0,1.4,21.0,883.0,505.77,370.28
2016,8,11,14,15,901.5,113.5,1.4,20.5,852.0,447.3,322.73
2016,8,11,14,30,894.0,112.0,1.4,20.0,821.0,388.1,273.09
2016,8,11,14,45,884.5,109.5,1.4,20.0,784.5,327.18,220.86
2016,8,11,15,0,875.0,107.0,1.4,20.0,748.0,266.26,169.35
2016,8,11,15,15,862.0,105.0,1.35,19.5,705.0,205.38,121.92
2016,8,11,15,30,849.0,103.0,1.3,19.0,662.0,137.93,78.54
2016,8,11,15,45,833.0,99.5,1.3,19.0,615.5,82.04,64.65
2016,8,11,16,0,817.0,96.0,1.3,19.0,569.0,80.12,63.32
2016,8,11,16,15,794.0,92.0,1.25,18.5,518.0,77.58,61.51
2016,8,11,16,30,771.0,88.0,1.2,18.0,467.0,74.94,59.6
2016,8,11,16,45,741.5,83.0,1.15,17.5,414.5,71.36,56.85
2016,8,11,17,0,712.0,78.0,1.1,17.0,362.0,62.51,49.47
2016,8,11,17,15,669.5,72.5,1.05,16.5,309.0,58.43,46.15
2016,8,11,17,30,627.0,67.0,1.0,16.0,256.0,54.31,42.7
2016,8,11,17,45,564.5,59.5,1.0,15.5,204.5,48.45,37.56
2016,8,11,18,0,502.0,52.0,1.0,15.0,153.0,42.58,32.2
2016,8,11,18,15,405.5,41.5,0.9,14.0,107.5,34.05,24.32
2016,8,11,18,30,309.0,31.0,0.8,13.0,62.0,25.53,15.86
2016,8,11,18,45,154.5,15.5,0.75,12.5,31.0,12.57,0.0
2016,8,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,180.0,16.0,0.65,10.5,35.5,115.91,48.63
2016,8,12,6,0,360.0,32.0,0.6,11.0,71.0,242.78,190.77
2016,8,12,6,15,452.5,41.0,0.55,11.5,117.5,323.5,262.82
2016,8,12,6,30,545.0,50.0,0.5,12.0,164.0,413.15,337.69
2016,8,12,6,45,606.0,56.5,0.5,12.5,216.5,487.26,397.08
2016,8,12,7,0,667.0,63.0,0.5,13.0,269.0,565.32,456.41
2016,8,12,7,15,706.5,67.5,0.5,13.5,322.5,624.81,498.11
