Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,7,30,746.0,72.0,0.5,14.0,376.0,688.94,541.07
2016,8,12,7,45,775.5,75.5,0.5,14.5,428.5,743.92,575.94
2016,8,12,8,0,805.0,79.0,0.5,15.0,481.0,797.93,609.14
2016,8,12,8,15,826.0,82.0,0.5,15.5,531.5,842.51,635.09
2016,8,12,8,30,847.0,85.0,0.5,16.0,582.0,874.63,652.4
2016,8,12,8,45,863.0,87.5,0.55,16.5,628.5,908.76,672.0
2016,8,12,9,0,879.0,90.0,0.6,17.0,675.0,939.91,689.47
2016,8,12,9,15,891.0,92.0,0.65,17.5,717.0,963.42,702.04
2016,8,12,9,30,903.0,94.0,0.7,18.0,759.0,983.35,712.48
2016,8,12,9,45,906.0,99.0,0.75,18.5,793.5,994.07,717.25
2016,8,12,10,0,909.0,104.0,0.8,19.0,828.0,1000.7,719.7
2016,8,12,10,15,915.5,105.0,0.85,19.0,857.5,1002.44,720.66
2016,8,12,10,30,922.0,106.0,0.9,19.0,887.0,1000.14,719.3
2016,8,12,10,45,926.5,107.0,0.95,19.5,909.5,991.88,713.02
2016,8,12,11,0,931.0,108.0,1.0,20.0,932.0,979.58,704.4
2016,8,12,11,15,934.0,109.0,1.05,20.0,947.0,961.9,693.83
2016,8,12,11,30,937.0,110.0,1.1,20.0,962.0,940.34,680.86
2016,8,12,11,45,938.0,110.0,1.15,20.5,969.5,912.36,662.52
2016,8,12,12,0,939.0,110.0,1.2,21.0,977.0,880.86,641.91
2016,8,12,12,15,939.0,110.0,1.2,21.0,976.5,845.19,619.0
2016,8,12,12,30,939.0,110.0,1.2,21.0,976.0,806.36,593.91
2016,8,12,12,45,940.5,108.0,1.3,21.0,968.5,763.97,565.64
2016,8,12,13,0,942.0,106.0,1.4,21.0,961.0,718.68,534.16
2016,8,12,13,15,939.0,105.0,1.4,21.0,945.0,668.67,497.39
2016,8,12,13,30,936.0,104.0,1.4,21.0,929.0,616.49,457.96
2016,8,12,13,45,931.0,103.0,1.4,21.0,905.5,561.33,415.07
2016,8,12,14,0,926.0,102.0,1.4,21.0,882.0,504.65,369.55
2016,8,12,14,15,919.0,101.0,1.4,21.0,851.5,445.86,320.97
2016,8,12,14,30,912.0,100.0,1.4,21.0,821.0,386.24,270.38
2016,8,12,14,45,903.0,98.0,1.4,21.0,784.0,324.78,217.71
2016,8,12,15,0,894.0,96.0,1.4,21.0,747.0,263.24,165.7
2016,8,12,15,15,882.0,94.0,1.35,20.5,705.0,201.42,117.56
2016,8,12,15,30,870.0,92.0,1.3,20.0,663.0,140.38,79.56
2016,8,12,15,45,854.0,89.0,1.3,20.0,616.0,84.48,66.47
2016,8,12,16,0,838.0,86.0,1.3,20.0,569.0,74.04,57.92
2016,8,12,16,15,816.5,83.0,1.25,19.5,518.5,71.95,56.48
2016,8,12,16,30,795.0,80.0,1.2,19.0,468.0,69.8,54.96
2016,8,12,16,45,765.5,76.0,1.15,19.0,415.0,66.7,52.51
2016,8,12,17,0,736.0,72.0,1.1,19.0,362.0,63.55,49.98
2016,8,12,17,15,694.5,67.0,1.05,18.0,308.5,59.41,46.73
2016,8,12,17,30,653.0,62.0,1.0,17.0,255.0,50.98,39.59
2016,8,12,17,45,590.5,55.0,0.95,16.5,203.5,45.32,34.63
2016,8,12,18,0,528.0,48.0,0.9,16.0,152.0,39.67,29.48
2016,8,12,18,15,427.5,38.5,0.8,15.5,106.0,31.78,22.14
2016,8,12,18,30,327.0,29.0,0.7,15.0,60.0,23.97,14.21
2016,8,12,18,45,163.5,14.5,0.65,14.5,30.0,11.78,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,15.5,0.45,11.5,34.0,111.62,38.07
2016,8,13,6,0,344.0,31.0,0.4,12.0,68.0,234.86,182.95
2016,8,13,6,15,437.5,40.5,0.4,12.5,114.0,315.92,255.19
2016,8,13,6,30,531.0,50.0,0.4,13.0,160.0,406.19,330.4
2016,8,13,6,45,592.5,56.0,0.4,13.5,211.5,479.46,388.91
2016,8,13,7,0,654.0,62.0,0.4,14.0,263.0,556.74,447.44
2016,8,13,7,15,694.5,66.5,0.4,14.5,316.0,616.53,489.16
2016,8,13,7,30,735.0,71.0,0.4,15.0,369.0,681.02,532.22
2016,8,13,7,45,765.5,74.5,0.45,15.5,421.5,736.47,568.05
2016,8,13,8,0,796.0,78.0,0.5,16.0,474.0,791.05,602.42
2016,8,13,8,15,817.0,81.0,0.5,16.5,524.0,835.4,628.2
2016,8,13,8,30,838.0,84.0,0.5,17.0,574.0,867.32,645.39
2016,8,13,8,45,855.5,86.0,0.55,18.0,620.5,902.09,664.14
2016,8,13,9,0,873.0,88.0,0.6,19.0,667.0,933.97,680.73
2016,8,13,9,15,885.0,90.0,0.65,19.5,709.0,957.42,693.18
2016,8,13,9,30,897.0,92.0,0.7,20.0,751.0,977.33,703.53
2016,8,13,9,45,910.5,91.5,0.75,20.5,788.0,992.2,710.85
2016,8,13,10,0,924.0,91.0,0.8,21.0,825.0,1003.26,715.96
2016,8,13,10,15,930.5,92.0,0.85,21.0,855.0,1005.16,716.94
2016,8,13,10,30,937.0,93.0,0.9,21.0,885.0,1002.98,715.66
2016,8,13,10,45,942.0,94.0,0.95,21.5,908.0,995.24,709.74
2016,8,13,11,0,947.0,95.0,1.0,22.0,931.0,983.39,701.45
2016,8,13,11,15,950.0,95.5,1.05,22.0,946.0,965.14,690.61
2016,8,13,11,30,953.0,96.0,1.1,22.0,961.0,942.96,677.38
2016,8,13,11,45,954.0,96.5,1.2,22.5,968.5,915.22,660.11
2016,8,13,12,0,955.0,97.0,1.3,23.0,976.0,883.87,640.38
2016,8,13,12,15,955.0,97.0,1.35,23.0,976.0,847.82,617.96
2016,8,13,12,30,955.0,97.0,1.4,23.0,976.0,808.54,593.21
2016,8,13,12,45,944.0,102.5,1.45,23.5,964.5,763.02,561.38
2016,8,13,13,0,933.0,108.0,1.5,24.0,953.0,715.33,526.73
2016,8,13,13,15,930.0,107.5,1.5,23.5,937.0,666.01,491.7
2016,8,13,13,30,927.0,107.0,1.5,23.0,921.0,614.52,453.88
2016,8,13,13,45,921.5,106.0,1.55,23.0,897.5,559.43,411.53
2016,8,13,14,0,916.0,105.0,1.6,23.0,874.0,502.88,366.55
2016,8,13,14,15,909.0,103.5,1.6,22.5,843.5,444.15,318.84
2016,8,13,14,30,902.0,102.0,1.6,22.0,813.0,384.62,268.99
2016,8,13,14,45,892.0,100.5,1.6,22.0,776.0,323.69,216.83
2016,8,13,15,0,882.0,99.0,1.6,22.0,739.0,262.81,165.46
2016,8,13,15,15,869.0,96.5,1.6,21.5,696.5,201.11,117.58
2016,8,13,15,30,856.0,94.0,1.6,21.0,654.0,140.35,79.8
2016,8,13,15,45,839.5,91.5,1.6,21.0,607.0,77.18,60.09
2016,8,13,16,0,823.0,89.0,1.6,21.0,560.0,75.7,59.13
2016,8,13,16,15,800.5,85.5,1.55,20.5,509.5,73.34,57.45
2016,8,13,16,30,778.0,82.0,1.5,20.0,459.0,70.89,55.7
2016,8,13,16,45,747.5,78.0,1.5,20.0,406.5,67.86,53.31
2016,8,13,17,0,717.0,74.0,1.5,20.0,354.0,64.78,50.85
2016,8,13,17,15,674.0,68.5,1.4,19.0,301.0,55.69,43.3
2016,8,13,17,30,631.0,63.0,1.3,18.0,248.0,51.46,39.85
2016,8,13,17,45,567.0,56.0,1.2,17.5,197.0,45.86,34.94
2016,8,13,18,0,503.0,49.0,1.1,17.0,146.0,40.29,29.86
2016,8,13,18,15,401.0,39.0,1.0,16.5,101.0,32.07,22.23
2016,8,13,18,30,299.0,29.0,0.9,16.0,56.0,23.91,13.83
2016,8,13,18,45,149.5,14.5,0.8,15.5,28.0,11.41,0.0
2016,8,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,151.5,16.0,0.35,11.5,32.0,103.11,25.25
2016,8,14,6,0,303.0,32.0,0.3,12.0,64.0,216.43,167.82
2016,8,14,6,15,397.5,43.0,0.3,12.0,109.0,297.83,240.85
2016,8,14,6,30,492.0,54.0,0.3,12.0,154.0,388.67,317.21
2016,8,14,6,45,551.5,61.5,0.35,12.5,205.0,461.02,375.63
2016,8,14,7,0,611.0,69.0,0.4,13.0,256.0,537.21,434.26
2016,8,14,7,15,653.5,75.0,0.4,13.5,308.5,602.23,480.81
2016,8,14,7,30,696.0,81.0,0.4,14.0,361.0,668.45,525.49
2016,8,14,7,45,725.5,86.0,0.45,15.0,413.0,723.47,560.31
2016,8,14,8,0,755.0,91.0,0.5,16.0,465.0,773.53,590.76
2016,8,14,8,15,778.0,95.0,0.5,16.5,515.0,819.78,618.12
2016,8,14,8,30,801.0,99.0,0.5,17.0,565.0,863.98,643.54
2016,8,14,8,45,817.5,102.5,0.55,17.5,611.5,899.22,663.68
2016,8,14,9,0,834.0,106.0,0.6,18.0,658.0,931.51,681.86
2016,8,14,9,15,847.0,108.5,0.65,18.5,699.5,956.1,695.09
2016,8,14,9,30,860.0,111.0,0.7,19.0,741.0,964.3,698.1
2016,8,14,9,45,869.0,113.5,0.75,19.5,777.0,977.51,704.63
2016,8,14,10,0,878.0,116.0,0.8,20.0,813.0,986.9,708.8
2016,8,14,10,15,885.5,118.0,0.85,20.5,843.0,990.41,709.46
2016,8,14,10,30,893.0,120.0,0.9,21.0,873.0,989.94,707.85
2016,8,14,10,45,900.0,120.0,0.95,21.5,896.5,983.02,702.4
2016,8,14,11,0,907.0,120.0,1.0,22.0,920.0,972.13,694.66
2016,8,14,11,15,910.5,121.0,1.05,22.0,935.0,954.99,684.46
2016,8,14,11,30,914.0,122.0,1.1,22.0,950.0,934.02,671.92
2016,8,14,11,45,916.5,122.0,1.15,22.0,958.0,907.56,655.89
2016,8,14,12,0,919.0,122.0,1.2,22.0,966.0,877.56,637.52
2016,8,14,12,15,919.0,122.0,1.2,22.0,965.5,842.18,614.85
2016,8,14,12,30,919.0,122.0,1.2,22.0,965.0,803.7,589.96
2016,8,14,12,45,911.5,125.0,1.25,22.5,955.0,759.36,558.56
2016,8,14,13,0,904.0,128.0,1.3,23.0,945.0,712.81,524.93
2016,8,14,13,15,900.0,127.0,1.3,23.0,928.5,663.43,489.08
2016,8,14,13,30,896.0,126.0,1.3,23.0,912.0,612.1,450.75
2016,8,14,13,45,888.5,126.0,1.35,23.0,887.5,557.93,409.44
2016,8,14,14,0,881.0,126.0,1.4,23.0,863.0,502.57,365.73
2016,8,14,14,15,873.0,124.0,1.4,22.5,832.0,444.67,319.09
2016,8,14,14,30,865.0,122.0,1.4,22.0,801.0,386.15,270.5
2016,8,14,14,45,854.0,120.0,1.4,22.0,764.0,322.75,217.04
2016,8,14,15,0,843.0,118.0,1.4,22.0,727.0,262.1,166.27
2016,8,14,15,15,828.5,115.0,1.4,21.5,684.5,200.83,118.96
2016,8,14,15,30,814.0,112.0,1.4,21.0,642.0,140.87,81.55
2016,8,14,15,45,798.0,108.0,1.4,20.5,595.5,86.86,68.38
2016,8,14,16,0,782.0,104.0,1.4,20.0,549.0,84.84,67.12
2016,8,14,16,15,757.0,99.5,1.35,19.5,498.5,82.15,65.21
2016,8,14,16,30,732.0,95.0,1.3,19.0,448.0,73.23,57.94
2016,8,14,16,45,703.0,89.0,1.3,18.5,396.0,69.42,55.0
2016,8,14,17,0,674.0,83.0,1.3,18.0,344.0,65.49,51.9
2016,8,14,17,15,628.0,76.5,1.25,17.5,291.5,60.83,48.09
2016,8,14,17,30,582.0,70.0,1.2,17.0,239.0,56.12,44.12
2016,8,14,17,45,521.0,61.0,1.15,16.5,189.0,49.29,38.1
2016,8,14,18,0,460.0,52.0,1.1,16.0,139.0,42.39,31.8
2016,8,14,18,15,357.0,40.5,1.0,15.5,95.5,33.1,23.16
2016,8,14,18,30,254.0,29.0,0.9,15.0,52.0,23.81,13.5
2016,8,14,18,45,127.0,14.5,0.85,14.5,26.0,11.41,0.0
2016,8,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,200.5,14.5,0.8,9.5,34.5,122.7,17.36
2016,8,15,6,0,401.0,29.0,0.8,10.0,69.0,263.24,205.44
2016,8,15,6,15,498.5,37.0,0.75,10.5,117.0,347.93,283.36
2016,8,15,6,30,596.0,45.0,0.7,11.0,165.0,437.61,359.32
2016,8,15,6,45,656.0,50.0,0.7,11.5,218.5,512.77,420.21
2016,8,15,7,0,716.0,55.0,0.7,12.0,272.0,591.29,479.93
2016,8,15,7,15,754.5,59.5,0.65,12.5,326.5,656.13,524.61
2016,8,15,7,30,793.0,64.0,0.6,13.0,381.0,721.5,567.57
2016,8,15,7,45,821.0,67.0,0.6,13.5,434.5,776.39,602.16
2016,8,15,8,0,849.0,70.0,0.6,14.0,488.0,821.08,628.8
2016,8,15,8,15,868.5,72.5,0.6,14.5,539.5,864.61,654.12
2016,8,15,8,30,888.0,75.0,0.6,15.0,591.0,905.77,677.33
2016,8,15,8,45,903.0,77.0,0.6,15.5,638.0,939.45,695.29
2016,8,15,9,0,918.0,79.0,0.6,16.0,685.0,969.95,711.1
2016,8,15,9,15,929.5,81.0,0.65,16.5,727.5,993.66,723.67
2016,8,15,9,30,941.0,83.0,0.7,17.0,770.0,1013.63,734.01
2016,8,15,9,45,940.5,89.0,0.75,17.5,804.5,1022.45,737.51
2016,8,15,10,0,940.0,95.0,0.8,18.0,839.0,1026.93,738.62
2016,8,15,10,15,946.5,96.5,0.85,18.0,869.5,1029.13,739.9
2016,8,15,10,30,953.0,98.0,0.9,18.0,900.0,1027.13,738.74
2016,8,15,10,45,957.0,99.0,0.95,18.5,922.5,1018.02,731.94
2016,8,15,11,0,961.0,100.0,1.0,19.0,945.0,1004.75,722.74
2016,8,15,11,15,964.0,100.5,1.05,19.0,960.5,985.96,711.56
2016,8,15,11,30,967.0,101.0,1.1,19.0,976.0,963.17,697.9
2016,8,15,11,45,967.0,102.0,1.2,19.5,983.0,934.36,679.91
2016,8,15,12,0,967.0,103.0,1.3,20.0,990.0,901.92,659.42
2016,8,15,12,15,967.0,103.0,1.3,20.0,989.0,865.12,635.76
2016,8,15,12,30,967.0,103.0,1.3,20.0,988.0,825.06,609.82
2016,8,15,12,45,959.5,106.5,1.35,20.0,977.5,779.48,579.02
2016,8,15,13,0,952.0,110.0,1.4,20.0,967.0,731.49,545.07
2016,8,15,13,15,948.5,109.0,1.4,19.5,950.5,680.29,508.44
2016,8,15,13,30,945.0,108.0,1.4,19.0,934.0,626.94,468.96
2016,8,15,13,45,941.5,106.0,1.45,19.0,910.0,570.9,425.5
2016,8,15,14,0,938.0,104.0,1.5,19.0,886.0,513.18,379.12
2016,8,15,14,15,931.0,102.5,1.45,19.0,855.0,452.96,328.84
2016,8,15,14,30,924.0,101.0,1.4,19.0,824.0,391.91,276.58
2016,8,15,14,45,917.0,98.0,1.35,19.0,787.0,329.23,222.36
2016,8,15,15,0,910.0,95.0,1.3,19.0,750.0,266.25,168.65
2016,8,15,15,15,897.5,92.5,1.25,18.5,706.5,202.72,118.86
2016,8,15,15,30,885.0,90.0,1.2,18.0,663.0,140.05,79.59
2016,8,15,15,45,871.5,86.5,1.15,18.0,616.0,83.37,66.09
2016,8,15,16,0,858.0,83.0,1.1,18.0,569.0,80.52,63.98
2016,8,15,16,15,836.0,79.5,1.05,17.5,517.5,70.07,55.36
2016,8,15,16,30,814.0,76.0,1.0,17.0,466.0,67.42,53.4
2016,8,15,16,45,787.5,71.5,0.95,16.5,413.0,63.88,50.64
2016,8,15,17,0,761.0,67.0,0.9,16.0,360.0,60.23,47.74
2016,8,15,17,15,718.5,62.5,0.85,15.5,305.5,56.29,44.49
2016,8,15,17,30,676.0,58.0,0.8,15.0,251.0,52.34,41.15
2016,8,15,17,45,614.5,51.0,0.75,14.5,199.0,42.57,32.45
2016,8,15,18,0,553.0,44.0,0.7,14.0,147.0,36.79,27.11
2016,8,15,18,15,444.5,35.0,0.65,13.5,100.5,29.13,19.87
2016,8,15,18,30,336.0,26.0,0.6,13.0,54.0,21.61,11.49
2016,8,15,18,45,168.0,13.0,0.6,12.5,27.0,10.23,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,175.5,15.0,0.75,9.5,32.0,112.18,0.0
2016,8,16,6,0,351.0,30.0,0.7,10.0,64.0,240.38,186.62
2016,8,16,6,15,451.0,39.0,0.65,10.5,111.0,325.39,265.01
2016,8,16,6,30,551.0,48.0,0.6,11.0,158.0,420.26,344.96
2016,8,16,6,45,611.5,55.0,0.55,11.5,210.5,495.47,405.41
2016,8,16,7,0,672.0,62.0,0.5,12.0,263.0,574.61,465.39
2016,8,16,7,15,713.5,66.5,0.5,12.5,317.5,635.91,508.17
2016,8,16,7,30,755.0,71.0,0.5,13.0,372.0,702.25,552.75
2016,8,16,7,45,784.0,75.5,0.5,13.5,425.5,758.62,588.51
2016,8,16,8,0,813.0,80.0,0.5,14.0,479.0,813.94,622.5
2016,8,16,8,15,835.0,83.0,0.5,14.5,530.0,859.78,649.16
2016,8,16,8,30,857.0,86.0,0.5,15.0,581.0,892.9,667.0
2016,8,16,8,45,872.5,88.5,0.55,15.5,628.5,926.79,686.33
2016,8,16,9,0,888.0,91.0,0.6,16.0,676.0,957.6,703.51
2016,8,16,9,15,900.5,93.5,0.6,16.5,718.5,982.2,715.58
2016,8,16,9,30,913.0,96.0,0.6,17.0,761.0,1003.15,725.42
2016,8,16,9,45,914.5,101.5,0.65,17.5,795.5,1012.8,729.46
2016,8,16,10,0,916.0,107.0,0.7,18.0,830.0,1018.26,731.2
2016,8,16,10,15,923.5,108.5,0.75,18.5,860.5,1021.22,731.59
2016,8,16,10,30,931.0,110.0,0.8,19.0,891.0,1020.05,729.6
2016,8,16,10,45,936.0,111.0,0.9,19.5,914.0,1011.83,724.48
2016,8,16,11,0,941.0,112.0,1.0,20.0,937.0,999.5,716.9
2016,8,16,11,15,944.0,112.5,1.05,20.0,952.5,980.78,705.76
2016,8,16,11,30,947.0,113.0,1.1,20.0,968.0,958.13,692.22
2016,8,16,11,45,949.0,113.5,1.15,20.5,975.5,930.79,674.39
2016,8,16,12,0,951.0,114.0,1.2,21.0,983.0,899.79,654.2
2016,8,16,12,15,951.0,113.5,1.2,21.0,982.0,862.81,630.57
2016,8,16,12,30,951.0,113.0,1.2,21.0,981.0,822.63,604.73
2016,8,16,12,45,940.5,118.0,1.25,21.0,970.0,776.46,573.5
2016,8,16,13,0,930.0,123.0,1.3,21.0,959.0,728.12,539.57
2016,8,16,13,15,926.5,122.0,1.3,21.0,942.0,677.65,502.79
2016,8,16,13,30,923.0,121.0,1.3,21.0,925.0,625.09,463.37
2016,8,16,13,45,918.5,119.0,1.3,21.0,901.0,569.42,420.41
2016,8,16,14,0,914.0,117.0,1.3,21.0,877.0,512.21,374.82
2016,8,16,14,15,906.0,115.5,1.25,21.0,845.5,452.66,325.77
2016,8,16,14,30,898.0,114.0,1.2,21.0,814.0,392.43,274.92
2016,8,16,14,45,888.5,111.5,1.2,21.0,776.5,330.67,222.38
2016,8,16,15,0,879.0,109.0,1.2,21.0,739.0,268.93,170.51
2016,8,16,15,15,865.0,106.5,1.2,20.5,695.5,200.52,117.57
2016,8,16,15,30,851.0,104.0,1.2,20.0,652.0,138.53,78.91
2016,8,16,15,45,834.0,100.0,1.2,20.0,604.0,82.7,65.02
2016,8,16,16,0,817.0,96.0,1.2,20.0,556.0,80.4,63.39
2016,8,16,16,15,792.5,92.5,1.15,19.5,504.5,78.16,61.83
2016,8,16,16,30,768.0,89.0,1.1,19.0,453.0,75.85,60.22
2016,8,16,16,45,736.0,84.0,1.1,18.5,400.0,66.73,52.69
2016,8,16,17,0,704.0,79.0,1.1,18.0,347.0,63.26,49.98
2016,8,16,17,15,658.0,72.5,1.1,17.0,293.0,58.44,46.11
2016,8,16,17,30,612.0,66.0,1.1,16.0,239.0,53.57,42.05
2016,8,16,17,45,544.0,58.0,1.1,15.5,187.5,47.29,36.47
2016,8,16,18,0,476.0,50.0,1.1,15.0,136.0,41.02,30.66
2016,8,16,18,15,367.0,38.5,1.05,14.0,91.5,31.63,21.9
2016,8,16,18,30,258.0,27.0,1.0,13.0,47.0,22.25,11.45
2016,8,16,18,45,129.0,13.5,0.95,12.5,23.5,10.62,0.0
2016,8,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,15.5,0.75,10.5,28.0,88.79,0.0
2016,8,17,6,0,257.0,31.0,0.7,11.0,56.0,195.01,149.86
2016,8,17,6,15,355.0,43.0,0.7,11.5,100.5,277.43,225.86
2016,8,17,6,30,453.0,55.0,0.7,12.0,145.0,369.97,304.5
2016,8,17,6,45,516.5,63.5,0.7,12.5,195.0,444.8,365.69
2016,8,17,7,0,580.0,72.0,0.7,13.0,245.0,523.91,427.17
2016,8,17,7,15,625.0,78.5,0.65,13.5,297.5,590.51,475.36
2016,8,17,7,30,670.0,85.0,0.6,14.0,350.0,658.52,521.48
2016,8,17,7,45,701.5,90.5,0.6,14.5,402.0,715.1,558.16
2016,8,17,8,0,733.0,96.0,0.6,15.0,454.0,771.1,593.36
2016,8,17,8,15,757.5,100.0,0.6,15.5,504.0,813.13,618.07
2016,8,17,8,30,782.0,104.0,0.6,16.0,554.0,858.33,644.53
2016,8,17,8,45,799.0,108.0,0.65,16.5,600.5,894.24,665.3
2016,8,17,9,0,816.0,112.0,0.7,17.0,647.0,927.25,684.11
2016,8,17,9,15,830.0,114.5,0.75,17.5,689.0,952.52,697.87
2016,8,17,9,30,844.0,117.0,0.8,18.0,731.0,974.33,709.53
2016,8,17,9,45,850.0,122.0,0.85,18.5,766.0,987.43,715.77
2016,8,17,10,0,856.0,127.0,0.9,19.0,801.0,996.6,719.76
2016,8,17,10,15,864.0,128.5,0.95,19.5,831.0,985.45,711.16
2016,8,17,10,30,872.0,130.0,1.0,20.0,861.0,984.78,709.59
2016,8,17,10,45,876.5,132.5,1.05,20.5,883.0,977.76,703.98
2016,8,17,11,0,881.0,135.0,1.1,21.0,905.0,966.8,696.08
2016,8,17,11,15,884.5,136.0,1.1,21.0,920.5,949.66,684.88
2016,8,17,11,30,888.0,137.0,1.1,21.0,936.0,928.77,671.45
2016,8,17,11,45,888.5,138.5,1.15,21.0,943.0,902.07,655.15
2016,8,17,12,0,889.0,140.0,1.2,21.0,950.0,871.97,636.61
2016,8,17,12,15,888.5,140.0,1.2,21.0,949.5,836.62,613.83
2016,8,17,12,30,888.0,140.0,1.2,21.0,949.0,798.31,588.47
2016,8,17,12,45,896.0,133.5,1.25,21.5,943.0,758.2,560.08
2016,8,17,13,0,904.0,127.0,1.3,22.0,937.0,714.85,528.72
2016,8,17,13,15,900.0,126.5,1.3,21.5,920.5,665.54,493.68
2016,8,17,13,30,896.0,126.0,1.3,21.0,904.0,614.24,456.04
2016,8,17,13,45,891.5,123.5,1.3,21.0,880.0,559.47,413.71
2016,8,17,14,0,887.0,121.0,1.3,21.0,856.0,503.24,368.84
2016,8,17,14,15,878.5,119.5,1.3,21.0,825.0,444.88,320.93
2016,8,17,14,30,870.0,118.0,1.3,21.0,794.0,385.95,271.25
2016,8,17,14,45,860.5,115.0,1.3,21.0,757.0,325.4,219.65
2016,8,17,15,0,851.0,112.0,1.3,21.0,720.0,259.93,164.94
2016,8,17,15,15,836.5,109.5,1.25,20.5,677.0,198.3,117.13
2016,8,17,15,30,822.0,107.0,1.2,20.0,634.0,137.97,79.48
2016,8,17,15,45,805.5,102.5,1.2,19.5,587.0,83.69,66.0
2016,8,17,16,0,789.0,98.0,1.2,19.0,540.0,81.15,64.3
2016,8,17,16,15,763.5,94.0,1.15,18.5,489.0,78.63,62.51
2016,8,17,16,30,738.0,90.0,1.1,18.0,438.0,76.03,60.64
2016,8,17,16,45,706.5,84.5,1.05,17.5,386.0,66.58,52.8
2016,8,17,17,0,675.0,79.0,1.0,17.0,334.0,62.84,49.84
2016,8,17,17,15,627.5,73.0,0.95,16.5,281.0,58.43,46.2
2016,8,17,17,30,580.0,67.0,0.9,16.0,228.0,54.0,42.43
2016,8,17,17,45,511.0,58.0,0.85,15.5,178.0,47.03,36.22
2016,8,17,18,0,442.0,49.0,0.8,15.0,128.0,40.01,29.75
2016,8,17,18,15,333.0,37.0,0.7,14.0,85.5,30.26,20.65
2016,8,17,18,30,224.0,25.0,0.6,13.0,43.0,20.49,9.47
2016,8,17,18,45,112.0,12.5,0.55,12.5,21.5,9.83,0.0
2016,8,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,97.0,16.0,0.65,10.5,25.0,75.54,0.0
2016,8,18,6,0,194.0,32.0,0.6,11.0,50.0,164.12,124.77
2016,8,18,6,15,286.0,46.5,0.6,11.5,92.5,241.17,196.24
2016,8,18,6,30,378.0,61.0,0.6,12.0,135.0,328.09,270.54
2016,8,18,6,45,437.0,73.0,0.6,12.5,183.5,398.61,328.68
2016,8,18,7,0,496.0,85.0,0.6,13.0,232.0,480.14,392.41
2016,8,18,7,15,542.5,93.5,0.6,13.5,283.0,547.26,442.29
2016,8,18,7,30,589.0,102.0,0.6,14.0,334.0,615.98,491.14
2016,8,18,7,45,617.5,110.5,0.6,14.5,384.0,670.99,527.45
2016,8,18,8,0,646.0,119.0,0.6,15.0,434.0,725.39,562.3
2016,8,18,8,15,672.5,125.0,0.6,15.5,483.0,774.19,592.29
2016,8,18,8,30,699.0,131.0,0.6,16.0,532.0,821.44,620.55
2016,8,18,8,45,714.0,138.0,0.65,16.5,576.5,857.15,641.51
2016,8,18,9,0,729.0,145.0,0.7,17.0,621.0,890.14,660.62
2016,8,18,9,15,744.5,148.5,0.75,17.5,662.0,916.71,675.46
2016,8,18,9,30,760.0,152.0,0.8,18.0,703.0,940.1,688.31
2016,8,18,9,45,729.5,177.5,0.85,18.5,727.5,939.01,685.57
2016,8,18,10,0,699.0,203.0,0.9,19.0,752.0,932.82,680.07
2016,8,18,10,15,709.0,206.0,0.95,19.0,781.0,939.44,684.28
2016,8,18,10,30,719.0,209.0,1.0,19.0,810.0,942.41,686.08
2016,8,18,10,45,728.5,210.0,1.1,19.5,833.0,939.18,683.65
2016,8,18,11,0,738.0,211.0,1.2,20.0,856.0,932.2,678.92
2016,8,18,11,15,743.0,212.5,1.2,20.0,871.0,917.76,669.22
2016,8,18,11,30,748.0,214.0,1.2,20.0,886.0,899.71,657.13
2016,8,18,11,45,749.5,215.0,1.3,20.0,893.0,874.62,641.64
2016,8,18,12,0,751.0,216.0,1.4,20.0,900.0,846.3,623.73
2016,8,18,12,15,751.0,216.0,1.4,20.0,899.0,812.83,600.85
2016,8,18,12,30,751.0,216.0,1.4,20.0,898.0,776.59,575.78
2016,8,18,12,45,743.5,218.0,1.4,20.0,888.0,734.08,545.89
2016,8,18,13,0,736.0,220.0,1.4,20.0,878.0,689.78,514.16
2016,8,18,13,15,731.0,218.5,1.4,20.0,862.0,642.75,479.82
2016,8,18,13,30,726.0,217.0,1.4,20.0,846.0,594.32,443.55
2016,8,18,13,45,722.0,212.5,1.4,20.0,823.5,543.0,404.16
2016,8,18,14,0,718.0,208.0,1.4,20.0,801.0,490.72,362.82
2016,8,18,14,15,707.5,204.5,1.35,19.5,770.5,435.81,318.79
2016,8,18,14,30,697.0,201.0,1.3,19.0,740.0,381.08,273.73
2016,8,18,14,45,686.0,195.0,1.3,19.0,704.5,324.95,226.64
2016,8,18,15,0,675.0,189.0,1.3,19.0,669.0,269.6,180.69
2016,8,18,15,15,657.0,183.5,1.25,18.5,627.5,214.54,138.39
2016,8,18,15,30,639.0,178.0,1.2,18.0,586.0,161.61,104.94
2016,8,18,15,45,617.0,170.5,1.2,18.0,540.0,114.86,92.78
2016,8,18,16,0,595.0,163.0,1.2,18.0,494.0,112.24,90.98
2016,8,18,16,15,566.0,154.5,1.15,17.5,445.5,106.19,86.33
2016,8,18,16,30,537.0,146.0,1.1,17.0,397.0,101.44,82.75
2016,8,18,16,45,497.0,135.5,1.05,16.5,346.5,95.07,77.73
2016,8,18,17,0,457.0,125.0,1.0,16.0,296.0,88.52,72.46
2016,8,18,17,15,409.0,111.0,0.95,15.5,246.0,79.41,64.82
2016,8,18,17,30,361.0,97.0,0.9,15.0,196.0,70.07,56.77
2016,8,18,17,45,295.0,80.0,0.85,14.5,149.0,58.3,46.31
2016,8,18,18,0,229.0,63.0,0.8,14.0,102.0,46.36,35.41
2016,8,18,18,15,157.0,42.0,0.75,13.5,64.5,31.31,21.51
2016,8,18,18,30,85.0,21.0,0.7,13.0,27.0,16.04,5.49
2016,8,18,18,45,42.5,10.5,0.65,12.5,13.5,8.26,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,48.0,13.5,0.85,10.5,18.0,32.19,0.0
2016,8,19,6,0,96.0,27.0,0.8,11.0,36.0,93.91,69.2
2016,8,19,6,15,158.5,49.0,0.8,11.5,74.5,161.2,130.86
2016,8,19,6,30,221.0,71.0,0.8,12.0,113.0,232.61,192.93
2016,8,19,6,45,276.5,89.5,0.8,12.5,159.5,299.47,249.4
2016,8,19,7,0,332.0,108.0,0.8,13.0,206.0,386.64,319.45
2016,8,19,7,15,375.5,123.5,0.75,13.0,254.5,450.66,369.02
2016,8,19,7,30,419.0,139.0,0.7,13.0,303.0,516.94,418.51
2016,8,19,7,45,457.0,151.0,0.65,13.5,353.0,576.46,460.28
2016,8,19,8,0,495.0,163.0,0.6,14.0,403.0,636.74,501.02
2016,8,19,8,15,523.0,173.0,0.6,14.5,450.5,686.15,533.2
2016,8,19,8,30,551.0,183.0,0.6,15.0,498.0,734.76,564.08
2016,8,19,8,45,574.5,190.5,0.65,15.5,543.0,775.19,589.47
2016,8,19,9,0,598.0,198.0,0.7,16.0,588.0,822.12,618.68
2016,8,19,9,15,615.5,204.5,0.7,16.5,628.5,852.32,635.52
2016,8,19,9,30,633.0,211.0,0.7,17.0,669.0,879.64,650.49
2016,8,19,9,45,628.5,225.5,0.7,17.5,699.0,889.93,653.82
2016,8,19,10,0,624.0,240.0,0.7,18.0,729.0,896.66,655.18
2016,8,19,10,15,634.5,244.5,0.75,18.0,758.0,905.35,660.59
2016,8,19,10,30,645.0,249.0,0.8,18.0,787.0,910.53,663.78
2016,8,19,10,45,650.5,253.5,0.85,18.5,808.0,907.32,660.4
2016,8,19,11,0,656.0,258.0,0.9,19.0,829.0,900.56,654.9
2016,8,19,11,15,661.0,260.0,0.95,19.0,844.0,887.61,646.75
2016,8,19,11,30,666.0,262.0,1.0,19.0,859.0,871.22,636.41
2016,8,19,11,45,668.5,263.0,1.05,19.5,866.0,848.46,620.64
2016,8,19,12,0,671.0,264.0,1.1,20.0,873.0,822.63,602.75
2016,8,19,12,15,670.5,264.0,1.15,20.0,872.0,790.65,581.68
2016,8,19,12,30,670.0,264.0,1.2,20.0,871.0,756.17,558.56
2016,8,19,12,45,667.5,262.5,1.25,20.5,862.5,716.79,530.59
2016,8,19,13,0,665.0,261.0,1.3,21.0,854.0,675.55,500.79
2016,8,19,13,15,659.5,258.5,1.3,20.5,837.5,630.05,468.74
2016,8,19,13,30,654.0,256.0,1.3,20.0,821.0,583.45,434.95
2016,8,19,13,45,652.0,249.0,1.35,20.0,799.5,534.53,397.92
2016,8,19,14,0,650.0,242.0,1.4,20.0,778.0,484.66,358.96
2016,8,19,14,15,639.0,237.5,1.4,19.5,747.5,432.21,317.37
2016,8,19,14,30,628.0,233.0,1.4,19.0,717.0,380.19,274.99
2016,8,19,14,45,619.5,224.5,1.4,19.0,682.5,326.86,230.46
2016,8,19,15,0,611.0,216.0,1.4,19.0,648.0,274.18,186.91
2016,8,19,15,15,592.0,208.5,1.4,18.5,606.5,220.26,145.76
2016,8,19,15,30,573.0,201.0,1.4,18.0,565.0,169.37,113.4
2016,8,19,15,45,552.0,191.5,1.4,18.0,520.0,124.73,101.15
2016,8,19,16,0,531.0,182.0,1.4,18.0,475.0,120.34,97.88
2016,8,19,16,15,501.5,171.0,1.3,17.5,427.0,114.64,93.57
2016,8,19,16,30,472.0,160.0,1.2,17.0,379.0,108.71,89.01
2016,8,19,16,45,433.5,147.0,1.2,17.0,329.5,101.13,82.84
2016,8,19,17,0,395.0,134.0,1.2,17.0,280.0,93.3,76.35
2016,8,19,17,15,349.5,117.0,1.15,16.0,231.5,82.53,67.44
2016,8,19,17,30,304.0,100.0,1.1,15.0,183.0,71.98,58.45
2016,8,19,17,45,245.5,80.0,1.1,14.5,137.5,58.13,46.13
2016,8,19,18,0,187.0,60.0,1.1,14.0,92.0,44.05,33.32
2016,8,19,18,15,126.0,38.5,1.05,13.5,56.5,28.76,19.2
2016,8,19,18,30,65.0,17.0,1.0,13.0,21.0,13.11,2.66
2016,8,19,18,45,32.5,8.5,0.95,13.0,10.5,6.69,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.0,0.6,10.5,17.0,31.0,0.0
2016,8,20,6,0,92.0,26.0,0.5,11.0,34.0,91.07,66.23
2016,8,20,6,15,153.0,47.5,0.5,11.5,72.0,156.84,126.93
2016,8,20,6,30,214.0,69.0,0.5,12.0,110.0,226.6,187.41
2016,8,20,6,45,270.0,88.5,0.5,12.5,156.0,295.05,244.89
2016,8,20,7,0,326.0,108.0,0.5,13.0,202.0,383.62,315.57
2016,8,20,7,15,369.0,123.5,0.45,13.0,250.5,447.09,364.2
2016,8,20,7,30,412.0,139.0,0.4,13.0,299.0,512.81,412.75
2016,8,20,7,45,450.0,151.0,0.4,13.5,348.5,572.15,454.47
2016,8,20,8,0,488.0,163.0,0.4,14.0,398.0,632.27,495.37
2016,8,20,8,15,516.0,173.0,0.45,14.5,445.5,681.52,527.92
2016,8,20,8,30,544.0,183.0,0.5,15.0,493.0,730.0,559.35
2016,8,20,8,45,569.5,189.5,0.55,15.5,538.0,771.08,585.19
2016,8,20,9,0,595.0,196.0,0.6,16.0,583.0,818.97,615.04
2016,8,20,9,15,612.5,202.5,0.6,16.5,623.0,849.13,631.77
2016,8,20,9,30,630.0,209.0,0.6,17.0,663.0,876.43,646.68
2016,8,20,9,45,671.0,199.5,0.65,17.5,704.5,907.91,665.35
2016,8,20,10,0,712.0,190.0,0.7,18.0,746.0,935.72,681.24
2016,8,20,10,15,721.5,193.5,0.75,18.0,775.0,942.32,684.98
2016,8,20,10,30,731.0,197.0,0.8,18.0,804.0,945.25,686.83
2016,8,20,10,45,744.0,195.5,0.9,18.5,827.5,942.72,685.04
2016,8,20,11,0,757.0,194.0,1.0,19.0,851.0,936.34,680.91
2016,8,20,11,15,761.5,195.5,1.05,19.0,865.5,921.2,671.65
2016,8,20,11,30,766.0,197.0,1.1,19.0,880.0,892.78,653.92
2016,8,20,11,45,774.5,193.0,1.15,19.5,889.0,869.76,638.57
2016,8,20,12,0,783.0,189.0,1.2,20.0,898.0,843.22,620.57
2016,8,20,12,15,783.0,189.0,1.2,20.0,897.5,809.81,597.78
2016,8,20,12,30,783.0,189.0,1.2,20.0,897.0,773.62,572.81
2016,8,20,12,45,778.5,189.5,1.3,20.0,887.5,732.03,544.68
2016,8,20,13,0,774.0,190.0,1.4,20.0,878.0,688.4,514.28
2016,8,20,13,15,769.5,189.0,1.4,19.5,862.0,641.83,480.96
2016,8,20,13,30,765.0,188.0,1.4,19.0,846.0,595.35,446.58
2016,8,20,13,45,765.0,181.5,1.45,19.0,824.5,542.52,405.99
2016,8,20,14,0,765.0,175.0,1.5,19.0,803.0,489.83,364.01
2016,8,20,14,15,755.5,172.5,1.5,19.0,772.5,432.71,317.23
2016,8,20,14,30,746.0,170.0,1.5,19.0,742.0,376.53,269.96
2016,8,20,14,45,737.5,164.0,1.5,19.0,707.0,318.38,220.54
2016,8,20,15,0,729.0,158.0,1.5,19.0,672.0,260.61,171.98
2016,8,20,15,15,712.0,153.5,1.45,18.5,630.0,203.17,127.41
2016,8,20,15,30,695.0,149.0,1.4,18.0,588.0,147.6,92.26
2016,8,20,15,45,676.5,142.5,1.4,17.5,542.5,98.96,79.61
2016,8,20,16,0,658.0,136.0,1.4,17.0,497.0,96.34,77.89
2016,8,20,16,15,629.5,129.0,1.3,16.5,448.0,93.0,75.45
2016,8,20,16,30,601.0,122.0,1.2,16.0,399.0,89.51,72.86
2016,8,20,16,45,565.0,113.5,1.2,16.0,348.5,84.67,68.94
2016,8,20,17,0,529.0,105.0,1.2,16.0,298.0,76.97,62.45
2016,8,20,17,15,479.0,94.0,1.15,15.5,247.5,69.35,56.02
2016,8,20,17,30,429.0,83.0,1.1,15.0,197.0,61.57,49.28
2016,8,20,17,45,361.0,69.0,1.05,14.5,150.5,51.46,40.22
2016,8,20,18,0,293.0,55.0,1.0,14.0,104.0,41.22,30.78
2016,8,20,18,15,203.0,37.5,0.95,13.5,65.5,28.26,18.66
2016,8,20,18,30,113.0,20.0,0.9,13.0,27.0,15.19,2.7
2016,8,20,18,45,56.5,10.0,0.9,12.5,13.5,7.87,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.0,0.8,10.5,19.5,39.39,0.0
2016,8,21,6,0,125.0,28.0,0.8,11.0,39.0,125.53,91.7
2016,8,21,6,15,201.5,47.0,0.8,11.0,78.5,197.94,160.95
2016,8,21,6,30,278.0,66.0,0.8,11.0,118.0,276.99,230.03
2016,8,21,6,45,339.5,81.0,0.85,11.5,165.0,348.11,290.09
2016,8,21,7,0,401.0,96.0,0.9,12.0,212.0,424.26,351.71
2016,8,21,7,15,448.0,108.0,0.85,12.5,261.5,490.14,402.07
2016,8,21,7,30,495.0,120.0,0.8,13.0,311.0,558.42,452.01
2016,8,21,7,45,533.0,128.5,0.75,13.5,361.0,616.87,492.54
2016,8,21,8,0,571.0,137.0,0.7,14.0,411.0,684.9,538.08
2016,8,21,8,15,599.0,144.5,0.7,14.5,459.5,735.01,569.68
2016,8,21,8,30,627.0,152.0,0.7,15.0,508.0,783.76,599.77
2016,8,21,8,45,651.0,157.0,0.7,15.5,553.5,824.4,623.7
2016,8,21,9,0,675.0,162.0,0.7,16.0,599.0,862.76,645.8
2016,8,21,9,15,692.0,167.0,0.7,16.0,640.0,891.74,662.67
2016,8,21,9,30,709.0,172.0,0.7,16.0,681.0,917.69,677.63
2016,8,21,9,45,710.5,181.5,0.75,16.5,713.5,929.89,683.48
2016,8,21,10,0,712.0,191.0,0.8,17.0,746.0,938.44,687.3
2016,8,21,10,15,722.0,194.0,0.85,17.5,775.0,944.98,689.99
2016,8,21,10,30,732.0,197.0,0.9,18.0,804.0,947.82,690.46
2016,8,21,10,45,742.0,198.0,0.95,18.5,827.0,944.87,687.4
2016,8,21,11,0,752.0,199.0,1.0,19.0,850.0,938.12,682.1
2016,8,21,11,15,756.5,200.5,1.05,19.0,865.0,922.93,672.82
2016,8,21,11,30,761.0,202.0,1.1,19.0,880.0,904.11,661.33
2016,8,21,11,45,766.0,201.0,1.15,19.0,888.0,879.82,646.12
2016,8,21,12,0,771.0,200.0,1.2,19.0,896.0,843.64,622.82
2016,8,21,12,15,770.5,200.0,1.2,19.0,895.0,810.02,599.93
2016,8,21,12,30,770.0,200.0,1.2,19.0,894.0,773.68,574.79
2016,8,21,12,45,783.5,190.0,1.3,19.0,890.0,736.92,550.2
2016,8,21,13,0,797.0,180.0,1.4,19.0,886.0,696.73,522.31
2016,8,21,13,15,792.0,178.5,1.4,18.5,869.0,648.39,487.62
2016,8,21,13,30,787.0,177.0,1.4,18.0,852.0,598.51,450.72
2016,8,21,13,45,781.5,173.5,1.45,18.0,828.5,545.55,409.79
2016,8,21,14,0,776.0,170.0,1.5,18.0,805.0,491.6,366.69
2016,8,21,14,15,766.0,167.5,1.5,17.5,774.0,435.81,321.24
2016,8,21,14,30,756.0,165.0,1.5,17.0,743.0,376.6,271.89
2016,8,21,14,45,744.0,160.5,1.5,17.0,706.0,317.9,221.69
2016,8,21,15,0,732.0,156.0,1.5,17.0,669.0,259.97,172.71
2016,8,21,15,15,714.5,151.5,1.45,16.5,627.0,202.22,127.58
2016,8,21,15,30,697.0,147.0,1.4,16.0,585.0,146.39,92.06
2016,8,21,15,45,676.0,141.0,1.4,16.0,539.0,98.18,79.44
2016,8,21,16,0,655.0,135.0,1.4,16.0,493.0,95.79,77.75
2016,8,21,16,15,625.5,128.5,1.35,15.5,443.5,92.74,75.55
2016,8,21,16,30,596.0,122.0,1.3,15.0,394.0,89.57,73.24
2016,8,21,16,45,558.5,113.0,1.3,14.5,343.5,84.35,69.1
2016,8,21,17,0,521.0,104.0,1.3,14.0,293.0,76.23,62.32
2016,8,21,17,15,470.0,93.5,1.3,13.5,243.0,68.91,56.1
2016,8,21,17,30,419.0,83.0,1.3,13.0,193.0,61.47,49.58
2016,8,21,17,45,349.5,69.0,1.35,13.0,146.5,51.36,40.34
2016,8,21,18,0,280.0,55.0,1.4,13.0,100.0,41.12,30.76
2016,8,21,18,15,190.5,37.0,1.35,12.5,62.5,27.84,18.23
2016,8,21,18,30,101.0,19.0,1.3,12.0,25.0,14.41,0.59
2016,8,21,18,45,50.5,9.5,1.3,11.5,12.5,7.47,0.0
2016,8,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,65.0,14.0,1.1,10.5,19.5,40.67,0.0
