Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,6,0,130.0,28.0,1.1,11.0,39.0,128.06,92.25
2016,8,22,6,15,211.0,46.0,1.1,11.0,78.5,203.05,165.26
2016,8,22,6,30,292.0,64.0,1.1,11.0,118.0,284.3,236.65
2016,8,22,6,45,356.0,78.0,1.1,11.5,165.5,356.71,298.03
2016,8,22,7,0,420.0,92.0,1.1,12.0,213.0,434.39,360.97
2016,8,22,7,15,314.5,122.5,1.0,12.5,223.0,389.92,322.73
2016,8,22,7,30,209.0,153.0,0.9,13.0,233.0,352.43,289.46
2016,8,22,7,45,184.0,179.0,0.85,13.5,257.0,348.25,284.33
2016,8,22,8,0,159.0,205.0,0.8,14.0,281.0,358.85,290.07
2016,8,22,8,15,188.0,227.0,0.8,14.5,326.5,410.48,328.75
2016,8,22,8,30,217.0,249.0,0.8,15.0,372.0,462.72,366.52
2016,8,22,8,45,259.0,265.0,0.8,15.5,423.5,542.81,423.71
2016,8,22,9,0,301.0,281.0,0.8,16.0,475.0,601.62,463.94
2016,8,22,9,15,514.0,220.5,0.8,16.0,578.0,767.21,582.78
2016,8,22,9,30,727.0,160.0,0.8,16.0,681.0,924.07,685.73
2016,8,22,9,45,718.5,174.5,0.85,16.5,711.0,932.06,686.85
2016,8,22,10,0,710.0,189.0,0.9,17.0,741.0,936.07,687.76
2016,8,22,10,15,720.0,192.0,0.95,17.0,769.5,942.59,691.77
2016,8,22,10,30,730.0,195.0,1.0,17.0,798.0,945.43,693.5
2016,8,22,10,45,738.5,196.5,1.05,17.5,820.5,941.54,689.77
2016,8,22,11,0,747.0,198.0,1.1,18.0,843.0,933.89,683.83
2016,8,22,11,15,751.5,199.0,1.15,18.0,857.5,918.26,674.13
2016,8,22,11,30,756.0,200.0,1.2,18.0,872.0,899.05,662.23
2016,8,22,11,45,760.5,199.5,1.25,18.5,879.5,874.9,645.73
2016,8,22,12,0,765.0,199.0,1.3,19.0,887.0,847.37,626.52
2016,8,22,12,15,765.0,198.5,1.3,19.0,886.0,805.47,598.19
2016,8,22,12,30,765.0,198.0,1.3,19.0,885.0,769.27,573.13
2016,8,22,12,45,740.0,210.5,1.35,19.0,870.0,729.17,544.75
2016,8,22,13,0,715.0,223.0,1.4,19.0,855.0,681.68,510.82
2016,8,22,13,15,710.0,221.0,1.4,18.5,838.5,634.85,477.41
2016,8,22,13,30,705.0,219.0,1.4,18.0,822.0,586.71,441.97
2016,8,22,13,45,703.0,213.0,1.45,18.0,800.0,536.01,403.0
2016,8,22,14,0,701.0,207.0,1.5,18.0,778.0,484.22,361.87
2016,8,22,14,15,690.0,203.5,1.5,17.5,747.5,429.75,317.91
2016,8,22,14,30,679.0,200.0,1.5,17.0,717.0,375.57,272.95
2016,8,22,14,45,669.5,193.0,1.5,17.0,682.0,319.94,225.7
2016,8,22,15,0,660.0,186.0,1.5,17.0,647.0,264.97,179.53
2016,8,22,15,15,641.5,180.5,1.45,16.5,605.5,210.55,137.33
2016,8,22,15,30,623.0,175.0,1.4,16.0,564.0,158.34,104.16
2016,8,22,15,45,603.0,166.5,1.4,16.0,519.0,112.92,92.01
2016,8,22,16,0,583.0,158.0,1.4,16.0,474.0,109.56,89.56
2016,8,22,16,15,553.5,149.5,1.35,15.5,426.0,103.28,84.65
2016,8,22,16,30,524.0,141.0,1.3,15.0,378.0,98.42,80.94
2016,8,22,16,45,488.0,129.5,1.3,14.5,328.5,91.42,75.29
2016,8,22,17,0,452.0,118.0,1.3,14.0,279.0,84.18,69.33
2016,8,22,17,15,402.0,104.5,1.25,13.5,230.5,75.24,61.7
2016,8,22,17,30,352.0,91.0,1.2,13.0,182.0,66.09,53.67
2016,8,22,17,45,290.0,73.5,1.15,13.0,137.0,53.91,42.58
2016,8,22,18,0,228.0,56.0,1.1,13.0,92.0,41.47,31.02
2016,8,22,18,15,149.5,36.0,1.0,12.5,56.0,26.93,17.3
2016,8,22,18,30,71.0,16.0,0.9,12.0,20.0,12.13,0.0
2016,8,22,18,45,35.5,8.0,0.85,12.0,10.0,6.29,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,13.5,0.8,11.5,20.0,46.16,0.0
2016,8,23,6,0,155.0,27.0,0.8,12.0,40.0,139.22,98.39
2016,8,23,6,15,246.0,43.0,0.75,12.0,80.5,219.86,177.89
2016,8,23,6,30,337.0,59.0,0.7,12.0,121.0,306.95,253.43
2016,8,23,6,45,403.5,71.5,0.7,12.5,169.0,381.62,315.73
2016,8,23,7,0,470.0,84.0,0.7,13.0,217.0,461.73,379.38
2016,8,23,7,15,518.0,93.0,0.65,13.5,267.5,535.72,434.58
2016,8,23,7,30,566.0,102.0,0.6,14.0,318.0,605.83,484.2
2016,8,23,7,45,603.0,109.0,0.6,14.5,369.0,665.84,524.34
2016,8,23,8,0,640.0,116.0,0.6,15.0,420.0,725.75,563.13
2016,8,23,8,15,667.0,121.5,0.6,15.5,468.5,774.46,592.98
2016,8,23,8,30,694.0,127.0,0.6,16.0,517.0,821.62,621.19
2016,8,23,8,45,715.5,131.0,0.65,16.5,563.0,859.94,643.87
2016,8,23,9,0,737.0,135.0,0.7,17.0,609.0,895.77,664.78
2016,8,23,9,15,753.0,138.5,0.7,17.0,650.0,922.87,680.15
2016,8,23,9,30,769.0,142.0,0.7,17.0,691.0,939.12,688.64
2016,8,23,9,45,757.0,157.5,0.75,17.5,720.5,953.19,695.73
2016,8,23,10,0,745.0,173.0,0.8,18.0,750.0,955.34,695.36
2016,8,23,10,15,754.5,175.5,0.8,18.5,779.0,960.77,696.39
2016,8,23,10,30,764.0,178.0,0.8,19.0,808.0,962.45,695.13
2016,8,23,10,45,773.5,179.0,0.85,19.5,831.0,949.11,685.58
2016,8,23,11,0,783.0,180.0,0.9,20.0,854.0,941.89,680.22
2016,8,23,11,15,787.5,181.0,0.95,20.0,869.0,926.16,670.73
2016,8,23,11,30,792.0,182.0,1.0,20.0,884.0,906.79,659.04
2016,8,23,11,45,796.0,181.5,1.05,20.0,891.5,882.09,643.93
2016,8,23,12,0,800.0,181.0,1.1,20.0,899.0,854.0,626.58
2016,8,23,12,15,800.0,181.0,1.1,20.0,898.0,819.86,603.63
2016,8,23,12,30,800.0,181.0,1.1,20.0,897.0,782.88,578.27
2016,8,23,12,45,811.0,172.0,1.15,20.5,892.0,743.72,550.72
2016,8,23,13,0,822.0,163.0,1.2,21.0,887.0,701.29,520.2
2016,8,23,13,15,817.5,162.0,1.2,21.0,870.5,652.51,484.74
2016,8,23,13,30,813.0,161.0,1.2,21.0,854.0,602.05,447.07
2016,8,23,13,45,808.5,158.0,1.25,21.0,830.5,548.59,406.38
2016,8,23,14,0,804.0,155.0,1.3,21.0,807.0,493.94,363.32
2016,8,23,14,15,794.5,152.5,1.3,20.5,776.0,436.72,317.31
2016,8,23,14,30,785.0,150.0,1.3,20.0,745.0,379.34,269.77
2016,8,23,14,45,774.5,145.5,1.35,20.0,708.0,320.36,219.85
2016,8,23,15,0,764.0,141.0,1.4,20.0,671.0,256.63,166.84
2016,8,23,15,15,747.0,137.0,1.4,19.5,628.5,197.34,120.99
2016,8,23,15,30,730.0,133.0,1.4,19.0,586.0,139.87,84.97
2016,8,23,15,45,710.5,127.5,1.4,18.5,540.0,90.9,72.54
2016,8,23,16,0,691.0,122.0,1.4,18.0,494.0,88.48,70.96
2016,8,23,16,15,662.5,116.0,1.35,17.5,444.0,85.42,68.73
2016,8,23,16,30,634.0,110.0,1.3,17.0,394.0,82.24,66.38
2016,8,23,16,45,598.0,102.0,1.3,16.5,343.5,77.4,62.56
2016,8,23,17,0,562.0,94.0,1.3,16.0,293.0,72.41,58.51
2016,8,23,17,15,509.5,84.5,1.25,15.5,242.0,65.93,53.03
2016,8,23,17,30,457.0,75.0,1.2,15.0,191.0,59.32,47.25
2016,8,23,17,45,385.5,62.0,1.2,14.5,144.0,46.86,36.06
2016,8,23,18,0,314.0,49.0,1.2,14.0,97.0,37.13,27.02
2016,8,23,18,15,211.5,33.0,1.15,13.5,59.5,25.04,15.42
2016,8,23,18,30,109.0,17.0,1.1,13.0,22.0,12.94,0.0
2016,8,23,18,45,54.5,8.5,1.1,12.5,11.0,6.69,0.0
2016,8,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.0,0.85,10.5,21.0,57.25,0.0
2016,8,24,6,0,204.0,26.0,0.8,11.0,42.0,162.92,113.65
2016,8,24,6,15,304.5,40.0,0.75,11.0,84.5,252.79,204.99
2016,8,24,6,30,405.0,54.0,0.7,11.0,127.0,347.75,287.23
2016,8,24,6,45,474.0,64.0,0.7,11.5,176.5,426.91,352.94
2016,8,24,7,0,543.0,74.0,0.7,12.0,226.0,510.94,419.13
2016,8,24,7,15,590.5,81.5,0.65,12.5,278.5,579.97,469.72
2016,8,24,7,30,638.0,89.0,0.6,13.0,331.0,650.62,518.34
2016,8,24,7,45,672.5,94.5,0.6,13.5,383.0,709.08,556.72
2016,8,24,8,0,707.0,100.0,0.6,14.0,435.0,767.15,593.64
2016,8,24,8,15,732.5,105.0,0.6,14.5,485.0,815.68,622.91
2016,8,24,8,30,758.0,110.0,0.6,15.0,535.0,862.44,650.4
2016,8,24,8,45,776.5,114.0,0.65,15.5,581.0,893.3,667.85
2016,8,24,9,0,795.0,118.0,0.7,16.0,627.0,927.35,687.49
2016,8,24,9,15,810.0,121.0,0.7,16.0,669.0,953.77,702.27
2016,8,24,9,30,825.0,124.0,0.7,16.0,711.0,976.74,714.94
2016,8,24,9,45,846.0,121.0,0.75,16.5,749.5,995.37,724.7
2016,8,24,10,0,867.0,118.0,0.8,17.0,788.0,996.2,723.38
2016,8,24,10,15,874.5,120.0,0.85,17.5,817.5,999.2,723.84
2016,8,24,10,30,882.0,122.0,0.9,18.0,847.0,998.21,721.9
2016,8,24,10,45,887.0,123.5,0.95,18.5,869.0,990.29,715.77
2016,8,24,11,0,892.0,125.0,1.0,19.0,891.0,978.41,707.35
2016,8,24,11,15,895.5,126.0,1.0,19.0,906.0,960.72,695.8
2016,8,24,11,30,899.0,127.0,1.0,19.0,921.0,939.23,681.97
2016,8,24,11,45,899.0,128.0,1.05,19.0,927.0,910.97,664.74
2016,8,24,12,0,899.0,129.0,1.1,19.0,933.0,879.31,645.24
2016,8,24,12,15,899.0,128.5,1.15,19.0,932.0,843.12,622.6
2016,8,24,12,30,899.0,128.0,1.2,19.0,931.0,803.9,597.72
2016,8,24,12,45,887.0,133.5,1.25,19.5,919.0,758.04,564.95
2016,8,24,13,0,875.0,139.0,1.3,20.0,907.0,710.29,530.13
2016,8,24,13,15,870.5,138.0,1.3,19.5,889.5,660.72,494.72
2016,8,24,13,30,866.0,137.0,1.3,19.0,872.0,609.32,456.75
2016,8,24,13,45,859.5,135.5,1.35,19.0,847.5,557.6,416.59
2016,8,24,14,0,853.0,134.0,1.4,19.0,823.0,500.56,371.1
2016,8,24,14,15,844.0,132.0,1.4,19.0,791.5,441.26,322.19
2016,8,24,14,30,835.0,130.0,1.4,19.0,760.0,381.63,271.67
2016,8,24,14,45,823.0,127.0,1.4,19.0,722.5,320.38,219.27
2016,8,24,15,0,811.0,124.0,1.4,19.0,685.0,259.71,168.02
2016,8,24,15,15,795.0,121.0,1.4,18.5,642.0,199.3,121.03
2016,8,24,15,30,779.0,118.0,1.4,18.0,599.0,140.5,84.43
2016,8,24,15,45,758.5,113.5,1.45,18.0,551.5,83.52,66.42
2016,8,24,16,0,738.0,109.0,1.5,18.0,504.0,81.33,64.87
2016,8,24,16,15,710.0,104.0,1.45,17.5,453.0,78.55,62.85
2016,8,24,16,30,682.0,99.0,1.4,17.0,402.0,75.69,60.74
2016,8,24,16,45,644.5,92.5,1.4,16.5,350.0,71.54,57.47
2016,8,24,17,0,607.0,86.0,1.4,16.0,298.0,67.3,54.05
2016,8,24,17,15,553.5,77.5,1.4,15.0,246.0,61.27,49.03
2016,8,24,17,30,500.0,69.0,1.4,14.0,194.0,55.16,43.74
2016,8,24,17,45,422.5,58.0,1.4,13.5,146.0,46.76,36.08
2016,8,24,18,0,345.0,47.0,1.4,13.0,98.0,38.28,28.08
2016,8,24,18,15,232.0,31.5,1.35,12.5,59.5,24.03,14.4
2016,8,24,18,30,119.0,16.0,1.3,12.0,21.0,12.21,0.0
2016,8,24,18,45,59.5,8.0,1.3,12.0,10.5,6.29,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.5,12.0,1.05,10.5,21.5,65.28,0.0
2016,8,25,6,0,241.0,24.0,1.1,11.0,43.0,181.73,123.75
2016,8,25,6,15,348.5,35.5,1.05,11.0,85.5,274.66,222.87
2016,8,25,6,30,456.0,47.0,1.0,11.0,128.0,373.71,309.22
2016,8,25,6,45,528.5,54.5,1.0,11.5,178.5,454.37,376.6
2016,8,25,7,0,601.0,62.0,1.0,12.0,229.0,540.21,444.43
2016,8,25,7,15,647.0,67.5,0.95,12.5,281.5,607.71,493.19
2016,8,25,7,30,693.0,73.0,0.9,13.0,334.0,676.71,540.74
2016,8,25,7,45,728.5,76.5,0.85,13.5,387.0,731.18,575.71
2016,8,25,8,0,764.0,80.0,0.8,14.0,440.0,789.59,612.21
2016,8,25,8,15,787.5,83.5,0.8,14.0,490.0,836.18,641.31
2016,8,25,8,30,811.0,87.0,0.8,14.0,540.0,880.71,668.61
2016,8,25,8,45,830.5,89.5,0.8,14.5,587.0,917.8,689.3
2016,8,25,9,0,850.0,92.0,0.8,15.0,634.0,940.18,700.18
2016,8,25,9,15,863.5,94.0,0.8,15.5,676.0,964.41,712.45
2016,8,25,9,30,877.0,96.0,0.8,16.0,718.0,985.15,722.41
2016,8,25,9,45,889.0,97.0,0.85,16.5,755.0,999.59,729.51
2016,8,25,10,0,901.0,98.0,0.9,17.0,792.0,1010.16,734.37
2016,8,25,10,15,908.5,99.5,0.9,17.0,822.0,1012.83,734.74
2016,8,25,10,30,916.0,101.0,0.9,17.0,852.0,1011.41,732.83
2016,8,25,10,45,921.0,102.5,0.95,17.5,874.5,1003.44,726.67
2016,8,25,11,0,926.0,104.0,1.0,18.0,897.0,991.37,718.14
2016,8,25,11,15,929.5,104.5,1.05,18.0,912.0,972.86,706.99
2016,8,25,11,30,933.0,105.0,1.1,18.0,927.0,950.43,693.42
2016,8,25,11,45,934.0,106.0,1.15,18.5,934.0,922.45,675.0
2016,8,25,12,0,935.0,107.0,1.2,19.0,941.0,890.88,654.25
2016,8,25,12,15,935.0,107.0,1.2,19.0,940.0,854.16,630.53
2016,8,25,12,30,935.0,107.0,1.2,19.0,939.0,814.24,604.59
2016,8,25,12,45,924.5,111.5,1.2,19.0,927.5,767.59,572.57
2016,8,25,13,0,914.0,116.0,1.2,19.0,916.0,718.84,537.6
2016,8,25,13,15,910.5,115.5,1.2,19.0,899.0,668.66,500.76
2016,8,25,13,30,907.0,115.0,1.2,19.0,882.0,616.41,461.29
2016,8,25,13,45,901.5,113.5,1.25,19.0,857.0,560.53,418.19
2016,8,25,14,0,896.0,112.0,1.3,19.0,832.0,503.27,372.42
2016,8,25,14,15,887.5,110.0,1.3,18.5,800.5,443.3,323.39
2016,8,25,14,30,879.0,108.0,1.3,18.0,769.0,382.79,272.34
2016,8,25,14,45,869.0,105.5,1.3,18.0,731.5,321.22,219.11
2016,8,25,15,0,859.0,103.0,1.3,18.0,694.0,259.79,166.73
2016,8,25,15,15,844.5,100.5,1.3,17.5,650.5,192.01,113.61
2016,8,25,15,30,830.0,98.0,1.3,17.0,607.0,130.65,75.33
2016,8,25,15,45,812.5,94.0,1.3,17.0,559.5,78.8,62.67
2016,8,25,16,0,795.0,90.0,1.3,17.0,512.0,76.32,60.84
2016,8,25,16,15,769.0,86.0,1.25,16.5,460.5,73.56,58.8
2016,8,25,16,30,743.0,82.0,1.2,16.0,409.0,70.72,56.68
2016,8,25,16,45,709.5,76.5,1.2,15.5,356.5,61.48,48.89
2016,8,25,17,0,676.0,71.0,1.2,15.0,304.0,57.5,45.63
2016,8,25,17,15,624.5,64.5,1.2,14.0,251.5,52.48,41.43
2016,8,25,17,30,573.0,58.0,1.2,13.0,199.0,47.45,37.04
2016,8,25,17,45,496.5,49.0,1.2,12.5,149.5,40.23,30.4
2016,8,25,18,0,420.0,40.0,1.2,12.0,100.0,33.01,23.5
2016,8,25,18,15,290.5,27.5,1.15,11.5,61.0,22.62,13.02
2016,8,25,18,30,161.0,15.0,1.1,11.0,22.0,11.8,0.0
2016,8,25,18,45,80.5,7.5,1.05,11.0,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,131.0,12.0,0.85,10.5,21.5,70.47,0.0
2016,8,26,6,0,262.0,24.0,0.9,11.0,43.0,192.29,126.49
2016,8,26,6,15,374.5,34.5,0.9,11.5,87.0,289.69,233.79
2016,8,26,6,30,487.0,45.0,0.9,12.0,131.0,392.26,322.32
2016,8,26,6,45,554.5,53.0,0.9,12.5,182.0,471.68,388.17
2016,8,26,7,0,622.0,61.0,0.9,13.0,233.0,555.86,453.78
2016,8,26,7,15,383.5,106.5,0.9,13.0,220.0,446.43,366.21
2016,8,26,7,30,145.0,152.0,0.9,13.0,207.0,286.42,235.45
2016,8,26,7,45,179.5,174.0,0.9,13.5,252.0,342.45,280.68
2016,8,26,8,0,214.0,196.0,0.9,14.0,297.0,399.99,324.37
2016,8,26,8,15,221.5,219.5,0.9,14.5,333.5,436.01,349.69
2016,8,26,8,30,229.0,243.0,0.9,15.0,370.0,471.25,374.03
2016,8,26,8,45,215.0,267.5,0.9,15.5,395.0,486.3,382.35
2016,8,26,9,0,201.0,292.0,0.9,16.0,420.0,499.51,389.42
2016,8,26,9,15,430.5,242.5,0.95,16.0,539.5,714.74,548.14
2016,8,26,9,30,660.0,193.0,1.0,16.0,659.0,899.83,674.49
2016,8,26,9,45,748.5,164.5,1.05,16.5,719.0,957.7,707.95
2016,8,26,10,0,837.0,136.0,1.1,17.0,779.0,1003.58,734.91
2016,8,26,10,15,846.0,138.0,1.1,17.0,808.5,1007.92,735.87
2016,8,26,10,30,855.0,140.0,1.1,17.0,838.0,1008.23,735.01
2016,8,26,10,45,861.5,141.0,1.15,17.5,860.5,1000.98,729.14
2016,8,26,11,0,868.0,142.0,1.2,18.0,883.0,989.68,720.91
2016,8,26,11,15,871.5,142.5,1.2,18.0,897.5,956.39,699.22
2016,8,26,11,30,875.0,143.0,1.2,18.0,912.0,934.53,685.17
2016,8,26,11,45,878.5,142.5,1.25,18.5,919.0,908.19,667.6
2016,8,26,12,0,882.0,142.0,1.3,19.0,926.0,878.36,647.75
2016,8,26,12,15,881.5,142.0,1.3,19.0,924.5,842.36,624.31
2016,8,26,12,30,881.0,142.0,1.3,19.0,923.0,803.4,598.46
2016,8,26,12,45,884.5,138.0,1.35,19.0,915.5,761.34,569.47
2016,8,26,13,0,888.0,134.0,1.4,19.0,908.0,716.41,537.62
2016,8,26,13,15,883.5,133.0,1.4,19.0,890.5,666.06,500.47
2016,8,26,13,30,879.0,132.0,1.4,19.0,873.0,613.85,460.88
2016,8,26,13,45,875.5,129.0,1.4,19.0,848.5,559.03,418.1
2016,8,26,14,0,872.0,126.0,1.4,19.0,824.0,502.71,372.71
2016,8,26,14,15,862.5,124.0,1.4,18.5,792.0,442.8,323.8
2016,8,26,14,30,853.0,122.0,1.4,18.0,760.0,381.82,272.53
2016,8,26,14,45,844.5,118.0,1.4,18.0,722.5,319.62,218.91
2016,8,26,15,0,836.0,114.0,1.4,18.0,685.0,257.56,166.06
2016,8,26,15,15,820.0,111.0,1.35,17.5,641.5,195.52,117.53
2016,8,26,15,30,804.0,108.0,1.3,17.0,598.0,135.07,79.88
2016,8,26,15,45,787.0,103.0,1.3,17.0,550.5,84.33,67.42
2016,8,26,16,0,770.0,98.0,1.3,17.0,503.0,81.4,65.23
2016,8,26,16,15,742.0,93.5,1.25,16.5,451.5,72.46,57.86
2016,8,26,16,30,714.0,89.0,1.2,16.0,400.0,69.62,55.74
2016,8,26,16,45,678.5,82.5,1.2,15.5,347.5,65.2,52.18
2016,8,26,17,0,643.0,76.0,1.2,15.0,295.0,60.68,48.45
2016,8,26,17,15,589.0,69.0,1.1,14.5,242.5,55.45,43.98
2016,8,26,17,30,535.0,62.0,1.0,14.0,190.0,50.21,39.33
2016,8,26,17,45,455.0,51.5,0.95,13.5,141.5,41.95,31.76
2016,8,26,18,0,375.0,41.0,0.9,13.0,93.0,33.64,23.88
2016,8,26,18,15,248.0,27.0,0.85,12.5,55.5,22.11,12.15
2016,8,26,18,30,121.0,13.0,0.8,12.0,18.0,10.23,0.0
2016,8,26,18,45,60.5,6.5,0.8,12.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,12.0,0.95,10.5,18.5,51.82,0.0
2016,8,27,6,0,181.0,24.0,1.0,11.0,37.0,147.91,92.31
2016,8,27,6,15,285.0,38.5,1.0,11.0,78.5,240.81,194.77
2016,8,27,6,30,389.0,53.0,1.0,11.0,120.0,340.08,281.71
2016,8,27,6,45,461.0,63.5,1.0,11.5,170.0,421.62,350.22
2016,8,27,7,0,533.0,74.0,1.0,12.0,220.0,508.31,419.41
2016,8,27,7,15,582.0,82.0,0.95,12.0,272.0,579.03,472.88
2016,8,27,7,30,631.0,90.0,0.9,12.0,324.0,651.48,524.66
2016,8,27,7,45,668.5,95.0,0.9,12.5,376.5,711.86,565.12
2016,8,27,8,0,706.0,100.0,0.9,13.0,429.0,772.0,604.11
2016,8,27,8,15,731.5,105.0,0.85,13.5,479.0,820.57,633.08
2016,8,27,8,30,757.0,110.0,0.8,14.0,529.0,867.35,660.09
2016,8,27,8,45,546.0,188.5,0.8,14.5,504.5,759.14,581.73
2016,8,27,9,0,335.0,267.0,0.8,15.0,480.0,625.07,481.44
2016,8,27,9,15,582.0,194.5,0.8,15.0,593.0,822.56,624.43
2016,8,27,9,30,829.0,122.0,0.8,15.0,706.0,983.86,726.75
2016,8,27,9,45,837.5,125.5,0.85,15.5,741.0,997.2,730.96
2016,8,27,10,0,846.0,129.0,0.9,16.0,776.0,1006.64,735.13
2016,8,27,10,15,854.0,130.5,0.9,16.0,805.5,1009.43,735.6
2016,8,27,10,30,862.0,132.0,0.9,16.0,835.0,993.23,724.31
2016,8,27,10,45,869.5,132.5,0.95,16.5,857.5,986.59,719.18
2016,8,27,11,0,877.0,133.0,1.0,17.0,880.0,976.0,711.5
2016,8,27,11,15,880.5,133.5,1.05,17.0,894.0,957.76,700.39
2016,8,27,11,30,884.0,134.0,1.1,17.0,908.0,935.77,686.97
2016,8,27,11,45,886.5,133.5,1.15,17.5,915.0,908.37,668.77
2016,8,27,12,0,889.0,133.0,1.2,18.0,922.0,877.51,648.31
2016,8,27,12,15,889.0,133.0,1.2,18.0,920.5,841.74,625.03
2016,8,27,12,30,889.0,133.0,1.2,18.0,919.0,802.94,599.57
2016,8,27,12,45,888.0,131.5,1.25,18.0,910.0,759.34,569.45
2016,8,27,13,0,887.0,130.0,1.3,18.0,901.0,713.18,536.69
2016,8,27,13,15,883.0,129.0,1.3,18.0,883.5,663.16,499.72
2016,8,27,13,30,879.0,128.0,1.3,18.0,866.0,611.22,460.24
2016,8,27,13,45,877.0,124.5,1.35,18.0,842.5,556.75,417.92
2016,8,27,14,0,875.0,121.0,1.4,18.0,819.0,500.62,372.72
2016,8,27,14,15,866.0,119.0,1.35,17.5,787.0,441.33,323.81
2016,8,27,14,30,857.0,117.0,1.3,17.0,755.0,379.41,271.45
2016,8,27,14,45,850.0,112.5,1.3,17.0,718.0,316.99,217.41
2016,8,27,15,0,843.0,108.0,1.3,17.0,681.0,254.54,163.98
2016,8,27,15,15,827.5,105.0,1.3,16.5,637.5,192.14,115.0
2016,8,27,15,30,812.0,102.0,1.3,16.0,594.0,131.24,77.02
2016,8,27,15,45,796.0,97.0,1.3,16.0,547.0,80.56,64.48
2016,8,27,16,0,780.0,92.0,1.3,16.0,500.0,77.5,62.15
2016,8,27,16,15,753.0,88.0,1.25,15.5,449.0,74.79,60.15
2016,8,27,16,30,726.0,84.0,1.2,15.0,398.0,66.51,53.25
2016,8,27,16,45,692.0,78.0,1.2,14.5,345.5,62.32,49.87
2016,8,27,17,0,658.0,72.0,1.2,14.0,293.0,58.04,46.32
2016,8,27,17,15,604.0,65.0,1.15,13.5,240.5,52.69,41.7
2016,8,27,17,30,550.0,58.0,1.1,13.0,188.0,47.31,36.89
2016,8,27,17,45,470.0,48.5,1.05,13.0,139.5,39.73,29.81
2016,8,27,18,0,390.0,39.0,1.0,13.0,91.0,32.13,22.49
2016,8,27,18,15,258.5,25.5,0.95,12.5,53.5,20.94,10.72
2016,8,27,18,30,127.0,12.0,0.9,12.0,16.0,9.44,0.0
2016,8,27,18,45,63.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,11.0,0.85,9.5,18.5,61.39,0.0
2016,8,28,6,0,224.0,22.0,0.8,10.0,37.0,169.86,100.98
2016,8,28,6,15,336.0,34.5,0.75,10.5,80.0,269.73,217.55
2016,8,28,6,30,448.0,47.0,0.7,11.0,123.0,372.71,306.76
2016,8,28,6,45,522.5,55.5,0.7,11.5,174.5,456.16,376.04
2016,8,28,7,0,597.0,64.0,0.7,12.0,226.0,544.98,445.54
2016,8,28,7,15,644.5,70.0,0.65,12.5,279.0,614.49,495.2
2016,8,28,7,30,692.0,76.0,0.6,13.0,332.0,685.55,543.5
2016,8,28,7,45,728.5,80.0,0.55,13.5,385.5,740.9,578.37
2016,8,28,8,0,765.0,84.0,0.5,14.0,439.0,801.03,615.29
2016,8,28,8,15,789.5,88.0,0.5,14.0,490.0,849.27,644.89
2016,8,28,8,30,814.0,92.0,0.5,14.0,541.0,895.42,672.69
2016,8,28,8,45,835.0,94.0,0.55,14.5,588.5,933.38,694.5
2016,8,28,9,0,856.0,96.0,0.6,15.0,636.0,968.43,714.34
2016,8,28,9,15,869.5,98.0,0.65,15.5,678.0,980.39,719.37
2016,8,28,9,30,883.0,100.0,0.7,16.0,720.0,1000.96,730.36
2016,8,28,9,45,891.5,103.0,0.75,16.5,756.0,1013.92,736.47
2016,8,28,10,0,900.0,106.0,0.8,17.0,792.0,1022.89,740.31
2016,8,28,10,15,907.5,107.5,0.85,17.5,821.5,1025.18,740.17
2016,8,28,10,30,915.0,109.0,0.9,18.0,851.0,1023.38,737.7
2016,8,28,10,45,921.0,109.5,0.95,18.5,873.5,1014.94,731.29
2016,8,28,11,0,927.0,110.0,1.0,19.0,896.0,1002.41,722.52
2016,8,28,11,15,930.0,110.5,1.05,19.0,911.0,983.01,710.91
2016,8,28,11,30,933.0,111.0,1.1,19.0,926.0,959.71,696.9
2016,8,28,11,45,934.5,111.0,1.15,19.0,932.5,930.81,679.29
2016,8,28,12,0,936.0,111.0,1.2,19.0,939.0,898.32,659.28
2016,8,28,12,15,935.5,111.0,1.2,19.0,937.0,860.76,635.08
2016,8,28,12,30,935.0,111.0,1.2,19.0,935.0,820.05,608.66
2016,8,28,12,45,945.0,104.0,1.3,19.0,929.0,777.88,581.23
2016,8,28,13,0,955.0,97.0,1.4,19.0,923.0,732.11,549.46
2016,8,28,13,15,951.5,96.0,1.4,19.0,905.5,679.49,510.66
2016,8,28,13,30,948.0,95.0,1.4,19.0,888.0,624.72,469.12
2016,8,28,13,45,942.5,94.0,1.4,19.0,862.5,567.0,424.01
2016,8,28,14,0,937.0,93.0,1.4,19.0,837.0,507.8,376.17
2016,8,28,14,15,929.0,91.5,1.35,18.5,805.0,445.99,325.17
2016,8,28,14,30,921.0,90.0,1.3,18.0,773.0,383.51,272.05
2016,8,28,14,45,910.5,88.5,1.3,18.0,734.0,319.95,216.89
2016,8,28,15,0,900.0,87.0,1.3,18.0,695.0,256.53,162.63
2016,8,28,15,15,886.0,85.0,1.25,17.5,651.0,192.67,112.53
2016,8,28,15,30,872.0,83.0,1.2,17.0,607.0,129.92,73.96
2016,8,28,15,45,853.0,80.5,1.15,17.0,558.0,78.75,62.68
2016,8,28,16,0,834.0,78.0,1.1,17.0,509.0,69.03,54.61
2016,8,28,16,15,808.5,74.5,1.05,16.5,457.5,66.27,52.54
2016,8,28,16,30,783.0,71.0,1.0,16.0,406.0,63.45,50.39
2016,8,28,16,45,746.0,67.0,1.0,15.5,352.0,60.01,47.65
2016,8,28,17,0,709.0,63.0,1.0,15.0,298.0,56.57,44.84
2016,8,28,17,15,656.5,57.0,0.95,14.5,244.5,51.32,40.32
2016,8,28,17,30,604.0,51.0,0.9,14.0,191.0,42.48,32.42
2016,8,28,17,45,517.5,43.0,0.9,13.5,141.0,35.75,26.2
2016,8,28,18,0,431.0,35.0,0.9,13.0,91.0,29.11,19.78
2016,8,28,18,15,285.5,23.0,0.85,12.5,53.0,18.98,8.56
2016,8,28,18,30,140.0,11.0,0.8,12.0,15.0,8.65,0.0
2016,8,28,18,45,70.0,5.5,0.8,11.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,122.0,11.0,1.3,9.5,18.5,66.4,0.0
2016,8,29,6,0,244.0,22.0,1.4,10.0,37.0,180.0,99.69
2016,8,29,6,15,362.5,33.0,1.4,10.0,80.5,284.72,230.54
2016,8,29,6,30,481.0,44.0,1.4,10.0,124.0,391.68,325.48
2016,8,29,6,45,552.0,51.5,1.45,10.5,175.0,473.03,394.8
2016,8,29,7,0,623.0,59.0,1.5,11.0,226.0,559.4,463.89
2016,8,29,7,15,669.5,64.0,1.45,11.0,279.0,627.83,515.28
2016,8,29,7,30,716.0,69.0,1.4,11.0,332.0,693.43,562.32
2016,8,29,7,45,469.0,130.5,1.4,11.5,313.0,578.08,471.38
2016,8,29,8,0,222.0,192.0,1.4,12.0,294.0,405.44,331.81
2016,8,29,8,15,525.0,138.0,1.4,12.5,416.0,663.56,534.03
2016,8,29,8,30,828.0,84.0,1.4,13.0,538.0,900.63,697.09
2016,8,29,8,45,848.0,85.5,1.4,13.5,585.5,925.85,707.7
2016,8,29,9,0,868.0,87.0,1.4,14.0,633.0,959.19,726.42
2016,8,29,9,15,881.0,89.0,1.3,14.5,674.5,983.07,736.93
2016,8,29,9,30,894.0,91.0,1.2,15.0,716.0,1003.37,744.99
2016,8,29,9,45,914.0,87.0,1.2,15.5,754.5,1019.99,752.51
2016,8,29,10,0,934.0,83.0,1.2,16.0,793.0,1032.8,757.7
2016,8,29,10,15,940.5,84.5,1.2,16.5,822.5,1034.37,755.91
2016,8,29,10,30,947.0,86.0,1.2,17.0,852.0,1031.72,751.78
2016,8,29,10,45,952.5,86.0,1.2,17.5,874.5,1022.24,743.56
2016,8,29,11,0,958.0,86.0,1.2,18.0,897.0,1008.57,732.95
2016,8,29,11,15,961.0,86.5,1.2,18.0,911.5,988.94,720.11
2016,8,29,11,30,964.0,87.0,1.2,18.0,926.0,965.28,704.86
2016,8,29,11,45,713.0,226.5,1.25,18.0,849.5,866.52,640.17
2016,8,29,12,0,462.0,366.0,1.3,18.0,773.0,743.68,552.8
2016,8,29,12,15,715.5,226.0,1.35,18.0,855.0,804.57,601.08
2016,8,29,12,30,969.0,86.0,1.4,18.0,937.0,824.25,617.03
2016,8,29,12,45,727.0,217.5,1.45,18.5,852.0,731.36,548.18
2016,8,29,13,0,485.0,349.0,1.5,19.0,767.0,630.7,473.19
2016,8,29,13,15,711.5,222.5,1.55,18.5,822.5,641.38,484.21
2016,8,29,13,30,938.0,96.0,1.6,18.0,878.0,620.11,469.44
2016,8,29,13,45,934.5,94.0,1.65,18.0,853.0,563.03,424.34
2016,8,29,14,0,931.0,92.0,1.7,18.0,828.0,504.31,376.57
2016,8,29,14,15,923.0,91.0,1.75,18.0,796.0,443.16,325.25
2016,8,29,14,30,915.0,90.0,1.8,18.0,764.0,381.33,271.86
2016,8,29,14,45,906.5,87.0,1.85,18.0,726.0,317.5,216.08
2016,8,29,15,0,898.0,84.0,1.9,18.0,688.0,253.63,161.06
2016,8,29,15,15,884.5,82.0,1.9,17.5,644.0,189.96,110.83
2016,8,29,15,30,871.0,80.0,1.9,17.0,600.0,127.34,72.24
2016,8,29,15,45,854.5,76.5,1.9,16.5,552.0,76.18,60.67
2016,8,29,16,0,838.0,73.0,1.9,16.0,504.0,72.97,58.28
2016,8,29,16,15,813.0,70.0,1.9,15.5,452.5,63.18,50.07
2016,8,29,16,30,788.0,67.0,1.9,15.0,401.0,60.61,48.12
2016,8,29,16,45,754.5,62.5,1.9,15.0,347.5,56.74,44.88
2016,8,29,17,0,721.0,58.0,1.9,15.0,294.0,52.82,41.52
2016,8,29,17,15,668.0,53.0,1.85,14.5,241.0,48.23,37.55
2016,8,29,17,30,615.0,48.0,1.8,14.0,188.0,43.68,33.45
2016,8,29,17,45,528.0,40.5,1.8,13.5,138.0,33.88,24.46
2016,8,29,18,0,441.0,33.0,1.8,13.0,88.0,27.55,18.31
2016,8,29,18,15,220.5,23.5,1.75,12.5,51.0,19.26,7.86
2016,8,29,18,30,0.0,14.0,1.7,12.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,1.65,12.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,148.5,9.5,1.1,11.5,19.0,78.13,0.0
2016,8,30,6,0,297.0,19.0,1.1,12.0,38.0,204.91,102.16
2016,8,30,6,15,417.0,28.0,1.1,12.0,81.5,305.54,244.45
2016,8,30,6,30,537.0,37.0,1.1,12.0,125.0,414.57,340.47
2016,8,30,6,45,606.5,43.0,1.15,12.5,177.0,496.36,409.16
2016,8,30,7,0,676.0,49.0,1.2,13.0,229.0,582.63,476.09
2016,8,30,7,15,720.0,53.0,1.2,13.5,282.5,650.43,525.26
2016,8,30,7,30,764.0,57.0,1.2,14.0,336.0,719.23,572.88
2016,8,30,7,45,795.5,60.0,1.2,14.5,389.0,776.54,610.27
2016,8,30,8,0,827.0,63.0,1.2,15.0,442.0,823.4,639.2
2016,8,30,8,15,848.5,65.5,1.2,15.5,493.0,868.23,666.05
2016,8,30,8,30,870.0,68.0,1.2,16.0,544.0,910.82,690.78
2016,8,30,8,45,887.0,70.0,1.25,16.5,591.0,945.86,710.88
2016,8,30,9,0,904.0,72.0,1.3,17.0,638.0,977.79,728.84
2016,8,30,9,15,916.0,73.5,1.3,17.0,680.0,1000.78,741.48
2016,8,30,9,30,928.0,75.0,1.3,17.0,722.0,1020.04,751.86
2016,8,30,9,45,938.5,75.0,1.35,17.5,758.0,1032.11,757.25
2016,8,30,10,0,949.0,75.0,1.4,18.0,794.0,1040.14,760.29
2016,8,30,10,15,955.0,76.0,1.4,18.0,823.5,1040.67,759.32
2016,8,30,10,30,961.0,77.0,1.4,18.0,853.0,1036.96,755.93
2016,8,30,10,45,966.5,77.0,1.45,18.5,875.0,1027.38,748.47
2016,8,30,11,0,972.0,77.0,1.5,19.0,897.0,1013.58,738.51
2016,8,30,11,15,974.5,77.5,1.55,19.0,911.0,993.28,725.92
2016,8,30,11,30,977.0,78.0,1.6,19.0,925.0,968.93,710.79
2016,8,30,11,45,979.0,77.5,1.65,19.0,931.5,939.18,692.14
2016,8,30,12,0,981.0,77.0,1.7,19.0,938.0,905.64,670.93
2016,8,30,12,15,980.5,77.0,1.7,19.0,936.0,866.93,645.57
2016,8,30,12,30,980.0,77.0,1.7,19.0,934.0,824.88,617.83
2016,8,30,12,45,976.5,77.5,1.75,19.0,924.0,777.99,586.87
2016,8,30,13,0,973.0,78.0,1.8,19.0,914.0,728.39,551.12
2016,8,30,13,15,969.5,77.5,1.8,19.0,896.0,675.43,511.54
2016,8,30,13,30,966.0,77.0,1.8,19.0,878.0,620.26,469.1
2016,8,30,13,45,961.0,76.0,1.85,19.0,853.0,561.9,423.13
2016,8,30,14,0,956.0,75.0,1.9,19.0,828.0,501.99,374.24
2016,8,30,14,15,948.5,74.0,1.85,19.0,795.5,439.77,321.58
2016,8,30,14,30,941.0,73.0,1.8,19.0,763.0,376.79,266.91
2016,8,30,14,45,931.0,71.5,1.8,19.0,724.5,312.26,210.44
2016,8,30,15,0,921.0,70.0,1.8,19.0,686.0,247.83,154.95
2016,8,30,15,15,908.0,68.5,1.8,18.5,642.0,183.33,104.17
2016,8,30,15,30,895.0,67.0,1.8,18.0,598.0,119.82,65.32
2016,8,30,15,45,878.0,65.0,1.8,17.5,549.5,69.11,54.36
2016,8,30,16,0,861.0,63.0,1.8,17.0,501.0,66.68,52.63
2016,8,30,16,15,837.0,60.0,1.75,16.5,449.5,63.3,50.0
2016,8,30,16,30,813.0,57.0,1.7,16.0,398.0,59.81,47.24
2016,8,30,16,45,779.0,54.0,1.65,16.0,344.5,50.71,39.39
2016,8,30,17,0,745.0,51.0,1.6,16.0,291.0,47.68,36.82
2016,8,30,17,15,694.0,46.5,1.55,15.5,238.0,43.29,33.01
2016,8,30,17,30,643.0,42.0,1.5,15.0,185.0,38.93,29.08
2016,8,30,17,45,558.0,35.5,1.45,14.5,135.5,32.69,23.28
2016,8,30,18,0,473.0,29.0,1.4,14.0,86.0,26.58,17.29
2016,8,30,18,15,236.5,14.5,1.35,13.5,43.0,12.9,2.53
2016,8,30,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,155.0,9.0,1.25,10.5,18.5,81.23,0.0
2016,8,31,6,0,310.0,18.0,1.3,11.0,37.0,205.51,89.73
2016,8,31,6,15,433.5,27.0,1.3,11.5,81.5,315.47,252.4
2016,8,31,6,30,557.0,36.0,1.3,12.0,126.0,427.73,351.39
2016,8,31,6,45,625.5,41.5,1.35,12.5,178.0,509.25,420.0
2016,8,31,7,0,694.0,47.0,1.4,13.0,230.0,595.09,486.82
2016,8,31,7,15,737.5,51.0,1.35,13.0,284.0,663.25,537.01
2016,8,31,7,30,781.0,55.0,1.3,13.0,338.0,732.36,585.55
2016,8,31,7,45,810.5,58.5,1.3,13.5,391.5,780.22,616.31
2016,8,31,8,0,840.0,62.0,1.3,14.0,445.0,835.52,651.45
2016,8,31,8,15,861.0,64.5,1.3,14.0,496.0,880.28,679.46
2016,8,31,8,30,882.0,67.0,1.3,14.0,547.0,922.71,705.5
2016,8,31,8,45,897.5,69.0,1.3,14.5,594.0,956.54,724.1
2016,8,31,9,0,913.0,71.0,1.3,15.0,641.0,987.16,740.45
2016,8,31,9,15,924.5,72.5,1.3,15.0,683.0,1009.73,752.87
2016,8,31,9,30,936.0,74.0,1.3,15.0,725.0,1028.52,762.98
2016,8,31,9,45,940.0,78.0,1.35,15.5,760.0,1038.79,767.25
2016,8,31,10,0,944.0,82.0,1.4,16.0,795.0,1044.8,769.04
2016,8,31,10,15,950.0,83.0,1.45,16.0,824.0,1045.12,768.82
2016,8,31,10,30,956.0,84.0,1.5,16.0,853.0,1041.21,766.12
2016,8,31,10,45,961.0,84.5,1.55,16.5,875.0,1031.51,758.48
2016,8,31,11,0,966.0,85.0,1.6,17.0,897.0,1017.6,748.32
2016,8,31,11,15,968.5,85.5,1.6,17.0,911.5,997.15,734.73
2016,8,31,11,30,971.0,86.0,1.6,17.0,926.0,972.67,718.67
2016,8,31,11,45,972.5,86.0,1.6,17.0,932.5,942.87,699.2
2016,8,31,12,0,974.0,86.0,1.6,17.0,939.0,909.33,677.28
2016,8,31,12,15,973.5,86.0,1.6,17.0,937.0,870.58,651.81
2016,8,31,12,30,973.0,86.0,1.6,17.0,935.0,828.52,623.97
2016,8,31,12,45,967.5,87.5,1.65,17.0,924.0,781.09,592.29
2016,8,31,13,0,962.0,89.0,1.7,17.0,913.0,731.14,556.18
2016,8,31,13,15,958.5,88.5,1.7,17.0,895.0,678.41,516.64
2016,8,31,13,30,955.0,88.0,1.7,17.0,877.0,623.5,474.26
2016,8,31,13,45,950.5,86.0,1.75,17.0,851.5,564.88,427.98
2016,8,31,14,0,946.0,84.0,1.8,17.0,826.0,504.7,378.75
2016,8,31,14,15,938.0,83.0,1.8,17.0,793.5,442.61,326.15
2016,8,31,14,30,930.0,82.0,1.8,17.0,761.0,379.84,271.5
2016,8,31,14,45,921.5,79.5,1.8,17.0,722.0,315.39,214.77
2016,8,31,15,0,913.0,77.0,1.8,17.0,683.0,250.88,158.88
2016,8,31,15,15,899.0,75.0,1.8,16.5,638.5,186.16,107.71
2016,8,31,15,30,885.0,73.0,1.8,16.0,594.0,122.59,68.63
2016,8,31,15,45,868.5,70.0,1.8,16.0,545.5,72.16,57.35
2016,8,31,16,0,852.0,67.0,1.8,16.0,497.0,69.13,55.0
2016,8,31,16,15,827.0,64.0,1.75,15.5,445.0,65.79,52.41
2016,8,31,16,30,802.0,61.0,1.7,15.0,393.0,56.46,44.49
2016,8,31,16,45,767.5,57.0,1.7,15.0,339.5,52.77,41.4
2016,8,31,17,0,733.0,53.0,1.7,15.0,286.0,49.06,38.2
2016,8,31,17,15,679.5,48.5,1.6,14.5,233.0,44.72,34.42
2016,8,31,17,30,626.0,44.0,1.5,14.0,180.0,40.44,30.53
2016,8,31,17,45,536.0,37.0,1.45,13.5,130.5,33.84,24.35
2016,8,31,18,0,446.0,30.0,1.4,13.0,81.0,27.38,17.94
2016,8,31,18,15,223.0,15.0,1.3,12.5,40.5,12.23,0.97
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
