Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.0,1.1,10.5,18.0,82.83,0.0
2016,9,1,6,0,315.0,18.0,1.1,11.0,36.0,207.9,74.05
2016,9,1,6,15,440.5,26.5,1.1,11.0,80.5,320.32,255.39
2016,9,1,6,30,566.0,35.0,1.1,11.0,125.0,433.92,356.52
2016,9,1,6,45,634.5,41.0,1.1,11.5,177.5,516.54,425.54
2016,9,1,7,0,703.0,47.0,1.1,12.0,230.0,603.56,492.65
2016,9,1,7,15,747.0,51.0,1.05,12.5,285.0,672.58,542.0
2016,9,1,7,30,791.0,55.0,1.0,13.0,340.0,742.53,589.4
2016,9,1,7,45,820.0,58.5,1.0,13.5,393.5,790.31,619.57
2016,9,1,8,0,849.0,62.0,1.0,14.0,447.0,845.47,654.05
2016,9,1,8,15,870.5,64.5,1.0,14.0,498.5,890.92,682.03
2016,9,1,8,30,892.0,67.0,1.0,14.0,550.0,934.03,708.05
2016,9,1,8,45,907.0,69.5,1.0,14.5,597.5,968.17,726.45
2016,9,1,9,0,922.0,72.0,1.0,15.0,645.0,999.03,742.6
2016,9,1,9,15,934.0,73.5,1.0,15.5,687.5,1022.12,753.67
2016,9,1,9,30,946.0,75.0,1.0,16.0,730.0,1041.39,762.42
2016,9,1,9,45,952.0,78.0,1.05,16.5,766.0,1052.42,767.15
2016,9,1,10,0,958.0,81.0,1.1,17.0,802.0,1059.19,769.46
2016,9,1,10,15,964.5,82.0,1.15,17.0,831.5,1059.87,769.59
2016,9,1,10,30,971.0,83.0,1.2,17.0,861.0,1056.25,767.26
2016,9,1,10,45,974.0,84.5,1.25,17.0,883.0,1045.42,760.58
2016,9,1,11,0,977.0,86.0,1.3,17.0,905.0,1030.33,751.38
2016,9,1,11,15,979.5,86.5,1.35,17.0,919.0,1009.51,738.65
2016,9,1,11,30,982.0,87.0,1.4,17.0,933.0,984.62,723.35
2016,9,1,11,45,981.0,88.5,1.45,17.0,939.0,953.66,704.1
2016,9,1,12,0,980.0,90.0,1.5,17.0,945.0,919.02,682.35
2016,9,1,12,15,979.0,90.0,1.55,17.0,942.5,879.44,657.13
2016,9,1,12,30,978.0,90.0,1.6,17.0,940.0,836.58,629.45
2016,9,1,12,45,974.5,90.5,1.7,17.0,929.5,789.27,598.38
2016,9,1,13,0,971.0,91.0,1.8,17.0,919.0,739.27,562.69
2016,9,1,13,15,967.5,90.5,1.8,16.5,900.5,685.94,523.66
2016,9,1,13,30,964.0,90.0,1.8,16.0,882.0,630.41,481.59
2016,9,1,13,45,958.0,89.0,1.85,16.0,856.5,571.2,434.63
2016,9,1,14,0,952.0,88.0,1.9,16.0,831.0,510.56,384.8
2016,9,1,14,15,944.5,86.5,1.8,15.5,798.0,447.74,331.7
2016,9,1,14,30,937.0,85.0,1.7,15.0,765.0,384.19,276.45
2016,9,1,14,45,926.5,83.5,1.65,15.0,725.5,319.35,219.06
2016,9,1,15,0,916.0,82.0,1.6,15.0,686.0,254.67,162.78
2016,9,1,15,15,901.5,79.5,1.55,15.0,641.0,189.14,110.58
2016,9,1,15,30,887.0,77.0,1.5,15.0,596.0,124.84,70.87
2016,9,1,15,45,867.0,75.0,1.5,15.0,546.5,75.34,60.35
2016,9,1,16,0,847.0,73.0,1.5,15.0,497.0,72.96,58.57
2016,9,1,16,15,820.5,69.5,1.5,14.5,444.5,62.99,50.17
2016,9,1,16,30,794.0,66.0,1.5,14.0,392.0,59.99,47.82
2016,9,1,16,45,753.0,62.5,1.55,13.5,337.0,56.73,45.19
2016,9,1,17,0,712.0,59.0,1.6,13.0,282.0,53.51,42.5
2016,9,1,17,15,654.5,53.5,1.55,12.5,228.5,48.52,38.11
2016,9,1,17,30,597.0,48.0,1.5,12.0,175.0,40.18,30.53
2016,9,1,17,45,494.5,40.0,1.5,11.5,125.0,33.31,24.05
2016,9,1,18,0,392.0,32.0,1.5,11.0,75.0,26.62,17.3
2016,9,1,18,15,196.0,16.0,1.45,11.0,37.5,13.02,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,104.0,9.5,1.05,10.5,15.0,57.77,0.0
2016,9,2,6,0,208.0,19.0,1.1,11.0,30.0,156.56,38.98
2016,9,2,6,15,336.5,30.0,1.05,11.0,72.0,270.94,215.43
2016,9,2,6,30,465.0,41.0,1.0,11.0,114.0,383.73,315.88
2016,9,2,6,45,537.5,48.5,1.0,11.5,164.0,465.74,385.21
2016,9,2,7,0,610.0,56.0,1.0,12.0,214.0,553.03,453.87
2016,9,2,7,15,658.5,61.5,0.95,12.5,266.5,623.35,505.04
2016,9,2,7,30,707.0,67.0,0.9,13.0,319.0,690.98,551.57
2016,9,2,7,45,740.0,71.0,0.9,13.5,371.5,749.18,589.85
2016,9,2,8,0,773.0,75.0,0.9,14.0,424.0,806.6,626.27
2016,9,2,8,15,797.0,78.0,0.9,14.5,474.0,853.29,654.23
2016,9,2,8,30,821.0,81.0,0.9,15.0,524.0,897.87,680.21
2016,9,2,8,45,838.0,84.0,0.9,15.5,570.0,921.74,692.01
2016,9,2,9,0,855.0,87.0,0.9,16.0,616.0,953.67,709.29
2016,9,2,9,15,868.0,89.0,0.95,16.0,657.5,977.19,723.19
2016,9,2,9,30,881.0,91.0,1.0,16.0,699.0,997.15,734.99
2016,9,2,9,45,897.5,89.0,1.05,16.5,736.0,1012.26,742.46
2016,9,2,10,0,914.0,87.0,1.1,17.0,773.0,1023.57,747.67
2016,9,2,10,15,921.0,88.5,1.15,17.0,802.0,1025.31,748.41
2016,9,2,10,30,928.0,90.0,1.2,17.0,831.0,1022.91,746.79
2016,9,2,10,45,932.0,91.0,1.25,17.5,852.5,1012.85,739.1
2016,9,2,11,0,936.0,92.0,1.3,18.0,874.0,998.68,729.01
2016,9,2,11,15,939.0,92.5,1.35,18.0,888.0,979.01,716.88
2016,9,2,11,30,942.0,93.0,1.4,18.0,902.0,955.39,702.27
2016,9,2,11,45,943.5,93.0,1.45,18.5,908.0,926.1,682.68
2016,9,2,12,0,945.0,93.0,1.5,19.0,914.0,893.18,660.7
2016,9,2,12,15,944.5,93.0,1.5,19.0,912.0,855.15,635.86
2016,9,2,12,30,944.0,93.0,1.5,19.0,910.0,813.92,608.74
2016,9,2,12,45,675.5,228.0,1.55,19.0,809.0,705.7,530.37
2016,9,2,13,0,407.0,363.0,1.6,19.0,708.0,584.19,440.88
2016,9,2,13,15,660.5,232.5,1.6,19.0,779.0,619.52,468.71
2016,9,2,13,30,914.0,102.0,1.6,19.0,850.0,612.07,462.51
2016,9,2,13,45,910.5,99.5,1.6,19.0,825.5,555.39,417.48
2016,9,2,14,0,907.0,97.0,1.6,19.0,801.0,497.15,370.08
2016,9,2,14,15,898.5,96.0,1.6,18.5,769.0,436.75,320.07
2016,9,2,14,30,890.0,95.0,1.6,18.0,737.0,375.79,268.01
2016,9,2,14,45,880.0,92.5,1.6,18.0,698.5,313.03,213.27
2016,9,2,15,0,870.0,90.0,1.6,18.0,660.0,250.45,159.56
2016,9,2,15,15,854.5,87.5,1.6,17.5,616.0,187.52,110.33
2016,9,2,15,30,839.0,85.0,1.6,17.0,572.0,118.94,67.19
2016,9,2,15,45,820.0,82.0,1.65,16.5,524.0,71.3,56.54
2016,9,2,16,0,801.0,79.0,1.7,16.0,476.0,69.16,55.06
2016,9,2,16,15,773.0,75.0,1.65,15.5,425.0,66.06,52.67
2016,9,2,16,30,745.0,71.0,1.6,15.0,374.0,62.89,50.19
2016,9,2,16,45,706.5,66.5,1.6,14.5,321.0,59.13,47.13
2016,9,2,17,0,668.0,62.0,1.6,14.0,268.0,51.12,40.2
2016,9,2,17,15,607.5,56.0,1.55,13.5,216.0,46.19,35.87
2016,9,2,17,30,547.0,50.0,1.5,13.0,164.0,41.32,31.39
2016,9,2,17,45,448.0,41.0,1.5,12.5,116.5,33.85,24.36
2016,9,2,18,0,349.0,32.0,1.5,12.0,69.0,26.48,16.92
2016,9,2,18,15,174.5,16.0,1.45,11.5,34.5,13.01,0.0
2016,9,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,14.0,1.55,10.5,14.0,11.02,0.0
2016,9,3,6,0,0.0,28.0,1.6,11.0,28.0,34.02,0.0
2016,9,3,6,15,207.5,36.5,1.6,11.0,68.5,202.1,160.17
2016,9,3,6,30,415.0,45.0,1.6,11.0,109.0,357.13,296.09
2016,9,3,6,45,487.0,55.0,1.65,11.0,158.5,440.04,367.88
2016,9,3,7,0,559.0,65.0,1.7,11.0,208.0,528.2,440.57
2016,9,3,7,15,611.5,72.0,1.65,11.5,261.0,601.94,496.36
2016,9,3,7,30,664.0,79.0,1.6,12.0,314.0,677.63,550.85
2016,9,3,7,45,701.5,83.5,1.6,12.5,367.0,738.63,592.51
2016,9,3,8,0,739.0,88.0,1.6,13.0,420.0,799.32,632.59
2016,9,3,8,15,399.0,156.0,1.55,13.0,338.0,576.61,463.95
2016,9,3,8,30,59.0,224.0,1.5,13.0,256.0,275.52,221.96
2016,9,3,8,45,39.5,223.5,1.5,13.5,246.0,252.18,202.94
2016,9,3,9,0,20.0,223.0,1.5,14.0,236.0,209.12,166.94
2016,9,3,9,15,120.5,272.5,1.5,14.0,355.0,403.24,322.14
2016,9,3,9,30,221.0,322.0,1.5,14.0,474.0,555.66,436.86
2016,9,3,9,45,573.0,205.5,1.5,14.5,627.0,837.24,643.45
2016,9,3,10,0,925.0,89.0,1.5,15.0,780.0,1038.32,772.6
2016,9,3,10,15,542.5,241.5,1.5,15.0,651.0,824.85,624.65
2016,9,3,10,30,160.0,394.0,1.5,15.0,522.0,548.89,420.88
2016,9,3,10,45,209.0,400.0,1.55,15.5,571.5,594.64,456.43
2016,9,3,11,0,258.0,406.0,1.6,16.0,621.0,658.84,501.45
2016,9,3,11,15,229.0,418.0,1.65,16.0,611.5,610.5,465.82
2016,9,3,11,30,200.0,430.0,1.7,16.0,602.0,583.16,445.59
2016,9,3,11,45,578.0,262.0,1.75,16.0,762.0,784.37,597.32
2016,9,3,12,0,956.0,94.0,1.8,16.0,922.0,904.1,680.9
2016,9,3,12,15,955.5,94.0,1.85,15.5,919.5,865.53,655.26
2016,9,3,12,30,955.0,94.0,1.9,15.0,917.0,823.71,628.8
2016,9,3,12,45,945.0,98.0,1.95,15.0,904.5,775.58,595.65
2016,9,3,13,0,935.0,102.0,2.0,15.0,892.0,725.27,558.58
2016,9,3,13,15,931.0,101.5,2.0,15.0,874.0,673.02,518.79
2016,9,3,13,30,927.0,101.0,2.0,15.0,856.0,618.71,476.26
2016,9,3,13,45,923.0,98.5,2.0,15.0,831.0,560.97,429.78
2016,9,3,14,0,919.0,96.0,2.0,15.0,806.0,501.7,380.5
2016,9,3,14,15,911.0,94.5,2.0,14.5,773.5,440.32,328.59
2016,9,3,14,30,903.0,93.0,2.0,14.0,741.0,378.33,274.54
2016,9,3,14,45,562.0,197.0,2.0,14.0,593.0,294.54,213.29
2016,9,3,15,0,221.0,301.0,2.0,14.0,445.0,250.69,189.43
2016,9,3,15,15,539.0,192.0,1.95,13.5,511.0,200.98,136.72
2016,9,3,15,30,857.0,83.0,1.9,13.0,577.0,125.37,73.32
2016,9,3,15,45,837.5,80.0,1.9,13.0,528.5,70.38,56.55
2016,9,3,16,0,818.0,77.0,1.9,13.0,480.0,68.14,54.86
2016,9,3,16,15,790.5,73.5,1.9,12.5,428.0,65.33,52.69
2016,9,3,16,30,763.0,70.0,1.9,12.0,376.0,62.47,50.45
2016,9,3,16,45,716.5,67.0,1.95,12.0,321.5,59.69,48.13
2016,9,3,17,0,670.0,64.0,2.0,12.0,267.0,52.63,41.89
2016,9,3,17,15,607.5,57.5,2.0,11.5,214.5,47.36,37.2
2016,9,3,17,30,545.0,51.0,2.0,11.0,162.0,42.13,32.34
2016,9,3,17,45,425.5,42.5,2.0,11.0,113.5,34.99,25.45
2016,9,3,18,0,306.0,34.0,2.0,11.0,65.0,28.09,18.1
2016,9,3,18,15,153.0,17.0,1.95,10.5,32.5,13.87,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.5,1.95,10.0,11.5,27.03,0.0
2016,9,4,6,0,80.0,19.0,2.0,10.0,23.0,76.52,0.0
2016,9,4,6,15,194.0,36.5,1.95,10.0,62.0,195.46,154.47
2016,9,4,6,30,308.0,54.0,1.9,10.0,101.0,298.19,248.44
2016,9,4,6,45,386.5,67.5,1.9,10.5,149.5,382.21,321.65
2016,9,4,7,0,465.0,81.0,1.9,11.0,198.0,473.07,397.13
2016,9,4,7,15,234.5,99.5,1.8,11.0,159.0,313.61,264.71
2016,9,4,7,30,4.0,118.0,1.7,11.0,120.0,105.41,84.85
2016,9,4,7,45,341.0,113.0,1.65,11.5,265.5,455.53,381.47
2016,9,4,8,0,678.0,108.0,1.6,12.0,411.0,771.26,617.99
2016,9,4,8,15,459.0,169.0,1.55,12.5,385.0,648.08,519.1
2016,9,4,8,30,240.0,230.0,1.5,13.0,359.0,498.47,399.83
2016,9,4,8,45,522.0,173.5,1.45,13.5,484.5,731.13,577.48
2016,9,4,9,0,804.0,117.0,1.4,14.0,610.0,954.54,726.74
2016,9,4,9,15,820.0,120.0,1.4,14.0,652.5,981.72,739.92
2016,9,4,9,30,836.0,123.0,1.4,14.0,695.0,1005.34,753.37
2016,9,4,9,45,880.5,108.5,1.4,14.5,739.0,1020.26,759.83
2016,9,4,10,0,925.0,94.0,1.4,15.0,783.0,1045.42,773.09
2016,9,4,10,15,932.5,95.5,1.45,15.0,812.5,1047.29,773.59
2016,9,4,10,30,940.0,97.0,1.5,15.0,842.0,1044.93,771.86
2016,9,4,10,45,945.5,97.5,1.55,15.5,864.5,1035.29,764.2
2016,9,4,11,0,951.0,98.0,1.6,16.0,887.0,1021.45,754.06
2016,9,4,11,15,954.0,98.5,1.6,16.0,901.0,1001.11,740.5
2016,9,4,11,30,957.0,99.0,1.6,16.0,915.0,976.76,724.47
2016,9,4,11,45,959.0,99.0,1.65,16.0,921.5,947.13,705.73
2016,9,4,12,0,961.0,99.0,1.7,16.0,928.0,913.76,684.45
2016,9,4,12,15,960.5,99.0,1.75,16.0,925.5,874.78,659.24
2016,9,4,12,30,960.0,99.0,1.8,16.0,923.0,832.55,631.58
2016,9,4,12,45,963.5,95.0,1.85,16.0,914.0,786.55,600.4
2016,9,4,13,0,967.0,91.0,1.9,16.0,905.0,737.4,564.68
2016,9,4,13,15,963.0,90.5,1.9,16.0,886.5,683.64,524.06
2016,9,4,13,30,959.0,90.0,1.9,16.0,868.0,627.75,480.62
2016,9,4,13,45,952.0,89.5,1.9,16.0,842.0,568.42,433.16
2016,9,4,14,0,945.0,89.0,1.9,16.0,816.0,507.76,383.03
2016,9,4,14,15,937.0,87.5,1.9,16.0,783.0,444.86,329.51
2016,9,4,14,30,929.0,86.0,1.9,16.0,750.0,381.31,273.96
2016,9,4,14,45,916.0,85.5,1.9,16.0,710.0,316.78,217.01
2016,9,4,15,0,903.0,85.0,1.9,16.0,670.0,252.69,161.46
2016,9,4,15,15,888.0,82.5,1.85,15.5,625.0,187.65,110.11
2016,9,4,15,30,873.0,80.0,1.8,15.0,580.0,123.91,71.33
2016,9,4,15,45,850.5,78.0,1.8,15.0,530.0,76.73,61.65
2016,9,4,16,0,828.0,76.0,1.8,15.0,480.0,67.67,54.02
2016,9,4,16,15,799.5,72.5,1.75,14.5,427.5,64.79,51.82
2016,9,4,16,30,771.0,69.0,1.7,14.0,375.0,61.87,49.54
2016,9,4,16,45,727.0,65.0,1.7,13.5,320.0,58.32,46.63
2016,9,4,17,0,683.0,61.0,1.7,13.0,265.0,54.8,43.66
2016,9,4,17,15,619.5,55.0,1.65,12.5,212.0,45.61,35.47
2016,9,4,17,30,556.0,49.0,1.6,12.0,159.0,40.69,30.89
2016,9,4,17,45,441.5,40.0,1.55,11.5,110.5,33.1,23.67
2016,9,4,18,0,327.0,31.0,1.5,11.0,62.0,25.69,15.79
2016,9,4,18,15,163.5,15.5,1.45,10.5,31.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,80.5,8.5,0.7,9.5,12.5,46.25,0.0
2016,9,5,6,0,161.0,17.0,0.7,10.0,25.0,127.93,0.0
2016,9,5,6,15,295.0,29.5,0.7,10.0,65.5,249.03,195.13
2016,9,5,6,30,429.0,42.0,0.7,10.0,106.0,365.61,300.62
2016,9,5,6,45,509.0,50.5,0.7,10.5,156.0,453.08,374.45
2016,9,5,7,0,589.0,59.0,0.7,11.0,206.0,546.48,447.95
2016,9,5,7,15,640.5,65.0,0.65,11.5,259.0,619.32,500.8
2016,9,5,7,30,692.0,71.0,0.6,12.0,312.0,694.03,552.16
2016,9,5,7,45,729.0,75.0,0.55,12.5,365.0,749.96,587.59
2016,9,5,8,0,766.0,79.0,0.5,13.0,418.0,810.78,625.07
2016,9,5,8,15,791.5,82.5,0.5,13.5,469.0,859.34,653.74
2016,9,5,8,30,817.0,86.0,0.5,14.0,520.0,905.82,680.45
2016,9,5,8,45,837.5,88.0,0.55,14.5,567.0,943.15,701.75
2016,9,5,9,0,858.0,90.0,0.6,15.0,614.0,965.31,713.23
2016,9,5,9,15,872.0,92.0,0.6,15.5,656.0,989.62,725.2
2016,9,5,9,30,886.0,94.0,0.6,16.0,698.0,1010.37,734.85
2016,9,5,9,45,906.0,91.0,0.65,16.5,736.0,1027.62,743.59
2016,9,5,10,0,926.0,88.0,0.7,17.0,774.0,1041.03,750.09
2016,9,5,10,15,933.0,89.0,0.75,17.5,803.0,1041.87,748.98
2016,9,5,10,30,940.0,90.0,0.8,18.0,832.0,1038.52,745.62
2016,9,5,10,45,944.5,91.0,0.85,18.5,854.0,1028.5,738.32
2016,9,5,11,0,949.0,92.0,0.9,19.0,876.0,1014.3,728.64
2016,9,5,11,15,952.0,92.5,0.95,19.0,890.0,994.03,716.66
2016,9,5,11,30,955.0,93.0,1.0,19.0,904.0,969.77,702.22
2016,9,5,11,45,956.0,93.5,1.05,19.5,910.0,939.84,682.86
2016,9,5,12,0,957.0,94.0,1.1,20.0,916.0,906.23,661.12
2016,9,5,12,15,956.5,94.0,1.15,20.0,913.5,867.41,637.09
2016,9,5,12,30,956.0,94.0,1.2,20.0,911.0,825.34,610.66
2016,9,5,12,45,946.0,98.0,1.25,20.0,899.0,776.97,578.95
2016,9,5,13,0,936.0,102.0,1.3,20.0,887.0,726.42,543.33
2016,9,5,13,15,932.0,101.0,1.3,20.0,868.5,673.49,504.57
2016,9,5,13,30,928.0,100.0,1.3,20.0,850.0,618.53,463.11
2016,9,5,13,45,920.5,100.0,1.35,20.0,824.0,560.78,418.49
2016,9,5,14,0,913.0,100.0,1.4,20.0,798.0,501.81,371.23
2016,9,5,14,15,904.5,98.0,1.4,19.5,765.0,439.95,320.53
2016,9,5,14,30,896.0,96.0,1.4,19.0,732.0,377.58,267.74
2016,9,5,14,45,882.5,95.0,1.45,19.0,692.5,314.31,213.13
2016,9,5,15,0,869.0,94.0,1.5,19.0,653.0,251.62,159.85
2016,9,5,15,15,853.0,91.5,1.5,18.5,608.0,182.51,106.15
2016,9,5,15,30,837.0,89.0,1.5,18.0,563.0,119.93,68.51
2016,9,5,15,45,814.5,85.5,1.55,18.0,514.0,73.71,58.32
2016,9,5,16,0,792.0,82.0,1.6,18.0,465.0,71.21,56.45
2016,9,5,16,15,762.5,78.0,1.55,17.5,413.0,68.16,54.13
2016,9,5,16,30,733.0,74.0,1.5,17.0,361.0,65.06,51.73
2016,9,5,16,45,691.5,68.5,1.45,16.5,308.0,55.95,43.99
2016,9,5,17,0,650.0,63.0,1.4,16.0,255.0,51.7,40.4
2016,9,5,17,15,585.5,56.0,1.25,15.0,202.5,46.06,35.49
2016,9,5,17,30,521.0,49.0,1.1,14.0,150.0,40.44,30.38
2016,9,5,17,45,413.5,39.0,1.0,13.5,103.5,32.17,22.59
2016,9,5,18,0,306.0,29.0,0.9,13.0,57.0,23.99,13.86
2016,9,5,18,15,153.0,14.5,0.85,12.5,28.5,11.41,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,0.75,9.5,12.0,6.29,0.0
2016,9,6,6,0,181.0,16.0,0.7,10.0,24.0,137.48,0.0
2016,9,6,6,15,319.0,27.5,0.6,10.5,64.5,262.46,203.52
2016,9,6,6,30,457.0,39.0,0.5,11.0,105.0,381.85,311.12
2016,9,6,6,45,538.5,46.0,0.4,11.5,155.5,469.6,383.69
2016,9,6,7,0,620.0,53.0,0.3,12.0,206.0,563.43,454.71
2016,9,6,7,15,670.0,58.0,0.25,12.5,259.5,630.18,501.71
2016,9,6,7,30,720.0,63.0,0.2,13.0,313.0,703.93,551.24
2016,9,6,7,45,756.0,66.5,0.2,14.0,366.5,764.56,588.73
2016,9,6,8,0,792.0,70.0,0.2,15.0,420.0,824.56,624.3
2016,9,6,8,15,816.5,73.5,0.2,15.5,470.5,872.81,651.97
2016,9,6,8,30,841.0,77.0,0.2,16.0,521.0,907.86,670.54
2016,9,6,8,45,859.5,79.0,0.25,17.0,568.0,943.28,688.95
2016,9,6,9,0,878.0,81.0,0.3,18.0,615.0,975.71,705.24
2016,9,6,9,15,891.0,83.0,0.35,18.5,657.0,999.38,717.35
2016,9,6,9,30,904.0,85.0,0.4,19.0,699.0,1019.37,727.4
2016,9,6,9,45,910.0,88.5,0.5,20.0,734.0,1030.19,731.83
2016,9,6,10,0,916.0,92.0,0.6,21.0,769.0,1036.9,734.03
2016,9,6,10,15,923.5,93.0,0.65,21.0,798.0,1038.12,734.7
2016,9,6,10,30,931.0,94.0,0.7,21.0,827.0,1035.19,733.06
2016,9,6,10,45,937.0,94.5,0.8,21.5,849.5,1026.03,727.54
2016,9,6,11,0,943.0,95.0,0.9,22.0,872.0,1012.71,719.56
2016,9,6,11,15,946.5,95.5,0.95,22.0,886.0,992.88,707.96
2016,9,6,11,30,950.0,96.0,1.0,22.0,900.0,969.05,693.94
2016,9,6,11,45,952.0,96.0,1.05,22.5,906.0,939.48,675.0
2016,9,6,12,0,954.0,96.0,1.1,23.0,912.0,906.21,653.7
2016,9,6,12,15,953.5,96.0,1.1,23.0,910.0,867.36,629.19
2016,9,6,12,30,953.0,96.0,1.1,23.0,908.0,825.27,602.44
2016,9,6,12,45,946.5,98.0,1.15,23.0,896.0,777.61,571.73
2016,9,6,13,0,940.0,100.0,1.2,23.0,884.0,727.55,537.05
2016,9,6,13,15,936.0,99.0,1.2,23.0,866.0,674.36,498.66
2016,9,6,13,30,932.0,98.0,1.2,23.0,848.0,619.12,457.59
2016,9,6,13,45,927.0,96.5,1.25,23.0,822.0,561.15,413.45
2016,9,6,14,0,922.0,95.0,1.3,23.0,796.0,501.73,366.48
2016,9,6,14,15,913.0,93.5,1.3,22.5,763.0,439.53,316.12
2016,9,6,14,30,904.0,92.0,1.3,22.0,730.0,376.84,263.72
2016,9,6,14,45,893.5,89.5,1.35,22.0,691.0,312.79,209.02
2016,9,6,15,0,883.0,87.0,1.4,22.0,652.0,249.0,155.34
2016,9,6,15,15,867.5,84.5,1.4,21.5,607.0,185.01,106.31
2016,9,6,15,30,852.0,82.0,1.4,21.0,562.0,122.4,69.5
2016,9,6,15,45,832.5,78.5,1.4,21.0,513.0,69.32,53.9
2016,9,6,16,0,813.0,75.0,1.4,21.0,464.0,66.7,51.92
2016,9,6,16,15,784.0,71.5,1.3,20.5,412.0,63.81,49.75
2016,9,6,16,30,755.0,68.0,1.2,20.0,360.0,60.89,47.51
2016,9,6,16,45,715.5,63.0,1.2,19.5,306.5,56.63,44.04
2016,9,6,17,0,676.0,58.0,1.2,19.0,253.0,52.33,40.44
2016,9,6,17,15,612.0,51.5,1.1,18.0,200.5,42.92,32.27
2016,9,6,17,30,548.0,45.0,1.0,17.0,148.0,37.53,27.4
2016,9,6,17,45,442.5,35.5,0.9,16.0,101.0,29.52,19.97
2016,9,6,18,0,337.0,26.0,0.8,15.0,54.0,21.61,11.34
2016,9,6,18,15,168.5,13.0,0.75,14.5,27.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,84.5,7.5,0.85,11.5,10.5,0.0,0.0
2016,9,7,6,0,169.0,15.0,0.8,12.0,21.0,104.38,0.0
2016,9,7,6,15,304.5,27.0,0.75,12.5,61.5,254.34,194.49
2016,9,7,6,30,440.0,39.0,0.7,13.0,102.0,372.1,301.86
2016,9,7,6,45,515.5,48.0,0.65,14.0,152.0,457.58,372.61
2016,9,7,7,0,591.0,57.0,0.6,15.0,202.0,548.75,442.0
2016,9,7,7,15,643.0,63.5,0.55,15.5,255.5,622.81,494.88
2016,9,7,7,30,695.0,70.0,0.5,16.0,309.0,698.82,546.16
2016,9,7,7,45,726.0,75.5,0.45,17.0,361.0,751.41,577.43
2016,9,7,8,0,757.0,81.0,0.4,18.0,413.0,808.63,610.58
2016,9,7,8,15,783.0,85.0,0.35,19.0,464.0,858.05,637.04
2016,9,7,8,30,809.0,89.0,0.3,20.0,515.0,905.4,661.28
2016,9,7,8,45,824.0,93.5,0.25,21.0,561.0,940.25,676.89
2016,9,7,9,0,839.0,98.0,0.2,22.0,607.0,971.92,690.37
2016,9,7,9,15,853.5,101.0,0.25,22.5,648.5,997.87,703.55
2016,9,7,9,30,868.0,104.0,0.3,23.0,690.0,1006.79,706.6
2016,9,7,9,45,891.0,100.0,0.4,23.5,729.0,1025.66,717.3
2016,9,7,10,0,914.0,96.0,0.5,24.0,768.0,1040.75,725.73
2016,9,7,10,15,921.0,97.5,0.6,24.0,797.5,1041.86,727.41
2016,9,7,10,30,928.0,99.0,0.7,24.0,827.0,1038.81,726.91
2016,9,7,10,45,931.5,100.5,0.8,24.5,848.0,1028.12,720.52
2016,9,7,11,0,935.0,102.0,0.9,25.0,869.0,1013.31,711.73
2016,9,7,11,15,938.0,102.5,0.95,25.0,883.0,992.94,699.96
2016,9,7,11,30,941.0,103.0,1.0,25.0,897.0,968.63,685.82
2016,9,7,11,45,940.0,104.5,1.05,25.5,902.0,937.91,666.35
2016,9,7,12,0,939.0,106.0,1.1,26.0,907.0,903.66,644.66
2016,9,7,12,15,938.5,106.0,1.15,26.0,904.5,865.06,621.3
2016,9,7,12,30,938.0,106.0,1.2,26.0,902.0,823.28,595.63
2016,9,7,12,45,922.0,113.0,1.25,26.0,887.5,773.47,563.23
2016,9,7,13,0,906.0,120.0,1.3,26.0,873.0,721.94,527.71
2016,9,7,13,15,901.5,119.0,1.3,25.5,854.0,669.69,491.31
2016,9,7,13,30,897.0,118.0,1.3,25.0,835.0,615.54,452.21
2016,9,7,13,45,887.5,117.5,1.35,25.0,808.0,557.55,408.38
2016,9,7,14,0,878.0,117.0,1.4,25.0,781.0,498.66,362.24
2016,9,7,14,15,867.5,115.0,1.4,24.5,747.5,436.88,312.81
2016,9,7,14,30,857.0,113.0,1.4,24.0,714.0,374.42,261.27
2016,9,7,14,45,840.5,111.5,1.4,24.0,674.0,310.87,207.77
2016,9,7,15,0,824.0,110.0,1.4,24.0,634.0,248.48,156.1
2016,9,7,15,15,805.5,107.0,1.4,23.5,588.5,186.16,109.0
2016,9,7,15,30,787.0,104.0,1.4,23.0,543.0,125.86,73.76
2016,9,7,15,45,759.5,100.5,1.4,23.0,493.5,83.15,65.12
2016,9,7,16,0,732.0,97.0,1.4,23.0,444.0,74.72,58.29
2016,9,7,16,15,698.0,92.0,1.3,22.5,392.0,71.52,55.91
2016,9,7,16,30,664.0,87.0,1.2,22.0,340.0,68.27,53.45
2016,9,7,16,45,612.0,80.5,1.2,21.5,287.0,63.64,49.72
2016,9,7,17,0,560.0,74.0,1.2,21.0,234.0,59.0,45.87
2016,9,7,17,15,489.5,64.5,1.1,20.0,183.0,51.84,39.72
2016,9,7,17,30,419.0,55.0,1.0,19.0,132.0,44.64,33.27
2016,9,7,17,45,309.0,41.5,0.9,18.0,88.0,33.82,23.37
2016,9,7,18,0,199.0,28.0,0.8,17.0,44.0,21.3,10.31
2016,9,7,18,15,99.5,14.0,0.7,16.5,22.0,11.02,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,49.5,7.0,0.7,10.5,8.5,0.0,0.0
2016,9,8,6,0,99.0,14.0,0.7,11.0,17.0,65.49,0.0
2016,9,8,6,15,222.0,29.5,0.65,11.5,55.0,206.3,156.43
2016,9,8,6,30,345.0,45.0,0.6,12.0,93.0,316.67,258.25
2016,9,8,6,45,432.5,55.0,0.6,12.5,142.0,408.39,335.64
2016,9,8,7,0,520.0,65.0,0.6,13.0,191.0,506.59,413.74
2016,9,8,7,15,575.0,73.0,0.6,13.5,243.0,582.46,469.78
2016,9,8,7,30,630.0,81.0,0.6,14.0,295.0,660.52,524.66
2016,9,8,7,45,671.0,85.5,0.6,14.5,348.0,723.66,566.35
2016,9,8,8,0,712.0,90.0,0.6,15.0,401.0,786.7,606.49
2016,9,8,8,15,739.5,94.5,0.6,15.0,450.5,836.64,637.54
2016,9,8,8,30,767.0,99.0,0.6,15.0,500.0,878.93,662.98
2016,9,8,8,45,789.0,102.0,0.6,15.5,547.0,917.98,684.72
2016,9,8,9,0,811.0,105.0,0.6,16.0,594.0,954.18,704.28
2016,9,8,9,15,826.0,107.5,0.6,16.5,635.0,979.64,716.78
2016,9,8,9,30,841.0,110.0,0.6,17.0,676.0,1001.55,727.17
2016,9,8,9,45,848.0,114.0,0.65,17.5,710.5,1013.36,732.48
2016,9,8,10,0,855.0,118.0,0.7,18.0,745.0,1021.19,735.6
2016,9,8,10,15,863.0,120.0,0.75,18.0,774.0,1009.25,727.99
2016,9,8,10,30,871.0,122.0,0.8,18.0,803.0,1007.73,727.34
2016,9,8,10,45,877.5,123.0,0.85,18.5,824.5,999.69,721.2
2016,9,8,11,0,884.0,124.0,0.9,19.0,846.0,987.66,712.78
2016,9,8,11,15,887.5,124.5,0.95,19.0,859.5,968.36,701.23
2016,9,8,11,30,891.0,125.0,1.0,19.0,873.0,945.28,687.38
2016,9,8,11,45,891.5,125.5,1.05,19.5,878.5,915.87,668.18
2016,9,8,12,0,892.0,126.0,1.1,20.0,884.0,883.05,646.78
2016,9,8,12,15,891.5,126.0,1.1,20.0,881.5,845.73,622.8
2016,9,8,12,30,891.0,126.0,1.1,20.0,879.0,805.39,596.69
2016,9,8,12,45,901.5,118.5,1.15,20.0,872.0,763.73,568.77
2016,9,8,13,0,912.0,111.0,1.2,20.0,865.0,718.54,537.15
2016,9,8,13,15,907.5,110.0,1.2,20.0,846.5,666.05,498.74
2016,9,8,13,30,903.0,109.0,1.2,20.0,828.0,611.66,457.78
2016,9,8,13,45,897.0,107.0,1.25,20.0,802.0,554.02,413.39
2016,9,8,14,0,891.0,105.0,1.3,20.0,776.0,495.13,366.34
2016,9,8,14,15,882.0,103.5,1.3,19.5,743.0,434.43,316.61
2016,9,8,14,30,873.0,102.0,1.3,19.0,710.0,373.29,264.91
2016,9,8,14,45,860.5,99.5,1.3,19.0,670.5,310.33,210.6
2016,9,8,15,0,848.0,97.0,1.3,19.0,631.0,243.25,154.06
2016,9,8,15,15,831.0,94.0,1.3,18.5,586.5,179.74,105.05
2016,9,8,15,30,814.0,91.0,1.3,18.0,542.0,118.0,68.37
2016,9,8,15,45,790.5,87.5,1.3,18.0,493.0,74.74,59.27
2016,9,8,16,0,767.0,84.0,1.3,18.0,444.0,72.3,57.45
2016,9,8,16,15,735.0,79.5,1.3,17.5,392.0,68.92,54.85
2016,9,8,16,30,703.0,75.0,1.3,17.0,340.0,60.48,47.77
2016,9,8,16,45,656.5,69.5,1.3,16.5,287.0,56.28,44.32
2016,9,8,17,0,610.0,64.0,1.3,16.0,234.0,52.09,40.73
2016,9,8,17,15,541.0,56.0,1.25,15.5,183.0,45.76,35.09
2016,9,8,17,30,472.0,48.0,1.2,15.0,132.0,39.44,29.22
2016,9,8,17,45,358.5,36.5,1.2,14.5,87.5,30.0,20.33
2016,9,8,18,0,245.0,25.0,1.2,14.0,43.0,20.59,9.04
2016,9,8,18,15,122.5,12.5,1.2,13.5,21.5,9.83,0.0
2016,9,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,74.0,6.5,0.65,9.5,9.0,0.0,0.0
2016,9,9,6,0,148.0,13.0,0.6,10.0,18.0,92.02,0.0
2016,9,9,6,15,286.0,25.5,0.55,10.5,57.0,242.95,182.6
2016,9,9,6,30,424.0,38.0,0.5,11.0,96.0,363.08,295.42
2016,9,9,6,45,508.0,46.0,0.5,11.5,146.0,452.76,371.04
2016,9,9,7,0,592.0,54.0,0.5,12.0,196.0,548.89,445.89
2016,9,9,7,15,644.0,59.5,0.5,12.5,248.5,621.67,498.91
2016,9,9,7,30,696.0,65.0,0.5,13.0,301.0,691.53,547.15
2016,9,9,7,45,733.0,69.0,0.5,13.5,353.5,753.01,587.22
2016,9,9,8,0,770.0,73.0,0.5,14.0,406.0,813.92,625.38
2016,9,9,8,15,795.5,76.0,0.5,14.5,456.5,861.83,653.5
2016,9,9,8,30,821.0,79.0,0.5,15.0,507.0,907.65,679.68
2016,9,9,8,45,841.0,81.0,0.5,15.5,553.5,932.73,691.87
2016,9,9,9,0,861.0,83.0,0.5,16.0,600.0,966.15,709.62
2016,9,9,9,15,875.0,85.5,0.55,16.5,641.5,990.98,722.77
2016,9,9,9,30,889.0,88.0,0.6,17.0,683.0,1012.19,733.8
2016,9,9,9,45,898.0,90.0,0.65,17.5,718.5,1023.93,739.05
2016,9,9,10,0,907.0,92.0,0.7,18.0,754.0,1031.68,742.1
2016,9,9,10,15,914.5,93.5,0.7,18.5,783.0,1033.25,740.37
2016,9,9,10,30,922.0,95.0,0.7,19.0,812.0,1030.67,736.34
2016,9,9,10,45,928.0,95.0,0.75,19.5,834.0,1020.8,729.2
2016,9,9,11,0,934.0,95.0,0.8,20.0,856.0,1006.81,719.75
2016,9,9,11,15,937.5,96.0,0.85,20.0,870.0,987.4,708.41
2016,9,9,11,30,941.0,97.0,0.9,20.0,884.0,964.01,694.63
2016,9,9,11,45,943.0,96.5,0.95,20.5,890.0,933.9,675.3
2016,9,9,12,0,945.0,96.0,1.0,21.0,896.0,900.14,653.64
2016,9,9,12,15,945.0,96.0,1.0,21.0,893.5,861.72,629.28
2016,9,9,12,30,945.0,96.0,1.0,21.0,891.0,820.07,602.67
2016,9,9,12,45,936.5,99.0,1.05,21.5,878.5,771.94,570.38
2016,9,9,13,0,928.0,102.0,1.1,22.0,866.0,721.6,534.36
2016,9,9,13,15,923.5,101.0,1.1,22.0,847.0,668.37,495.88
2016,9,9,13,30,919.0,100.0,1.1,22.0,828.0,613.2,454.78
2016,9,9,13,45,913.0,98.5,1.15,22.0,802.0,555.14,410.5
2016,9,9,14,0,907.0,97.0,1.2,22.0,776.0,495.78,363.48
2016,9,9,14,15,898.0,95.5,1.2,21.5,742.5,434.19,313.46
2016,9,9,14,30,889.0,94.0,1.2,21.0,709.0,372.16,261.42
2016,9,9,14,45,876.0,92.0,1.25,21.0,669.5,308.51,207.02
2016,9,9,15,0,863.0,90.0,1.3,21.0,630.0,245.43,153.98
2016,9,9,15,15,846.0,87.5,1.3,20.5,585.0,176.5,101.12
2016,9,9,15,30,829.0,85.0,1.3,20.0,540.0,114.2,64.62
2016,9,9,15,45,805.5,81.5,1.3,20.0,490.5,70.92,55.55
2016,9,9,16,0,782.0,78.0,1.3,20.0,441.0,68.31,53.59
2016,9,9,16,15,750.0,74.0,1.3,19.0,389.0,65.13,51.26
2016,9,9,16,30,718.0,70.0,1.3,18.0,337.0,61.91,48.85
2016,9,9,16,45,670.0,65.0,1.3,17.5,284.0,53.25,41.47
2016,9,9,17,0,622.0,60.0,1.3,17.0,231.0,49.27,38.08
2016,9,9,17,15,551.0,52.5,1.25,16.0,179.5,43.18,32.72
2016,9,9,17,30,480.0,45.0,1.2,15.0,128.0,37.14,27.15
2016,9,9,17,45,359.5,34.0,1.2,14.5,84.0,28.0,18.5
2016,9,9,18,0,239.0,23.0,1.2,14.0,40.0,18.94,6.65
2016,9,9,18,15,119.5,11.5,1.15,13.5,20.0,9.05,0.0
2016,9,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,35.0,6.0,0.7,9.5,7.0,0.0,0.0
2016,9,10,6,0,70.0,12.0,0.7,10.0,14.0,48.3,0.0
2016,9,10,6,15,193.0,27.5,0.7,10.5,50.0,185.74,137.26
2016,9,10,6,30,316.0,43.0,0.7,11.0,86.0,295.77,242.21
2016,9,10,6,45,400.5,54.5,0.7,11.5,133.5,387.51,320.58
2016,9,10,7,0,485.0,66.0,0.7,12.0,181.0,484.0,398.67
2016,9,10,7,15,542.0,74.0,0.7,12.5,232.0,560.33,456.14
2016,9,10,7,30,599.0,82.0,0.7,13.0,283.0,639.0,512.5
2016,9,10,7,45,638.0,88.0,0.7,13.5,334.5,701.31,554.41
2016,9,10,8,0,677.0,94.0,0.7,14.0,386.0,763.51,594.76
2016,9,10,8,15,705.5,99.0,0.7,14.5,435.0,814.08,625.72
2016,9,10,8,30,734.0,104.0,0.7,15.0,484.0,863.02,654.88
2016,9,10,8,45,755.0,108.0,0.75,15.5,529.5,894.77,672.96
2016,9,10,9,0,776.0,112.0,0.8,16.0,575.0,930.57,693.77
2016,9,10,9,15,792.0,115.0,0.8,16.0,616.0,957.13,708.66
2016,9,10,9,30,808.0,118.0,0.8,16.0,657.0,980.24,721.44
2016,9,10,9,45,819.0,121.0,0.85,16.5,692.0,994.63,728.46
2016,9,10,10,0,830.0,124.0,0.9,17.0,727.0,1005.17,733.28
2016,9,10,10,15,839.0,125.5,0.95,17.0,755.5,1008.06,734.81
2016,9,10,10,30,848.0,127.0,1.0,17.0,784.0,1006.92,734.05
2016,9,10,10,45,853.0,128.5,1.05,17.5,805.0,997.78,727.04
2016,9,10,11,0,858.0,130.0,1.1,18.0,826.0,970.38,708.61
2016,9,10,11,15,861.5,131.0,1.1,18.0,839.5,951.85,696.58
2016,9,10,11,30,865.0,132.0,1.1,18.0,853.0,929.63,682.13
2016,9,10,11,45,866.0,132.5,1.15,18.5,858.0,901.12,663.22
2016,9,10,12,0,867.0,133.0,1.2,19.0,863.0,869.28,642.13
2016,9,10,12,15,866.0,133.0,1.2,19.0,860.5,832.17,617.98
2016,9,10,12,30,865.0,133.0,1.2,19.0,858.0,792.19,591.78
2016,9,10,12,45,865.5,130.5,1.25,19.0,847.5,748.47,561.65
2016,9,10,13,0,866.0,128.0,1.3,19.0,837.0,702.16,528.8
2016,9,10,13,15,860.5,127.0,1.3,19.0,818.5,650.89,490.93
2016,9,10,13,30,855.0,126.0,1.3,19.0,800.0,601.67,453.27
2016,9,10,13,45,847.5,124.5,1.3,19.0,774.0,544.51,408.69
2016,9,10,14,0,840.0,123.0,1.3,19.0,748.0,486.39,361.92
2016,9,10,14,15,829.0,120.5,1.3,18.5,714.5,425.43,312.09
2016,9,10,14,30,818.0,118.0,1.3,18.0,681.0,364.51,260.73
2016,9,10,14,45,804.0,115.5,1.3,18.0,642.0,303.08,207.8
2016,9,10,15,0,790.0,113.0,1.3,18.0,603.0,242.59,156.59
2016,9,10,15,15,770.5,109.5,1.25,17.5,559.0,181.84,109.86
2016,9,10,15,30,751.0,106.0,1.2,17.0,515.0,117.26,70.31
2016,9,10,15,45,726.0,101.5,1.2,17.0,466.5,76.97,61.48
2016,9,10,16,0,701.0,97.0,1.2,17.0,418.0,74.39,59.54
2016,9,10,16,15,665.5,91.0,1.15,16.5,367.5,70.52,56.51
2016,9,10,16,30,630.0,85.0,1.1,16.0,317.0,66.57,53.35
2016,9,10,16,45,580.0,78.0,1.05,16.0,265.5,61.62,49.13
2016,9,10,17,0,530.0,71.0,1.0,16.0,214.0,56.65,44.75
2016,9,10,17,15,457.0,61.0,0.95,15.0,164.5,49.06,38.04
2016,9,10,17,30,384.0,51.0,0.9,14.0,115.0,41.42,31.0
2016,9,10,17,45,272.5,37.0,0.85,13.5,74.0,28.24,18.68
2016,9,10,18,0,161.0,23.0,0.8,13.0,33.0,17.5,4.12
2016,9,10,18,15,80.5,11.5,0.75,12.5,16.5,9.05,0.0
2016,9,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,26.5,5.5,0.85,10.5,6.0,0.0,0.0
2016,9,11,6,0,53.0,11.0,0.9,11.0,12.0,38.2,0.0
2016,9,11,6,15,163.0,28.0,0.9,11.0,46.5,168.28,121.45
2016,9,11,6,30,273.0,45.0,0.9,11.0,81.0,271.86,222.78
2016,9,11,6,45,357.5,58.0,0.9,11.5,127.5,358.67,298.06
2016,9,11,7,0,442.0,71.0,0.9,12.0,174.0,453.14,375.75
2016,9,11,7,15,499.0,80.0,0.85,12.5,224.5,533.9,437.67
2016,9,11,7,30,556.0,89.0,0.8,13.0,275.0,612.47,494.36
2016,9,11,7,45,600.0,95.5,0.8,13.5,326.0,678.61,539.76
2016,9,11,8,0,644.0,102.0,0.8,14.0,377.0,744.96,583.61
2016,9,11,8,15,674.0,107.5,0.8,14.0,426.0,796.77,616.96
2016,9,11,8,30,704.0,113.0,0.8,14.0,475.0,847.06,648.67
2016,9,11,8,45,729.5,115.5,0.8,14.5,521.0,887.34,671.82
2016,9,11,9,0,755.0,118.0,0.8,15.0,567.0,925.13,693.04
2016,9,11,9,15,771.5,121.5,0.8,15.5,608.0,945.18,702.44
2016,9,11,9,30,788.0,125.0,0.8,16.0,649.0,969.15,714.65
