Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,9,45,808.5,123.5,0.85,16.5,685.5,988.03,724.57
2016,9,11,10,0,829.0,122.0,0.9,17.0,722.0,1003.08,732.2
2016,9,11,10,15,838.0,124.0,0.9,17.0,750.5,1006.47,732.94
2016,9,11,10,30,847.0,126.0,0.9,17.0,779.0,1005.83,731.47
2016,9,11,10,45,855.0,126.0,0.95,17.5,800.5,983.53,716.18
2016,9,11,11,0,863.0,126.0,1.0,18.0,822.0,972.05,708.16
2016,9,11,11,15,866.5,126.5,1.0,18.0,835.5,952.92,695.58
2016,9,11,11,30,870.0,127.0,1.0,18.0,849.0,930.09,680.81
2016,9,11,11,45,872.5,127.0,1.05,18.0,855.0,902.3,663.75
2016,9,11,12,0,875.0,127.0,1.1,18.0,861.0,871.07,644.36
2016,9,11,12,15,874.5,126.5,1.15,18.0,858.0,833.65,620.72
2016,9,11,12,30,874.0,126.0,1.2,18.0,855.0,793.29,594.87
2016,9,11,12,45,881.5,120.0,1.25,18.0,847.0,751.21,566.09
2016,9,11,13,0,889.0,114.0,1.3,18.0,839.0,705.92,533.87
2016,9,11,13,15,884.5,113.0,1.3,18.0,820.0,654.28,495.53
2016,9,11,13,30,880.0,112.0,1.3,18.0,801.0,600.8,454.69
2016,9,11,13,45,873.5,110.0,1.35,18.0,775.0,543.88,410.27
2016,9,11,14,0,867.0,108.0,1.4,18.0,749.0,485.83,363.29
2016,9,11,14,15,856.5,106.0,1.4,17.5,716.0,425.33,313.22
2016,9,11,14,30,846.0,104.0,1.4,17.0,683.0,362.38,259.73
2016,9,11,14,45,832.0,102.0,1.45,17.0,643.5,299.76,205.37
2016,9,11,15,0,818.0,100.0,1.5,17.0,604.0,238.02,152.67
2016,9,11,15,15,799.5,97.0,1.45,16.5,560.0,176.1,104.65
2016,9,11,15,30,781.0,94.0,1.4,16.0,516.0,116.19,69.23
2016,9,11,15,45,754.5,90.5,1.4,15.5,467.0,76.3,61.31
2016,9,11,16,0,728.0,87.0,1.4,15.0,418.0,68.29,54.72
2016,9,11,16,15,694.0,82.0,1.35,14.5,367.0,64.86,52.02
2016,9,11,16,30,660.0,77.0,1.3,14.0,316.0,61.38,49.21
2016,9,11,16,45,608.5,71.0,1.3,13.5,264.5,56.9,45.43
2016,9,11,17,0,557.0,65.0,1.3,13.0,213.0,52.42,41.53
2016,9,11,17,15,483.0,56.0,1.25,12.5,163.5,45.42,35.15
2016,9,11,17,30,409.0,47.0,1.2,12.0,114.0,38.41,28.52
2016,9,11,17,45,289.5,34.0,1.2,12.0,72.5,27.81,18.27
2016,9,11,18,0,170.0,21.0,1.2,12.0,31.0,16.04,1.08
2016,9,11,18,15,85.0,10.5,1.15,11.5,15.5,8.26,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,53.0,6.0,1.1,9.0,7.5,0.0,0.0
2016,9,12,6,0,106.0,12.0,1.1,9.0,15.0,68.79,0.0
2016,9,12,6,15,261.5,25.0,1.15,9.5,53.0,225.92,161.44
2016,9,12,6,30,417.0,38.0,1.2,10.0,91.0,362.1,297.02
2016,9,12,6,45,511.0,45.5,1.25,10.5,142.0,458.66,380.73
2016,9,12,7,0,605.0,53.0,1.3,11.0,193.0,562.29,463.96
2016,9,12,7,15,379.5,92.5,1.25,11.0,188.0,448.8,373.85
2016,9,12,7,30,154.0,132.0,1.2,11.0,183.0,284.67,237.9
2016,9,12,7,45,187.0,153.5,1.2,11.5,225.5,340.6,283.88
2016,9,12,8,0,220.0,175.0,1.2,12.0,268.0,397.82,328.23
2016,9,12,8,15,528.0,126.5,1.2,12.5,387.0,672.58,540.7
2016,9,12,8,30,836.0,78.0,1.2,13.0,506.0,925.6,713.17
2016,9,12,8,45,852.0,81.5,1.2,13.5,552.5,948.73,721.62
2016,9,12,9,0,868.0,85.0,1.2,14.0,599.0,980.01,738.62
2016,9,12,9,15,881.5,87.5,1.2,14.0,640.5,1004.16,752.06
2016,9,12,9,30,895.0,90.0,1.2,14.0,682.0,1024.65,763.25
2016,9,12,9,45,906.5,91.0,1.25,14.5,718.0,1037.47,769.17
2016,9,12,10,0,918.0,92.0,1.3,15.0,754.0,1046.3,772.75
2016,9,12,10,15,925.5,93.0,1.3,15.0,782.5,1046.97,771.81
2016,9,12,10,30,933.0,94.0,1.3,15.0,811.0,1043.45,768.48
2016,9,12,10,45,936.5,96.0,1.3,15.0,832.0,1032.86,760.86
2016,9,12,11,0,940.0,98.0,1.3,15.0,853.0,1018.11,750.82
2016,9,12,11,15,943.0,98.5,1.3,15.0,867.0,997.22,736.99
2016,9,12,11,30,946.0,99.0,1.3,15.0,881.0,972.36,720.74
2016,9,12,11,45,945.5,100.5,1.35,15.5,886.0,941.53,700.15
2016,9,12,12,0,945.0,102.0,1.4,16.0,891.0,907.13,677.18
2016,9,12,12,15,945.0,101.5,1.4,15.5,888.5,867.82,652.61
2016,9,12,12,30,945.0,101.0,1.4,15.0,886.0,825.29,625.61
2016,9,12,12,45,949.0,97.5,1.45,15.0,876.5,779.87,595.1
2016,9,12,13,0,953.0,94.0,1.5,15.0,867.0,731.3,560.05
2016,9,12,13,15,949.5,93.0,1.5,15.0,848.5,677.29,519.44
2016,9,12,13,30,946.0,92.0,1.5,15.0,830.0,621.17,476.0
2016,9,12,13,45,942.0,90.5,1.55,15.0,804.0,562.49,429.41
2016,9,12,14,0,938.0,89.0,1.6,15.0,778.0,502.24,379.78
2016,9,12,14,15,930.0,87.5,1.6,14.5,745.0,439.1,326.56
2016,9,12,14,30,922.0,86.0,1.6,14.0,712.0,375.36,271.12
2016,9,12,14,45,912.5,83.5,1.65,14.0,673.0,310.12,213.28
2016,9,12,15,0,903.0,81.0,1.7,14.0,634.0,245.03,156.61
2016,9,12,15,15,888.0,78.5,1.7,13.5,589.0,179.6,105.13
2016,9,12,15,30,873.0,76.0,1.7,13.0,544.0,115.51,67.3
2016,9,12,15,45,853.5,73.0,1.7,13.0,494.5,72.97,59.04
2016,9,12,16,0,834.0,70.0,1.7,13.0,445.0,63.61,51.05
2016,9,12,16,15,803.5,66.0,1.7,12.5,392.0,60.16,48.29
2016,9,12,16,30,773.0,62.0,1.7,12.0,339.0,56.66,45.41
2016,9,12,16,45,727.0,57.5,1.7,11.5,284.5,52.52,41.88
2016,9,12,17,0,681.0,53.0,1.7,11.0,230.0,48.41,38.24
2016,9,12,17,15,606.5,46.5,1.65,10.5,177.0,42.41,32.7
2016,9,12,17,30,532.0,40.0,1.6,10.0,124.0,33.59,24.4
2016,9,12,17,45,392.5,30.0,1.6,10.0,78.5,24.99,15.82
2016,9,12,18,0,253.0,20.0,1.6,10.0,33.0,16.6,0.0
2016,9,12,18,15,126.5,10.0,1.55,9.5,16.5,7.87,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,25.0,5.5,1.05,10.5,6.0,0.0,0.0
2016,9,13,6,0,50.0,11.0,1.1,11.0,12.0,36.77,0.0
2016,9,13,6,15,184.5,27.0,1.15,11.0,48.0,179.45,123.11
2016,9,13,6,30,319.0,43.0,1.2,11.0,84.0,302.23,247.28
2016,9,13,6,45,403.5,55.5,1.25,11.0,132.0,393.56,327.58
2016,9,13,7,0,488.0,68.0,1.3,11.0,180.0,491.94,409.61
2016,9,13,7,15,244.0,54.5,1.3,11.0,110.5,288.01,243.91
2016,9,13,7,30,0.0,41.0,1.3,11.0,41.0,31.31,21.45
2016,9,13,7,45,0.0,49.5,1.3,11.5,49.5,37.86,27.16
2016,9,13,8,0,0.0,58.0,1.3,12.0,58.0,44.43,32.63
2016,9,13,8,15,0.0,72.5,1.25,12.0,72.5,55.66,42.06
2016,9,13,8,30,0.0,87.0,1.2,12.0,87.0,66.99,51.48
2016,9,13,8,45,3.5,135.0,1.2,12.5,137.5,112.49,89.36
2016,9,13,9,0,7.0,183.0,1.2,13.0,188.0,159.83,127.77
2016,9,13,9,15,28.5,232.0,1.15,13.0,251.0,248.84,199.59
2016,9,13,9,30,50.0,281.0,1.1,13.0,314.0,321.45,256.14
2016,9,13,9,45,42.0,286.0,1.05,13.5,314.5,314.43,248.75
2016,9,13,10,0,34.0,291.0,1.0,14.0,315.0,307.57,242.08
2016,9,13,10,15,56.0,324.5,1.0,14.0,366.5,361.3,283.45
2016,9,13,10,30,78.0,358.0,1.0,14.0,418.0,413.79,322.7
2016,9,13,10,45,51.0,330.0,1.0,14.5,370.0,352.44,274.49
2016,9,13,11,0,24.0,302.0,1.0,15.0,322.0,273.24,212.94
2016,9,13,11,15,291.0,303.0,1.0,15.0,542.5,582.26,450.82
2016,9,13,11,30,558.0,304.0,1.0,15.0,763.0,832.47,624.79
2016,9,13,11,45,298.0,328.0,1.05,15.5,573.5,583.9,444.62
2016,9,13,12,0,38.0,352.0,1.1,16.0,384.0,336.51,258.64
2016,9,13,12,15,29.5,325.5,1.1,16.0,350.0,300.34,232.56
2016,9,13,12,30,21.0,299.0,1.1,16.0,316.0,254.14,197.23
2016,9,13,12,45,22.0,301.0,1.1,16.0,319.5,253.96,197.34
2016,9,13,13,0,23.0,303.0,1.1,16.0,323.0,253.5,197.03
2016,9,13,13,15,23.0,296.0,1.1,16.0,315.5,245.0,190.53
2016,9,13,13,30,23.0,289.0,1.1,16.0,308.0,236.51,184.06
2016,9,13,13,45,158.5,313.0,1.1,16.5,430.5,329.04,254.98
2016,9,13,14,0,294.0,337.0,1.1,17.0,553.0,394.99,301.46
2016,9,13,14,15,384.0,292.0,1.1,16.5,560.0,371.87,280.95
2016,9,13,14,30,474.0,247.0,1.1,16.0,567.0,340.12,252.34
2016,9,13,14,45,375.0,257.5,1.15,16.0,501.5,283.16,208.44
2016,9,13,15,0,276.0,268.0,1.2,16.0,436.0,238.62,176.03
2016,9,13,15,15,514.5,189.0,1.15,16.0,473.0,193.34,130.72
2016,9,13,15,30,753.0,110.0,1.1,16.0,510.0,118.47,72.33
2016,9,13,15,45,724.5,105.5,1.1,16.0,460.5,79.9,64.33
2016,9,13,16,0,696.0,101.0,1.1,16.0,411.0,77.33,62.41
2016,9,13,16,15,657.5,95.0,1.05,15.5,359.0,73.5,59.41
2016,9,13,16,30,619.0,89.0,1.0,15.0,307.0,69.62,56.3
2016,9,13,16,45,563.5,81.0,1.0,15.0,255.0,63.98,51.42
2016,9,13,17,0,508.0,73.0,1.0,15.0,203.0,58.3,46.36
2016,9,13,17,15,427.5,62.0,0.95,14.0,153.5,49.95,38.87
2016,9,13,17,30,347.0,51.0,0.9,13.0,104.0,38.73,28.55
2016,9,13,17,45,227.5,35.0,0.85,12.5,64.0,26.54,16.71
2016,9,13,18,0,108.0,19.0,0.8,12.0,24.0,14.4,0.0
2016,9,13,18,15,54.0,9.5,0.75,11.5,12.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,21.0,4.0,0.5,10.0,4.5,0.0,0.0
2016,9,14,6,0,42.0,8.0,0.5,10.0,9.0,30.01,0.0
2016,9,14,6,15,156.5,26.0,0.45,10.5,43.0,160.25,105.38
2016,9,14,6,30,271.0,44.0,0.4,11.0,77.0,273.19,221.46
2016,9,14,6,45,362.0,57.0,0.35,11.5,124.5,364.65,299.8
2016,9,14,7,0,453.0,70.0,0.3,12.0,172.0,468.2,382.9
2016,9,14,7,15,512.0,79.5,0.3,12.5,223.0,547.5,442.5
2016,9,14,7,30,571.0,89.0,0.3,13.0,274.0,629.14,500.61
2016,9,14,7,45,618.0,94.5,0.3,13.5,326.5,697.53,546.39
2016,9,14,8,0,665.0,100.0,0.3,14.0,379.0,766.1,590.5
2016,9,14,8,15,695.0,105.5,0.3,14.5,428.5,818.46,621.99
2016,9,14,8,30,725.0,111.0,0.3,15.0,478.0,869.2,651.71
2016,9,14,8,45,753.0,113.0,0.35,15.5,525.0,911.61,676.33
2016,9,14,9,0,781.0,115.0,0.4,16.0,572.0,944.31,694.52
2016,9,14,9,15,797.5,118.0,0.4,16.0,613.5,971.25,709.27
2016,9,14,9,30,814.0,121.0,0.4,16.0,655.0,994.68,721.87
2016,9,14,9,45,865.5,104.5,0.4,16.5,699.5,1013.74,730.48
2016,9,14,10,0,917.0,88.0,0.4,17.0,744.0,1042.79,745.34
2016,9,14,10,15,924.5,89.5,0.4,17.5,772.5,1043.93,742.93
2016,9,14,10,30,932.0,91.0,0.4,18.0,801.0,1040.87,738.63
2016,9,14,10,45,938.0,91.0,0.45,18.5,822.5,1030.44,731.31
2016,9,14,11,0,944.0,91.0,0.5,19.0,844.0,1015.85,721.71
2016,9,14,11,15,947.5,91.5,0.55,19.0,857.5,995.29,709.95
2016,9,14,11,30,951.0,92.0,0.6,19.0,871.0,970.72,695.78
2016,9,14,11,45,953.0,92.0,0.65,19.5,876.5,940.41,676.72
2016,9,14,12,0,955.0,92.0,0.7,20.0,882.0,906.39,655.29
2016,9,14,12,15,954.5,92.0,0.75,20.0,879.0,866.78,631.36
2016,9,14,12,30,954.0,92.0,0.8,20.0,876.0,823.95,605.04
2016,9,14,12,45,946.5,94.0,0.9,20.0,863.5,774.89,574.38
2016,9,14,13,0,939.0,96.0,1.0,20.0,851.0,723.56,539.37
2016,9,14,13,15,935.0,95.0,1.05,20.0,831.5,669.74,500.79
2016,9,14,13,30,931.0,94.0,1.1,20.0,812.0,613.91,459.3
2016,9,14,13,45,924.5,92.5,1.15,20.0,785.5,554.62,413.67
2016,9,14,14,0,918.0,91.0,1.2,20.0,759.0,494.08,365.28
2016,9,14,14,15,908.5,89.5,1.2,19.5,725.0,431.4,313.85
2016,9,14,14,30,899.0,88.0,1.2,19.0,691.0,368.34,260.41
2016,9,14,14,45,886.5,86.0,1.25,19.0,651.0,304.0,204.86
2016,9,14,15,0,874.0,84.0,1.3,19.0,611.0,240.21,150.77
2016,9,14,15,15,857.0,81.5,1.3,18.5,565.5,176.25,101.78
2016,9,14,15,30,840.0,79.0,1.3,18.0,520.0,107.47,60.86
2016,9,14,15,45,816.0,75.5,1.3,18.0,470.5,67.09,52.83
2016,9,14,16,0,792.0,72.0,1.3,18.0,421.0,64.3,50.67
2016,9,14,16,15,759.0,68.0,1.3,17.5,368.5,60.93,48.02
2016,9,14,16,30,726.0,64.0,1.3,17.0,316.0,57.53,45.28
2016,9,14,16,45,677.0,59.0,1.35,17.0,263.0,53.11,41.47
2016,9,14,17,0,628.0,54.0,1.4,17.0,210.0,44.95,34.22
2016,9,14,17,15,549.5,46.5,1.3,16.0,159.0,38.67,28.58
2016,9,14,17,30,471.0,39.0,1.2,15.0,108.0,32.46,22.76
2016,9,14,17,45,333.5,27.5,1.2,14.5,66.5,22.76,13.11
2016,9,14,18,0,196.0,16.0,1.2,14.0,25.0,12.59,0.0
2016,9,14,18,15,98.0,8.0,1.15,13.5,12.5,6.29,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,15,6,15,222.5,16.0,0.6,10.5,43.0,188.31,119.2
2016,9,15,6,30,445.0,32.0,0.5,11.0,86.0,377.82,304.58
2016,9,15,6,45,534.5,39.5,0.45,11.5,136.5,465.27,378.55
2016,9,15,7,0,624.0,47.0,0.4,12.0,187.0,567.58,457.93
2016,9,15,7,15,677.5,52.5,0.4,12.5,240.0,643.94,513.57
2016,9,15,7,30,731.0,58.0,0.4,13.0,293.0,721.94,567.35
2016,9,15,7,45,768.0,61.5,0.45,13.5,346.5,783.87,608.03
2016,9,15,8,0,805.0,65.0,0.5,14.0,400.0,845.12,646.93
2016,9,15,8,15,829.5,68.0,0.5,14.5,450.5,892.81,674.55
2016,9,15,8,30,854.0,71.0,0.5,15.0,501.0,927.08,692.82
2016,9,15,8,45,872.5,73.0,0.55,15.5,547.5,962.33,712.73
2016,9,15,9,0,891.0,75.0,0.6,16.0,594.0,994.52,730.47
2016,9,15,9,15,904.5,77.0,0.65,16.5,636.0,1018.29,742.84
2016,9,15,9,30,918.0,79.0,0.7,17.0,678.0,1038.32,753.03
2016,9,15,9,45,929.0,79.5,0.75,17.5,713.5,1050.04,758.18
2016,9,15,10,0,940.0,80.0,0.8,18.0,749.0,1057.69,761.08
2016,9,15,10,15,947.0,81.0,0.85,18.0,777.5,1057.69,760.88
2016,9,15,10,30,954.0,82.0,0.9,18.0,806.0,1053.42,758.32
2016,9,15,10,45,959.0,83.0,0.95,18.5,827.5,1042.88,750.64
2016,9,15,11,0,964.0,84.0,1.0,19.0,849.0,1028.09,740.52
2016,9,15,11,15,966.5,84.5,1.05,19.0,862.0,1006.18,727.46
2016,9,15,11,30,969.0,85.0,1.1,19.0,875.0,980.24,711.92
2016,9,15,11,45,970.5,85.0,1.15,19.5,880.5,948.97,691.64
2016,9,15,12,0,972.0,85.0,1.2,20.0,886.0,913.97,668.92
2016,9,15,12,15,971.5,85.0,1.2,20.0,883.0,873.76,643.19
2016,9,15,12,30,971.0,85.0,1.2,20.0,880.0,830.27,615.15
2016,9,15,12,45,960.0,89.5,1.25,20.0,866.5,780.36,582.76
2016,9,15,13,0,949.0,94.0,1.3,20.0,853.0,728.32,546.04
2016,9,15,13,15,945.0,93.0,1.35,20.0,833.5,673.94,506.59
2016,9,15,13,30,941.0,92.0,1.4,20.0,814.0,617.53,464.23
2016,9,15,13,45,933.5,91.5,1.45,20.0,787.0,557.97,417.93
2016,9,15,14,0,926.0,91.0,1.5,20.0,760.0,497.22,368.94
2016,9,15,14,15,916.5,89.5,1.5,19.5,725.5,433.99,316.72
2016,9,15,14,30,907.0,88.0,1.5,19.0,691.0,370.37,262.51
2016,9,15,14,45,893.5,86.0,1.5,19.0,650.5,305.21,205.95
2016,9,15,15,0,880.0,84.0,1.5,19.0,610.0,240.71,151.12
2016,9,15,15,15,862.0,81.5,1.5,18.5,564.5,176.19,101.73
2016,9,15,15,30,844.0,79.0,1.5,18.0,519.0,107.05,60.77
2016,9,15,15,45,818.5,76.0,1.55,18.0,468.5,67.52,53.24
2016,9,15,16,0,793.0,73.0,1.6,18.0,418.0,65.07,51.36
2016,9,15,16,15,758.5,69.0,1.55,17.5,365.5,61.7,48.7
2016,9,15,16,30,724.0,65.0,1.5,17.0,313.0,58.3,45.97
2016,9,15,16,45,671.0,60.0,1.5,16.5,259.0,53.87,42.22
2016,9,15,17,0,618.0,55.0,1.5,16.0,205.0,45.63,34.95
2016,9,15,17,15,535.0,47.0,1.45,15.0,154.0,38.98,28.94
2016,9,15,17,30,452.0,39.0,1.4,14.0,103.0,32.4,22.72
2016,9,15,17,45,305.5,27.0,1.35,13.5,62.0,22.29,12.42
2016,9,15,18,0,159.0,15.0,1.3,13.0,21.0,11.8,0.0
2016,9,15,18,15,79.5,7.5,1.25,12.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,217.5,16.0,0.65,9.5,41.5,185.08,110.39
2016,9,16,6,30,435.0,32.0,0.5,10.0,83.0,372.44,300.77
2016,9,16,6,45,526.5,39.5,0.4,10.5,133.0,467.7,381.13
2016,9,16,7,0,618.0,47.0,0.3,11.0,183.0,564.39,455.91
2016,9,16,7,15,672.5,52.5,0.25,11.5,236.5,641.4,511.61
2016,9,16,7,30,727.0,58.0,0.2,12.0,290.0,720.12,565.16
2016,9,16,7,45,764.0,61.5,0.15,12.5,343.0,781.92,604.0
2016,9,16,8,0,801.0,65.0,0.1,13.0,396.0,843.04,640.86
2016,9,16,8,15,826.5,68.0,0.05,13.5,447.0,891.52,668.04
2016,9,16,8,30,852.0,71.0,0.0,14.0,498.0,926.6,686.19
2016,9,16,8,45,870.5,73.5,0.0,15.0,544.5,962.4,703.71
2016,9,16,9,0,889.0,76.0,0.0,16.0,591.0,995.11,718.89
2016,9,16,9,15,902.5,78.0,0.05,16.5,632.5,1018.76,730.05
2016,9,16,9,30,916.0,80.0,0.1,17.0,674.0,1038.67,739.39
2016,9,16,9,45,926.5,81.0,0.15,17.5,710.0,1050.37,744.07
2016,9,16,10,0,937.0,82.0,0.2,18.0,746.0,1057.98,746.7
2016,9,16,10,15,944.0,83.0,0.25,18.5,774.5,1057.85,744.99
2016,9,16,10,30,951.0,84.0,0.3,19.0,803.0,1053.47,741.1
2016,9,16,10,45,956.5,85.0,0.4,20.0,824.0,1043.33,733.84
2016,9,16,11,0,962.0,86.0,0.5,21.0,845.0,1028.92,724.29
2016,9,16,11,15,964.5,86.5,0.55,21.0,858.5,1006.91,711.79
2016,9,16,11,30,967.0,87.0,0.6,21.0,872.0,980.88,696.92
2016,9,16,11,45,968.0,87.0,0.7,21.5,877.0,949.1,678.2
2016,9,16,12,0,969.0,87.0,0.8,22.0,882.0,913.62,656.95
2016,9,16,12,15,968.5,87.0,0.85,22.0,878.5,873.39,632.73
2016,9,16,12,30,968.0,87.0,0.9,22.0,875.0,829.89,606.09
2016,9,16,12,45,962.5,88.0,0.95,22.0,862.5,780.65,574.94
2016,9,16,13,0,957.0,89.0,1.0,22.0,850.0,728.96,539.31
2016,9,16,13,15,952.5,88.5,1.05,22.0,830.5,674.32,500.43
2016,9,16,13,30,948.0,88.0,1.1,22.0,811.0,617.67,458.64
2016,9,16,13,45,940.0,87.0,1.15,22.0,783.5,557.05,412.35
2016,9,16,14,0,932.0,86.0,1.2,22.0,756.0,495.31,363.37
2016,9,16,14,15,922.5,84.5,1.15,21.5,721.5,431.75,311.36
2016,9,16,14,30,913.0,83.0,1.1,21.0,687.0,367.81,257.42
2016,9,16,14,45,898.5,82.0,1.1,21.0,646.0,302.84,201.72
2016,9,16,15,0,884.0,81.0,1.1,21.0,605.0,238.62,147.79
2016,9,16,15,15,866.5,78.5,1.1,20.5,559.5,173.94,98.87
2016,9,16,15,30,849.0,76.0,1.1,20.0,514.0,104.54,58.37
2016,9,16,15,45,823.5,73.0,1.1,20.0,463.5,65.51,51.08
2016,9,16,16,0,798.0,70.0,1.1,20.0,413.0,62.98,49.15
2016,9,16,16,15,763.5,66.0,1.05,19.5,360.5,59.52,46.43
2016,9,16,16,30,729.0,62.0,1.0,19.0,308.0,56.04,43.63
2016,9,16,16,45,676.5,57.0,0.95,18.5,254.5,51.54,39.83
2016,9,16,17,0,624.0,52.0,0.9,18.0,201.0,43.42,32.71
2016,9,16,17,15,541.0,44.0,0.85,17.0,150.0,36.69,26.66
2016,9,16,17,30,458.0,36.0,0.8,16.0,99.0,30.02,20.4
2016,9,16,17,45,308.5,24.5,0.75,15.0,58.5,20.25,10.23
2016,9,16,18,0,159.0,13.0,0.7,14.0,18.0,10.23,0.0
2016,9,16,18,15,79.5,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.0,0.6,10.5,39.5,175.84,95.79
2016,9,17,6,30,406.0,32.0,0.5,11.0,79.0,354.16,284.66
2016,9,17,6,45,501.0,40.0,0.45,11.5,128.5,451.42,367.52
2016,9,17,7,0,596.0,48.0,0.4,12.0,178.0,556.46,449.47
2016,9,17,7,15,652.0,53.5,0.35,12.5,230.5,627.47,500.97
2016,9,17,7,30,708.0,59.0,0.3,13.0,283.0,706.78,555.39
2016,9,17,7,45,747.0,62.5,0.25,13.5,336.0,769.75,595.26
2016,9,17,8,0,786.0,66.0,0.2,14.0,389.0,832.18,633.07
2016,9,17,8,15,811.5,69.5,0.15,15.0,439.0,880.9,659.09
2016,9,17,8,30,837.0,73.0,0.1,16.0,489.0,927.47,683.01
2016,9,17,8,45,856.5,75.0,0.1,17.0,535.5,951.9,693.01
2016,9,17,9,0,876.0,77.0,0.1,18.0,582.0,984.66,708.44
2016,9,17,9,15,889.5,79.0,0.15,18.5,623.0,1008.06,719.92
2016,9,17,9,30,903.0,81.0,0.2,19.0,664.0,1027.78,729.47
2016,9,17,9,45,915.0,81.5,0.25,20.0,699.5,1040.27,733.45
2016,9,17,10,0,927.0,82.0,0.3,21.0,735.0,1048.74,735.32
2016,9,17,10,15,934.0,83.0,0.35,21.5,763.5,1048.58,733.69
2016,9,17,10,30,941.0,84.0,0.4,22.0,792.0,1044.21,729.88
2016,9,17,10,45,946.0,84.5,0.5,22.5,812.5,1033.07,723.46
2016,9,17,11,0,951.0,85.0,0.6,23.0,833.0,1017.75,714.7
2016,9,17,11,15,954.0,85.5,0.65,23.0,846.0,996.4,702.56
2016,9,17,11,30,957.0,86.0,0.7,23.0,859.0,971.05,688.04
2016,9,17,11,45,958.0,86.0,0.75,23.5,863.5,939.51,668.35
2016,9,17,12,0,959.0,86.0,0.8,24.0,868.0,904.31,646.35
2016,9,17,12,15,958.0,86.0,0.85,24.0,864.5,864.0,622.16
2016,9,17,12,30,957.0,86.0,0.9,24.0,861.0,820.5,595.62
2016,9,17,12,45,949.0,88.5,0.95,24.0,848.0,771.33,564.58
2016,9,17,13,0,941.0,91.0,1.0,24.0,835.0,719.9,529.27
2016,9,17,13,15,936.0,90.0,1.0,23.5,815.5,665.22,491.03
2016,9,17,13,30,931.0,89.0,1.0,23.0,796.0,608.65,450.0
2016,9,17,13,45,924.5,88.0,1.05,23.0,768.5,549.66,405.12
2016,9,17,14,0,918.0,87.0,1.1,23.0,741.0,489.42,357.48
2016,9,17,14,15,908.0,85.5,1.1,23.0,707.0,426.44,305.82
2016,9,17,14,30,898.0,84.0,1.1,23.0,673.0,363.17,252.43
2016,9,17,14,45,884.5,82.0,1.1,23.0,632.5,298.59,197.45
2016,9,17,15,0,871.0,80.0,1.1,23.0,592.0,234.69,144.18
2016,9,17,15,15,853.0,77.5,1.1,22.5,546.5,170.79,96.28
2016,9,17,15,30,835.0,75.0,1.1,22.0,501.0,102.3,56.76
2016,9,17,15,45,809.5,72.0,1.1,22.0,451.5,64.53,49.85
2016,9,17,16,0,784.0,69.0,1.1,22.0,402.0,62.01,47.93
2016,9,17,16,15,749.0,65.0,1.05,21.0,350.0,58.55,45.31
2016,9,17,16,30,714.0,61.0,1.0,20.0,298.0,55.07,42.61
2016,9,17,16,45,660.0,56.0,1.0,19.5,245.0,50.55,38.8
2016,9,17,17,0,606.0,51.0,1.0,19.0,192.0,42.5,31.74
2016,9,17,17,15,521.0,43.0,0.9,18.0,142.5,35.77,25.7
2016,9,17,17,30,436.0,35.0,0.8,17.0,93.0,29.12,19.45
2016,9,17,17,45,284.0,23.5,0.7,16.5,54.5,19.38,8.83
2016,9,17,18,0,132.0,12.0,0.6,16.0,16.0,9.44,0.0
2016,9,17,18,15,66.0,6.0,0.55,15.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,205.5,15.5,0.7,12.5,38.5,176.27,84.79
2016,9,18,6,30,411.0,31.0,0.6,13.0,77.0,357.57,284.76
2016,9,18,6,45,502.5,39.5,0.55,14.0,126.0,453.21,365.87
2016,9,18,7,0,594.0,48.0,0.5,15.0,175.0,556.44,445.36
2016,9,18,7,15,650.5,53.5,0.5,15.5,228.0,627.63,497.46
2016,9,18,7,30,707.0,59.0,0.5,16.0,281.0,707.38,552.75
2016,9,18,7,45,743.5,63.5,0.5,17.0,333.5,769.42,591.65
2016,9,18,8,0,780.0,68.0,0.5,18.0,386.0,830.8,628.41
2016,9,18,8,15,806.5,71.0,0.45,19.0,436.0,879.62,654.35
2016,9,18,8,30,833.0,74.0,0.4,20.0,486.0,926.32,678.04
2016,9,18,8,45,851.5,77.0,0.35,21.0,532.5,950.85,686.99
2016,9,18,9,0,870.0,80.0,0.3,22.0,579.0,983.69,701.22
2016,9,18,9,15,884.0,82.0,0.25,22.5,620.0,1007.38,710.82
2016,9,18,9,30,898.0,84.0,0.2,23.0,661.0,1027.42,718.35
2016,9,18,9,45,914.0,83.0,0.15,24.0,698.0,1042.02,721.37
2016,9,18,10,0,930.0,82.0,0.1,25.0,735.0,1052.65,722.32
2016,9,18,10,15,937.0,83.5,0.15,25.5,763.0,1052.96,720.62
2016,9,18,10,30,944.0,85.0,0.2,26.0,791.0,1049.03,716.92
2016,9,18,10,45,948.5,86.0,0.25,26.5,812.0,1037.79,709.27
2016,9,18,11,0,953.0,87.0,0.3,27.0,833.0,1022.35,699.47
2016,9,18,11,15,956.0,87.5,0.4,27.0,846.0,1000.81,688.77
2016,9,18,11,30,959.0,88.0,0.5,27.0,859.0,975.27,675.74
2016,9,18,11,45,959.0,88.5,0.6,27.0,863.5,943.16,658.61
2016,9,18,12,0,959.0,89.0,0.7,27.0,868.0,907.44,639.03
2016,9,18,12,15,958.5,89.0,0.75,27.0,864.5,867.38,615.48
2016,9,18,12,30,958.0,89.0,0.8,27.0,861.0,824.08,589.57
2016,9,18,12,45,946.5,92.5,0.85,27.0,846.5,773.14,557.83
2016,9,18,13,0,935.0,96.0,0.9,27.0,832.0,720.23,522.13
2016,9,18,13,15,930.5,95.5,0.9,27.0,812.5,666.44,484.16
2016,9,18,13,30,926.0,95.0,0.9,27.0,793.0,610.69,443.54
2016,9,18,13,45,918.5,93.5,0.95,27.0,765.5,550.87,398.99
2016,9,18,14,0,911.0,92.0,1.0,27.0,738.0,489.95,351.83
2016,9,18,14,15,901.0,90.5,1.0,27.0,703.5,427.24,301.32
2016,9,18,14,30,891.0,89.0,1.0,27.0,669.0,364.24,249.12
2016,9,18,14,45,878.0,86.5,1.05,27.0,629.0,299.69,195.28
2016,9,18,15,0,865.0,84.0,1.1,27.0,589.0,235.8,142.99
2016,9,18,15,15,846.0,81.5,1.1,26.5,543.0,166.57,91.83
2016,9,18,15,30,827.0,79.0,1.1,26.0,497.0,104.03,57.71
2016,9,18,15,45,801.5,75.5,1.1,26.0,447.5,66.9,51.01
2016,9,18,16,0,776.0,72.0,1.1,26.0,398.0,64.1,48.89
2016,9,18,16,15,740.0,67.5,1.05,25.0,345.5,60.33,46.07
2016,9,18,16,30,704.0,63.0,1.0,24.0,293.0,56.52,43.13
2016,9,18,16,45,646.5,57.5,0.95,23.0,240.0,47.67,35.72
2016,9,18,17,0,589.0,52.0,0.9,22.0,187.0,43.13,31.85
2016,9,18,17,15,501.5,43.5,0.85,21.0,137.0,36.06,25.55
2016,9,18,17,30,414.0,35.0,0.8,20.0,87.0,29.06,19.01
2016,9,18,17,45,257.5,22.5,0.8,19.0,49.5,18.51,7.18
2016,9,18,18,0,101.0,10.0,0.8,18.0,12.0,7.87,0.0
2016,9,18,18,15,50.5,5.0,0.8,17.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,15,144.0,17.5,0.75,15.5,33.5,135.64,53.26
2016,9,19,6,30,288.0,35.0,0.6,16.0,67.0,279.16,220.01
2016,9,19,6,45,382.0,47.0,0.5,16.5,113.5,375.76,302.87
2016,9,19,7,0,476.0,59.0,0.4,17.0,160.0,480.35,385.2
2016,9,19,7,15,537.0,67.5,0.35,17.5,211.0,560.7,444.28
2016,9,19,7,30,598.0,76.0,0.3,18.0,262.0,643.71,501.82
2016,9,19,7,45,640.0,82.0,0.3,18.5,313.0,708.75,544.36
2016,9,19,8,0,682.0,88.0,0.3,19.0,364.0,773.82,585.25
2016,9,19,8,15,712.0,93.0,0.35,20.0,413.5,825.74,615.61
2016,9,19,8,30,742.0,98.0,0.4,21.0,463.0,876.04,644.2
2016,9,19,8,45,765.0,101.5,0.5,22.0,508.5,908.94,662.03
2016,9,19,9,0,788.0,105.0,0.6,23.0,554.0,945.91,682.5
2016,9,19,9,15,804.0,108.0,0.65,23.0,595.0,972.08,697.55
2016,9,19,9,30,820.0,111.0,0.7,23.0,636.0,994.73,710.63
2016,9,19,9,45,845.0,107.5,0.75,23.5,674.0,1015.21,721.11
2016,9,19,10,0,870.0,104.0,0.8,24.0,712.0,1018.04,720.88
2016,9,19,10,15,878.5,105.5,0.85,24.0,740.0,1019.7,721.75
2016,9,19,10,30,887.0,107.0,0.9,24.0,768.0,1017.33,720.33
2016,9,19,10,45,895.0,107.0,0.95,24.5,789.5,1008.77,713.9
2016,9,19,11,0,903.0,107.0,1.0,25.0,811.0,996.15,705.18
2016,9,19,11,15,906.5,108.0,1.0,25.0,824.0,976.26,692.55
2016,9,19,11,30,910.0,109.0,1.0,25.0,837.0,952.5,677.69
2016,9,19,11,45,912.0,108.5,1.05,25.5,842.0,922.17,658.34
2016,9,19,12,0,914.0,108.0,1.1,26.0,847.0,888.31,636.76
2016,9,19,12,15,913.0,108.0,1.1,26.0,843.5,849.11,612.16
2016,9,19,12,30,912.0,108.0,1.1,26.0,840.0,806.89,585.45
2016,9,19,12,45,909.0,107.5,1.15,26.0,828.0,759.93,554.95
2016,9,19,13,0,906.0,107.0,1.2,26.0,816.0,710.51,520.93
2016,9,19,13,15,901.0,106.0,1.2,25.5,796.5,657.18,483.6
2016,9,19,13,30,896.0,105.0,1.2,25.0,777.0,602.05,443.62
2016,9,19,13,45,890.5,102.5,1.2,25.0,750.0,543.86,399.1
2016,9,19,14,0,885.0,100.0,1.2,25.0,723.0,484.44,352.05
2016,9,19,14,15,874.0,98.5,1.2,24.5,689.0,422.7,302.31
2016,9,19,14,30,863.0,97.0,1.2,24.0,655.0,360.84,250.88
2016,9,19,14,45,847.5,94.5,1.2,24.0,614.5,293.93,194.61
2016,9,19,15,0,832.0,92.0,1.2,24.0,574.0,230.38,142.04
2016,9,19,15,15,812.0,89.0,1.2,23.5,528.0,167.27,95.07
2016,9,19,15,30,792.0,86.0,1.2,23.0,482.0,106.42,61.55
2016,9,19,15,45,759.5,83.5,1.2,23.0,432.0,71.92,55.95
2016,9,19,16,0,727.0,81.0,1.2,23.0,382.0,64.69,50.04
2016,9,19,16,15,687.5,75.5,1.15,22.0,330.0,60.67,46.97
2016,9,19,16,30,648.0,70.0,1.1,21.0,278.0,56.6,43.77
2016,9,19,16,45,580.5,64.5,1.1,20.5,225.5,52.2,40.06
2016,9,19,17,0,513.0,59.0,1.1,20.0,173.0,47.93,36.27
2016,9,19,17,15,422.5,48.0,1.0,19.0,125.5,39.16,28.41
2016,9,19,17,30,332.0,37.0,0.9,18.0,78.0,30.38,20.19
2016,9,19,17,45,166.0,18.5,0.8,17.5,39.0,14.94,3.74
2016,9,19,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,113.5,19.0,0.7,11.5,31.0,119.36,35.97
2016,9,20,6,30,227.0,38.0,0.7,12.0,62.0,242.29,193.14
2016,9,20,6,45,340.0,49.5,0.7,12.5,109.0,345.73,284.3
2016,9,20,7,0,453.0,61.0,0.7,13.0,156.0,465.67,382.12
2016,9,20,7,15,515.5,70.0,0.7,13.5,206.5,547.22,444.49
2016,9,20,7,30,578.0,79.0,0.7,14.0,257.0,631.48,505.71
2016,9,20,7,45,638.0,81.0,0.75,14.5,310.0,707.03,558.17
2016,9,20,8,0,698.0,83.0,0.8,15.0,363.0,783.33,609.09
2016,9,20,8,15,727.5,87.5,0.8,15.5,412.5,834.47,640.16
2016,9,20,8,30,757.0,92.0,0.8,16.0,462.0,877.91,665.48
2016,9,20,8,45,787.5,92.0,0.85,16.5,509.0,921.03,691.05
2016,9,20,9,0,818.0,92.0,0.9,17.0,556.0,961.43,714.46
2016,9,20,9,15,833.0,94.5,0.9,17.0,596.5,986.22,727.94
2016,9,20,9,30,848.0,97.0,0.9,17.0,637.0,1007.42,739.38
2016,9,20,9,45,480.0,213.0,0.95,17.5,522.0,758.98,571.49
2016,9,20,10,0,112.0,329.0,1.0,18.0,407.0,433.49,332.36
2016,9,20,10,15,504.0,214.5,1.0,18.0,585.5,772.75,585.92
2016,9,20,10,30,896.0,100.0,1.0,18.0,764.0,1019.23,744.16
2016,9,20,10,45,903.0,100.0,1.05,18.5,784.5,1009.59,733.13
2016,9,20,11,0,910.0,100.0,1.1,19.0,805.0,995.89,723.49
2016,9,20,11,15,913.0,100.5,1.15,19.0,818.0,974.91,710.72
2016,9,20,11,30,916.0,101.0,1.2,19.0,831.0,950.09,695.57
2016,9,20,11,45,917.5,101.0,1.25,19.5,835.5,919.7,675.51
2016,9,20,12,0,919.0,101.0,1.3,20.0,840.0,885.78,653.14
2016,9,20,12,15,918.5,100.5,1.35,20.0,836.0,846.38,628.23
2016,9,20,12,30,918.0,100.0,1.4,20.0,832.0,803.91,601.01
2016,9,20,12,45,915.0,99.5,1.45,20.0,820.5,756.76,569.43
2016,9,20,13,0,912.0,99.0,1.5,20.0,809.0,707.15,533.97
2016,9,20,13,15,907.0,98.0,1.5,20.0,789.0,653.6,494.21
2016,9,20,13,30,902.0,97.0,1.5,20.0,769.0,598.24,451.88
2016,9,20,13,45,894.5,96.0,1.55,20.0,742.0,540.04,406.27
2016,9,20,14,0,887.0,95.0,1.6,20.0,715.0,480.79,358.13
2016,9,20,14,15,876.5,93.0,1.6,19.5,681.0,418.79,306.68
2016,9,20,14,30,866.0,91.0,1.6,19.0,647.0,356.63,253.52
2016,9,20,14,45,850.5,89.0,1.65,19.0,607.0,293.3,198.54
2016,9,20,15,0,835.0,87.0,1.7,19.0,567.0,226.55,142.17
2016,9,20,15,15,815.5,84.5,1.7,18.5,521.5,163.77,94.34
2016,9,20,15,30,796.0,82.0,1.7,18.0,476.0,103.15,60.44
2016,9,20,15,45,768.0,78.5,1.7,18.0,427.0,68.49,54.21
2016,9,20,16,0,740.0,75.0,1.7,18.0,378.0,65.78,52.08
2016,9,20,16,15,701.5,70.5,1.65,17.5,326.5,62.11,49.15
2016,9,20,16,30,663.0,66.0,1.6,17.0,275.0,53.93,42.17
2016,9,20,16,45,603.0,60.0,1.6,16.5,223.5,49.11,38.0
2016,9,20,17,0,543.0,54.0,1.6,16.0,172.0,44.34,33.7
2016,9,20,17,15,450.0,44.5,1.5,15.5,124.0,36.59,26.54
2016,9,20,17,30,357.0,35.0,1.4,15.0,76.0,28.9,19.07
2016,9,20,17,45,178.5,17.5,1.35,14.5,38.0,14.19,1.92
2016,9,20,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,153.0,17.5,1.15,10.0,33.0,144.61,28.13
2016,9,21,6,30,306.0,35.0,1.2,10.0,66.0,292.64,234.9
2016,9,21,6,45,418.0,44.0,1.25,10.5,114.0,400.82,332.37
2016,9,21,7,0,530.0,53.0,1.3,11.0,162.0,517.61,428.33
2016,9,21,7,15,592.0,59.5,1.35,11.0,213.5,598.17,492.15
2016,9,21,7,30,654.0,66.0,1.4,11.0,265.0,681.36,555.02
2016,9,21,7,45,702.0,69.0,1.45,11.5,318.0,743.49,598.58
2016,9,21,8,0,750.0,72.0,1.5,12.0,371.0,812.44,645.52
2016,9,21,8,15,777.5,75.5,1.55,12.0,420.5,862.04,678.43
2016,9,21,8,30,805.0,79.0,1.6,12.0,470.0,909.6,709.48
2016,9,21,8,45,580.5,153.5,1.65,12.5,449.5,786.14,619.19
2016,9,21,9,0,356.0,228.0,1.7,13.0,429.0,629.32,499.99
2016,9,21,9,15,619.5,157.0,1.75,13.0,537.0,851.55,664.94
2016,9,21,9,30,883.0,86.0,1.8,13.0,645.0,1017.48,774.88
2016,9,21,9,45,897.5,86.0,1.85,13.5,681.0,1031.42,779.67
2016,9,21,10,0,912.0,86.0,1.9,14.0,717.0,1041.43,783.92
2016,9,21,10,15,920.0,87.5,1.9,14.0,745.0,1042.5,783.23
2016,9,21,10,30,928.0,89.0,1.9,14.0,773.0,1039.39,780.07
2016,9,21,10,45,934.0,89.5,1.95,14.0,794.0,1028.94,773.02
