Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,11,0,940.0,90.0,2.0,14.0,815.0,1014.33,763.42
2016,9,21,11,15,943.5,90.5,2.0,14.0,828.5,993.22,749.01
2016,9,21,11,30,947.0,91.0,2.0,14.0,842.0,968.14,732.08
2016,9,21,11,45,948.5,91.5,2.0,14.0,847.0,937.4,711.42
2016,9,21,12,0,950.0,92.0,2.0,14.0,852.0,903.0,688.3
2016,9,21,12,15,950.5,91.5,2.0,14.0,849.0,863.28,661.45
2016,9,21,12,30,951.0,91.0,2.0,14.0,846.0,820.31,632.2
2016,9,21,12,45,949.5,91.0,2.05,14.0,835.0,773.3,599.77
2016,9,21,13,0,948.0,91.0,2.1,14.0,824.0,723.55,562.75
2016,9,21,13,15,945.5,90.0,2.15,14.0,805.5,669.75,521.62
2016,9,21,13,30,943.0,89.0,2.2,14.0,787.0,613.78,477.45
2016,9,21,13,45,938.5,87.5,2.25,14.0,761.0,554.43,429.12
2016,9,21,14,0,934.0,86.0,2.3,14.0,735.0,493.62,377.85
2016,9,21,14,15,926.0,84.5,2.35,14.0,701.5,430.24,322.83
2016,9,21,14,30,918.0,83.0,2.4,14.0,668.0,366.32,265.84
2016,9,21,14,45,907.0,81.0,2.45,14.0,628.5,300.95,207.21
2016,9,21,15,0,896.0,79.0,2.5,14.0,589.0,235.95,150.36
2016,9,21,15,15,878.5,76.5,2.45,13.5,543.0,170.38,99.27
2016,9,21,15,30,861.0,74.0,2.4,13.0,497.0,100.4,58.14
2016,9,21,15,45,838.5,70.5,2.4,13.0,447.0,64.06,51.43
2016,9,21,16,0,816.0,67.0,2.4,13.0,397.0,61.12,49.04
2016,9,21,16,15,779.0,63.0,2.35,12.5,343.5,57.52,46.08
2016,9,21,16,30,742.0,59.0,2.3,12.0,290.0,53.91,43.03
2016,9,21,16,45,685.0,53.5,2.25,12.0,236.0,48.86,38.48
2016,9,21,17,0,628.0,48.0,2.2,12.0,182.0,43.86,33.8
2016,9,21,17,15,529.0,40.0,2.1,11.5,131.0,33.55,24.23
2016,9,21,17,30,430.0,32.0,2.0,11.0,80.0,26.79,17.43
2016,9,21,17,45,215.0,16.0,1.95,11.0,40.0,13.07,0.0
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,17.0,2.35,10.0,33.0,145.85,6.76
2016,9,22,6,30,314.0,34.0,2.4,10.0,66.0,298.05,239.32
2016,9,22,6,45,416.0,44.5,2.45,10.5,113.0,400.82,334.86
2016,9,22,7,0,518.0,55.0,2.5,11.0,160.0,511.8,428.31
2016,9,22,7,15,583.0,62.0,2.5,11.0,212.5,595.3,496.05
2016,9,22,7,30,648.0,69.0,2.5,11.0,265.0,681.56,562.69
2016,9,22,7,45,421.5,115.5,2.5,11.5,252.5,550.34,457.95
2016,9,22,8,0,195.0,162.0,2.5,12.0,240.0,368.43,307.13
2016,9,22,8,15,499.0,123.5,2.4,12.0,356.0,653.48,536.48
2016,9,22,8,30,803.0,85.0,2.3,12.0,472.0,916.42,724.67
2016,9,22,8,45,830.0,86.0,2.25,12.5,519.5,957.87,746.71
2016,9,22,9,0,857.0,87.0,2.2,13.0,567.0,996.42,768.62
2016,9,22,9,15,872.5,89.0,2.2,13.0,608.5,1008.53,774.36
2016,9,22,9,30,888.0,91.0,2.2,13.0,650.0,1029.54,786.55
2016,9,22,9,45,907.0,89.0,2.2,13.5,687.0,1045.52,793.87
2016,9,22,10,0,926.0,87.0,2.2,14.0,724.0,1057.57,798.73
2016,9,22,10,15,625.0,210.5,2.2,14.0,648.0,901.29,691.57
2016,9,22,10,30,324.0,334.0,2.2,14.0,572.0,687.64,533.4
2016,9,22,10,45,350.5,337.0,2.2,14.5,601.0,705.72,547.0
2016,9,22,11,0,377.0,340.0,2.2,15.0,630.0,721.13,556.68
2016,9,22,11,15,668.0,215.5,2.2,15.0,738.5,883.64,677.13
2016,9,22,11,30,959.0,91.0,2.2,15.0,847.0,979.22,740.52
2016,9,22,11,45,680.0,216.5,2.25,15.5,754.5,843.18,644.43
2016,9,22,12,0,401.0,342.0,2.3,16.0,662.0,671.08,516.57
2016,9,22,12,15,409.0,334.5,2.3,16.0,659.0,647.53,500.65
2016,9,22,12,30,417.0,327.0,2.3,16.0,656.0,634.61,490.8
2016,9,22,12,45,423.0,319.0,2.3,16.0,648.5,604.24,468.23
2016,9,22,13,0,429.0,311.0,2.3,16.0,641.0,572.13,444.08
2016,9,22,13,15,420.0,309.0,2.25,16.0,625.0,533.87,414.52
2016,9,22,13,30,411.0,307.0,2.2,16.0,609.0,488.69,379.41
2016,9,22,13,45,419.0,291.5,2.2,16.0,590.0,455.49,352.75
2016,9,22,14,0,427.0,276.0,2.2,16.0,571.0,414.25,319.15
2016,9,22,14,15,663.0,181.0,2.15,15.5,612.5,403.19,304.55
2016,9,22,14,30,899.0,86.0,2.1,15.0,654.0,362.03,261.69
2016,9,22,14,45,882.0,85.0,2.1,15.0,612.5,297.02,203.89
2016,9,22,15,0,865.0,84.0,2.1,15.0,571.0,233.11,148.65
2016,9,22,15,15,845.0,81.0,2.1,15.0,525.0,163.56,94.56
2016,9,22,15,30,825.0,78.0,2.1,15.0,479.0,100.65,59.08
2016,9,22,15,45,793.0,75.5,2.1,15.0,428.0,66.86,53.49
2016,9,22,16,0,761.0,73.0,2.1,15.0,377.0,64.71,51.83
2016,9,22,16,15,721.0,68.5,2.05,14.5,324.5,60.93,48.74
2016,9,22,16,30,681.0,64.0,2.0,14.0,272.0,52.76,41.66
2016,9,22,16,45,617.0,58.0,2.0,13.5,219.5,47.82,37.31
2016,9,22,17,0,553.0,52.0,2.0,13.0,167.0,42.96,32.83
2016,9,22,17,15,450.5,42.5,1.9,12.5,118.5,35.1,25.44
2016,9,22,17,30,348.0,33.0,1.8,12.0,70.0,27.34,17.6
2016,9,22,17,45,174.0,16.5,1.75,11.5,35.0,13.44,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,190.5,14.0,1.0,8.5,32.5,162.71,0.0
2016,9,23,6,30,381.0,28.0,0.9,9.0,65.0,339.46,269.24
2016,9,23,6,45,483.5,36.0,0.85,9.5,113.5,441.16,362.55
2016,9,23,7,0,586.0,44.0,0.8,10.0,162.0,545.06,446.81
2016,9,23,7,15,645.0,49.5,0.8,10.5,213.5,624.77,507.85
2016,9,23,7,30,704.0,55.0,0.8,11.0,265.0,706.5,566.8
2016,9,23,7,45,700.0,63.5,0.8,12.0,305.5,737.37,585.08
2016,9,23,8,0,696.0,72.0,0.8,13.0,346.0,765.06,600.65
2016,9,23,8,15,766.5,70.0,0.85,13.5,407.5,846.83,654.98
2016,9,23,8,30,837.0,68.0,0.9,14.0,469.0,917.05,698.94
2016,9,23,8,45,856.5,70.0,0.95,14.5,514.5,952.43,718.89
2016,9,23,9,0,876.0,72.0,1.0,15.0,560.0,984.84,737.16
2016,9,23,9,15,889.0,73.5,1.05,15.5,600.0,1006.7,748.51
2016,9,23,9,30,902.0,75.0,1.1,16.0,640.0,1024.88,757.69
2016,9,23,9,45,913.5,75.5,1.15,16.5,674.5,1036.42,762.75
2016,9,23,10,0,925.0,76.0,1.2,17.0,709.0,1043.95,765.49
2016,9,23,10,15,931.5,77.0,1.2,17.0,736.5,1042.87,763.44
2016,9,23,10,30,938.0,78.0,1.2,17.0,764.0,1037.6,759.05
2016,9,23,10,45,942.0,79.0,1.3,17.5,783.5,1025.66,751.09
2016,9,23,11,0,946.0,80.0,1.4,18.0,803.0,1009.58,740.59
2016,9,23,11,15,948.5,80.5,1.4,18.0,815.0,987.44,726.02
2016,9,23,11,30,951.0,81.0,1.4,18.0,827.0,961.37,709.05
2016,9,23,11,45,950.5,81.5,1.45,18.5,830.5,928.8,687.33
2016,9,23,12,0,950.0,82.0,1.5,19.0,834.0,892.72,663.27
2016,9,23,12,15,949.0,81.5,1.55,19.0,829.5,851.84,637.11
2016,9,23,12,30,948.0,81.0,1.6,19.0,825.0,807.85,608.56
2016,9,23,12,45,941.5,82.0,1.65,19.0,812.0,758.46,575.64
2016,9,23,13,0,935.0,83.0,1.7,19.0,799.0,706.79,538.23
2016,9,23,13,15,929.5,82.5,1.7,19.0,778.5,652.33,497.31
2016,9,23,13,30,924.0,82.0,1.7,19.0,758.0,596.05,453.76
2016,9,23,13,45,914.5,81.5,1.75,19.0,730.0,536.19,406.31
2016,9,23,14,0,905.0,81.0,1.8,19.0,702.0,475.47,356.44
2016,9,23,14,15,894.5,79.5,1.8,18.5,667.5,412.95,303.9
2016,9,23,14,30,884.0,78.0,1.8,18.0,633.0,350.25,249.64
2016,9,23,14,45,869.5,76.5,1.85,17.5,593.0,286.63,194.12
2016,9,23,15,0,855.0,75.0,1.9,17.0,553.0,223.86,140.53
2016,9,23,15,15,836.5,72.5,1.85,16.5,508.0,160.95,92.33
2016,9,23,15,30,818.0,70.0,1.8,16.0,463.0,93.81,53.65
2016,9,23,15,45,793.0,66.5,1.8,16.0,414.0,60.32,47.59
2016,9,23,16,0,768.0,63.0,1.8,16.0,365.0,57.33,45.15
2016,9,23,16,15,730.5,59.0,1.75,15.5,314.0,53.72,42.19
2016,9,23,16,30,693.0,55.0,1.7,15.0,263.0,50.1,39.14
2016,9,23,16,45,633.0,49.5,1.65,14.5,211.5,45.03,34.67
2016,9,23,17,0,573.0,44.0,1.6,14.0,160.0,40.02,30.05
2016,9,23,17,15,474.5,36.0,1.55,13.5,113.0,30.03,20.82
2016,9,23,17,30,376.0,28.0,1.5,13.0,66.0,23.31,13.89
2016,9,23,17,45,188.0,14.0,1.5,12.5,33.0,11.41,0.0
2016,9,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,12.5,0.6,10.5,32.5,168.27,0.0
2016,9,24,6,30,418.0,25.0,0.6,11.0,65.0,353.47,275.32
2016,9,24,6,45,517.5,32.5,0.65,11.5,113.0,455.75,369.33
2016,9,24,7,0,617.0,40.0,0.7,12.0,161.0,565.71,457.84
2016,9,24,7,15,674.5,44.5,0.65,12.5,213.5,643.73,516.09
2016,9,24,7,30,732.0,49.0,0.6,13.0,266.0,723.71,571.99
2016,9,24,7,45,769.5,52.5,0.6,14.0,318.0,785.76,611.65
2016,9,24,8,0,807.0,56.0,0.6,15.0,370.0,836.91,642.03
2016,9,24,8,15,833.0,59.0,0.65,15.5,420.0,885.15,671.51
2016,9,24,8,30,859.0,62.0,0.7,16.0,470.0,931.33,698.92
2016,9,24,8,45,877.5,64.0,0.75,16.5,516.0,966.2,718.48
2016,9,24,9,0,896.0,66.0,0.8,17.0,562.0,997.97,736.0
2016,9,24,9,15,910.0,67.5,0.85,17.5,603.0,1021.1,747.95
2016,9,24,9,30,924.0,69.0,0.9,18.0,644.0,1040.48,757.7
2016,9,24,9,45,936.0,69.0,0.95,19.0,679.0,1051.95,761.2
2016,9,24,10,0,948.0,69.0,1.0,20.0,714.0,1059.34,762.39
2016,9,24,10,15,955.0,70.0,1.0,20.5,742.0,1058.67,759.17
2016,9,24,10,30,962.0,71.0,1.0,21.0,770.0,1053.7,753.61
2016,9,24,10,45,967.0,71.5,1.05,21.5,790.5,1041.85,745.09
2016,9,24,11,0,972.0,72.0,1.1,22.0,811.0,1025.75,734.15
2016,9,24,11,15,974.5,72.5,1.1,22.0,823.5,1003.08,719.71
2016,9,24,11,30,977.0,73.0,1.1,22.0,836.0,976.36,702.89
2016,9,24,11,45,978.0,73.0,1.1,22.5,840.5,943.85,681.15
2016,9,24,12,0,979.0,73.0,1.1,23.0,845.0,907.62,657.13
2016,9,24,12,15,978.5,73.0,1.1,23.0,841.0,866.63,631.24
2016,9,24,12,30,978.0,73.0,1.1,23.0,837.0,822.36,603.04
2016,9,24,12,45,969.0,76.5,1.15,23.5,823.5,772.39,570.25
2016,9,24,13,0,960.0,80.0,1.2,24.0,810.0,720.16,532.81
2016,9,24,13,15,955.5,79.0,1.2,24.0,789.5,664.55,492.55
2016,9,24,13,30,951.0,78.0,1.2,24.0,769.0,606.97,449.54
2016,9,24,13,45,942.5,77.5,1.25,24.0,741.0,546.11,402.94
2016,9,24,14,0,934.0,77.0,1.3,24.0,713.0,484.22,353.7
2016,9,24,14,15,924.0,75.5,1.3,23.5,678.0,420.16,301.41
2016,9,24,14,30,914.0,74.0,1.3,23.0,643.0,355.84,247.22
2016,9,24,14,45,899.0,72.5,1.35,23.0,602.0,290.24,191.11
2016,9,24,15,0,884.0,71.0,1.4,23.0,561.0,225.54,137.07
2016,9,24,15,15,865.0,69.0,1.4,22.5,515.0,161.13,89.11
2016,9,24,15,30,846.0,67.0,1.4,22.0,469.0,98.63,55.91
2016,9,24,15,45,818.5,64.0,1.45,22.0,419.0,58.98,45.26
2016,9,24,16,0,791.0,61.0,1.5,22.0,369.0,56.21,43.08
2016,9,24,16,15,752.0,57.0,1.45,21.0,316.5,52.48,40.17
2016,9,24,16,30,713.0,53.0,1.4,20.0,264.0,48.76,37.16
2016,9,24,16,45,653.0,48.0,1.4,19.5,211.5,44.01,33.03
2016,9,24,17,0,593.0,43.0,1.4,19.0,159.0,39.35,28.78
2016,9,24,17,15,490.0,35.0,1.3,18.0,111.0,29.35,19.74
2016,9,24,17,30,387.0,27.0,1.2,17.0,63.0,22.56,12.7
2016,9,24,17,45,193.5,13.5,1.15,16.0,31.5,10.62,0.0
2016,9,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,208.5,12.5,1.0,12.5,32.0,142.83,0.0
2016,9,25,6,30,417.0,25.0,1.0,13.0,64.0,353.48,272.17
2016,9,25,6,45,518.5,33.0,1.05,14.0,112.5,458.03,369.47
2016,9,25,7,0,620.0,41.0,1.1,15.0,161.0,570.42,459.36
2016,9,25,7,15,678.5,46.0,1.1,15.5,213.5,650.28,519.88
2016,9,25,7,30,737.0,51.0,1.1,16.0,266.0,732.07,578.18
2016,9,25,7,45,773.5,54.5,1.1,17.0,318.5,793.45,617.72
2016,9,25,8,0,810.0,58.0,1.1,18.0,371.0,854.1,654.9
2016,9,25,8,15,835.5,61.0,1.1,19.0,421.0,891.51,674.88
2016,9,25,8,30,861.0,64.0,1.1,20.0,471.0,937.12,699.86
2016,9,25,8,45,876.5,67.0,1.1,21.0,516.5,970.27,715.92
2016,9,25,9,0,892.0,70.0,1.1,22.0,562.0,1000.17,729.74
2016,9,25,9,15,905.5,72.0,1.1,22.5,602.5,1023.21,740.49
2016,9,25,9,30,919.0,74.0,1.1,23.0,643.0,1042.49,748.97
2016,9,25,9,45,934.0,73.0,1.1,24.0,678.5,1055.58,752.28
2016,9,25,10,0,949.0,72.0,1.1,25.0,714.0,1064.62,753.28
2016,9,25,10,15,955.5,73.0,1.05,25.5,742.0,1063.27,748.61
2016,9,25,10,30,962.0,74.0,1.0,26.0,770.0,1057.63,741.67
2016,9,25,10,45,961.5,77.0,1.0,26.5,788.5,1043.12,730.67
2016,9,25,11,0,961.0,80.0,1.0,27.0,807.0,1024.45,717.45
2016,9,25,11,15,963.5,80.5,1.0,27.0,819.0,1001.77,703.38
2016,9,25,11,30,966.0,81.0,1.0,27.0,831.0,975.1,686.99
2016,9,25,11,45,959.0,85.0,1.0,27.5,833.0,939.88,664.05
2016,9,25,12,0,952.0,89.0,1.0,28.0,835.0,901.38,639.14
2016,9,25,12,15,951.0,89.0,1.0,28.0,830.5,860.63,614.0
2016,9,25,12,30,950.0,89.0,1.0,28.0,826.0,816.74,586.65
2016,9,25,12,45,940.5,91.5,1.05,28.0,812.0,766.23,554.78
2016,9,25,13,0,931.0,94.0,1.1,28.0,798.0,713.66,518.97
2016,9,25,13,15,925.5,93.0,1.1,28.0,777.5,658.62,479.87
2016,9,25,13,30,920.0,92.0,1.1,28.0,757.0,601.79,438.21
2016,9,25,13,45,907.0,93.0,1.15,28.0,727.5,541.39,392.88
2016,9,25,14,0,894.0,94.0,1.2,28.0,698.0,480.48,345.41
2016,9,25,14,15,882.5,92.0,1.2,27.5,663.0,417.49,295.11
2016,9,25,14,30,871.0,90.0,1.2,27.0,628.0,354.48,243.19
2016,9,25,14,45,851.0,89.0,1.2,27.0,586.0,287.13,187.17
2016,9,25,15,0,831.0,88.0,1.2,27.0,544.0,223.7,135.5
2016,9,25,15,15,809.5,85.0,1.15,26.5,498.0,160.52,89.42
2016,9,25,15,30,788.0,82.0,1.1,26.0,452.0,99.83,57.47
2016,9,25,15,45,756.0,78.5,1.1,26.0,402.0,68.51,52.53
2016,9,25,16,0,724.0,75.0,1.1,26.0,352.0,65.76,50.42
2016,9,25,16,15,680.5,69.5,1.05,25.0,300.5,56.55,42.94
2016,9,25,16,30,637.0,64.0,1.0,24.0,249.0,52.32,39.56
2016,9,25,16,45,572.0,56.5,0.95,23.0,197.5,46.33,34.51
2016,9,25,17,0,507.0,49.0,0.9,22.0,146.0,40.36,29.23
2016,9,25,17,15,402.0,38.5,0.8,21.0,100.0,31.71,21.41
2016,9,25,17,30,297.0,28.0,0.7,20.0,54.0,23.12,12.55
2016,9,25,17,45,148.5,14.0,0.65,19.0,27.0,11.02,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,141.5,14.5,1.15,15.5,27.0,101.93,0.0
2016,9,26,6,30,283.0,29.0,1.0,16.0,54.0,275.69,207.93
2016,9,26,6,45,388.0,40.5,0.85,17.0,100.0,379.64,304.67
2016,9,26,7,0,493.0,52.0,0.7,18.0,146.0,493.1,394.14
2016,9,26,7,15,559.0,60.0,0.7,18.5,197.5,577.76,458.04
2016,9,26,7,30,625.0,68.0,0.7,19.0,249.0,665.41,520.44
2016,9,26,7,45,669.0,74.0,0.7,20.0,301.0,732.99,564.3
2016,9,26,8,0,713.0,80.0,0.7,21.0,353.0,800.63,606.12
2016,9,26,8,15,744.0,84.5,0.7,22.0,403.0,846.77,631.8
2016,9,26,8,30,775.0,89.0,0.7,23.0,453.0,898.19,660.24
2016,9,26,8,45,797.5,92.0,0.7,24.0,499.0,937.04,679.7
2016,9,26,9,0,820.0,95.0,0.7,25.0,545.0,972.94,697.0
2016,9,26,9,15,836.5,98.0,0.7,25.5,585.5,999.46,709.61
2016,9,26,9,30,853.0,101.0,0.7,26.0,626.0,1022.36,720.07
2016,9,26,9,45,865.0,103.0,0.75,26.5,661.0,1035.59,725.89
2016,9,26,10,0,877.0,105.0,0.8,27.0,696.0,1044.8,729.55
2016,9,26,10,15,885.5,106.5,0.85,27.0,724.0,1032.01,721.6
2016,9,26,10,30,894.0,108.0,0.9,27.0,752.0,1028.93,719.98
2016,9,26,10,45,899.5,109.0,0.95,27.5,772.0,1018.24,712.32
2016,9,26,11,0,905.0,110.0,1.0,28.0,792.0,1003.53,702.45
2016,9,26,11,15,908.5,111.0,1.05,28.0,804.0,982.94,690.5
2016,9,26,11,30,912.0,112.0,1.1,28.0,816.0,958.5,676.24
2016,9,26,11,45,912.5,112.5,1.15,28.0,820.0,927.15,657.66
2016,9,26,12,0,913.0,113.0,1.2,28.0,824.0,892.35,636.83
2016,9,26,12,15,912.0,112.5,1.2,28.0,819.5,852.09,611.67
2016,9,26,12,30,911.0,112.0,1.2,28.0,815.0,808.84,584.42
2016,9,26,12,45,934.0,98.5,1.25,28.0,809.5,767.88,558.19
2016,9,26,13,0,957.0,85.0,1.3,28.0,804.0,722.09,526.98
2016,9,26,13,15,951.5,84.5,1.3,27.5,783.5,666.28,487.97
2016,9,26,13,30,946.0,84.0,1.3,27.0,763.0,608.6,446.23
2016,9,26,13,45,939.5,82.5,1.3,27.0,735.0,547.93,399.88
2016,9,26,14,0,933.0,81.0,1.3,27.0,707.0,486.05,350.91
2016,9,26,14,15,922.5,79.5,1.3,27.0,672.0,421.71,298.46
2016,9,26,14,30,912.0,78.0,1.3,27.0,637.0,357.17,244.38
2016,9,26,14,45,898.5,75.5,1.3,27.0,595.5,291.15,188.72
2016,9,26,15,0,885.0,73.0,1.3,27.0,554.0,225.88,135.08
2016,9,26,15,15,865.0,70.5,1.3,26.5,508.0,160.84,87.64
2016,9,26,15,30,845.0,68.0,1.3,26.0,462.0,97.87,55.02
2016,9,26,15,45,796.0,69.5,1.3,25.5,408.0,62.59,47.68
2016,9,26,16,0,747.0,71.0,1.3,25.0,354.0,63.1,48.41
2016,9,26,16,15,704.0,66.0,1.2,24.0,301.5,58.87,45.13
2016,9,26,16,30,661.0,61.0,1.1,23.0,249.0,50.41,38.09
2016,9,26,16,45,572.0,56.0,1.0,22.5,195.0,45.99,34.27
2016,9,26,17,0,483.0,51.0,0.9,22.0,141.0,41.84,30.46
2016,9,26,17,15,376.5,39.0,0.85,21.0,95.5,32.05,21.61
2016,9,26,17,30,270.0,27.0,0.8,20.0,50.0,22.25,11.32
2016,9,26,17,45,135.0,13.5,0.75,19.0,25.0,10.62,0.0
2016,9,26,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,27,6,15,86.5,14.5,1.05,15.5,22.0,66.9,0.0
2016,9,27,6,30,173.0,29.0,0.9,16.0,44.0,198.28,146.92
2016,9,27,6,45,259.5,46.5,0.8,16.5,86.5,290.87,234.52
2016,9,27,7,0,346.0,64.0,0.7,17.0,129.0,390.27,316.86
2016,9,27,7,15,410.5,77.0,0.7,17.5,178.0,471.65,381.23
2016,9,27,7,30,475.0,90.0,0.7,18.0,227.0,557.02,444.63
2016,9,27,7,45,520.0,100.5,0.7,18.5,276.5,624.56,491.8
2016,9,27,8,0,565.0,111.0,0.7,19.0,326.0,701.08,543.36
2016,9,27,8,15,599.5,118.5,0.65,19.5,374.0,757.82,578.31
2016,9,27,8,30,634.0,126.0,0.6,20.0,422.0,813.18,611.21
2016,9,27,8,45,655.5,133.5,0.6,21.0,465.5,853.84,633.05
2016,9,27,9,0,677.0,141.0,0.6,22.0,509.0,891.91,652.87
2016,9,27,9,15,696.5,145.5,0.65,22.5,549.0,921.71,669.31
2016,9,27,9,30,716.0,150.0,0.7,23.0,589.0,948.29,683.77
2016,9,27,9,45,781.5,132.0,0.75,23.5,635.5,992.24,709.03
2016,9,27,10,0,847.0,114.0,0.8,24.0,682.0,1025.29,727.07
2016,9,27,10,15,856.0,116.0,0.85,24.0,709.5,1027.35,727.72
2016,9,27,10,30,865.0,118.0,0.9,24.0,737.0,1025.3,726.48
2016,9,27,10,45,818.0,144.5,0.95,24.5,742.5,990.26,703.71
2016,9,27,11,0,771.0,171.0,1.0,25.0,748.0,960.82,684.84
2016,9,27,11,15,775.0,172.0,1.0,25.0,759.5,941.85,672.88
2016,9,27,11,30,779.0,173.0,1.0,25.0,771.0,919.29,658.59
2016,9,27,11,45,742.5,191.5,1.05,25.0,764.5,875.04,631.35
2016,9,27,12,0,706.0,210.0,1.1,25.0,758.0,828.95,601.39
2016,9,27,12,15,704.5,210.0,1.1,25.0,753.5,793.22,577.75
2016,9,27,12,30,703.0,210.0,1.1,25.0,749.0,755.03,551.93
2016,9,27,12,45,749.0,184.0,1.15,25.5,750.5,725.4,531.72
2016,9,27,13,0,795.0,158.0,1.2,26.0,752.0,686.26,504.29
2016,9,27,13,15,788.0,156.0,1.2,25.5,731.5,635.88,468.88
2016,9,27,13,30,781.0,154.0,1.2,25.0,711.0,581.37,429.47
2016,9,27,13,45,730.5,168.0,1.25,25.0,673.0,517.58,381.59
2016,9,27,14,0,680.0,182.0,1.3,25.0,635.0,457.2,335.03
2016,9,27,14,15,664.0,177.0,1.3,24.5,600.5,399.4,289.34
2016,9,27,14,30,648.0,172.0,1.3,24.0,566.0,342.74,243.29
2016,9,27,14,45,628.0,165.5,1.3,24.0,526.5,285.4,195.99
2016,9,27,15,0,608.0,159.0,1.3,24.0,487.0,230.28,151.55
2016,9,27,15,15,580.5,151.5,1.25,23.5,442.5,172.83,109.68
2016,9,27,15,30,553.0,144.0,1.2,23.0,398.0,121.96,81.61
2016,9,27,15,45,543.5,128.5,1.15,22.5,355.0,91.61,72.95
2016,9,27,16,0,534.0,113.0,1.1,22.0,312.0,82.12,65.3
2016,9,27,16,15,486.0,102.0,1.0,21.0,263.0,74.62,59.28
2016,9,27,16,30,438.0,91.0,0.9,20.0,214.0,66.98,52.95
2016,9,27,16,45,403.0,74.5,0.85,19.5,169.5,55.6,43.05
2016,9,27,17,0,368.0,58.0,0.8,19.0,125.0,43.88,32.59
2016,9,27,17,15,270.5,42.0,0.7,18.0,82.5,31.85,21.65
2016,9,27,17,30,173.0,26.0,0.6,17.0,40.0,19.77,8.91
2016,9,27,17,45,86.5,13.0,0.55,16.5,20.0,10.23,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,15.0,0.6,11.5,23.5,79.04,0.0
2016,9,28,6,30,209.0,30.0,0.5,12.0,47.0,224.81,166.19
2016,9,28,6,45,315.0,43.5,0.45,12.5,91.0,328.32,266.71
2016,9,28,7,0,421.0,57.0,0.4,13.0,135.0,443.3,361.1
2016,9,28,7,15,489.0,66.5,0.35,13.5,184.5,529.37,427.19
2016,9,28,7,30,557.0,76.0,0.3,14.0,234.0,618.45,491.57
2016,9,28,7,45,612.0,81.0,0.3,14.5,285.5,692.92,542.42
2016,9,28,8,0,667.0,86.0,0.3,15.0,337.0,767.96,591.37
2016,9,28,8,15,699.5,91.0,0.35,15.5,385.5,821.61,624.72
2016,9,28,8,30,732.0,96.0,0.4,16.0,434.0,873.72,656.44
2016,9,28,8,45,754.5,100.0,0.45,16.5,479.0,912.58,678.83
2016,9,28,9,0,777.0,104.0,0.5,17.0,524.0,941.8,694.91
2016,9,28,9,15,794.5,107.0,0.55,17.5,564.5,968.84,709.66
2016,9,28,9,30,812.0,110.0,0.6,18.0,605.0,992.38,722.19
2016,9,28,9,45,823.5,113.0,0.65,18.5,638.5,1006.04,728.62
2016,9,28,10,0,835.0,116.0,0.7,19.0,672.0,1015.8,732.89
2016,9,28,10,15,844.5,117.5,0.75,19.5,699.5,1017.8,732.52
2016,9,28,10,30,854.0,119.0,0.8,20.0,727.0,1015.73,729.91
2016,9,28,10,45,831.0,134.5,0.85,20.5,739.5,992.81,714.49
2016,9,28,11,0,808.0,150.0,0.9,21.0,752.0,965.98,696.97
2016,9,28,11,15,812.0,151.0,0.95,21.0,764.0,946.9,685.73
2016,9,28,11,30,816.0,152.0,1.0,21.0,776.0,924.15,672.03
2016,9,28,11,45,792.5,165.0,1.1,21.0,773.0,884.99,648.5
2016,9,28,12,0,769.0,178.0,1.2,21.0,770.0,851.48,628.45
2016,9,28,12,15,767.5,177.5,1.2,21.0,766.0,813.36,602.68
2016,9,28,12,30,766.0,177.0,1.2,21.0,762.0,772.63,574.72
2016,9,28,12,45,781.5,166.0,1.3,21.0,754.5,731.86,547.56
2016,9,28,13,0,797.0,155.0,1.4,21.0,747.0,684.76,515.02
2016,9,28,13,15,789.5,153.5,1.4,20.5,726.5,632.46,477.39
2016,9,28,13,30,782.0,152.0,1.4,20.0,706.0,579.91,438.28
2016,9,28,13,45,750.5,158.5,1.45,20.0,673.0,519.37,391.46
2016,9,28,14,0,719.0,165.0,1.5,20.0,640.0,460.5,344.56
2016,9,28,14,15,703.5,161.0,1.45,19.5,605.5,401.56,296.46
2016,9,28,14,30,688.0,157.0,1.4,19.0,571.0,343.61,247.92
2016,9,28,14,45,669.5,151.0,1.4,19.0,531.5,284.65,197.97
2016,9,28,15,0,651.0,145.0,1.4,19.0,492.0,227.65,150.81
2016,9,28,15,15,623.0,138.5,1.35,18.5,447.5,171.37,109.13
2016,9,28,15,30,595.0,132.0,1.3,18.0,403.0,118.81,80.06
2016,9,28,15,45,580.0,118.5,1.3,17.5,358.0,88.64,71.93
2016,9,28,16,0,565.0,105.0,1.3,17.0,313.0,80.18,64.99
2016,9,28,16,15,514.5,96.0,1.2,16.0,263.5,71.12,57.45
2016,9,28,16,30,464.0,87.0,1.1,15.0,214.0,64.63,51.99
2016,9,28,16,45,419.0,72.0,1.05,14.5,168.0,54.05,42.56
2016,9,28,17,0,374.0,57.0,1.0,14.0,122.0,43.21,32.65
2016,9,28,17,15,267.5,41.5,0.95,13.5,80.0,31.45,21.64
2016,9,28,17,30,161.0,26.0,0.9,13.0,38.0,19.71,8.08
2016,9,28,17,45,80.5,13.0,0.85,12.5,19.0,10.23,0.0
2016,9,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,0.8,8.5,24.0,95.14,0.0
2016,9,29,6,30,262.0,27.0,0.8,9.0,48.0,256.92,188.88
2016,9,29,6,45,376.0,38.0,0.85,9.5,93.5,370.55,304.58
2016,9,29,7,0,490.0,49.0,0.9,10.0,139.0,490.14,404.26
2016,9,29,7,15,558.0,56.5,0.9,10.5,189.5,575.66,471.7
2016,9,29,7,30,626.0,64.0,0.9,11.0,240.0,664.33,537.64
2016,9,29,7,45,673.0,69.0,0.9,11.5,291.5,733.12,585.5
2016,9,29,8,0,720.0,74.0,0.9,12.0,343.0,795.78,626.92
2016,9,29,8,15,750.5,78.0,0.85,12.5,392.0,847.93,658.63
2016,9,29,8,30,781.0,82.0,0.8,13.0,441.0,898.15,687.92
2016,9,29,8,45,804.5,84.5,0.75,13.5,486.5,937.21,708.85
2016,9,29,9,0,828.0,87.0,0.7,14.0,532.0,973.34,727.47
2016,9,29,9,15,844.0,89.5,0.7,14.5,572.0,998.61,739.89
2016,9,29,9,30,860.0,92.0,0.7,15.0,612.0,1020.25,750.12
2016,9,29,9,45,878.0,91.0,0.75,15.5,647.5,1022.59,749.4
2016,9,29,10,0,896.0,90.0,0.8,16.0,683.0,1034.24,755.05
2016,9,29,10,15,904.0,91.5,0.85,16.0,710.5,1034.64,755.01
2016,9,29,10,30,912.0,93.0,0.9,16.0,738.0,1030.92,752.71
2016,9,29,10,45,916.0,94.0,0.95,16.5,757.5,1018.54,743.74
2016,9,29,11,0,920.0,95.0,1.0,17.0,777.0,1002.15,732.47
2016,9,29,11,15,923.0,95.5,1.05,17.0,788.5,980.3,719.19
2016,9,29,11,30,926.0,96.0,1.1,17.0,800.0,954.6,703.5
2016,9,29,11,45,926.0,97.0,1.15,17.5,803.5,923.02,682.67
2016,9,29,12,0,926.0,98.0,1.2,18.0,807.0,887.97,659.54
2016,9,29,12,15,924.5,97.5,1.2,18.0,802.0,846.91,632.8
2016,9,29,12,30,923.0,97.0,1.2,18.0,797.0,802.88,603.89
2016,9,29,12,45,924.0,94.5,1.3,18.5,785.5,755.94,571.98
2016,9,29,13,0,925.0,92.0,1.4,19.0,774.0,706.23,535.85
2016,9,29,13,15,919.5,91.0,1.4,18.5,753.5,651.35,495.86
2016,9,29,13,30,914.0,90.0,1.4,18.0,733.0,594.73,453.12
2016,9,29,13,45,902.5,90.0,1.45,18.0,704.0,534.49,405.53
2016,9,29,14,0,891.0,90.0,1.5,18.0,675.0,473.65,355.69
2016,9,29,14,15,879.5,88.0,1.5,17.5,640.0,410.83,303.01
2016,9,29,14,30,868.0,86.0,1.5,17.0,605.0,348.02,248.75
2016,9,29,14,45,851.5,84.0,1.55,17.0,564.0,281.05,190.43
2016,9,29,15,0,835.0,82.0,1.6,17.0,523.0,217.58,136.38
2016,9,29,15,15,813.0,79.0,1.6,16.5,477.0,154.23,88.47
2016,9,29,15,30,791.0,76.0,1.6,16.0,431.0,93.44,55.82
2016,9,29,15,45,762.0,71.5,1.6,16.0,382.0,63.55,50.53
2016,9,29,16,0,733.0,67.0,1.6,16.0,333.0,59.89,47.5
2016,9,29,16,15,688.0,62.0,1.6,15.0,281.5,55.57,43.97
2016,9,29,16,30,643.0,57.0,1.6,14.0,230.0,47.29,36.78
2016,9,29,16,45,574.0,50.0,1.65,13.5,179.5,41.49,31.53
2016,9,29,17,0,505.0,43.0,1.7,13.0,129.0,35.74,26.11
2016,9,29,17,15,385.5,33.0,1.7,12.5,85.0,27.32,18.03
2016,9,29,17,30,266.0,23.0,1.7,12.0,41.0,19.04,6.24
2016,9,29,17,45,133.0,11.5,1.75,11.5,20.5,9.05,0.0
2016,9,29,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,148.5,12.5,1.35,8.0,24.0,105.91,0.0
2016,9,30,6,30,297.0,25.0,1.4,8.0,48.0,278.46,201.0
2016,9,30,6,45,411.5,35.0,1.45,8.5,93.5,394.38,325.78
2016,9,30,7,0,526.0,45.0,1.5,9.0,139.0,514.54,427.57
2016,9,30,7,15,593.0,51.5,1.5,9.5,190.0,598.97,495.46
2016,9,30,7,30,660.0,58.0,1.5,10.0,241.0,679.82,556.74
2016,9,30,7,45,705.0,62.5,1.55,10.5,292.5,748.0,605.81
2016,9,30,8,0,750.0,67.0,1.6,11.0,344.0,815.92,652.63
2016,9,30,8,15,779.5,70.5,1.6,11.0,393.5,866.99,686.45
2016,9,30,8,30,809.0,74.0,1.6,11.0,443.0,916.07,718.16
2016,9,30,8,45,831.5,76.0,1.6,11.5,488.5,953.8,740.06
2016,9,30,9,0,854.0,78.0,1.6,12.0,534.0,976.25,751.35
2016,9,30,9,15,869.0,80.0,1.6,12.0,574.0,999.82,764.94
2016,9,30,9,30,884.0,82.0,1.6,12.0,614.0,1019.82,776.14
2016,9,30,9,45,898.5,82.5,1.6,12.5,649.0,1033.63,781.93
2016,9,30,10,0,913.0,83.0,1.6,13.0,684.0,1043.49,785.31
2016,9,30,10,15,921.0,84.0,1.6,13.0,711.5,1043.24,783.71
2016,9,30,10,30,929.0,85.0,1.6,13.0,739.0,1038.82,779.72
2016,9,30,10,45,934.0,86.0,1.65,13.5,758.5,1027.25,770.65
2016,9,30,11,0,939.0,87.0,1.7,14.0,778.0,1011.56,759.1
2016,9,30,11,15,942.0,87.5,1.7,14.0,790.0,989.34,744.07
2016,9,30,11,30,945.0,88.0,1.7,14.0,802.0,963.2,726.59
2016,9,30,11,45,946.0,88.0,1.75,14.0,806.0,930.95,705.71
2016,9,30,12,0,947.0,88.0,1.8,14.0,810.0,895.13,682.35
2016,9,30,12,15,946.0,88.0,1.85,14.0,805.0,854.29,655.35
2016,9,30,12,30,945.0,88.0,1.9,14.0,800.0,810.35,625.93
2016,9,30,12,45,939.0,88.5,1.95,14.0,786.5,760.43,591.3
2016,9,30,13,0,933.0,89.0,2.0,14.0,773.0,708.25,552.42
2016,9,30,13,15,927.5,88.0,2.0,14.0,752.0,652.97,509.77
2016,9,30,13,30,922.0,87.0,2.0,14.0,731.0,595.94,464.44
2016,9,30,13,45,914.5,85.5,2.05,14.0,703.0,535.95,415.55
2016,9,30,14,0,907.0,84.0,2.1,14.0,675.0,474.95,364.06
2016,9,30,14,15,895.0,82.5,2.15,13.5,639.5,411.49,309.52
2016,9,30,14,30,883.0,81.0,2.2,13.0,604.0,348.07,253.39
2016,9,30,14,45,868.5,78.0,2.25,13.0,563.0,283.16,195.14
2016,9,30,15,0,854.0,75.0,2.3,13.0,522.0,219.18,139.38
2016,9,30,15,15,832.5,72.5,2.3,12.5,476.0,150.98,86.61
2016,9,30,15,30,811.0,70.0,2.3,12.0,430.0,89.44,53.25
2016,9,30,15,45,781.0,66.0,2.3,12.0,380.5,59.78,48.03
2016,9,30,16,0,751.0,62.0,2.3,12.0,331.0,56.32,45.11
2016,9,30,16,15,706.5,57.5,2.25,11.5,279.5,52.25,41.63
2016,9,30,16,30,662.0,53.0,2.2,11.0,228.0,48.19,38.04
2016,9,30,16,45,591.5,46.5,2.2,11.0,177.0,42.25,32.51
2016,9,30,17,0,521.0,40.0,2.2,11.0,126.0,33.48,24.26
2016,9,30,17,15,398.5,30.5,2.1,10.5,82.0,25.37,16.36
2016,9,30,17,30,276.0,21.0,2.0,10.0,38.0,17.42,3.42
2016,9,30,17,45,138.0,10.5,1.9,10.0,19.0,8.26,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.5,12.0,1.2,8.5,24.0,110.31,0.0
2016,10,1,6,30,311.0,24.0,1.2,9.0,48.0,286.15,198.81
2016,10,1,6,45,430.0,33.5,1.3,9.5,94.0,407.22,333.49
2016,10,1,7,0,549.0,43.0,1.4,10.0,140.0,531.05,437.89
2016,10,1,7,15,617.5,49.5,1.45,10.5,192.0,610.29,501.66
2016,10,1,7,30,686.0,56.0,1.5,11.0,244.0,700.9,570.34
2016,10,1,7,45,731.5,60.0,1.55,11.5,296.5,769.62,619.28
2016,10,1,8,0,777.0,64.0,1.6,12.0,349.0,838.04,665.99
2016,10,1,8,15,806.5,67.5,1.55,12.5,399.0,889.69,697.91
2016,10,1,8,30,836.0,71.0,1.5,13.0,449.0,939.28,727.41
2016,10,1,8,45,859.0,72.5,1.5,13.5,495.5,965.34,740.9
2016,10,1,9,0,882.0,74.0,1.5,14.0,542.0,999.92,760.22
2016,10,1,9,15,897.0,76.0,1.45,14.0,583.0,1023.76,772.67
2016,10,1,9,30,912.0,78.0,1.4,14.0,624.0,1043.9,782.78
2016,10,1,9,45,927.0,77.5,1.4,14.5,659.5,1056.97,787.84
2016,10,1,10,0,942.0,77.0,1.4,15.0,695.0,1066.02,790.52
2016,10,1,10,15,950.0,78.5,1.4,15.0,722.5,1066.18,789.19
2016,10,1,10,30,958.0,80.0,1.4,15.0,750.0,1062.05,785.43
2016,10,1,10,45,963.0,80.5,1.4,15.5,770.0,1049.45,775.03
2016,10,1,11,0,968.0,81.0,1.4,16.0,790.0,1032.63,762.24
2016,10,1,11,15,971.0,81.5,1.4,16.0,802.0,1009.75,747.15
2016,10,1,11,30,974.0,82.0,1.4,16.0,814.0,982.84,729.6
2016,10,1,11,45,974.5,82.5,1.45,16.5,817.5,949.81,707.54
2016,10,1,12,0,975.0,83.0,1.5,17.0,821.0,913.11,683.04
2016,10,1,12,15,974.0,82.5,1.55,17.0,816.5,870.69,655.81
2016,10,1,12,30,973.0,82.0,1.6,17.0,812.0,825.1,626.13
2016,10,1,12,45,969.5,82.0,1.65,17.0,798.5,775.25,592.75
