Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,13,0,966.0,82.0,1.7,17.0,785.0,722.84,554.61
2016,10,1,13,15,961.0,81.0,1.7,17.0,764.0,666.24,511.84
2016,10,1,13,30,956.0,80.0,1.7,17.0,743.0,607.75,466.28
2016,10,1,13,45,947.0,79.5,1.75,17.0,714.5,546.09,416.99
2016,10,1,14,0,938.0,79.0,1.8,17.0,686.0,483.48,365.09
2016,10,1,14,15,927.5,77.5,1.8,16.5,650.0,418.79,310.2
2016,10,1,14,30,917.0,76.0,1.8,16.0,614.0,353.9,253.49
2016,10,1,14,45,900.5,74.0,1.85,16.0,572.5,287.22,194.6
2016,10,1,15,0,884.0,72.0,1.9,16.0,531.0,221.67,138.34
2016,10,1,15,15,863.0,69.5,1.9,15.5,484.0,156.61,89.02
2016,10,1,15,30,842.0,67.0,1.9,15.0,437.0,88.17,51.17
2016,10,1,15,45,811.0,64.0,1.9,15.0,386.0,58.79,46.59
2016,10,1,16,0,780.0,61.0,1.9,15.0,335.0,55.99,44.28
2016,10,1,16,15,734.5,56.5,1.85,14.5,282.5,51.82,40.75
2016,10,1,16,30,689.0,52.0,1.8,14.0,230.0,47.68,37.11
2016,10,1,16,45,614.5,46.0,1.8,13.5,178.0,42.05,31.97
2016,10,1,17,0,540.0,40.0,1.8,13.0,126.0,33.63,24.13
2016,10,1,17,15,407.0,30.0,1.75,12.5,81.0,25.03,15.76
2016,10,1,17,30,274.0,20.0,1.7,12.0,36.0,16.61,0.28
2016,10,1,17,45,137.0,10.0,1.65,11.5,18.0,7.87,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.0,1.1,8.5,22.5,106.66,0.0
2016,10,2,6,30,299.0,24.0,1.1,9.0,45.0,276.53,183.88
2016,10,2,6,45,417.0,33.5,1.1,9.5,90.0,398.46,325.17
2016,10,2,7,0,535.0,43.0,1.1,10.0,135.0,521.01,428.07
2016,10,2,7,15,603.5,49.0,1.1,10.5,186.0,606.24,495.78
2016,10,2,7,30,672.0,55.0,1.1,11.0,237.0,688.41,557.19
2016,10,2,7,45,347.0,94.5,1.15,11.5,189.5,465.6,385.31
2016,10,2,8,0,22.0,134.0,1.2,12.0,142.0,142.1,115.46
2016,10,2,8,15,98.0,163.5,1.2,12.0,207.0,285.06,236.44
2016,10,2,8,30,174.0,193.0,1.2,12.0,272.0,394.22,323.99
2016,10,2,8,45,518.5,133.0,1.2,12.5,400.0,708.61,566.33
2016,10,2,9,0,863.0,73.0,1.2,13.0,528.0,980.0,748.56
2016,10,2,9,15,468.0,168.0,1.2,13.0,417.0,706.22,553.06
2016,10,2,9,30,73.0,263.0,1.2,13.0,306.0,337.49,268.38
2016,10,2,9,45,120.0,286.0,1.3,13.5,362.0,431.81,343.63
2016,10,2,10,0,167.0,309.0,1.4,14.0,418.0,500.53,394.93
2016,10,2,10,15,142.5,321.0,1.45,14.0,416.5,482.21,379.29
2016,10,2,10,30,118.0,333.0,1.5,14.0,415.0,439.8,346.51
2016,10,2,10,45,174.0,342.5,1.55,14.0,467.0,521.19,408.78
2016,10,2,11,0,230.0,352.0,1.6,14.0,519.0,575.7,449.44
2016,10,2,11,15,193.0,360.0,1.65,14.0,502.0,537.64,419.69
2016,10,2,11,30,156.0,368.0,1.7,14.0,485.0,500.48,391.18
2016,10,2,11,45,78.0,221.5,1.75,14.0,280.0,276.81,219.92
2016,10,2,12,0,0.0,75.0,1.8,14.0,75.0,57.89,42.37
2016,10,2,12,15,126.0,217.0,1.8,14.0,311.0,298.78,240.2
2016,10,2,12,30,252.0,359.0,1.8,14.0,547.0,514.96,405.05
2016,10,2,12,45,267.5,349.0,1.85,14.5,545.5,511.63,400.14
2016,10,2,13,0,283.0,339.0,1.9,15.0,544.0,491.85,384.56
2016,10,2,13,15,221.5,335.5,1.9,14.5,493.5,419.19,329.34
2016,10,2,13,30,160.0,332.0,1.9,14.0,443.0,363.79,286.78
2016,10,2,13,45,126.5,314.0,1.9,14.0,399.5,317.3,250.44
2016,10,2,14,0,93.0,296.0,1.9,14.0,356.0,270.35,213.53
2016,10,2,14,15,65.5,266.0,1.9,14.0,307.0,227.49,179.75
2016,10,2,14,30,38.0,236.0,1.9,14.0,258.0,189.12,149.59
2016,10,2,14,45,447.0,156.0,1.95,14.0,386.5,229.68,167.4
2016,10,2,15,0,856.0,76.0,2.0,14.0,515.0,219.1,138.77
2016,10,2,15,15,834.0,73.0,2.0,13.5,469.0,150.5,86.0
2016,10,2,15,30,812.0,70.0,2.0,13.0,423.0,88.49,52.79
2016,10,2,15,45,778.5,67.0,2.0,13.0,373.0,60.51,48.52
2016,10,2,16,0,745.0,64.0,2.0,13.0,323.0,57.81,46.27
2016,10,2,16,15,697.0,59.0,1.95,12.5,271.0,53.35,42.46
2016,10,2,16,30,649.0,54.0,1.9,12.0,219.0,48.92,38.52
2016,10,2,16,45,565.5,48.0,1.9,12.0,167.5,39.94,30.25
2016,10,2,17,0,482.0,42.0,1.9,12.0,116.0,34.91,25.31
2016,10,2,17,15,345.0,31.0,1.8,11.5,73.5,25.65,16.16
2016,10,2,17,30,208.0,20.0,1.7,11.0,31.0,16.53,0.0
2016,10,2,17,45,104.0,10.0,1.6,10.5,15.5,7.87,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,11.5,0.9,8.5,20.5,95.43,0.0
2016,10,3,6,30,265.0,23.0,0.8,9.0,41.0,250.63,157.04
2016,10,3,6,45,385.5,33.0,0.75,9.5,85.0,375.18,304.95
2016,10,3,7,0,506.0,43.0,0.7,10.0,129.0,499.02,408.22
2016,10,3,7,15,575.5,49.5,0.7,10.0,178.5,584.68,476.68
2016,10,3,7,30,645.0,56.0,0.7,10.0,228.0,673.72,543.85
2016,10,3,7,45,408.5,101.5,0.7,10.5,218.5,531.31,434.94
2016,10,3,8,0,172.0,147.0,0.7,11.0,209.0,337.45,278.67
2016,10,3,8,15,146.5,169.5,0.65,11.5,227.5,340.77,280.32
2016,10,3,8,30,121.0,192.0,0.6,12.0,246.0,341.91,278.48
2016,10,3,8,45,85.0,204.0,0.6,12.5,243.5,294.22,238.53
2016,10,3,9,0,49.0,216.0,0.6,13.0,241.0,267.43,215.1
2016,10,3,9,15,50.0,233.0,0.6,13.0,260.5,283.84,227.52
2016,10,3,9,30,51.0,250.0,0.6,13.0,280.0,299.98,239.34
2016,10,3,9,45,49.0,262.5,0.65,13.5,293.0,307.43,244.01
2016,10,3,10,0,47.0,275.0,0.7,14.0,306.0,314.71,248.62
2016,10,3,10,15,36.0,270.5,0.7,14.0,295.0,293.69,231.52
2016,10,3,10,30,25.0,266.0,0.7,14.0,284.0,250.98,197.83
2016,10,3,10,45,18.5,249.0,0.75,14.5,262.5,226.05,177.86
2016,10,3,11,0,12.0,232.0,0.8,15.0,241.0,202.35,158.71
2016,10,3,11,15,14.0,244.5,0.8,15.0,255.0,213.99,167.89
2016,10,3,11,30,16.0,257.0,0.8,15.0,269.0,225.33,176.64
2016,10,3,11,45,41.0,300.0,0.85,15.0,331.0,302.57,237.08
2016,10,3,12,0,66.0,343.0,0.9,15.0,393.0,360.11,280.87
2016,10,3,12,15,44.5,311.0,0.9,15.0,344.5,305.78,238.68
2016,10,3,12,30,23.0,279.0,0.9,15.0,296.0,241.85,189.21
2016,10,3,12,45,14.5,235.0,0.95,15.0,246.0,196.58,154.03
2016,10,3,13,0,6.0,191.0,1.0,15.0,196.0,153.59,120.01
2016,10,3,13,15,18.5,231.5,0.95,15.0,245.0,192.58,151.45
2016,10,3,13,30,31.0,272.0,0.9,15.0,294.0,236.26,185.76
2016,10,3,13,45,37.0,269.5,0.9,15.0,294.5,231.99,182.25
2016,10,3,14,0,43.0,267.0,0.9,15.0,295.0,226.74,178.11
2016,10,3,14,15,23.5,220.0,0.9,14.5,235.5,175.94,138.43
2016,10,3,14,30,4.0,173.0,0.9,14.0,176.0,132.42,104.29
2016,10,3,14,45,3.0,165.0,0.9,14.0,167.5,124.94,98.59
2016,10,3,15,0,2.0,157.0,0.9,14.0,159.0,117.55,92.84
2016,10,3,15,15,390.5,113.5,0.9,14.0,281.5,124.13,82.46
2016,10,3,15,30,779.0,70.0,0.9,14.0,404.0,86.51,51.81
2016,10,3,15,45,744.0,67.0,0.9,14.0,355.0,59.96,47.85
2016,10,3,16,0,709.0,64.0,0.9,14.0,306.0,57.31,45.67
2016,10,3,16,15,661.0,59.0,0.85,13.5,256.0,52.93,41.92
2016,10,3,16,30,613.0,54.0,0.8,13.0,206.0,44.79,34.69
2016,10,3,16,45,532.0,47.0,0.8,13.0,157.0,38.91,29.2
2016,10,3,17,0,451.0,40.0,0.8,13.0,108.0,33.14,23.6
2016,10,3,17,15,314.5,29.0,0.75,12.5,67.0,23.9,14.4
2016,10,3,17,30,178.0,18.0,0.7,12.0,26.0,14.81,0.0
2016,10,3,17,45,89.0,9.0,0.65,12.0,13.0,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,0.75,10.0,18.0,65.06,0.0
2016,10,4,6,30,169.0,25.0,0.8,10.0,36.0,184.49,105.7
2016,10,4,6,45,274.0,40.0,0.9,10.5,77.0,299.67,243.67
2016,10,4,7,0,379.0,55.0,1.0,11.0,118.0,410.85,340.16
2016,10,4,7,15,455.5,65.0,1.0,11.0,167.0,503.91,416.43
2016,10,4,7,30,532.0,75.0,1.0,11.0,216.0,600.16,491.2
2016,10,4,7,45,322.0,111.0,1.0,11.5,201.5,444.91,368.55
2016,10,4,8,0,112.0,147.0,1.0,12.0,187.0,282.51,233.54
2016,10,4,8,15,95.5,166.5,0.95,12.0,204.0,267.89,221.44
2016,10,4,8,30,79.0,186.0,0.9,12.0,221.0,271.75,223.08
2016,10,4,8,45,84.5,207.0,0.9,12.5,248.0,298.54,243.35
2016,10,4,9,0,90.0,228.0,0.9,13.0,275.0,324.99,262.85
2016,10,4,9,15,74.5,240.5,0.9,13.0,281.0,318.88,256.46
2016,10,4,9,30,59.0,253.0,0.9,13.0,287.0,312.54,250.19
2016,10,4,9,45,30.5,208.5,0.95,13.5,226.5,227.66,181.74
2016,10,4,10,0,2.0,164.0,1.0,14.0,166.0,135.23,106.16
2016,10,4,10,15,159.0,237.5,1.0,14.0,347.0,405.85,324.86
2016,10,4,10,30,316.0,311.0,1.0,14.0,528.0,662.21,512.76
2016,10,4,10,45,296.0,325.0,1.0,14.5,533.0,646.5,496.29
2016,10,4,11,0,276.0,339.0,1.0,15.0,538.0,629.63,482.26
2016,10,4,11,15,376.5,311.0,1.05,15.0,587.0,680.82,521.32
2016,10,4,11,30,477.0,283.0,1.1,15.0,636.0,746.16,568.24
2016,10,4,11,45,704.5,190.5,1.2,15.5,713.5,840.74,636.94
2016,10,4,12,0,932.0,98.0,1.3,16.0,791.0,891.64,670.39
2016,10,4,12,15,931.0,98.0,1.35,16.0,786.5,850.98,643.19
2016,10,4,12,30,930.0,98.0,1.4,16.0,782.0,807.29,614.73
2016,10,4,12,45,932.0,94.5,1.5,16.0,770.0,759.51,582.67
2016,10,4,13,0,934.0,91.0,1.6,16.0,758.0,708.88,546.24
2016,10,4,13,15,928.0,90.0,1.65,16.0,737.0,653.09,504.25
2016,10,4,13,30,922.0,89.0,1.7,16.0,716.0,595.61,459.53
2016,10,4,13,45,915.5,87.0,1.8,16.0,687.5,535.55,411.42
2016,10,4,14,0,909.0,85.0,1.9,16.0,659.0,474.39,360.5
2016,10,4,14,15,897.0,83.0,1.95,15.5,623.5,410.33,305.99
2016,10,4,14,30,885.0,81.0,2.0,15.0,588.0,346.35,249.88
2016,10,4,14,45,870.5,78.5,2.05,15.0,547.0,281.69,192.33
2016,10,4,15,0,856.0,76.0,2.1,15.0,506.0,214.03,134.14
2016,10,4,15,15,833.5,73.0,2.1,14.5,459.5,149.48,85.1
2016,10,4,15,30,811.0,70.0,2.1,14.0,413.0,87.54,52.34
2016,10,4,15,45,780.5,66.0,2.15,14.0,363.5,59.8,47.74
2016,10,4,16,0,750.0,62.0,2.2,14.0,314.0,56.34,44.81
2016,10,4,16,15,701.0,57.0,2.15,13.5,262.0,51.83,40.92
2016,10,4,16,30,652.0,52.0,2.1,13.0,210.0,47.33,36.91
2016,10,4,16,45,573.0,45.0,2.1,13.0,159.5,37.7,28.05
2016,10,4,17,0,494.0,38.0,2.1,13.0,109.0,31.81,22.33
2016,10,4,17,15,347.5,27.5,2.0,12.5,67.0,22.83,13.16
2016,10,4,17,30,201.0,17.0,1.9,12.0,25.0,13.38,0.0
2016,10,4,17,45,100.5,8.5,1.85,11.5,12.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,125.5,11.0,1.2,7.5,19.0,90.87,0.0
2016,10,5,6,30,251.0,22.0,1.2,8.0,38.0,237.31,124.45
2016,10,5,6,45,387.0,32.0,1.3,9.0,83.0,376.72,306.63
2016,10,5,7,0,523.0,42.0,1.4,10.0,128.0,512.96,422.4
2016,10,5,7,15,597.5,49.0,1.4,10.5,179.5,604.17,495.96
2016,10,5,7,30,672.0,56.0,1.4,11.0,231.0,691.85,562.53
2016,10,5,7,45,722.5,59.5,1.45,11.5,284.0,764.11,614.52
2016,10,5,8,0,773.0,63.0,1.5,12.0,337.0,836.18,664.04
2016,10,5,8,15,804.0,66.5,1.45,12.5,387.0,888.96,696.74
2016,10,5,8,30,835.0,70.0,1.4,13.0,437.0,939.72,727.0
2016,10,5,8,45,859.5,72.0,1.35,13.5,483.5,979.52,748.89
2016,10,5,9,0,884.0,74.0,1.3,14.0,530.0,1004.08,760.27
2016,10,5,9,15,900.0,76.0,1.25,14.0,571.0,1028.61,773.07
2016,10,5,9,30,916.0,78.0,1.2,14.0,612.0,1049.44,783.4
2016,10,5,9,45,930.5,78.0,1.2,14.5,647.0,1062.27,788.19
2016,10,5,10,0,945.0,78.0,1.2,15.0,682.0,1071.05,790.64
2016,10,5,10,15,953.0,79.5,1.2,15.0,709.5,1070.84,789.06
2016,10,5,10,30,961.0,81.0,1.2,15.0,737.0,1066.33,785.08
2016,10,5,10,45,968.0,80.5,1.25,15.5,757.5,1054.14,776.0
2016,10,5,11,0,975.0,80.0,1.3,16.0,778.0,1037.69,764.45
2016,10,5,11,15,978.0,80.5,1.3,16.0,789.5,1014.39,749.16
2016,10,5,11,30,981.0,81.0,1.3,16.0,801.0,987.05,731.42
2016,10,5,11,45,983.0,80.5,1.35,16.5,805.0,953.79,709.36
2016,10,5,12,0,985.0,80.0,1.4,17.0,809.0,916.82,684.82
2016,10,5,12,15,984.0,80.0,1.45,17.0,803.5,874.38,657.74
2016,10,5,12,30,983.0,80.0,1.5,17.0,798.0,828.74,628.18
2016,10,5,12,45,976.0,81.5,1.6,17.0,784.0,777.34,594.34
2016,10,5,13,0,969.0,83.0,1.7,17.0,770.0,723.65,555.7
2016,10,5,13,15,963.5,82.0,1.7,17.0,748.0,666.47,512.47
2016,10,5,13,30,958.0,81.0,1.7,17.0,726.0,607.46,466.45
2016,10,5,13,45,949.0,80.0,1.75,17.0,697.0,545.15,416.6
2016,10,5,14,0,940.0,79.0,1.8,17.0,668.0,481.94,364.14
2016,10,5,14,15,927.5,77.5,1.8,17.0,631.5,416.36,307.92
2016,10,5,14,30,915.0,76.0,1.8,17.0,595.0,350.86,250.33
2016,10,5,14,45,897.0,74.0,1.85,17.0,552.5,283.96,191.5
2016,10,5,15,0,879.0,72.0,1.9,17.0,510.0,218.4,135.58
2016,10,5,15,15,855.5,69.5,1.9,16.5,462.5,148.74,83.0
2016,10,5,15,30,832.0,67.0,1.9,16.0,415.0,85.78,50.29
2016,10,5,15,45,794.5,64.0,1.9,16.0,363.5,58.51,46.23
2016,10,5,16,0,757.0,61.0,1.9,16.0,312.0,55.67,43.86
2016,10,5,16,15,706.0,56.0,1.85,15.5,259.5,51.09,39.93
2016,10,5,16,30,655.0,51.0,1.8,15.0,207.0,46.55,35.89
2016,10,5,16,45,568.0,44.5,1.75,14.5,156.0,37.29,27.47
2016,10,5,17,0,481.0,38.0,1.7,14.0,105.0,31.77,22.13
2016,10,5,17,15,327.0,27.0,1.65,13.0,63.5,22.39,12.37
2016,10,5,17,30,173.0,16.0,1.6,12.0,22.0,12.59,0.0
2016,10,5,17,45,86.5,8.0,1.6,11.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,129.0,10.5,0.9,8.5,18.0,92.96,0.0
2016,10,6,6,30,258.0,21.0,0.8,9.0,36.0,240.11,107.17
2016,10,6,6,45,391.0,30.5,0.75,9.5,80.0,378.71,304.53
2016,10,6,7,0,524.0,40.0,0.7,10.0,124.0,511.97,416.74
2016,10,6,7,15,597.0,46.5,0.7,10.5,175.0,593.51,481.61
2016,10,6,7,30,670.0,53.0,0.7,11.0,226.0,687.29,551.49
2016,10,6,7,45,718.0,57.0,0.75,11.5,277.5,757.56,600.97
2016,10,6,8,0,766.0,61.0,0.8,12.0,329.0,827.67,648.2
2016,10,6,8,15,796.5,64.5,0.8,12.5,378.5,879.69,680.2
2016,10,6,8,30,827.0,68.0,0.8,13.0,428.0,929.72,709.97
2016,10,6,8,45,850.5,70.0,0.85,13.5,473.5,956.46,724.55
2016,10,6,9,0,874.0,72.0,0.9,14.0,519.0,991.72,744.92
2016,10,6,9,15,889.0,74.0,0.9,14.5,559.5,1015.1,756.17
2016,10,6,9,30,904.0,76.0,0.9,15.0,600.0,1034.82,765.22
2016,10,6,9,45,921.0,75.0,0.95,16.0,635.0,1048.89,770.45
2016,10,6,10,0,938.0,74.0,1.0,17.0,670.0,1058.97,773.34
2016,10,6,10,15,945.5,75.0,1.0,17.5,697.0,1057.72,769.67
2016,10,6,10,30,953.0,76.0,1.0,18.0,724.0,1052.24,763.73
2016,10,6,10,45,957.5,77.0,1.0,18.5,743.0,1039.55,753.53
2016,10,6,11,0,962.0,78.0,1.0,19.0,762.0,1022.67,741.01
2016,10,6,11,15,964.5,78.5,1.0,19.0,773.0,999.22,725.93
2016,10,6,11,30,967.0,79.0,1.0,19.0,784.0,971.81,708.51
2016,10,6,11,45,967.5,79.0,1.0,19.5,787.0,938.25,685.9
2016,10,6,12,0,968.0,79.0,1.0,20.0,790.0,901.11,661.07
2016,10,6,12,15,967.0,79.0,1.0,20.0,785.0,859.34,634.4
2016,10,6,12,30,966.0,79.0,1.0,20.0,780.0,814.43,605.46
2016,10,6,12,45,963.0,78.0,1.05,20.0,766.5,764.15,572.92
2016,10,6,13,0,960.0,77.0,1.1,20.0,753.0,711.35,535.69
2016,10,6,13,15,954.5,76.0,1.1,20.0,732.0,654.74,493.97
2016,10,6,13,30,949.0,75.0,1.1,20.0,711.0,596.35,449.54
2016,10,6,13,45,940.5,74.0,1.15,20.0,682.0,534.93,401.59
2016,10,6,14,0,932.0,73.0,1.2,20.0,653.0,472.58,350.98
2016,10,6,14,15,920.5,71.5,1.2,20.0,617.5,408.01,296.65
2016,10,6,14,30,909.0,70.0,1.2,20.0,582.0,343.41,240.83
2016,10,6,14,45,892.5,68.5,1.2,20.0,540.0,277.85,183.97
2016,10,6,15,0,876.0,67.0,1.2,20.0,498.0,213.42,129.79
2016,10,6,15,15,854.0,64.0,1.2,19.5,451.5,148.62,81.92
2016,10,6,15,30,832.0,61.0,1.2,19.0,405.0,86.21,50.25
2016,10,6,15,45,799.0,58.0,1.25,19.0,355.0,54.03,41.76
2016,10,6,16,0,766.0,55.0,1.3,19.0,305.0,51.09,39.33
2016,10,6,16,15,717.5,50.5,1.25,18.0,253.5,46.79,35.74
2016,10,6,16,30,669.0,46.0,1.2,17.0,202.0,42.52,32.03
2016,10,6,16,45,587.0,39.5,1.15,16.0,151.5,36.33,26.42
2016,10,6,17,0,505.0,33.0,1.1,15.0,101.0,30.26,20.65
2016,10,6,17,15,252.5,26.5,1.1,14.0,60.5,21.77,11.28
2016,10,6,17,30,0.0,20.0,1.1,13.0,20.0,15.74,0.0
2016,10,6,17,45,0.0,10.0,1.1,12.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,141.0,9.5,1.0,10.5,17.5,100.26,0.0
2016,10,7,6,30,282.0,19.0,0.9,11.0,35.0,254.05,88.46
2016,10,7,6,45,411.0,28.5,0.85,11.5,78.5,391.99,311.32
2016,10,7,7,0,540.0,38.0,0.8,12.0,122.0,513.94,415.31
2016,10,7,7,15,610.5,44.0,0.8,12.5,172.5,602.59,485.61
2016,10,7,7,30,681.0,50.0,0.8,13.0,223.0,693.85,553.32
2016,10,7,7,45,725.5,54.0,0.85,13.5,274.0,761.05,600.48
2016,10,7,8,0,770.0,58.0,0.9,14.0,325.0,827.97,645.36
2016,10,7,8,15,799.5,61.5,0.9,14.5,374.0,879.01,676.71
2016,10,7,8,30,829.0,65.0,0.9,15.0,423.0,928.05,705.79
2016,10,7,8,45,850.0,67.5,0.95,16.0,468.0,952.98,717.81
2016,10,7,9,0,871.0,70.0,1.0,17.0,513.0,986.36,735.49
2016,10,7,9,15,886.0,72.0,1.0,17.5,552.5,1009.68,746.69
2016,10,7,9,30,901.0,74.0,1.0,18.0,592.0,1029.36,755.68
2016,10,7,9,45,904.0,78.5,1.0,18.5,624.0,1036.05,756.55
2016,10,7,10,0,907.0,83.0,1.0,19.0,656.0,1038.62,755.19
2016,10,7,10,15,746.5,149.0,0.95,19.5,633.5,964.29,704.38
2016,10,7,10,30,586.0,215.0,0.9,20.0,611.0,851.99,628.9
2016,10,7,10,45,758.0,152.0,0.85,21.0,679.0,948.91,689.58
2016,10,7,11,0,930.0,89.0,0.8,22.0,747.0,1004.38,718.63
2016,10,7,11,15,933.0,89.5,0.7,22.0,758.0,981.89,701.17
2016,10,7,11,30,936.0,90.0,0.6,22.0,769.0,955.55,682.64
2016,10,7,11,45,935.5,90.5,0.5,22.5,771.5,922.39,658.76
2016,10,7,12,0,935.0,91.0,0.4,23.0,774.0,885.82,633.01
2016,10,7,12,15,933.5,91.0,0.35,23.0,769.0,844.68,606.7
2016,10,7,12,30,932.0,91.0,0.3,23.0,764.0,800.56,578.43
2016,10,7,12,45,916.0,96.0,0.25,23.5,747.5,748.28,542.65
2016,10,7,13,0,900.0,101.0,0.2,24.0,731.0,694.55,504.1
2016,10,7,13,15,699.0,170.0,0.2,24.0,650.5,592.04,431.81
2016,10,7,13,30,498.0,239.0,0.2,24.0,570.0,490.27,359.59
2016,10,7,13,45,562.0,206.5,0.2,24.0,565.0,459.52,336.74
2016,10,7,14,0,626.0,174.0,0.2,24.0,560.0,425.43,308.98
2016,10,7,14,15,520.0,194.0,0.25,23.5,502.5,353.28,255.43
2016,10,7,14,30,414.0,214.0,0.3,23.0,445.0,296.24,213.26
2016,10,7,14,45,564.0,156.0,0.4,23.0,445.5,257.2,176.32
2016,10,7,15,0,714.0,98.0,0.5,23.0,446.0,201.19,124.82
2016,10,7,15,15,690.0,92.0,0.55,22.5,402.0,142.59,82.44
2016,10,7,15,30,666.0,86.0,0.6,22.0,358.0,87.03,53.52
2016,10,7,15,45,606.5,88.0,0.7,21.5,311.5,68.4,53.69
2016,10,7,16,0,547.0,90.0,0.8,21.0,265.0,70.14,55.45
2016,10,7,16,15,546.5,74.5,0.9,20.0,224.5,59.42,46.41
2016,10,7,16,30,546.0,59.0,1.0,19.0,184.0,48.17,36.66
2016,10,7,16,45,453.5,50.0,1.1,18.0,135.5,40.91,30.12
2016,10,7,17,0,361.0,41.0,1.2,17.0,87.0,33.74,23.34
2016,10,7,17,15,180.5,27.5,1.15,16.5,50.5,20.87,9.72
2016,10,7,17,30,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,1.1,15.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,91.0,10.0,1.05,12.5,14.5,67.88,0.0
2016,10,8,6,30,182.0,20.0,0.9,13.0,29.0,182.79,39.55
2016,10,8,6,45,318.0,31.5,0.8,13.5,71.0,326.27,257.71
2016,10,8,7,0,454.0,43.0,0.7,14.0,113.0,461.49,372.05
2016,10,8,7,15,533.0,51.0,0.7,14.5,162.5,555.41,446.39
2016,10,8,7,30,612.0,59.0,0.7,15.0,212.0,653.39,519.26
2016,10,8,7,45,662.5,64.5,0.75,16.0,263.0,725.28,568.83
2016,10,8,8,0,713.0,70.0,0.8,17.0,314.0,790.63,611.48
2016,10,8,8,15,747.0,74.0,0.75,17.5,363.0,845.59,644.7
2016,10,8,8,30,781.0,78.0,0.7,18.0,412.0,898.71,675.39
2016,10,8,8,45,805.0,81.0,0.7,19.0,457.0,938.34,695.93
2016,10,8,9,0,829.0,84.0,0.7,20.0,502.0,975.04,714.22
2016,10,8,9,15,846.5,86.5,0.7,20.5,542.0,1001.21,726.91
2016,10,8,9,30,864.0,89.0,0.7,21.0,582.0,1023.76,737.41
2016,10,8,9,45,903.5,79.5,0.7,22.0,622.0,1036.9,740.74
2016,10,8,10,0,943.0,70.0,0.7,23.0,662.0,1059.0,749.75
2016,10,8,10,15,950.5,71.0,0.7,23.5,689.0,1057.66,745.89
2016,10,8,10,30,958.0,72.0,0.7,24.0,716.0,1052.07,740.04
2016,10,8,10,45,962.5,73.5,0.75,24.5,735.0,1039.86,731.61
2016,10,8,11,0,967.0,75.0,0.8,25.0,754.0,1023.43,720.84
2016,10,8,11,15,970.0,75.0,0.8,25.0,765.5,999.7,706.07
2016,10,8,11,30,973.0,75.0,0.8,25.0,777.0,971.99,689.03
2016,10,8,11,45,973.0,75.5,0.8,25.0,779.5,938.35,668.35
2016,10,8,12,0,973.0,76.0,0.8,25.0,782.0,901.13,645.43
2016,10,8,12,15,972.0,76.0,0.8,25.0,777.0,859.16,619.37
2016,10,8,12,30,971.0,76.0,0.8,25.0,772.0,814.04,591.1
2016,10,8,12,45,967.0,75.5,0.85,25.0,758.0,763.34,559.27
2016,10,8,13,0,963.0,75.0,0.9,25.0,744.0,710.2,522.82
2016,10,8,13,15,957.0,74.5,0.9,25.0,722.5,653.64,482.15
2016,10,8,13,30,951.0,74.0,0.9,25.0,701.0,595.32,438.84
2016,10,8,13,45,942.0,73.0,0.9,25.0,672.0,533.57,391.48
2016,10,8,14,0,933.0,72.0,0.9,25.0,643.0,470.94,341.68
2016,10,8,14,15,921.0,70.5,0.9,24.5,607.0,406.17,289.11
2016,10,8,14,30,909.0,69.0,0.9,24.0,571.0,341.44,234.9
2016,10,8,14,45,891.5,67.0,0.95,24.0,529.0,275.29,178.84
2016,10,8,15,0,874.0,65.0,1.0,24.0,487.0,210.44,125.44
2016,10,8,15,15,851.0,62.5,1.0,23.5,440.5,146.15,78.9
2016,10,8,15,30,828.0,60.0,1.0,23.0,394.0,84.35,48.41
2016,10,8,15,45,794.0,57.0,1.0,22.5,344.0,53.16,40.42
2016,10,8,16,0,760.0,54.0,1.0,22.0,294.0,50.2,38.07
2016,10,8,16,15,709.5,49.5,0.95,21.0,242.5,45.87,34.48
2016,10,8,16,30,659.0,45.0,0.9,20.0,191.0,41.58,30.76
2016,10,8,16,45,574.0,38.0,0.9,19.0,141.5,34.96,24.8
2016,10,8,17,0,489.0,31.0,0.9,18.0,92.0,28.44,18.62
2016,10,8,17,15,329.0,21.0,0.9,17.5,53.0,17.47,6.34
2016,10,8,17,30,169.0,11.0,0.9,17.0,14.0,8.65,0.0
2016,10,8,17,45,84.5,5.5,0.95,16.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,131.0,8.5,1.05,12.5,15.0,93.26,0.0
2016,10,9,6,30,262.0,17.0,0.9,13.0,30.0,235.56,15.48
2016,10,9,6,45,395.0,27.0,0.8,13.5,73.0,379.67,296.11
2016,10,9,7,0,528.0,37.0,0.7,14.0,116.0,504.32,403.34
2016,10,9,7,15,601.5,43.5,0.65,14.5,166.5,595.64,474.93
2016,10,9,7,30,675.0,50.0,0.6,15.0,217.0,689.84,543.63
2016,10,9,7,45,720.5,54.5,0.6,15.5,268.0,758.43,590.53
2016,10,9,8,0,766.0,59.0,0.6,16.0,319.0,826.77,634.92
2016,10,9,8,15,796.5,62.5,0.6,16.5,368.0,878.58,666.16
2016,10,9,8,30,827.0,66.0,0.6,17.0,417.0,928.41,695.14
2016,10,9,8,45,848.0,68.5,0.6,18.0,462.0,953.15,705.75
2016,10,9,9,0,869.0,71.0,0.6,19.0,507.0,986.31,721.85
2016,10,9,9,15,884.5,73.5,0.6,19.5,546.5,1010.59,733.3
2016,10,9,9,30,900.0,76.0,0.6,20.0,586.0,1031.22,742.56
2016,10,9,9,45,912.0,77.0,0.65,21.0,620.0,1042.47,745.92
2016,10,9,10,0,924.0,78.0,0.7,22.0,654.0,1049.72,747.1
2016,10,9,10,15,931.5,79.0,0.75,22.0,680.0,1048.28,746.03
2016,10,9,10,30,939.0,80.0,0.8,22.0,706.0,1042.68,742.72
2016,10,9,10,45,942.5,81.5,0.85,22.5,724.5,1029.55,733.55
2016,10,9,11,0,946.0,83.0,0.9,23.0,743.0,1012.33,722.1
2016,10,9,11,15,948.5,83.5,0.9,23.0,754.0,989.0,707.36
2016,10,9,11,30,951.0,84.0,0.9,23.0,765.0,961.8,690.35
2016,10,9,11,45,950.0,84.5,0.95,23.0,767.5,927.76,669.99
2016,10,9,12,0,949.0,85.0,1.0,23.0,770.0,890.31,647.32
2016,10,9,12,15,947.0,85.0,1.0,23.0,764.0,848.29,620.68
2016,10,9,12,30,945.0,85.0,1.0,23.0,758.0,803.28,591.9
2016,10,9,12,45,938.0,86.0,1.05,23.0,743.5,752.98,559.18
2016,10,9,13,0,931.0,87.0,1.1,23.0,729.0,700.53,522.44
2016,10,9,13,15,924.5,86.0,1.15,22.5,707.5,644.61,482.96
2016,10,9,13,30,918.0,85.0,1.2,22.0,686.0,587.09,440.65
2016,10,9,13,45,908.0,83.5,1.25,22.0,657.0,526.05,393.17
2016,10,9,14,0,898.0,82.0,1.3,22.0,628.0,464.34,343.33
2016,10,9,14,15,885.0,80.5,1.3,21.5,592.0,401.11,290.97
2016,10,9,14,30,872.0,79.0,1.3,21.0,556.0,338.09,237.22
2016,10,9,14,45,853.0,76.5,1.3,21.0,514.5,270.43,179.18
2016,10,9,15,0,834.0,74.0,1.3,21.0,473.0,206.39,125.73
2016,10,9,15,15,809.0,71.0,1.25,20.5,426.5,143.21,79.35
2016,10,9,15,30,784.0,68.0,1.2,20.0,380.0,83.0,48.94
2016,10,9,15,45,747.0,64.0,1.2,20.0,330.5,57.81,44.91
2016,10,9,16,0,710.0,60.0,1.2,20.0,281.0,54.29,41.96
2016,10,9,16,15,655.0,54.5,1.1,19.0,230.5,49.34,37.81
2016,10,9,16,30,600.0,49.0,1.0,18.0,180.0,40.96,30.46
2016,10,9,16,45,509.5,41.0,0.95,17.5,131.5,34.18,24.24
2016,10,9,17,0,419.0,33.0,0.9,17.0,83.0,27.49,17.8
2016,10,9,17,15,209.5,16.5,0.8,16.0,41.5,13.41,2.7
2016,10,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,9.5,13.0,10.23,0.0
2016,10,10,6,30,0.0,26.0,0.9,10.0,26.0,35.06,0.0
2016,10,10,6,45,228.0,34.0,0.85,10.5,67.5,262.27,207.59
2016,10,10,7,0,456.0,42.0,0.8,11.0,109.0,463.06,377.59
2016,10,10,7,15,535.5,49.5,0.75,11.0,158.0,556.88,453.12
2016,10,10,7,30,615.0,57.0,0.7,11.0,207.0,654.65,527.6
2016,10,10,7,45,667.0,62.0,0.7,11.5,258.0,727.16,578.94
2016,10,10,8,0,719.0,67.0,0.7,12.0,309.0,793.55,623.45
2016,10,10,8,15,753.0,71.0,0.7,12.5,357.5,848.46,658.05
2016,10,10,8,30,787.0,75.0,0.7,13.0,406.0,901.54,690.25
2016,10,10,8,45,813.0,77.5,0.7,13.5,451.5,942.46,713.41
2016,10,10,9,0,839.0,80.0,0.7,14.0,497.0,980.48,734.33
2016,10,10,9,15,856.0,82.5,0.75,14.5,537.0,1006.1,748.09
2016,10,10,9,30,873.0,85.0,0.8,15.0,577.0,1015.23,751.46
2016,10,10,9,45,891.0,84.5,0.85,15.5,612.0,1030.48,759.14
2016,10,10,10,0,909.0,84.0,0.9,16.0,647.0,1041.85,764.36
2016,10,10,10,15,917.5,85.0,0.95,16.5,673.5,1041.35,762.27
2016,10,10,10,30,926.0,86.0,1.0,17.0,700.0,1036.73,757.93
2016,10,10,10,45,930.5,87.0,1.05,17.5,719.0,1024.01,748.67
2016,10,10,11,0,935.0,88.0,1.1,18.0,738.0,1007.24,737.08
2016,10,10,11,15,938.0,88.5,1.1,18.0,749.0,984.5,722.26
2016,10,10,11,30,941.0,89.0,1.1,18.0,760.0,957.9,705.11
2016,10,10,11,45,941.0,89.5,1.15,18.0,762.5,924.91,684.71
2016,10,10,12,0,941.0,90.0,1.2,18.0,765.0,888.48,661.93
2016,10,10,12,15,687.5,188.5,1.2,18.0,679.5,758.32,572.65
2016,10,10,12,30,434.0,287.0,1.2,18.0,594.0,615.36,468.73
2016,10,10,12,45,671.5,192.5,1.25,18.0,657.5,675.96,516.43
2016,10,10,13,0,909.0,98.0,1.3,18.0,721.0,696.18,532.06
2016,10,10,13,15,902.0,97.0,1.3,17.5,699.0,640.88,490.76
2016,10,10,13,30,895.0,96.0,1.3,17.0,677.0,584.07,447.61
2016,10,10,13,45,882.0,95.5,1.3,17.0,647.5,523.54,399.25
2016,10,10,14,0,869.0,95.0,1.3,17.0,618.0,463.2,349.36
2016,10,10,14,15,854.5,93.0,1.3,16.5,582.5,399.45,295.85
2016,10,10,14,30,840.0,91.0,1.3,16.0,547.0,336.24,241.25
2016,10,10,14,45,817.0,89.0,1.3,16.0,504.5,271.82,185.1
2016,10,10,15,0,794.0,87.0,1.3,16.0,462.0,209.59,132.54
2016,10,10,15,15,766.0,83.0,1.25,15.5,416.0,147.73,86.49
2016,10,10,15,30,738.0,79.0,1.2,15.0,370.0,84.4,52.15
2016,10,10,15,45,694.5,75.0,1.2,15.0,320.0,60.59,48.33
2016,10,10,16,0,651.0,71.0,1.2,15.0,270.0,57.54,45.74
2016,10,10,16,15,590.5,64.0,1.15,14.5,220.0,52.09,40.96
2016,10,10,16,30,530.0,57.0,1.1,14.0,170.0,46.65,36.02
2016,10,10,16,45,432.5,47.0,1.1,13.5,123.0,38.55,28.48
2016,10,10,17,0,335.0,37.0,1.1,13.0,76.0,30.51,20.59
2016,10,10,17,15,167.5,18.5,1.05,12.5,38.0,15.0,2.36
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,80.0,8.5,0.7,9.0,12.0,6.69,0.0
2016,10,11,6,30,160.0,17.0,0.7,9.0,24.0,160.74,0.0
2016,10,11,6,45,292.0,30.0,0.75,9.5,64.0,306.62,240.39
2016,10,11,7,0,424.0,43.0,0.8,10.0,104.0,438.97,359.25
2016,10,11,7,15,505.0,51.0,0.8,10.0,152.5,533.78,437.53
2016,10,11,7,30,586.0,59.0,0.8,10.0,201.0,632.57,514.41
2016,10,11,7,45,293.0,65.0,0.8,10.5,136.0,380.39,317.87
2016,10,11,8,0,0.0,71.0,0.8,11.0,71.0,55.47,42.0
2016,10,11,8,15,0.0,85.0,0.8,11.5,85.0,67.63,52.7
2016,10,11,8,30,0.0,99.0,0.8,12.0,99.0,79.76,62.71
2016,10,11,8,45,1.5,128.0,0.85,12.5,129.0,108.23,86.33
2016,10,11,9,0,3.0,157.0,0.9,13.0,159.0,137.03,109.73
2016,10,11,9,15,30.5,198.0,0.85,13.0,215.5,226.6,183.29
2016,10,11,9,30,58.0,239.0,0.8,13.0,272.0,299.67,241.06
2016,10,11,9,45,248.0,239.5,0.8,13.5,390.5,538.27,426.69
2016,10,11,10,0,438.0,240.0,0.8,14.0,509.0,750.19,577.45
2016,10,11,10,15,428.0,254.5,0.75,14.0,527.0,747.32,570.28
2016,10,11,10,30,418.0,269.0,0.7,14.0,545.0,720.15,549.9
2016,10,11,10,45,438.0,268.5,0.7,14.5,564.5,748.72,568.0
2016,10,11,11,0,458.0,268.0,0.7,15.0,584.0,752.43,568.77
2016,10,11,11,15,699.5,176.5,0.7,15.0,667.5,875.78,655.66
2016,10,11,11,30,941.0,85.0,0.7,15.0,751.0,953.07,703.93
2016,10,11,11,45,941.5,85.5,0.7,15.0,753.5,920.58,681.49
2016,10,11,12,0,942.0,86.0,0.7,15.0,756.0,884.61,658.43
2016,10,11,12,15,730.0,168.5,0.75,15.0,686.0,772.64,583.8
2016,10,11,12,30,518.0,251.0,0.8,15.0,616.0,646.13,493.54
2016,10,11,12,45,463.5,267.5,0.85,15.5,589.5,590.96,453.67
2016,10,11,13,0,409.0,284.0,0.9,16.0,563.0,527.8,406.73
2016,10,11,13,15,454.5,256.5,0.95,15.5,557.5,513.43,397.14
2016,10,11,13,30,500.0,229.0,1.0,15.0,552.0,482.97,374.39
2016,10,11,13,45,524.0,209.5,1.05,15.0,535.0,443.06,342.63
2016,10,11,14,0,548.0,190.0,1.1,15.0,518.0,399.93,307.07
2016,10,11,14,15,517.0,188.0,1.15,15.0,482.5,347.19,263.53
2016,10,11,14,30,486.0,186.0,1.2,15.0,447.0,297.43,221.81
2016,10,11,14,45,485.5,170.0,1.25,15.0,414.0,248.1,179.39
2016,10,11,15,0,485.0,154.0,1.3,15.0,381.0,198.92,137.9
2016,10,11,15,15,605.0,117.0,1.3,14.5,371.5,151.31,96.46
