Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,15,30,725.0,80.0,1.3,14.0,362.0,84.37,52.75
2016,10,11,15,45,685.0,75.0,1.35,14.0,313.0,60.51,48.46
2016,10,11,16,0,645.0,70.0,1.4,14.0,264.0,56.78,45.25
2016,10,11,16,15,583.5,63.0,1.4,13.5,214.0,51.3,40.42
2016,10,11,16,30,522.0,56.0,1.4,13.0,164.0,45.85,35.42
2016,10,11,16,45,423.0,46.0,1.4,12.5,117.5,37.75,27.82
2016,10,11,17,0,324.0,36.0,1.4,12.0,71.0,29.71,19.81
2016,10,11,17,15,162.0,18.0,1.3,11.5,35.5,14.62,0.14
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,75.0,8.0,0.85,8.5,11.0,6.29,0.0
2016,10,12,6,30,150.0,16.0,0.8,9.0,22.0,118.88,0.0
2016,10,12,6,45,291.0,28.5,0.75,9.5,62.0,304.98,236.77
2016,10,12,7,0,432.0,41.0,0.7,10.0,102.0,443.73,361.79
2016,10,12,7,15,514.5,49.5,0.65,10.0,151.0,540.42,440.91
2016,10,12,7,30,597.0,58.0,0.6,10.0,200.0,641.42,518.41
2016,10,12,7,45,654.0,62.5,0.55,10.5,250.5,717.24,571.82
2016,10,12,8,0,711.0,67.0,0.5,11.0,301.0,786.77,617.82
2016,10,12,8,15,745.5,71.0,0.5,11.5,349.5,841.92,652.54
2016,10,12,8,30,780.0,75.0,0.5,12.0,398.0,895.24,684.88
2016,10,12,8,45,807.5,77.5,0.5,12.5,443.0,937.44,708.83
2016,10,12,9,0,835.0,80.0,0.5,13.0,488.0,976.78,730.53
2016,10,12,9,15,852.0,82.5,0.55,13.0,528.0,1002.23,745.52
2016,10,12,9,30,869.0,85.0,0.6,13.0,568.0,1024.04,758.46
2016,10,12,9,45,881.5,86.5,0.65,13.5,601.0,1023.22,755.73
2016,10,12,10,0,894.0,88.0,0.7,14.0,634.0,1031.32,759.24
2016,10,12,10,15,902.0,89.5,0.75,14.0,660.5,1030.83,758.71
2016,10,12,10,30,910.0,91.0,0.8,14.0,687.0,1026.28,755.91
2016,10,12,10,45,914.5,92.5,0.9,14.5,705.5,1014.2,748.22
2016,10,12,11,0,919.0,94.0,1.0,15.0,724.0,998.12,738.09
2016,10,12,11,15,922.0,94.5,1.05,14.5,734.5,975.56,725.54
2016,10,12,11,30,925.0,95.0,1.1,14.0,745.0,949.22,710.52
2016,10,12,11,45,926.5,94.5,1.15,14.0,747.5,916.81,690.11
2016,10,12,12,0,928.0,94.0,1.2,14.0,750.0,880.95,667.3
2016,10,12,12,15,926.5,93.5,1.2,14.0,744.5,839.39,639.7
2016,10,12,12,30,925.0,93.0,1.2,14.0,739.0,794.91,609.92
2016,10,12,12,45,929.0,89.0,1.25,14.5,727.0,748.1,576.8
2016,10,12,13,0,933.0,85.0,1.3,15.0,715.0,698.31,539.47
2016,10,12,13,15,668.0,173.5,1.25,15.0,617.5,575.43,445.84
2016,10,12,13,30,403.0,262.0,1.2,15.0,520.0,448.76,349.21
2016,10,12,13,45,353.5,260.5,1.15,15.0,479.5,394.07,306.8
2016,10,12,14,0,304.0,259.0,1.1,15.0,439.0,344.27,267.24
2016,10,12,14,15,586.0,168.0,1.15,15.0,489.0,356.62,269.97
2016,10,12,14,30,868.0,77.0,1.2,15.0,539.0,333.85,239.63
2016,10,12,14,45,660.5,117.5,1.3,15.0,453.5,253.63,177.27
2016,10,12,15,0,453.0,158.0,1.4,15.0,368.0,196.15,137.15
2016,10,12,15,15,615.0,111.5,1.45,14.5,365.5,148.19,93.61
2016,10,12,15,30,777.0,65.0,1.5,14.0,363.0,79.65,47.99
2016,10,12,15,45,742.5,60.5,1.6,13.5,314.5,55.06,43.73
2016,10,12,16,0,708.0,56.0,1.7,13.0,266.0,51.1,40.36
2016,10,12,16,15,650.5,50.5,1.55,12.5,215.5,46.05,35.87
2016,10,12,16,30,593.0,45.0,1.4,12.0,165.0,41.04,31.23
2016,10,12,16,45,497.0,37.0,1.3,11.5,118.0,30.96,21.88
2016,10,12,17,0,401.0,29.0,1.2,11.0,71.0,24.21,15.02
2016,10,12,17,15,200.5,14.5,1.1,10.5,35.5,11.81,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.0,8.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,0.9,8.0,17.0,13.38,0.0
2016,10,13,6,45,121.5,31.5,0.8,8.5,48.0,162.61,124.48
2016,10,13,7,0,243.0,46.0,0.7,9.0,79.0,297.59,246.94
2016,10,13,7,15,282.0,62.5,0.7,9.0,116.5,358.75,300.61
2016,10,13,7,30,321.0,79.0,0.7,9.0,154.0,421.98,353.59
2016,10,13,7,45,341.0,96.5,0.75,9.5,193.0,470.7,391.96
2016,10,13,8,0,361.0,114.0,0.8,10.0,232.0,519.01,428.4
2016,10,13,8,15,375.0,130.0,0.8,10.5,269.0,558.92,456.62
2016,10,13,8,30,389.0,146.0,0.8,11.0,306.0,597.6,483.04
2016,10,13,8,45,434.0,155.0,0.8,11.5,351.0,657.32,524.93
2016,10,13,9,0,479.0,164.0,0.8,12.0,396.0,716.27,564.77
2016,10,13,9,15,682.0,118.0,0.75,12.5,478.0,880.8,675.37
2016,10,13,9,30,885.0,72.0,0.7,13.0,560.0,1010.71,754.59
2016,10,13,9,45,720.5,132.0,0.7,13.5,545.0,934.39,699.79
2016,10,13,10,0,556.0,192.0,0.7,14.0,530.0,817.63,620.39
2016,10,13,10,15,545.5,206.0,0.7,14.5,549.0,813.88,616.7
2016,10,13,10,30,535.0,220.0,0.7,15.0,568.0,807.26,609.58
2016,10,13,10,45,520.5,232.5,0.7,15.5,579.0,792.39,597.07
2016,10,13,11,0,506.0,245.0,0.7,16.0,590.0,775.13,583.19
2016,10,13,11,15,510.5,248.0,0.7,16.0,600.0,763.82,575.09
2016,10,13,11,30,515.0,251.0,0.7,16.0,610.0,749.85,565.12
2016,10,13,11,45,525.0,245.0,0.75,16.5,612.5,729.25,550.63
2016,10,13,12,0,535.0,239.0,0.8,17.0,615.0,705.98,534.23
2016,10,13,12,15,505.0,251.0,0.8,17.0,604.0,665.41,505.06
2016,10,13,12,30,475.0,263.0,0.8,17.0,593.0,624.79,475.73
2016,10,13,12,45,459.5,264.0,0.85,17.0,578.0,585.12,447.5
2016,10,13,13,0,444.0,265.0,0.9,17.0,563.0,545.35,418.58
2016,10,13,13,15,489.5,239.0,0.9,17.0,558.0,519.68,399.59
2016,10,13,13,30,535.0,213.0,0.9,17.0,553.0,488.51,375.42
2016,10,13,13,45,555.5,195.5,0.9,17.0,534.5,446.68,342.13
2016,10,13,14,0,576.0,178.0,0.9,17.0,516.0,401.95,305.37
2016,10,13,14,15,520.5,182.5,0.9,16.5,474.5,344.06,258.97
2016,10,13,14,30,465.0,187.0,0.9,16.0,433.0,291.78,216.64
2016,10,13,14,45,480.0,167.0,0.9,16.0,403.5,244.52,175.71
2016,10,13,15,0,495.0,147.0,0.9,16.0,374.0,195.59,134.04
2016,10,13,15,15,426.5,142.0,0.9,15.5,323.0,146.44,99.29
2016,10,13,15,30,358.0,137.0,0.9,15.0,272.0,106.03,77.45
2016,10,13,15,45,338.5,120.5,0.9,15.0,234.5,84.43,69.28
2016,10,13,16,0,319.0,104.0,0.9,15.0,197.0,74.04,60.27
2016,10,13,16,15,292.0,86.5,0.8,14.5,159.0,62.53,50.15
2016,10,13,16,30,265.0,69.0,0.7,14.0,121.0,50.65,39.44
2016,10,13,16,45,215.5,51.5,0.6,13.5,85.5,38.25,28.03
2016,10,13,17,0,166.0,34.0,0.5,13.0,50.0,25.56,15.81
2016,10,13,17,15,83.0,17.0,0.5,12.5,25.0,12.89,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,1.7,12.0,5.0,3.93,0.0
2016,10,14,6,45,0.0,16.0,1.8,12.0,16.0,12.18,3.68
2016,10,14,7,0,0.0,27.0,1.9,12.0,27.0,20.6,11.72
2016,10,14,7,15,0.0,40.5,1.9,12.0,40.5,30.98,20.95
2016,10,14,7,30,0.0,54.0,1.9,12.0,54.0,42.74,31.3
2016,10,14,7,45,0.0,68.0,1.9,12.5,68.0,55.02,41.88
2016,10,14,8,0,0.0,82.0,1.9,13.0,82.0,67.19,52.16
2016,10,14,8,15,0.0,95.5,1.9,13.0,95.5,78.77,61.88
2016,10,14,8,30,0.0,109.0,1.9,13.0,109.0,90.32,71.46
2016,10,14,8,45,0.0,85.0,1.95,13.5,85.0,65.95,50.54
2016,10,14,9,0,0.0,61.0,2.0,14.0,61.0,46.77,34.13
2016,10,14,9,15,0.5,110.0,2.0,14.0,110.0,87.84,68.54
2016,10,14,9,30,1.0,159.0,2.0,14.0,159.0,133.51,106.14
2016,10,14,9,45,0.5,123.5,2.0,14.5,123.5,98.82,77.02
2016,10,14,10,0,0.0,88.0,2.0,15.0,88.0,67.78,51.07
2016,10,14,10,15,5.0,148.5,2.0,15.0,152.0,124.59,98.03
2016,10,14,10,30,10.0,209.0,2.0,15.0,216.0,184.37,146.39
2016,10,14,10,45,5.0,175.5,2.05,15.0,179.0,147.31,115.98
2016,10,14,11,0,0.0,142.0,2.1,15.0,142.0,112.58,87.49
2016,10,14,11,15,0.5,147.0,2.05,15.0,147.5,117.01,91.11
2016,10,14,11,30,1.0,152.0,2.0,15.0,153.0,121.39,94.63
2016,10,14,11,45,0.5,132.0,2.0,15.5,132.5,103.95,80.21
2016,10,14,12,0,0.0,112.0,2.0,16.0,112.0,87.04,66.26
2016,10,14,12,15,3.5,154.0,2.0,16.0,156.5,124.01,96.52
2016,10,14,12,30,7.0,196.0,2.0,16.0,201.0,161.01,126.41
2016,10,14,12,45,3.5,161.5,2.0,16.0,164.0,129.19,100.65
2016,10,14,13,0,0.0,127.0,2.0,16.0,127.0,98.66,75.89
2016,10,14,13,15,0.0,77.0,2.0,15.5,77.0,59.29,43.77
2016,10,14,13,30,0.0,27.0,2.0,15.0,27.0,20.69,11.74
2016,10,14,13,45,7.0,115.5,2.0,15.0,119.5,92.51,71.63
2016,10,14,14,0,14.0,204.0,2.0,15.0,212.0,163.12,129.35
2016,10,14,14,15,7.0,130.5,1.95,15.0,134.5,102.7,80.02
2016,10,14,14,30,0.0,57.0,1.9,15.0,57.0,43.71,31.26
2016,10,14,14,45,0.0,83.5,1.9,15.0,83.5,64.2,48.63
2016,10,14,15,0,0.0,110.0,1.9,15.0,110.0,83.45,64.9
2016,10,14,15,15,0.0,57.5,1.85,14.5,57.5,44.04,31.93
2016,10,14,15,30,0.0,5.0,1.8,14.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,1.8,14.0,4.0,3.04,0.0
2016,10,14,16,0,0.0,3.0,1.8,14.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,1.7,13.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,1.6,13.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,1.5,13.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,69.5,6.5,1.0,10.5,8.5,0.0,0.0
2016,10,15,6,30,139.0,13.0,1.1,11.0,17.0,109.08,0.0
2016,10,15,6,45,289.5,24.5,1.2,11.5,55.0,296.66,217.72
2016,10,15,7,0,440.0,36.0,1.3,12.0,93.0,445.84,361.59
2016,10,15,7,15,523.5,43.0,1.35,12.0,140.5,540.92,442.06
2016,10,15,7,30,607.0,50.0,1.4,12.0,188.0,640.61,521.45
2016,10,15,7,45,656.0,55.5,1.45,12.5,236.5,703.62,568.45
2016,10,15,8,0,705.0,61.0,1.5,13.0,285.0,774.57,618.99
2016,10,15,8,15,363.5,105.5,1.6,13.5,222.0,516.95,423.8
2016,10,15,8,30,22.0,150.0,1.7,14.0,159.0,157.62,127.29
2016,10,15,8,45,14.5,155.0,1.8,14.5,161.5,151.29,122.06
2016,10,15,9,0,7.0,160.0,1.9,15.0,164.0,145.61,116.47
2016,10,15,9,15,7.5,169.5,1.95,15.0,174.0,153.17,122.37
2016,10,15,9,30,8.0,179.0,2.0,15.0,184.0,160.89,128.36
2016,10,15,9,45,4.0,162.0,2.15,15.5,164.5,138.16,109.14
2016,10,15,10,0,0.0,145.0,2.3,16.0,145.0,117.16,91.45
2016,10,15,10,15,2.5,165.0,2.35,16.0,166.5,137.16,107.74
2016,10,15,10,30,5.0,185.0,2.4,16.0,188.0,157.09,123.79
2016,10,15,10,45,2.5,157.0,2.45,16.0,158.5,128.51,100.36
2016,10,15,11,0,0.0,129.0,2.5,16.0,129.0,101.56,78.26
2016,10,15,11,15,4.5,170.0,2.5,16.0,173.0,140.61,110.16
2016,10,15,11,30,9.0,211.0,2.5,16.0,217.0,179.98,141.87
2016,10,15,11,45,4.5,146.5,2.55,16.0,149.5,119.5,92.85
2016,10,15,12,0,0.0,82.0,2.6,16.0,82.0,63.23,46.76
2016,10,15,12,15,2.0,128.5,2.6,16.0,130.0,101.92,78.61
2016,10,15,12,30,4.0,175.0,2.6,16.0,178.0,141.31,110.65
2016,10,15,12,45,2.0,158.5,2.65,16.0,160.0,125.74,97.97
2016,10,15,13,0,0.0,142.0,2.7,16.0,142.0,110.68,85.79
2016,10,15,13,15,0.0,112.5,2.7,16.0,112.5,87.04,66.55
2016,10,15,13,30,0.0,83.0,2.7,16.0,83.0,63.92,47.6
2016,10,15,13,45,36.0,169.0,2.7,16.0,190.0,152.56,120.47
2016,10,15,14,0,72.0,255.0,2.7,16.0,297.0,231.87,183.74
2016,10,15,14,15,70.5,239.5,2.7,15.5,279.0,211.1,166.93
2016,10,15,14,30,69.0,224.0,2.7,15.0,261.0,190.77,150.58
2016,10,15,14,45,34.5,174.0,2.7,15.0,192.5,139.06,109.38
2016,10,15,15,0,0.0,124.0,2.7,15.0,124.0,93.46,73.23
2016,10,15,15,15,0.0,109.5,2.65,14.5,109.5,82.24,64.22
2016,10,15,15,30,0.0,95.0,2.6,14.0,95.0,71.2,55.2
2016,10,15,15,45,0.0,81.0,2.55,14.0,81.0,60.89,48.86
2016,10,15,16,0,0.0,67.0,2.5,14.0,67.0,50.68,39.8
2016,10,15,16,15,0.0,53.5,2.4,13.5,53.5,40.73,30.91
2016,10,15,16,30,0.0,40.0,2.3,13.0,40.0,30.59,21.68
2016,10,15,16,45,0.0,27.5,2.2,13.0,27.5,20.98,12.78
2016,10,15,17,0,0.0,15.0,2.1,13.0,15.0,11.41,3.61
2016,10,15,17,15,0.0,7.5,2.05,13.0,7.5,5.9,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,12.0,6.0,4.72,0.0
2016,10,16,6,45,0.0,20.5,2.55,12.5,20.5,15.66,5.73
2016,10,16,7,0,0.0,35.0,2.6,13.0,35.0,29.7,19.16
2016,10,16,7,15,0.0,53.5,2.6,13.0,53.5,48.17,35.41
2016,10,16,7,30,0.0,72.0,2.6,13.0,72.0,65.61,50.67
2016,10,16,7,45,1.5,90.0,2.6,13.0,91.0,83.23,65.93
2016,10,16,8,0,3.0,108.0,2.6,13.0,110.0,100.68,80.8
2016,10,16,8,15,7.5,125.0,2.6,13.0,128.0,119.74,96.94
2016,10,16,8,30,12.0,142.0,2.6,13.0,146.0,138.96,112.99
2016,10,16,8,45,6.0,90.5,2.65,13.5,92.5,77.11,60.29
2016,10,16,9,0,0.0,39.0,2.7,14.0,39.0,29.82,19.76
2016,10,16,9,15,0.0,86.5,2.75,14.0,86.5,66.59,50.76
2016,10,16,9,30,0.0,134.0,2.8,14.0,134.0,108.88,85.89
2016,10,16,9,45,0.0,87.5,2.9,14.5,87.5,67.36,50.97
2016,10,16,10,0,0.0,41.0,3.0,15.0,41.0,31.43,20.79
2016,10,16,10,15,0.0,84.0,3.0,15.0,84.0,64.69,48.51
2016,10,16,10,30,0.0,127.0,3.0,15.0,127.0,100.35,77.88
2016,10,16,10,45,0.0,125.0,3.05,15.0,125.0,98.4,76.14
2016,10,16,11,0,0.0,123.0,3.1,15.0,123.0,96.53,74.53
2016,10,16,11,15,4.5,166.5,3.1,15.0,170.0,137.64,108.29
2016,10,16,11,30,9.0,210.0,3.1,15.0,217.0,179.24,142.01
2016,10,16,11,45,5.5,185.5,3.1,15.0,190.0,153.63,121.06
2016,10,16,12,0,2.0,161.0,3.1,15.0,163.0,129.17,101.1
2016,10,16,12,15,1.0,118.5,3.05,15.0,119.5,93.02,71.55
2016,10,16,12,30,0.0,76.0,3.0,15.0,76.0,58.56,43.15
2016,10,16,12,45,2.0,125.0,3.0,15.0,126.5,98.63,76.34
2016,10,16,13,0,4.0,174.0,3.0,15.0,177.0,139.21,109.6
2016,10,16,13,15,2.0,127.0,3.0,15.0,128.5,99.7,77.28
2016,10,16,13,30,0.0,80.0,3.0,15.0,80.0,61.59,45.87
2016,10,16,13,45,0.0,99.0,3.0,15.0,99.0,76.31,58.23
2016,10,16,14,0,0.0,118.0,3.0,15.0,118.0,90.9,70.44
2016,10,16,14,15,0.0,69.5,2.95,15.0,69.5,53.38,39.31
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,16.04,7.94
2016,10,16,14,45,0.0,50.0,2.9,15.0,50.0,38.29,26.85
2016,10,16,15,0,0.0,79.0,2.9,15.0,79.0,60.69,45.87
2016,10,16,15,15,0.0,46.5,2.8,14.5,46.5,35.56,24.75
2016,10,16,15,30,0.0,14.0,2.7,14.0,14.0,10.65,3.51
2016,10,16,15,45,0.0,12.0,2.65,14.0,12.0,9.12,2.55
2016,10,16,16,0,0.0,10.0,2.6,14.0,10.0,7.59,1.18
2016,10,16,16,15,0.0,8.0,2.45,13.5,8.0,6.06,0.0
2016,10,16,16,30,0.0,6.0,2.3,13.0,6.0,4.54,0.0
2016,10,16,16,45,0.0,4.0,2.2,13.0,4.0,3.02,0.0
2016,10,16,17,0,0.0,2.0,2.1,13.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,2.05,12.5,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,31.0,6.5,0.9,9.5,7.0,0.0,0.0
2016,10,17,6,30,62.0,13.0,0.8,10.0,14.0,54.41,0.0
2016,10,17,6,45,213.5,26.5,0.7,10.5,49.5,237.07,163.17
2016,10,17,7,0,365.0,40.0,0.6,11.0,85.0,390.14,315.53
2016,10,17,7,15,457.0,49.0,0.6,11.0,132.0,493.36,401.8
2016,10,17,7,30,549.0,58.0,0.6,11.0,179.0,601.35,486.49
2016,10,17,7,45,614.0,62.5,0.65,11.5,228.5,683.02,546.79
2016,10,17,8,0,679.0,67.0,0.7,12.0,278.0,765.75,604.93
2016,10,17,8,15,716.0,71.0,0.7,12.0,325.5,814.39,636.97
2016,10,17,8,30,753.0,75.0,0.7,12.0,373.0,869.37,672.65
2016,10,17,8,45,783.0,77.0,0.75,12.5,417.5,912.75,699.11
2016,10,17,9,0,813.0,79.0,0.8,13.0,462.0,953.38,723.36
2016,10,17,9,15,831.0,81.5,0.8,13.0,500.5,979.38,737.95
2016,10,17,9,30,849.0,84.0,0.8,13.0,539.0,1001.84,750.4
2016,10,17,9,45,595.5,167.0,0.8,13.5,496.0,844.88,642.99
2016,10,17,10,0,342.0,250.0,0.8,14.0,453.0,643.0,497.44
2016,10,17,10,15,359.0,258.5,0.8,14.0,479.0,661.65,512.38
2016,10,17,10,30,376.0,267.0,0.8,14.0,505.0,678.14,523.12
2016,10,17,10,45,331.0,286.0,0.85,14.5,500.0,643.57,495.96
2016,10,17,11,0,286.0,305.0,0.9,15.0,495.0,608.55,469.0
2016,10,17,11,15,239.0,317.0,0.95,15.0,477.0,542.75,420.96
2016,10,17,11,30,192.0,329.0,1.0,15.0,459.0,500.65,389.37
2016,10,17,11,45,278.5,314.0,1.05,15.5,504.0,566.9,439.27
2016,10,17,12,0,365.0,299.0,1.1,16.0,549.0,606.39,468.1
2016,10,17,12,15,640.0,194.0,1.15,16.0,627.5,724.3,556.55
2016,10,17,12,30,915.0,89.0,1.2,16.0,706.0,780.94,598.16
2016,10,17,12,45,565.5,199.0,1.25,16.0,578.0,600.12,464.63
2016,10,17,13,0,216.0,309.0,1.3,16.0,450.0,414.45,323.58
2016,10,17,13,15,559.5,195.0,1.35,15.5,543.5,523.08,409.73
2016,10,17,13,30,903.0,81.0,1.4,15.0,637.0,571.32,444.4
2016,10,17,13,45,894.0,79.0,1.45,15.0,608.5,511.39,394.95
2016,10,17,14,0,885.0,77.0,1.5,15.0,580.0,450.75,344.03
2016,10,17,14,15,871.0,75.0,1.5,15.0,544.5,387.85,289.52
2016,10,17,14,30,857.0,73.0,1.5,15.0,509.0,325.36,234.05
2016,10,17,14,45,838.0,71.0,1.55,15.0,468.0,259.77,176.1
2016,10,17,15,0,819.0,69.0,1.6,15.0,427.0,197.58,122.79
2016,10,17,15,15,791.0,65.5,1.6,14.5,381.5,135.14,76.02
2016,10,17,15,30,763.0,62.0,1.6,14.0,336.0,76.09,45.77
2016,10,17,15,45,721.0,58.0,1.65,14.0,287.5,52.83,41.7
2016,10,17,16,0,679.0,54.0,1.7,14.0,239.0,49.18,38.47
2016,10,17,16,15,615.0,48.5,1.65,13.5,190.0,44.1,33.89
2016,10,17,16,30,551.0,43.0,1.6,13.0,141.0,36.02,26.44
2016,10,17,16,45,437.5,34.5,1.6,12.5,96.5,28.73,19.48
2016,10,17,17,0,324.0,26.0,1.6,12.0,52.0,21.62,10.94
2016,10,17,17,15,162.0,13.0,1.55,11.5,26.0,10.23,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.0,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,100.0,11.0,1.2,9.0,13.0,79.99,0.0
2016,10,18,6,45,259.0,23.5,1.25,9.5,49.5,267.15,176.55
2016,10,18,7,0,418.0,36.0,1.3,10.0,86.0,429.26,348.77
2016,10,18,7,15,508.0,43.5,1.4,10.5,133.0,529.94,435.11
2016,10,18,7,30,598.0,51.0,1.5,11.0,180.0,635.47,519.64
2016,10,18,7,45,656.0,55.5,1.6,11.5,229.5,704.1,572.07
2016,10,18,8,0,714.0,60.0,1.7,12.0,279.0,782.18,628.97
2016,10,18,8,15,749.5,63.5,1.75,12.0,326.5,837.18,667.49
2016,10,18,8,30,785.0,67.0,1.8,12.0,374.0,890.44,703.77
2016,10,18,8,45,813.5,69.0,1.85,12.5,418.5,932.53,730.05
2016,10,18,9,0,842.0,71.0,1.9,13.0,463.0,971.84,753.99
2016,10,18,9,15,859.0,73.0,1.9,13.0,501.5,984.04,759.87
2016,10,18,9,30,876.0,75.0,1.9,13.0,540.0,1004.8,771.98
2016,10,18,9,45,892.5,75.0,1.9,13.5,573.5,1018.74,777.99
2016,10,18,10,0,909.0,75.0,1.9,14.0,607.0,1028.82,781.61
2016,10,18,10,15,917.5,76.0,1.85,14.0,633.0,1028.06,778.95
2016,10,18,10,30,926.0,77.0,1.8,14.0,659.0,1023.23,773.91
2016,10,18,10,45,931.0,78.0,1.8,14.5,677.5,1010.85,763.41
2016,10,18,11,0,936.0,79.0,1.8,15.0,696.0,994.46,750.54
2016,10,18,11,15,939.0,79.5,1.8,15.0,706.0,971.63,734.98
2016,10,18,11,30,942.0,80.0,1.8,15.0,716.0,944.98,717.01
2016,10,18,11,45,943.5,80.0,1.8,15.0,718.5,912.75,695.33
2016,10,18,12,0,945.0,80.0,1.8,15.0,721.0,877.02,671.28
2016,10,18,12,15,943.0,79.5,1.8,15.0,715.0,834.63,642.54
2016,10,18,12,30,941.0,79.0,1.8,15.0,709.0,789.35,611.6
2016,10,18,12,45,938.5,78.0,1.8,15.0,695.5,740.51,577.12
2016,10,18,13,0,936.0,77.0,1.8,15.0,682.0,689.22,538.38
2016,10,18,13,15,929.5,76.0,1.8,15.0,660.0,633.35,495.12
2016,10,18,13,30,923.0,75.0,1.8,15.0,638.0,575.9,449.28
2016,10,18,13,45,915.0,73.0,1.85,15.0,609.5,515.46,399.81
2016,10,18,14,0,907.0,71.0,1.9,15.0,581.0,454.17,347.82
2016,10,18,14,15,893.5,69.0,1.9,15.0,545.5,390.29,292.02
2016,10,18,14,30,880.0,67.0,1.9,15.0,510.0,326.74,235.2
2016,10,18,14,45,860.0,65.5,1.9,15.0,468.5,262.67,177.98
2016,10,18,15,0,840.0,64.0,1.9,15.0,427.0,200.21,124.22
2016,10,18,15,15,812.5,61.0,1.85,14.5,381.5,133.66,74.01
2016,10,18,15,30,785.0,58.0,1.8,14.0,336.0,73.76,43.46
2016,10,18,15,45,741.5,54.5,1.8,14.0,287.0,50.34,39.49
2016,10,18,16,0,698.0,51.0,1.8,14.0,238.0,46.95,36.48
2016,10,18,16,15,634.0,45.5,1.7,13.5,188.5,41.77,31.79
2016,10,18,16,30,570.0,40.0,1.6,13.0,139.0,36.66,26.97
2016,10,18,16,45,454.0,32.0,1.55,12.5,94.0,26.8,17.71
2016,10,18,17,0,338.0,24.0,1.5,12.0,49.0,20.01,8.99
2016,10,18,17,15,169.0,12.0,1.55,11.5,24.5,9.44,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,45,241.5,15.0,1.25,8.5,43.0,234.79,146.07
2016,10,19,7,0,483.0,30.0,1.3,9.0,86.0,464.25,376.24
2016,10,19,7,15,567.0,36.5,1.3,9.5,133.5,562.08,460.02
2016,10,19,7,30,651.0,43.0,1.3,10.0,181.0,663.69,540.62
2016,10,19,7,45,702.5,47.0,1.3,10.5,230.5,735.56,594.22
2016,10,19,8,0,754.0,51.0,1.3,11.0,280.0,807.58,644.94
2016,10,19,8,15,787.0,54.0,1.3,11.5,327.0,860.01,679.26
2016,10,19,8,30,820.0,57.0,1.3,12.0,374.0,899.39,703.29
2016,10,19,8,45,843.0,59.5,1.3,12.5,418.0,936.75,725.29
2016,10,19,9,0,866.0,62.0,1.3,13.0,462.0,971.31,744.89
2016,10,19,9,15,882.0,63.5,1.3,13.5,500.5,994.18,756.39
2016,10,19,9,30,898.0,65.0,1.3,14.0,539.0,1013.53,765.63
2016,10,19,9,45,910.5,66.0,1.3,14.5,571.5,1024.85,769.7
2016,10,19,10,0,923.0,67.0,1.3,15.0,604.0,1032.23,771.42
2016,10,19,10,15,931.0,68.0,1.3,15.5,629.5,1030.99,767.78
2016,10,19,10,30,939.0,69.0,1.3,16.0,655.0,1025.65,761.81
2016,10,19,10,45,944.0,70.0,1.3,16.5,673.0,1013.21,751.52
2016,10,19,11,0,949.0,71.0,1.3,17.0,691.0,996.71,738.9
2016,10,19,11,15,951.5,71.0,1.3,17.0,701.5,972.65,722.95
2016,10,19,11,30,954.0,71.0,1.3,17.0,712.0,944.8,704.67
2016,10,19,11,45,953.0,72.0,1.3,17.5,713.5,911.35,681.48
2016,10,19,12,0,952.0,73.0,1.3,18.0,715.0,874.5,656.1
2016,10,19,12,15,950.5,72.5,1.3,18.0,709.0,832.39,628.34
2016,10,19,12,30,949.0,72.0,1.3,18.0,703.0,787.31,598.38
2016,10,19,12,45,942.0,73.0,1.35,18.5,688.5,737.23,563.55
2016,10,19,13,0,935.0,74.0,1.4,19.0,674.0,685.05,524.52
2016,10,19,13,15,928.5,73.0,1.4,18.5,652.5,629.32,483.31
2016,10,19,13,30,922.0,72.0,1.4,18.0,631.0,572.02,439.39
2016,10,19,13,45,912.5,71.0,1.4,18.0,602.0,511.98,390.92
2016,10,19,14,0,903.0,70.0,1.4,18.0,573.0,451.21,340.16
2016,10,19,14,15,889.5,68.0,1.4,18.0,538.0,387.64,285.65
2016,10,19,14,30,876.0,66.0,1.4,18.0,503.0,324.41,230.08
2016,10,19,14,45,857.5,64.0,1.45,18.0,462.0,260.59,174.03
2016,10,19,15,0,839.0,62.0,1.5,18.0,421.0,198.24,121.1
2016,10,19,15,15,812.0,59.0,1.45,17.5,375.5,131.93,71.7
2016,10,19,15,30,785.0,56.0,1.4,17.0,330.0,72.18,41.61
2016,10,19,15,45,745.0,52.5,1.35,16.5,282.0,48.79,37.72
2016,10,19,16,0,705.0,49.0,1.3,16.0,234.0,45.4,34.8
2016,10,19,16,15,641.5,43.5,1.2,15.0,185.0,40.16,30.15
2016,10,19,16,30,578.0,38.0,1.1,14.0,136.0,35.0,25.35
2016,10,19,16,45,466.0,30.0,1.05,13.5,91.5,27.44,18.1
2016,10,19,17,0,354.0,22.0,1.0,13.0,47.0,20.05,7.99
2016,10,19,17,15,177.0,11.0,0.95,12.5,23.5,8.65,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,240.0,15.0,1.05,9.5,42.5,232.52,131.26
2016,10,20,7,0,480.0,30.0,1.0,10.0,85.0,461.71,370.26
2016,10,20,7,15,567.5,37.0,1.0,10.5,133.0,563.14,456.51
2016,10,20,7,30,655.0,44.0,1.0,11.0,181.0,668.55,539.06
2016,10,20,7,45,708.0,48.5,1.05,12.0,231.0,742.72,593.15
2016,10,20,8,0,761.0,53.0,1.1,13.0,281.0,817.04,644.25
2016,10,20,8,15,795.0,56.0,1.05,13.5,329.0,870.62,677.93
2016,10,20,8,30,829.0,59.0,1.0,14.0,377.0,922.37,708.93
2016,10,20,8,45,853.0,61.5,0.95,14.5,421.5,949.53,722.29
2016,10,20,9,0,877.0,64.0,0.9,15.0,466.0,985.08,741.05
2016,10,20,9,15,893.5,66.0,0.95,15.5,505.0,1009.11,753.9
2016,10,20,9,30,910.0,68.0,1.0,16.0,544.0,1029.55,764.55
2016,10,20,9,45,925.0,68.0,1.05,16.5,577.5,1041.94,770.13
2016,10,20,10,0,940.0,68.0,1.1,17.0,611.0,1050.36,773.42
2016,10,20,10,15,948.0,69.0,1.1,17.5,637.0,1048.9,769.61
2016,10,20,10,30,956.0,70.0,1.1,18.0,663.0,1043.26,763.51
2016,10,20,10,45,961.0,71.0,1.15,18.5,681.0,1030.47,754.13
2016,10,20,11,0,966.0,72.0,1.2,19.0,699.0,1013.54,742.37
2016,10,20,11,15,968.5,72.0,1.2,19.0,709.5,989.01,726.37
2016,10,20,11,30,971.0,72.0,1.2,19.0,720.0,960.62,708.05
2016,10,20,11,45,971.0,72.5,1.25,19.5,721.5,926.86,685.79
2016,10,20,12,0,971.0,73.0,1.3,20.0,723.0,889.61,661.19
2016,10,20,12,15,969.5,72.5,1.3,20.0,717.0,846.73,633.26
2016,10,20,12,30,968.0,72.0,1.3,20.0,711.0,800.84,603.11
2016,10,20,12,45,962.0,72.5,1.35,20.5,696.5,750.06,568.24
2016,10,20,13,0,956.0,73.0,1.4,21.0,682.0,697.06,529.03
2016,10,20,13,15,949.5,72.5,1.4,21.0,660.0,640.78,486.89
2016,10,20,13,30,943.0,72.0,1.4,21.0,638.0,582.86,442.16
2016,10,20,13,45,932.5,70.5,1.4,21.0,609.0,520.7,392.73
2016,10,20,14,0,922.0,69.0,1.4,21.0,580.0,457.92,341.06
2016,10,20,14,15,908.5,67.5,1.4,20.5,544.0,393.72,287.17
2016,10,20,14,30,895.0,66.0,1.4,20.0,508.0,329.79,231.96
2016,10,20,14,45,875.5,64.0,1.4,20.0,466.0,264.59,175.13
2016,10,20,15,0,856.0,62.0,1.4,20.0,424.0,200.95,121.57
2016,10,20,15,15,828.5,59.0,1.3,19.5,378.0,133.59,71.83
2016,10,20,15,30,801.0,56.0,1.2,19.0,332.0,72.8,41.49
2016,10,20,15,45,760.0,52.0,1.1,18.5,283.0,48.57,37.21
2016,10,20,16,0,719.0,48.0,1.0,18.0,234.0,44.73,33.91
2016,10,20,16,15,654.0,43.0,0.95,17.0,184.0,39.85,29.6
2016,10,20,16,30,589.0,38.0,0.9,16.0,134.0,35.08,25.16
2016,10,20,16,45,472.0,29.5,0.9,15.5,89.0,27.04,17.49
2016,10,20,17,0,355.0,21.0,0.9,15.0,44.0,19.16,6.03
2016,10,20,17,15,177.5,10.5,0.95,14.5,22.0,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,228.0,14.5,0.65,10.5,40.0,226.13,110.98
2016,10,21,7,0,456.0,29.0,0.6,11.0,80.0,441.7,350.22
2016,10,21,7,15,544.5,36.0,0.55,11.5,127.0,542.81,435.37
2016,10,21,7,30,633.0,43.0,0.5,12.0,174.0,648.15,516.19
2016,10,21,7,45,687.0,47.5,0.45,12.5,223.0,722.41,569.14
2016,10,21,8,0,741.0,52.0,0.4,13.0,272.0,796.98,619.01
2016,10,21,8,15,775.5,55.5,0.4,13.5,319.0,851.19,653.09
2016,10,21,8,30,810.0,59.0,0.4,14.0,366.0,903.68,684.78
2016,10,21,8,45,834.0,61.5,0.4,14.5,409.5,930.5,698.53
2016,10,21,9,0,858.0,64.0,0.4,15.0,453.0,965.74,717.8
2016,10,21,9,15,874.5,66.0,0.45,15.5,491.5,989.56,730.44
2016,10,21,9,30,891.0,68.0,0.5,16.0,530.0,1009.87,741.02
2016,10,21,9,45,901.5,70.0,0.6,17.0,562.0,1020.31,745.3
2016,10,21,10,0,912.0,72.0,0.7,18.0,594.0,1026.82,747.36
2016,10,21,10,15,920.0,73.0,0.7,18.0,619.5,1025.47,745.15
2016,10,21,10,30,928.0,74.0,0.7,18.0,645.0,1020.08,740.71
2016,10,21,10,45,932.5,75.0,0.75,18.5,663.0,1007.17,731.57
2016,10,21,11,0,937.0,76.0,0.8,19.0,681.0,990.28,720.15
2016,10,21,11,15,940.0,76.5,0.8,19.0,691.0,967.45,705.42
2016,10,21,11,30,943.0,77.0,0.8,19.0,701.0,940.81,688.42
2016,10,21,11,45,942.0,77.5,0.85,19.5,702.5,907.02,666.54
2016,10,21,12,0,941.0,78.0,0.9,20.0,704.0,869.9,642.47
2016,10,21,12,15,939.0,78.0,0.95,20.0,698.0,828.3,616.44
2016,10,21,12,30,937.0,78.0,1.0,20.0,692.0,783.8,588.14
2016,10,21,12,45,930.0,78.5,1.05,20.0,677.0,733.66,554.75
2016,10,21,13,0,923.0,79.0,1.1,20.0,662.0,681.49,517.4
2016,10,21,13,15,916.0,78.0,1.15,19.5,640.5,626.04,477.35
2016,10,21,13,30,909.0,77.0,1.2,19.0,619.0,569.13,434.52
2016,10,21,13,45,534.0,164.5,1.25,19.0,479.0,409.9,314.47
2016,10,21,14,0,159.0,252.0,1.3,19.0,339.0,273.18,211.4
2016,10,21,14,15,507.5,161.5,1.35,18.5,414.0,322.82,243.61
2016,10,21,14,30,856.0,71.0,1.4,18.0,489.0,322.38,229.52
2016,10,21,14,45,574.0,119.0,1.45,18.0,389.5,234.32,163.9
2016,10,21,15,0,292.0,167.0,1.5,18.0,290.0,173.98,125.26
2016,10,21,15,15,523.0,113.5,1.45,17.5,303.5,137.16,87.7
2016,10,21,15,30,754.0,60.0,1.4,17.0,317.0,74.25,43.86
2016,10,21,15,45,710.0,56.0,1.4,16.5,268.5,51.12,39.78
2016,10,21,16,0,666.0,52.0,1.4,16.0,220.0,47.44,36.59
2016,10,21,16,15,597.0,46.0,1.3,15.5,172.0,41.9,31.57
2016,10,21,16,30,528.0,40.0,1.2,15.0,124.0,33.55,23.87
2016,10,21,16,45,406.0,30.5,1.2,14.5,81.5,25.41,16.06
