Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,17,0,284.0,21.0,1.2,14.0,39.0,17.43,3.46
2016,10,21,17,15,142.0,10.5,1.2,13.5,19.5,8.26,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,213.0,15.5,0.75,8.5,38.5,215.67,87.04
2016,10,22,7,0,426.0,31.0,0.7,9.0,77.0,431.35,343.86
2016,10,22,7,15,520.5,38.5,0.7,9.5,124.0,535.0,433.55
2016,10,22,7,30,615.0,46.0,0.7,10.0,171.0,635.78,513.09
2016,10,22,7,45,674.0,51.0,0.7,10.5,220.5,715.13,571.87
2016,10,22,8,0,733.0,56.0,0.7,11.0,270.0,794.87,627.47
2016,10,22,8,15,769.0,59.5,0.65,11.5,317.5,850.47,662.41
2016,10,22,8,30,805.0,63.0,0.6,12.0,365.0,904.31,694.67
2016,10,22,8,45,831.0,65.5,0.6,12.5,409.5,944.64,717.71
2016,10,22,9,0,857.0,68.0,0.6,13.0,454.0,970.16,730.62
2016,10,22,9,15,874.5,70.0,0.55,13.0,492.5,994.8,743.16
2016,10,22,9,30,892.0,72.0,0.5,13.0,531.0,1015.96,753.33
2016,10,22,9,45,894.5,77.5,0.5,13.5,562.0,1022.69,754.22
2016,10,22,10,0,897.0,83.0,0.5,14.0,593.0,1025.35,752.92
2016,10,22,10,15,906.0,84.0,0.55,14.5,618.5,1024.85,751.14
2016,10,22,10,30,915.0,85.0,0.6,15.0,644.0,1020.34,747.06
2016,10,22,10,45,921.5,85.5,0.65,15.5,662.5,1008.72,738.71
2016,10,22,11,0,928.0,86.0,0.7,16.0,681.0,993.11,728.08
2016,10,22,11,15,931.0,86.5,0.75,16.0,691.5,970.26,714.31
2016,10,22,11,30,934.0,87.0,0.8,16.0,702.0,943.66,698.21
2016,10,22,11,45,935.5,87.0,0.85,16.0,704.0,911.53,678.47
2016,10,22,12,0,937.0,87.0,0.9,16.0,706.0,875.96,656.35
2016,10,22,12,15,935.5,86.5,0.9,16.0,700.0,834.18,629.05
2016,10,22,12,30,934.0,86.0,0.9,16.0,694.0,789.51,599.62
2016,10,22,12,45,925.0,87.5,0.95,16.5,679.0,738.97,564.31
2016,10,22,13,0,916.0,89.0,1.0,17.0,664.0,686.55,525.55
2016,10,22,13,15,908.5,87.5,1.0,16.5,642.0,630.51,484.42
2016,10,22,13,30,901.0,86.0,1.0,16.0,620.0,573.08,440.71
2016,10,22,13,45,890.5,84.5,1.05,16.0,590.5,513.08,392.91
2016,10,22,14,0,880.0,83.0,1.1,16.0,561.0,453.05,343.19
2016,10,22,14,15,798.5,91.0,1.1,15.5,503.5,374.35,279.12
2016,10,22,14,30,717.0,99.0,1.1,15.0,446.0,301.46,218.89
2016,10,22,14,45,661.5,101.5,1.15,15.0,400.5,240.71,167.4
2016,10,22,15,0,606.0,104.0,1.2,15.0,355.0,186.19,122.84
2016,10,22,15,15,569.0,100.5,1.2,14.5,315.0,135.62,85.53
2016,10,22,15,30,532.0,97.0,1.2,14.0,275.0,89.84,61.46
2016,10,22,15,45,501.5,85.0,1.2,13.5,232.5,66.54,53.98
2016,10,22,16,0,471.0,73.0,1.2,13.0,190.0,58.03,46.48
2016,10,22,16,15,414.5,61.5,1.15,12.5,147.5,49.44,38.65
2016,10,22,16,30,358.0,50.0,1.1,12.0,105.0,40.68,30.45
2016,10,22,16,45,264.0,35.5,1.1,11.5,68.0,27.09,17.59
2016,10,22,17,0,170.0,21.0,1.1,11.0,31.0,16.04,0.88
2016,10,22,17,15,85.0,10.5,1.1,10.5,15.5,8.26,0.0
2016,10,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,15.0,0.85,8.5,36.5,207.52,58.93
2016,10,23,7,0,410.0,30.0,0.8,9.0,73.0,417.68,332.05
2016,10,23,7,15,505.0,38.0,0.75,9.5,119.0,521.59,423.33
2016,10,23,7,30,600.0,46.0,0.7,10.0,165.0,622.51,503.07
2016,10,23,7,45,657.0,51.0,0.7,10.5,214.0,699.65,560.66
2016,10,23,8,0,714.0,56.0,0.7,11.0,263.0,777.03,615.05
2016,10,23,8,15,751.0,60.0,0.75,11.5,310.0,833.77,653.01
2016,10,23,8,30,788.0,64.0,0.8,12.0,357.0,888.87,688.59
2016,10,23,8,45,813.0,67.0,0.85,12.5,400.5,928.59,712.67
2016,10,23,9,0,838.0,70.0,0.9,13.0,444.0,965.45,734.52
2016,10,23,9,15,856.0,72.0,0.95,13.5,482.5,990.66,748.39
2016,10,23,9,30,874.0,74.0,1.0,14.0,521.0,999.97,751.96
2016,10,23,9,45,892.5,74.0,1.05,14.5,554.5,1015.66,760.04
2016,10,23,10,0,911.0,74.0,1.1,15.0,588.0,1027.51,765.61
2016,10,23,10,15,919.0,75.0,1.15,15.0,613.5,1026.06,764.19
2016,10,23,10,30,927.0,76.0,1.2,15.0,639.0,1020.57,760.52
2016,10,23,10,45,755.5,138.0,1.25,15.5,605.5,927.31,697.94
2016,10,23,11,0,584.0,200.0,1.3,16.0,572.0,801.17,611.94
2016,10,23,11,15,763.0,139.5,1.35,16.0,633.0,891.75,676.07
2016,10,23,11,30,942.0,79.0,1.4,16.0,694.0,941.13,708.38
2016,10,23,11,45,940.0,80.0,1.45,16.5,695.5,907.05,684.24
2016,10,23,12,0,938.0,81.0,1.5,17.0,697.0,869.71,658.89
2016,10,23,12,15,935.5,80.5,1.5,17.0,690.0,827.26,630.53
2016,10,23,12,30,933.0,80.0,1.5,17.0,683.0,782.01,600.03
2016,10,23,12,45,926.0,80.5,1.5,17.0,668.0,732.07,565.01
2016,10,23,13,0,919.0,81.0,1.5,17.0,653.0,680.12,526.25
2016,10,23,13,15,911.0,80.0,1.5,17.0,631.0,624.33,483.6
2016,10,23,13,30,903.0,79.0,1.5,17.0,609.0,567.18,438.56
2016,10,23,13,45,891.5,77.5,1.55,17.0,579.5,506.8,389.79
2016,10,23,14,0,880.0,76.0,1.6,17.0,550.0,445.99,338.89
2016,10,23,14,15,864.5,74.0,1.6,16.5,514.5,383.14,285.17
2016,10,23,14,30,849.0,72.0,1.6,16.0,479.0,319.43,229.37
2016,10,23,14,45,825.0,70.0,1.6,16.0,437.5,255.29,172.77
2016,10,23,15,0,801.0,68.0,1.6,16.0,396.0,193.44,120.05
2016,10,23,15,15,770.0,64.5,1.6,15.5,351.0,132.2,74.35
2016,10,23,15,30,739.0,61.0,1.6,15.0,306.0,74.74,44.82
2016,10,23,15,45,687.5,57.5,1.6,14.5,257.5,52.07,40.96
2016,10,23,16,0,636.0,54.0,1.6,14.0,209.0,45.04,34.73
2016,10,23,16,15,562.5,47.0,1.55,13.5,161.5,39.16,29.34
2016,10,23,16,30,489.0,40.0,1.5,13.0,114.0,33.35,23.8
2016,10,23,16,45,354.5,30.0,1.45,12.5,73.0,24.85,15.42
2016,10,23,17,0,220.0,20.0,1.4,12.0,32.0,16.52,0.0
2016,10,23,17,15,110.0,10.0,1.35,11.5,16.0,7.87,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,1.8,10.5,15.5,11.83,0.0
2016,10,24,7,0,0.0,31.0,1.9,11.0,31.0,29.14,18.07
2016,10,24,7,15,9.0,50.5,1.95,11.0,52.5,57.62,43.68
2016,10,24,7,30,18.0,70.0,2.0,11.0,74.0,96.82,78.22
2016,10,24,7,45,25.0,89.5,2.1,11.5,96.0,124.03,101.98
2016,10,24,8,0,32.0,109.0,2.2,12.0,118.0,151.0,125.03
2016,10,24,8,15,38.0,127.0,2.2,12.0,139.5,174.66,144.98
2016,10,24,8,30,44.0,145.0,2.2,12.0,161.0,198.39,164.64
2016,10,24,8,45,171.5,162.0,2.2,12.0,236.0,363.13,303.63
2016,10,24,9,0,299.0,179.0,2.2,12.0,311.0,533.25,439.27
2016,10,24,9,15,350.5,186.0,2.15,12.0,354.0,591.32,482.43
2016,10,24,9,30,402.0,193.0,2.1,12.0,397.0,672.8,542.25
2016,10,24,9,45,300.0,225.0,2.1,12.5,383.0,579.86,467.1
2016,10,24,10,0,198.0,257.0,2.1,13.0,369.0,485.08,390.84
2016,10,24,10,15,99.0,191.0,2.05,13.0,247.0,300.41,244.22
2016,10,24,10,30,0.0,125.0,2.0,13.0,125.0,99.03,77.21
2016,10,24,10,45,72.5,213.0,2.0,13.5,259.0,268.25,217.81
2016,10,24,11,0,145.0,301.0,2.0,14.0,393.0,451.41,360.66
2016,10,24,11,15,92.5,286.0,1.95,14.0,345.5,355.96,284.27
2016,10,24,11,30,40.0,271.0,1.9,14.0,298.0,286.43,228.28
2016,10,24,11,45,31.0,258.0,1.85,14.5,279.0,260.66,207.4
2016,10,24,12,0,22.0,245.0,1.8,15.0,260.0,220.29,174.79
2016,10,24,12,15,24.5,248.0,1.8,15.0,264.5,222.73,176.91
2016,10,24,12,30,27.0,251.0,1.8,15.0,269.0,224.84,178.64
2016,10,24,12,45,13.5,180.5,1.8,15.0,189.5,152.48,120.37
2016,10,24,13,0,0.0,110.0,1.8,15.0,110.0,85.2,65.34
2016,10,24,13,15,0.0,106.0,1.8,15.0,106.0,81.94,62.82
2016,10,24,13,30,0.0,102.0,1.8,15.0,102.0,78.72,60.26
2016,10,24,13,45,0.0,110.0,1.85,15.0,110.0,84.91,65.51
2016,10,24,14,0,0.0,118.0,1.9,15.0,118.0,90.97,70.68
2016,10,24,14,15,0.0,130.0,1.9,14.5,130.0,99.9,78.4
2016,10,24,14,30,0.0,142.0,1.9,14.0,142.0,108.37,85.8
2016,10,24,14,45,0.0,74.0,1.95,14.0,74.0,56.81,42.72
2016,10,24,15,0,0.0,6.0,2.0,14.0,6.0,4.56,0.0
2016,10,24,15,15,0.0,5.0,1.95,13.5,5.0,3.8,0.0
2016,10,24,15,30,0.0,4.0,1.9,13.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,1.85,13.0,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,1.8,13.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,1.7,12.5,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,1.6,12.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,1.5,12.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,11.5,6.5,4.92,0.0
2016,10,25,7,0,0.0,13.0,1.2,12.0,13.0,9.87,2.3
2016,10,25,7,15,0.0,22.0,1.2,12.0,22.0,16.75,8.57
2016,10,25,7,30,0.0,31.0,1.2,12.0,31.0,23.64,14.73
2016,10,25,7,45,0.0,40.5,1.3,12.5,40.5,30.94,21.12
2016,10,25,8,0,0.0,50.0,1.4,13.0,50.0,38.25,27.42
2016,10,25,8,15,0.0,59.0,1.45,13.0,59.0,45.2,33.36
2016,10,25,8,30,0.0,68.0,1.5,13.0,68.0,52.16,39.24
2016,10,25,8,45,15.0,119.0,1.55,13.5,125.5,116.16,93.87
2016,10,25,9,0,30.0,170.0,1.6,14.0,183.0,205.6,167.69
2016,10,25,9,15,29.5,183.0,1.6,14.0,197.0,216.09,175.38
2016,10,25,9,30,29.0,196.0,1.6,14.0,211.0,226.6,183.31
2016,10,25,9,45,14.5,176.0,1.65,14.5,183.5,165.26,132.33
2016,10,25,10,0,0.0,156.0,1.7,15.0,156.0,128.94,101.65
2016,10,25,10,15,4.0,173.5,1.65,15.0,176.0,148.44,117.63
2016,10,25,10,30,8.0,191.0,1.6,15.0,196.0,167.78,133.24
2016,10,25,10,45,26.5,228.5,1.6,15.0,245.0,220.5,176.08
2016,10,25,11,0,45.0,266.0,1.6,15.0,294.0,295.82,235.7
2016,10,25,11,15,61.0,280.5,1.55,15.0,319.0,321.48,255.53
2016,10,25,11,30,77.0,295.0,1.5,15.0,344.0,345.71,274.28
2016,10,25,11,45,79.0,294.5,1.5,15.5,345.5,340.29,269.33
2016,10,25,12,0,81.0,294.0,1.5,16.0,347.0,334.67,264.43
2016,10,25,12,15,51.5,267.5,1.5,16.0,301.5,278.26,219.92
2016,10,25,12,30,22.0,241.0,1.5,16.0,256.0,212.51,167.72
2016,10,25,12,45,16.5,224.0,1.5,16.0,235.0,191.71,151.33
2016,10,25,13,0,11.0,207.0,1.5,16.0,214.0,171.92,135.54
2016,10,25,13,15,10.5,200.5,1.5,16.0,207.0,164.77,129.95
2016,10,25,13,30,10.0,194.0,1.5,16.0,200.0,157.74,124.42
2016,10,25,13,45,217.0,196.0,1.5,16.0,311.5,277.01,219.65
2016,10,25,14,0,424.0,198.0,1.5,16.0,423.0,354.52,275.94
2016,10,25,14,15,418.5,185.5,1.45,16.0,395.0,310.45,238.01
2016,10,25,14,30,413.0,173.0,1.4,16.0,367.0,266.86,200.51
2016,10,25,14,45,383.5,161.0,1.4,16.0,329.0,218.66,160.15
2016,10,25,15,0,354.0,149.0,1.4,16.0,291.0,172.35,122.38
2016,10,25,15,15,345.0,132.0,1.3,15.5,257.0,131.68,91.11
2016,10,25,15,30,336.0,115.0,1.2,15.0,223.0,91.98,66.39
2016,10,25,15,45,317.0,98.5,1.2,15.0,187.5,70.51,57.15
2016,10,25,16,0,298.0,82.0,1.2,15.0,152.0,59.63,47.45
2016,10,25,16,15,265.0,65.0,1.1,14.5,116.5,47.93,36.88
2016,10,25,16,30,232.0,48.0,1.0,14.0,81.0,35.9,25.81
2016,10,25,16,45,116.0,34.0,0.95,13.5,50.5,25.33,15.32
2016,10,25,17,0,0.0,20.0,0.9,13.0,20.0,14.71,0.0
2016,10,25,17,15,0.0,10.0,0.85,12.5,10.0,7.87,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,213.5,13.0,0.8,9.5,32.5,206.9,0.0
2016,10,26,7,0,427.0,26.0,0.7,10.0,65.0,415.33,320.07
2016,10,26,7,15,523.5,33.0,0.7,10.5,110.5,521.73,419.41
2016,10,26,7,30,620.0,40.0,0.7,11.0,156.0,632.94,507.77
2016,10,26,7,45,676.5,44.5,0.75,11.5,204.0,708.7,565.19
2016,10,26,8,0,733.0,49.0,0.8,12.0,252.0,784.92,619.79
2016,10,26,8,15,447.5,99.5,0.8,12.5,230.0,592.98,477.96
2016,10,26,8,30,162.0,150.0,0.8,13.0,208.0,343.74,281.47
2016,10,26,8,45,507.5,105.0,0.85,13.5,319.0,680.49,544.63
2016,10,26,9,0,853.0,60.0,0.9,14.0,430.0,953.52,728.44
2016,10,26,9,15,870.5,62.0,0.95,14.5,468.0,978.13,738.29
2016,10,26,9,30,888.0,64.0,1.0,15.0,506.0,999.29,749.66
2016,10,26,9,45,899.0,66.0,1.1,15.5,538.0,1010.14,755.38
2016,10,26,10,0,910.0,68.0,1.2,16.0,570.0,1017.1,758.8
2016,10,26,10,15,919.0,69.0,1.2,16.0,595.5,1016.72,757.16
2016,10,26,10,30,928.0,70.0,1.2,16.0,621.0,1012.31,753.21
2016,10,26,10,45,931.5,71.5,1.3,16.5,638.5,999.1,744.2
2016,10,26,11,0,935.0,73.0,1.4,17.0,656.0,981.94,732.77
2016,10,26,11,15,939.0,73.5,1.45,17.0,667.0,960.15,718.92
2016,10,26,11,30,943.0,74.0,1.5,17.0,678.0,934.54,702.61
2016,10,26,11,45,942.5,75.5,1.55,17.5,680.0,902.47,680.7
2016,10,26,12,0,942.0,77.0,1.6,18.0,682.0,867.01,656.51
2016,10,26,12,15,941.0,76.5,1.6,18.0,676.0,825.74,628.9
2016,10,26,12,30,940.0,76.0,1.6,18.0,670.0,781.54,599.09
2016,10,26,12,45,935.0,76.0,1.6,18.0,656.5,732.36,564.69
2016,10,26,13,0,930.0,76.0,1.6,18.0,643.0,680.98,526.32
2016,10,26,13,15,923.0,75.0,1.6,17.5,621.0,625.45,484.73
2016,10,26,13,30,916.0,74.0,1.6,17.0,599.0,568.45,440.5
2016,10,26,13,45,905.5,72.5,1.6,17.0,570.0,508.07,391.28
2016,10,26,14,0,895.0,71.0,1.6,17.0,541.0,447.14,339.92
2016,10,26,14,15,880.0,69.0,1.55,16.5,505.5,383.85,285.58
2016,10,26,14,30,865.0,67.0,1.5,16.0,470.0,321.09,230.28
2016,10,26,14,45,844.5,64.5,1.45,16.0,429.0,257.4,173.77
2016,10,26,15,0,824.0,62.0,1.4,16.0,388.0,192.57,118.38
2016,10,26,15,15,793.0,59.0,1.3,15.5,343.0,130.57,72.01
2016,10,26,15,30,762.0,56.0,1.2,15.0,298.0,72.28,41.99
2016,10,26,15,45,716.5,51.5,1.15,15.0,250.0,47.58,36.88
2016,10,26,16,0,671.0,47.0,1.1,15.0,202.0,43.37,33.07
2016,10,26,16,15,595.5,41.0,1.0,14.0,154.5,37.68,27.88
2016,10,26,16,30,520.0,35.0,0.9,13.0,107.0,32.1,22.55
2016,10,26,16,45,379.5,25.5,0.85,12.5,66.5,21.29,11.8
2016,10,26,17,0,239.0,16.0,0.8,12.0,26.0,12.59,0.0
2016,10,26,17,15,119.5,8.0,0.85,11.5,13.0,6.29,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.51,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.27,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,3.41,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,4.55,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,5.31,0.0
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,6.08,0.0
2016,10,27,8,45,0.0,7.5,1.15,14.5,7.5,5.7,0.0
2016,10,27,9,0,0.0,7.0,1.2,15.0,7.0,5.33,0.0
2016,10,27,9,15,38.5,111.0,1.15,15.0,130.0,140.28,114.13
2016,10,27,9,30,77.0,215.0,1.1,15.0,253.0,301.39,244.03
2016,10,27,9,45,46.5,206.5,1.1,15.0,230.0,253.54,203.6
2016,10,27,10,0,16.0,198.0,1.1,15.0,207.0,187.67,149.57
2016,10,27,10,15,12.5,195.5,1.15,15.0,203.0,179.12,142.55
2016,10,27,10,30,9.0,193.0,1.2,15.0,199.0,171.22,135.86
2016,10,27,10,45,25.0,226.0,1.25,15.5,242.0,217.25,172.92
2016,10,27,11,0,41.0,259.0,1.3,16.0,285.0,285.4,226.29
2016,10,27,11,15,23.5,223.0,1.45,15.5,238.0,208.3,165.13
2016,10,27,11,30,6.0,187.0,1.6,15.0,191.0,157.63,124.37
2016,10,27,11,45,6.0,187.0,1.75,15.0,191.5,156.68,123.75
2016,10,27,12,0,6.0,187.0,1.9,15.0,192.0,155.77,123.04
2016,10,27,12,15,3.0,170.0,1.9,14.5,172.5,137.9,108.67
2016,10,27,12,30,0.0,153.0,1.9,14.0,153.0,120.78,94.87
2016,10,27,12,45,2.5,168.0,1.95,14.0,169.5,134.68,106.43
2016,10,27,13,0,5.0,183.0,2.0,14.0,186.0,148.18,117.59
2016,10,27,13,15,2.5,164.5,1.9,14.0,166.0,130.61,103.25
2016,10,27,13,30,0.0,146.0,1.8,14.0,146.0,113.74,89.51
2016,10,27,13,45,4.0,160.0,1.7,14.0,162.0,126.38,100.12
2016,10,27,14,0,8.0,174.0,1.6,14.0,178.0,138.17,109.9
2016,10,27,14,15,4.0,123.5,1.5,14.0,125.5,96.39,75.53
2016,10,27,14,30,0.0,73.0,1.4,14.0,73.0,56.04,42.01
2016,10,27,14,45,0.0,49.5,1.35,14.0,49.5,37.88,26.75
2016,10,27,15,0,0.0,26.0,1.3,14.0,26.0,19.82,11.39
2016,10,27,15,15,0.0,23.0,1.2,14.0,23.0,17.52,9.45
2016,10,27,15,30,0.0,20.0,1.1,14.0,20.0,15.21,7.49
2016,10,27,15,45,0.0,16.5,1.0,14.0,16.5,12.54,5.66
2016,10,27,16,0,0.0,13.0,0.9,14.0,13.0,9.86,3.23
2016,10,27,16,15,0.0,9.5,0.8,13.5,9.5,7.2,0.79
2016,10,27,16,30,0.0,6.0,0.7,13.0,6.0,4.54,0.0
2016,10,27,16,45,0.0,3.5,0.65,13.0,3.5,2.64,0.0
2016,10,27,17,0,0.0,1.0,0.6,13.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.6,13.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,11.5,13.0,10.23,0.0
2016,10,28,7,0,0.0,26.0,1.2,12.0,26.0,23.58,12.59
2016,10,28,7,15,8.5,45.0,1.2,12.0,46.5,51.92,38.39
2016,10,28,7,30,17.0,64.0,1.2,12.0,67.0,89.86,71.71
2016,10,28,7,45,27.0,83.5,1.25,12.0,90.0,120.22,98.42
2016,10,28,8,0,37.0,103.0,1.3,12.0,113.0,150.36,124.47
2016,10,28,8,15,42.5,121.5,1.25,12.0,135.0,174.61,144.84
2016,10,28,8,30,48.0,140.0,1.2,12.0,157.0,198.8,164.74
2016,10,28,8,45,410.5,105.5,1.2,12.5,278.5,573.68,471.52
2016,10,28,9,0,773.0,71.0,1.2,13.0,400.0,899.8,701.6
2016,10,28,9,15,410.5,137.0,1.2,13.0,313.5,616.39,492.75
2016,10,28,9,30,48.0,203.0,1.2,13.0,227.0,257.05,207.15
2016,10,28,9,45,38.0,208.0,1.3,13.5,227.5,247.48,200.08
2016,10,28,10,0,28.0,213.0,1.4,14.0,228.0,216.06,173.86
2016,10,28,10,15,14.0,168.5,1.45,14.0,176.0,154.25,123.15
2016,10,28,10,30,0.0,124.0,1.5,14.0,124.0,98.4,76.67
2016,10,28,10,45,2.0,151.5,1.55,14.5,152.5,124.41,97.99
2016,10,28,11,0,4.0,179.0,1.6,15.0,181.0,150.63,119.06
2016,10,28,11,15,2.0,163.0,1.6,15.0,164.0,133.43,104.85
2016,10,28,11,30,0.0,147.0,1.6,15.0,147.0,117.07,91.41
2016,10,28,11,45,0.0,147.0,1.65,15.0,147.0,116.72,91.15
2016,10,28,12,0,0.0,147.0,1.7,15.0,147.0,116.41,90.9
2016,10,28,12,15,4.5,174.5,1.65,15.0,178.0,143.03,112.75
2016,10,28,12,30,9.0,202.0,1.6,15.0,209.0,169.29,134.08
2016,10,28,12,45,4.5,180.0,1.6,15.0,184.0,146.25,115.32
2016,10,28,13,0,0.0,158.0,1.6,15.0,159.0,124.3,97.51
2016,10,28,13,15,2.5,166.5,1.55,15.0,168.5,132.33,104.27
2016,10,28,13,30,5.0,175.0,1.5,15.0,178.0,139.91,110.59
2016,10,28,13,45,10.5,181.0,1.45,15.0,187.0,146.35,115.97
2016,10,28,14,0,16.0,187.0,1.4,15.0,196.0,151.83,120.5
2016,10,28,14,15,8.0,151.0,1.3,15.0,155.5,119.01,93.82
2016,10,28,14,30,0.0,115.0,1.2,15.0,115.0,88.08,68.62
2016,10,28,14,45,396.0,89.5,1.2,15.0,243.0,167.22,119.17
2016,10,28,15,0,792.0,64.0,1.2,15.0,371.0,189.33,117.82
2016,10,28,15,15,760.0,60.5,1.15,14.5,326.5,128.94,72.22
2016,10,28,15,30,728.0,57.0,1.1,14.0,282.0,72.42,42.6
2016,10,28,15,45,683.0,52.0,1.05,14.0,235.5,47.6,37.05
2016,10,28,16,0,638.0,47.0,1.0,14.0,189.0,43.06,32.9
2016,10,28,16,15,558.0,40.5,0.9,13.5,143.0,36.99,27.27
2016,10,28,16,30,478.0,34.0,0.8,13.0,97.0,28.53,19.31
2016,10,28,16,45,331.5,24.0,0.75,12.5,58.5,19.92,10.0
2016,10,28,17,0,185.0,14.0,0.7,12.0,20.0,11.02,0.0
2016,10,28,17,15,92.5,7.0,0.75,11.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,159.5,13.5,0.95,11.5,26.5,131.36,0.0
2016,10,29,7,0,319.0,27.0,1.0,12.0,53.0,338.8,249.52
2016,10,29,7,15,426.5,35.5,1.05,12.0,96.0,453.49,365.92
2016,10,29,7,30,534.0,44.0,1.1,12.0,139.0,571.63,463.4
2016,10,29,7,45,600.5,49.5,1.15,12.0,186.0,653.95,528.65
2016,10,29,8,0,667.0,55.0,1.2,12.0,233.0,730.57,586.52
2016,10,29,8,15,333.5,55.0,1.2,12.0,144.0,432.37,358.86
2016,10,29,8,30,0.0,55.0,1.2,12.0,55.0,42.1,30.45
2016,10,29,8,45,0.0,92.0,1.3,12.5,92.0,74.24,58.1
2016,10,29,9,0,0.0,129.0,1.4,13.0,129.0,110.42,88.25
2016,10,29,9,15,5.5,149.5,1.4,13.5,152.0,135.06,108.52
2016,10,29,9,30,11.0,170.0,1.4,14.0,175.0,159.64,128.45
2016,10,29,9,45,6.0,164.5,1.45,14.5,167.5,146.13,116.56
2016,10,29,10,0,1.0,159.0,1.5,15.0,160.0,133.72,105.75
2016,10,29,10,15,42.5,211.0,1.5,15.0,236.0,246.73,198.61
2016,10,29,10,30,84.0,263.0,1.5,15.0,312.0,344.23,275.7
2016,10,29,10,45,54.5,249.0,1.5,15.0,281.0,293.11,233.9
2016,10,29,11,0,25.0,235.0,1.5,15.0,250.0,224.32,178.51
2016,10,29,11,15,38.5,253.5,1.45,15.0,277.5,273.46,217.82
2016,10,29,11,30,52.0,272.0,1.4,15.0,305.0,300.88,239.19
2016,10,29,11,45,107.0,286.5,1.4,15.5,354.0,358.01,284.3
2016,10,29,12,0,162.0,301.0,1.4,16.0,403.0,428.07,337.66
2016,10,29,12,15,159.5,298.0,1.35,16.0,397.5,411.24,323.99
2016,10,29,12,30,157.0,295.0,1.3,16.0,392.0,394.26,310.76
2016,10,29,12,45,95.5,268.0,1.3,16.0,327.0,299.96,237.32
2016,10,29,13,0,34.0,241.0,1.3,16.0,262.0,227.81,180.1
2016,10,29,13,15,117.5,249.5,1.25,16.0,316.0,290.66,230.77
2016,10,29,13,30,201.0,258.0,1.2,16.0,370.0,331.55,262.05
2016,10,29,13,45,543.0,163.5,1.2,16.0,446.0,413.97,323.37
2016,10,29,14,0,885.0,69.0,1.2,16.0,522.0,440.89,336.1
2016,10,29,14,15,869.0,67.0,1.2,15.5,486.5,378.08,281.79
2016,10,29,14,30,853.0,65.0,1.2,15.0,451.0,315.94,227.18
2016,10,29,14,45,829.5,63.0,1.2,15.0,410.5,250.89,169.74
2016,10,29,15,0,806.0,61.0,1.2,15.0,370.0,189.39,117.05
2016,10,29,15,15,773.5,58.0,1.15,14.5,325.5,128.58,71.34
2016,10,29,15,30,741.0,55.0,1.1,14.0,281.0,71.68,41.53
2016,10,29,15,45,689.5,51.0,1.05,14.0,233.5,46.86,36.38
2016,10,29,16,0,638.0,47.0,1.0,14.0,186.0,43.07,32.89
2016,10,29,16,15,557.0,40.5,0.95,13.5,140.0,37.0,27.24
2016,10,29,16,30,476.0,34.0,0.9,13.0,94.0,28.54,19.25
2016,10,29,16,45,322.0,23.5,0.85,12.5,56.0,19.5,9.2
2016,10,29,17,0,168.0,13.0,0.8,12.0,18.0,10.23,0.0
2016,10,29,17,15,84.0,6.5,0.8,11.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,10.5,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,2.1,11.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,2.5,2.2,11.0,2.5,1.89,0.0
2016,10,30,7,30,0.0,4.0,2.3,11.0,4.0,3.03,0.0
2016,10,30,7,45,0.0,6.0,2.4,11.5,6.0,4.54,0.0
2016,10,30,8,0,0.0,8.0,2.5,12.0,8.0,6.07,0.0
2016,10,30,8,15,0.0,9.5,2.55,12.0,9.5,7.21,0.61
2016,10,30,8,30,0.0,11.0,2.6,12.0,11.0,8.36,1.6
2016,10,30,8,45,0.0,53.0,2.65,12.5,53.0,40.56,29.33
2016,10,30,9,0,0.0,95.0,2.7,13.0,95.0,75.96,59.31
2016,10,30,9,15,0.0,61.5,2.75,13.0,61.5,47.14,34.67
2016,10,30,9,30,0.0,28.0,2.8,13.0,28.0,21.39,12.65
2016,10,30,9,45,0.0,47.5,2.85,13.5,47.5,36.38,25.32
2016,10,30,10,0,0.0,67.0,2.9,14.0,67.0,51.44,37.91
2016,10,30,10,15,0.0,40.5,2.85,14.0,40.5,31.02,20.62
2016,10,30,10,30,0.0,14.0,2.8,14.0,14.0,10.7,3.41
2016,10,30,10,45,0.0,26.5,2.8,14.0,26.5,20.29,11.51
2016,10,30,11,0,0.0,39.0,2.8,14.0,39.0,29.9,19.59
2016,10,30,11,15,0.0,45.0,2.75,14.0,45.0,34.53,23.46
2016,10,30,11,30,0.0,51.0,2.7,14.0,51.0,39.16,27.34
2016,10,30,11,45,8.5,138.5,2.65,14.5,144.0,116.83,92.06
2016,10,30,12,0,17.0,226.0,2.6,15.0,237.0,200.3,159.79
2016,10,30,12,15,8.5,156.5,2.55,15.0,162.0,130.89,103.1
2016,10,30,12,30,0.0,87.0,2.5,15.0,87.0,67.01,50.37
2016,10,30,12,45,11.5,156.0,2.45,15.0,162.5,131.05,103.57
2016,10,30,13,0,23.0,225.0,2.4,15.0,238.0,195.8,156.3
2016,10,30,13,15,11.5,124.5,2.3,15.0,131.0,103.54,80.87
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,18.35,9.85
2016,10,30,13,45,0.0,64.0,2.15,15.0,64.0,49.12,35.83
2016,10,30,14,0,0.0,104.0,2.1,15.0,104.0,80.15,61.87
2016,10,30,14,15,5.5,131.5,2.05,14.5,134.0,103.16,81.21
2016,10,30,14,30,11.0,159.0,2.0,14.0,164.0,124.59,99.17
2016,10,30,14,45,8.5,145.5,1.95,14.0,149.5,111.96,88.84
2016,10,30,15,0,6.0,132.0,1.9,14.0,135.0,99.77,78.92
2016,10,30,15,15,3.0,116.5,1.8,13.5,118.0,86.57,68.26
2016,10,30,15,30,0.0,101.0,1.7,13.0,101.0,73.95,57.89
2016,10,30,15,45,0.0,83.5,1.65,13.0,83.5,61.17,49.29
2016,10,30,16,0,0.0,66.0,1.6,13.0,66.0,48.77,38.06
2016,10,30,16,15,0.0,49.0,1.45,12.5,49.0,36.58,26.92
2016,10,30,16,30,0.0,32.0,1.3,12.0,32.0,24.26,15.52
2016,10,30,16,45,0.0,18.5,1.2,11.5,18.5,14.12,4.71
2016,10,30,17,0,0.0,5.0,1.1,11.0,5.0,3.93,0.0
2016,10,30,17,15,0.0,2.5,1.1,11.0,2.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,147.0,13.0,0.9,8.5,24.0,121.45,0.0
2016,10,31,7,0,294.0,26.0,0.9,9.0,48.0,312.82,219.07
2016,10,31,7,15,409.5,35.5,0.8,9.5,91.0,439.24,355.3
2016,10,31,7,30,525.0,45.0,0.7,10.0,134.0,564.95,457.53
2016,10,31,7,45,597.0,50.0,0.65,10.5,181.0,651.39,523.73
2016,10,31,8,0,669.0,55.0,0.6,11.0,228.0,731.63,581.35
2016,10,31,8,15,711.0,59.5,0.55,11.0,274.0,792.56,622.97
2016,10,31,8,30,753.0,64.0,0.5,11.0,320.0,852.07,661.7
2016,10,31,8,45,784.5,66.0,0.5,11.5,363.0,896.07,688.12
2016,10,31,9,0,816.0,68.0,0.5,12.0,406.0,937.41,712.13
2016,10,31,9,15,700.0,101.0,0.5,12.0,409.5,874.74,667.82
2016,10,31,9,30,584.0,134.0,0.5,12.0,413.0,796.43,613.93
2016,10,31,9,45,614.5,135.0,0.5,12.5,446.0,825.8,632.8
2016,10,31,10,0,645.0,136.0,0.5,13.0,479.0,851.8,647.53
2016,10,31,10,15,538.5,178.5,0.5,13.0,474.0,774.59,593.42
2016,10,31,10,30,432.0,221.0,0.5,13.0,469.0,705.94,543.02
2016,10,31,10,45,327.5,250.5,0.55,13.5,441.5,604.25,468.75
2016,10,31,11,0,223.0,280.0,0.6,14.0,414.0,505.0,394.48
2016,10,31,11,15,565.5,182.5,0.65,14.0,530.0,744.11,574.65
2016,10,31,11,30,908.0,85.0,0.7,14.0,646.0,913.68,687.23
2016,10,31,11,45,655.0,170.5,0.75,14.0,575.5,772.06,589.51
2016,10,31,12,0,402.0,256.0,0.8,14.0,505.0,596.09,462.6
2016,10,31,12,15,274.0,272.5,0.85,14.0,441.5,491.87,385.79
2016,10,31,12,30,146.0,289.0,0.9,14.0,378.0,381.23,301.03
2016,10,31,12,45,86.5,259.5,1.0,14.0,312.0,286.45,227.96
2016,10,31,13,0,27.0,230.0,1.1,14.0,246.0,202.89,161.42
2016,10,31,13,15,13.5,181.0,1.15,14.0,189.0,151.04,119.87
2016,10,31,13,30,0.0,132.0,1.2,14.0,132.0,102.67,80.37
2016,10,31,13,45,67.5,179.5,1.3,14.0,213.5,178.14,142.55
2016,10,31,14,0,135.0,227.0,1.4,14.0,295.0,245.86,195.95
2016,10,31,14,15,198.5,206.5,1.45,14.0,298.5,239.21,188.36
2016,10,31,14,30,262.0,186.0,1.5,14.0,302.0,229.49,177.26
2016,10,31,14,45,520.5,126.0,1.55,14.0,330.0,225.55,162.42
2016,10,31,15,0,779.0,66.0,1.6,14.0,358.0,189.78,119.39
2016,10,31,15,15,743.0,62.5,1.6,13.5,313.5,129.92,74.03
2016,10,31,15,30,707.0,59.0,1.6,13.0,269.0,74.47,44.33
2016,10,31,15,45,650.5,54.5,1.6,13.0,222.0,49.34,38.73
2016,10,31,16,0,594.0,50.0,1.6,13.0,175.0,41.71,31.75
2016,10,31,16,15,504.5,42.5,1.5,12.5,129.5,35.36,25.8
2016,10,31,16,30,415.0,35.0,1.4,12.0,84.0,29.12,19.66
2016,10,31,16,45,207.5,24.5,1.3,11.5,49.0,20.09,8.31
2016,10,31,17,0,0.0,14.0,1.2,11.0,14.0,11.02,0.0
2016,10,31,17,15,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
