Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,137.5,13.0,1.1,8.5,22.5,114.23,0.0
2016,11,1,7,0,275.0,26.0,1.1,9.0,45.0,294.83,197.44
2016,11,1,7,15,394.0,35.0,1.1,9.5,87.5,425.64,345.27
2016,11,1,7,30,513.0,44.0,1.1,10.0,130.0,553.1,451.42
2016,11,1,7,45,586.0,49.5,1.15,10.5,177.0,640.63,520.95
2016,11,1,8,0,659.0,55.0,1.2,11.0,224.0,721.88,582.16
2016,11,1,8,15,702.5,59.5,1.15,11.0,269.5,784.01,626.28
2016,11,1,8,30,746.0,64.0,1.1,11.0,315.0,844.79,667.44
2016,11,1,8,45,778.5,66.5,1.1,11.0,358.0,890.32,697.14
2016,11,1,9,0,811.0,69.0,1.1,11.0,401.0,933.25,724.44
2016,11,1,9,15,405.5,109.0,1.1,11.0,275.0,574.65,464.73
2016,11,1,9,30,0.0,149.0,1.1,11.0,149.0,127.3,101.27
2016,11,1,9,45,443.5,111.5,1.1,11.5,345.5,625.41,508.58
2016,11,1,10,0,887.0,74.0,1.1,12.0,542.0,998.53,763.26
2016,11,1,10,15,897.0,75.5,1.1,12.0,567.0,999.78,757.06
2016,11,1,10,30,907.0,77.0,1.1,12.0,592.0,997.08,754.15
2016,11,1,10,45,913.5,78.0,1.1,12.5,610.0,986.36,744.84
2016,11,1,11,0,920.0,79.0,1.1,13.0,628.0,971.72,733.25
2016,11,1,11,15,662.5,165.0,1.1,13.0,563.5,823.72,633.02
2016,11,1,11,30,405.0,251.0,1.1,13.0,499.0,632.5,494.49
2016,11,1,11,45,360.5,262.5,1.15,13.0,484.0,588.1,463.0
2016,11,1,12,0,316.0,274.0,1.2,13.0,469.0,544.93,430.42
2016,11,1,12,15,270.5,278.5,1.2,13.0,444.5,495.6,392.64
2016,11,1,12,30,225.0,283.0,1.2,13.0,420.0,433.54,345.06
2016,11,1,12,45,195.0,278.0,1.25,13.5,394.5,392.76,313.04
2016,11,1,13,0,165.0,273.0,1.3,14.0,369.0,354.46,282.53
2016,11,1,13,15,167.5,262.5,1.3,14.0,357.0,332.85,265.6
2016,11,1,13,30,170.0,252.0,1.3,14.0,345.0,310.94,248.04
2016,11,1,13,45,519.0,164.0,1.3,14.0,427.0,403.6,318.75
2016,11,1,14,0,868.0,76.0,1.3,14.0,509.0,441.21,339.84
2016,11,1,14,15,851.0,73.5,1.3,13.5,473.5,377.72,284.59
2016,11,1,14,30,834.0,71.0,1.3,13.0,438.0,315.13,229.31
2016,11,1,14,45,808.0,69.0,1.3,13.0,397.5,252.06,173.16
2016,11,1,15,0,782.0,67.0,1.3,13.0,357.0,191.52,120.97
2016,11,1,15,15,746.5,63.0,1.3,12.5,312.0,131.13,75.09
2016,11,1,15,30,711.0,59.0,1.3,12.0,267.0,75.11,44.73
2016,11,1,15,45,654.0,54.5,1.3,12.0,220.0,49.39,38.93
2016,11,1,16,0,597.0,50.0,1.3,12.0,173.0,41.76,31.92
2016,11,1,16,15,506.0,42.5,1.3,11.5,127.5,35.39,25.91
2016,11,1,16,30,415.0,35.0,1.3,11.0,82.0,29.16,19.7
2016,11,1,16,45,253.5,23.0,1.3,10.5,47.0,18.99,6.68
2016,11,1,17,0,92.0,11.0,1.3,10.0,12.0,8.65,0.0
2016,11,1,17,15,46.0,5.5,1.35,9.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,151.5,11.5,1.25,6.5,22.0,123.6,0.0
2016,11,2,7,0,303.0,23.0,1.3,7.0,44.0,312.72,197.94
2016,11,2,7,15,421.0,32.5,1.35,7.5,87.0,445.28,362.64
2016,11,2,7,30,539.0,42.0,1.4,8.0,130.0,572.98,471.17
2016,11,2,7,45,606.0,48.0,1.45,8.5,176.5,656.32,538.64
2016,11,2,8,0,673.0,54.0,1.5,9.0,223.0,733.23,597.59
2016,11,2,8,15,716.0,58.5,1.45,9.5,269.5,795.12,641.31
2016,11,2,8,30,759.0,63.0,1.4,10.0,316.0,855.62,681.78
2016,11,2,8,45,789.5,66.0,1.4,10.5,359.0,899.98,709.83
2016,11,2,9,0,820.0,69.0,1.4,11.0,402.0,941.68,735.29
2016,11,2,9,15,840.0,71.0,1.3,11.5,439.5,968.45,748.3
2016,11,2,9,30,860.0,73.0,1.2,12.0,477.0,991.76,758.73
2016,11,2,9,45,883.5,72.0,1.1,12.5,511.0,998.72,758.09
2016,11,2,10,0,907.0,71.0,1.0,13.0,545.0,1013.99,763.13
2016,11,2,10,15,916.5,72.0,0.9,13.5,570.0,1013.98,758.05
2016,11,2,10,30,926.0,73.0,0.8,14.0,595.0,1009.99,750.75
2016,11,2,10,45,932.0,73.5,0.75,14.5,612.5,997.93,739.64
2016,11,2,11,0,938.0,74.0,0.7,15.0,630.0,981.94,726.35
2016,11,2,11,15,941.0,74.5,0.65,15.0,640.0,959.27,710.36
2016,11,2,11,30,944.0,75.0,0.6,15.0,650.0,932.87,692.19
2016,11,2,11,45,944.5,75.5,0.6,15.5,651.5,900.69,670.2
2016,11,2,12,0,945.0,76.0,0.6,16.0,653.0,865.14,646.1
2016,11,2,12,15,943.0,75.5,0.6,16.0,647.0,823.3,618.95
2016,11,2,12,30,941.0,75.0,0.6,16.0,641.0,778.64,589.74
2016,11,2,12,45,938.5,73.5,0.65,16.0,627.0,729.93,557.36
2016,11,2,13,0,936.0,72.0,0.7,16.0,613.0,678.87,520.82
2016,11,2,13,15,928.0,71.0,0.7,16.0,591.0,622.96,478.87
2016,11,2,13,30,920.0,70.0,0.7,16.0,569.0,565.69,434.5
2016,11,2,13,45,908.0,69.0,0.75,16.0,540.0,505.41,386.69
2016,11,2,14,0,896.0,68.0,0.8,16.0,511.0,444.72,336.62
2016,11,2,14,15,880.0,66.0,0.8,16.0,476.0,381.54,282.63
2016,11,2,14,30,864.0,64.0,0.8,16.0,441.0,319.0,227.78
2016,11,2,14,45,840.0,61.5,0.85,16.0,400.0,255.07,171.84
2016,11,2,15,0,816.0,59.0,0.9,16.0,359.0,190.79,117.27
2016,11,2,15,15,782.0,56.0,0.95,15.5,314.0,129.46,71.22
2016,11,2,15,30,748.0,53.0,1.0,15.0,269.0,72.2,40.7
2016,11,2,15,45,695.0,48.5,1.05,14.5,221.5,44.86,34.5
2016,11,2,16,0,642.0,44.0,1.1,14.0,174.0,40.6,30.6
2016,11,2,16,15,555.5,37.0,1.1,13.0,128.0,34.0,24.48
2016,11,2,16,30,469.0,30.0,1.1,12.0,82.0,27.5,18.08
2016,11,2,16,45,234.5,15.0,1.1,11.5,41.0,12.26,1.53
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,159.0,11.0,1.35,7.5,21.0,128.83,0.0
2016,11,3,7,0,318.0,22.0,1.4,8.0,42.0,321.37,185.28
2016,11,3,7,15,436.5,30.5,1.4,8.5,85.0,455.68,367.98
2016,11,3,7,30,555.0,39.0,1.4,9.0,128.0,572.32,468.24
2016,11,3,7,45,623.0,45.0,1.45,9.5,175.0,658.6,538.07
2016,11,3,8,0,691.0,51.0,1.5,10.0,222.0,745.85,604.6
2016,11,3,8,15,733.5,55.0,1.4,10.5,268.0,806.77,646.7
2016,11,3,8,30,776.0,59.0,1.3,11.0,314.0,866.29,685.44
2016,11,3,8,45,805.5,62.0,1.25,11.5,357.0,909.77,711.81
2016,11,3,9,0,835.0,65.0,1.2,12.0,400.0,950.58,735.49
2016,11,3,9,15,855.0,67.0,1.1,12.5,438.0,977.41,748.09
2016,11,3,9,30,875.0,69.0,1.0,13.0,476.0,988.77,750.2
2016,11,3,9,45,894.0,69.0,0.9,14.0,509.0,1004.61,753.96
2016,11,3,10,0,913.0,69.0,0.8,15.0,542.0,1016.69,755.07
2016,11,3,10,15,922.0,70.0,0.75,15.0,567.0,1016.18,752.11
2016,11,3,10,30,931.0,71.0,0.7,15.0,592.0,1011.68,746.97
2016,11,3,10,45,936.5,72.0,0.65,15.5,609.5,999.76,735.99
2016,11,3,11,0,942.0,73.0,0.6,16.0,627.0,983.88,722.83
2016,11,3,11,15,945.0,73.5,0.55,16.5,637.0,961.17,705.59
2016,11,3,11,30,948.0,74.0,0.5,17.0,647.0,934.72,686.27
2016,11,3,11,45,947.5,74.5,0.45,17.5,648.5,901.63,662.91
2016,11,3,12,0,947.0,75.0,0.4,18.0,650.0,865.23,637.61
2016,11,3,12,15,945.0,74.5,0.4,18.0,643.5,823.39,610.92
2016,11,3,12,30,943.0,74.0,0.4,18.0,637.0,778.73,582.18
2016,11,3,12,45,937.0,74.0,0.4,18.5,622.5,729.23,547.99
2016,11,3,13,0,931.0,74.0,0.4,19.0,608.0,677.65,510.15
2016,11,3,13,15,923.5,73.0,0.4,18.5,586.5,622.31,470.45
2016,11,3,13,30,916.0,72.0,0.4,18.0,565.0,565.57,428.18
2016,11,3,13,45,903.0,71.0,0.4,18.0,535.5,505.07,380.71
2016,11,3,14,0,890.0,70.0,0.4,18.0,506.0,444.27,331.26
2016,11,3,14,15,873.0,68.0,0.45,18.0,471.0,381.11,278.68
2016,11,3,14,30,856.0,66.0,0.5,18.0,436.0,317.68,224.35
2016,11,3,14,45,702.0,83.0,0.55,18.0,367.0,237.82,161.54
2016,11,3,15,0,548.0,100.0,0.6,18.0,298.0,176.94,116.53
2016,11,3,15,15,642.0,77.0,0.65,17.5,281.0,129.03,75.86
2016,11,3,15,30,736.0,54.0,0.7,17.0,264.0,73.09,41.05
2016,11,3,15,45,681.5,49.5,0.75,16.5,217.0,45.55,34.8
2016,11,3,16,0,627.0,45.0,0.8,16.0,170.0,41.33,30.97
2016,11,3,16,15,536.5,38.0,0.85,15.5,124.5,34.76,24.84
2016,11,3,16,30,446.0,31.0,0.9,15.0,79.0,26.03,16.47
2016,11,3,16,45,223.0,15.5,0.95,14.5,39.5,12.65,0.72
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,139.0,11.0,1.0,9.5,19.5,113.66,0.0
2016,11,4,7,0,278.0,22.0,1.0,10.0,39.0,286.98,143.87
2016,11,4,7,15,402.0,31.5,0.95,10.5,81.0,428.15,341.08
2016,11,4,7,30,526.0,41.0,0.9,11.0,123.0,560.03,451.68
2016,11,4,7,45,597.5,47.5,0.9,11.5,169.5,647.57,520.67
2016,11,4,8,0,669.0,54.0,0.9,12.0,216.0,728.38,580.68
2016,11,4,8,15,713.0,58.0,0.8,12.0,262.0,790.57,623.57
2016,11,4,8,30,757.0,62.0,0.7,12.0,308.0,851.28,663.01
2016,11,4,8,45,787.0,65.5,0.6,12.5,351.0,895.71,688.11
2016,11,4,9,0,817.0,69.0,0.5,13.0,394.0,937.5,710.38
2016,11,4,9,15,837.5,71.5,0.4,13.5,431.5,965.4,722.71
2016,11,4,9,30,858.0,74.0,0.3,14.0,469.0,989.86,732.68
2016,11,4,9,45,873.0,75.5,0.25,15.0,501.0,1003.74,735.66
2016,11,4,10,0,888.0,77.0,0.2,16.0,533.0,1001.7,728.89
2016,11,4,10,15,898.0,78.5,0.2,16.0,558.5,1002.87,728.41
2016,11,4,10,30,908.0,80.0,0.2,16.0,584.0,1000.1,725.59
2016,11,4,10,45,914.5,80.5,0.25,16.5,601.5,988.72,717.34
2016,11,4,11,0,921.0,81.0,0.3,17.0,619.0,973.47,707.03
2016,11,4,11,15,924.0,81.5,0.35,17.0,629.0,951.14,693.77
2016,11,4,11,30,927.0,82.0,0.4,17.0,639.0,925.15,678.32
2016,11,4,11,45,927.5,82.0,0.45,17.5,640.5,892.89,657.61
2016,11,4,12,0,928.0,82.0,0.5,18.0,642.0,857.35,634.76
2016,11,4,12,15,925.5,82.0,0.5,18.0,635.5,816.34,608.41
2016,11,4,12,30,923.0,82.0,0.5,18.0,629.0,772.58,580.06
2016,11,4,12,45,919.0,80.5,0.55,18.0,615.0,723.66,547.56
2016,11,4,13,0,915.0,79.0,0.6,18.0,601.0,672.59,511.43
2016,11,4,13,15,907.0,78.0,0.65,18.0,579.0,617.75,471.27
2016,11,4,13,30,899.0,77.0,0.7,18.0,557.0,561.58,428.59
2016,11,4,13,45,887.0,75.0,0.75,18.0,528.0,501.49,381.32
2016,11,4,14,0,875.0,73.0,0.8,18.0,499.0,441.06,331.9
2016,11,4,14,15,857.5,71.0,0.75,17.5,464.0,378.5,279.21
2016,11,4,14,30,840.0,69.0,0.7,17.0,429.0,316.09,225.28
2016,11,4,14,45,816.0,66.0,0.7,17.0,388.5,252.47,169.94
2016,11,4,15,0,792.0,63.0,0.7,17.0,348.0,191.16,118.06
2016,11,4,15,15,756.5,59.5,0.65,16.5,303.5,130.78,72.84
2016,11,4,15,30,721.0,56.0,0.6,16.0,259.0,74.72,42.6
2016,11,4,15,45,666.5,50.5,0.6,15.5,212.0,46.23,35.55
2016,11,4,16,0,612.0,45.0,0.6,15.0,165.0,41.22,30.99
2016,11,4,16,15,520.0,37.5,0.65,14.5,120.0,31.52,22.08
2016,11,4,16,30,428.0,30.0,0.7,14.0,75.0,25.14,15.69
2016,11,4,16,45,214.0,15.0,0.75,13.5,37.5,12.23,0.0
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,141.5,10.0,0.95,9.0,18.5,114.71,0.0
2016,11,5,7,0,283.0,20.0,0.9,9.0,37.0,287.05,118.31
2016,11,5,7,15,404.5,29.5,0.8,9.5,78.0,427.81,339.44
2016,11,5,7,30,526.0,39.0,0.7,10.0,119.0,557.2,448.81
2016,11,5,7,45,593.0,45.5,0.65,10.5,164.5,631.06,507.18
2016,11,5,8,0,660.0,52.0,0.6,11.0,210.0,717.22,570.59
2016,11,5,8,15,703.5,56.5,0.6,11.5,255.0,779.14,613.48
2016,11,5,8,30,747.0,61.0,0.6,12.0,300.0,839.72,653.41
2016,11,5,8,45,775.0,64.5,0.6,12.5,342.0,881.99,679.13
2016,11,5,9,0,803.0,68.0,0.6,13.0,384.0,921.61,702.42
2016,11,5,9,15,823.0,70.0,0.6,13.0,421.0,948.22,717.81
2016,11,5,9,30,843.0,72.0,0.6,13.0,458.0,971.44,731.0
2016,11,5,9,45,861.0,73.0,0.65,13.5,490.0,987.67,739.45
2016,11,5,10,0,879.0,74.0,0.7,14.0,522.0,988.14,737.84
2016,11,5,10,15,888.0,75.0,0.7,14.0,546.0,987.83,736.38
2016,11,5,10,30,897.0,76.0,0.7,14.0,570.0,983.7,732.62
2016,11,5,10,45,905.5,76.0,0.75,14.5,587.5,973.92,725.23
2016,11,5,11,0,914.0,76.0,0.8,15.0,605.0,960.25,715.53
2016,11,5,11,15,916.0,76.0,0.8,15.0,614.5,936.74,699.87
2016,11,5,11,30,918.0,76.0,0.8,15.0,624.0,909.69,682.09
2016,11,5,11,45,773.0,123.5,0.85,15.5,585.5,821.87,623.25
2016,11,5,12,0,628.0,171.0,0.9,16.0,547.0,720.36,552.71
2016,11,5,12,15,771.5,123.0,0.95,16.0,580.5,752.6,578.73
2016,11,5,12,30,915.0,75.0,1.0,16.0,614.0,758.93,583.66
2016,11,5,12,45,748.5,123.0,1.05,16.0,557.0,659.22,511.02
2016,11,5,13,0,582.0,171.0,1.1,16.0,500.0,550.89,430.56
2016,11,5,13,15,571.5,167.0,1.1,16.0,480.0,505.78,396.36
2016,11,5,13,30,561.0,163.0,1.1,16.0,460.0,460.5,360.54
2016,11,5,13,45,704.5,118.0,1.1,16.0,471.0,457.56,355.28
2016,11,5,14,0,848.0,73.0,1.1,16.0,482.0,430.88,329.08
2016,11,5,14,15,830.0,71.0,1.05,15.5,447.5,369.06,276.02
2016,11,5,14,30,812.0,69.0,1.0,15.0,413.0,308.25,222.69
2016,11,5,14,45,745.0,70.5,1.0,15.0,363.0,240.4,164.91
2016,11,5,15,0,678.0,72.0,1.0,15.0,313.0,177.19,112.88
2016,11,5,15,15,634.5,69.5,0.95,14.5,272.0,123.39,72.39
2016,11,5,15,30,591.0,67.0,0.9,14.0,231.0,74.87,45.6
2016,11,5,15,45,539.0,60.0,0.85,14.0,188.5,48.75,37.99
2016,11,5,16,0,487.0,53.0,0.8,14.0,146.0,43.35,32.97
2016,11,5,16,15,409.0,42.5,0.75,13.0,105.5,34.92,25.17
2016,11,5,16,30,331.0,32.0,0.7,12.0,65.0,26.44,16.81
2016,11,5,16,45,165.5,16.0,0.7,11.5,32.5,12.97,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,30.5,10.0,0.7,11.0,11.5,30.89,0.0
2016,11,6,7,0,61.0,20.0,0.7,11.0,23.0,92.67,23.6
2016,11,6,7,15,114.0,36.5,0.6,11.0,50.5,175.4,138.93
2016,11,6,7,30,167.0,53.0,0.5,11.0,78.0,243.5,201.41
2016,11,6,7,45,190.5,71.0,0.45,11.5,109.0,290.62,241.9
2016,11,6,8,0,214.0,89.0,0.4,12.0,140.0,337.84,280.58
2016,11,6,8,15,228.5,106.5,0.4,12.0,171.0,375.71,310.78
2016,11,6,8,30,243.0,124.0,0.4,12.0,202.0,413.05,339.52
2016,11,6,8,45,252.5,141.0,0.4,12.5,231.0,443.98,361.72
2016,11,6,9,0,262.0,158.0,0.4,13.0,260.0,473.85,382.52
2016,11,6,9,15,217.0,178.5,0.35,13.5,268.5,429.79,345.68
2016,11,6,9,30,172.0,199.0,0.3,14.0,277.0,406.5,324.97
2016,11,6,9,45,161.0,214.0,0.25,14.5,291.0,408.65,324.58
2016,11,6,10,0,150.0,229.0,0.2,15.0,305.0,410.05,323.4
2016,11,6,10,15,249.5,228.5,0.2,15.0,362.0,523.82,409.15
2016,11,6,10,30,349.0,228.0,0.2,15.0,419.0,611.45,472.04
2016,11,6,10,45,292.0,246.0,0.25,15.5,409.5,566.86,436.5
2016,11,6,11,0,235.0,264.0,0.3,16.0,400.0,500.74,387.41
2016,11,6,11,15,276.0,262.0,0.3,16.0,424.0,545.84,420.85
2016,11,6,11,30,317.0,260.0,0.3,16.0,448.0,566.02,435.13
2016,11,6,11,45,312.5,262.0,0.35,16.0,447.5,548.32,422.2
2016,11,6,12,0,308.0,264.0,0.4,16.0,447.0,529.73,409.02
2016,11,6,12,15,416.5,231.0,0.45,16.0,476.0,578.04,446.02
2016,11,6,12,30,525.0,198.0,0.5,16.0,505.0,601.61,464.05
2016,11,6,12,45,308.0,226.5,0.55,16.0,406.0,435.99,340.29
2016,11,6,13,0,91.0,255.0,0.6,16.0,307.0,280.42,220.44
2016,11,6,13,15,226.5,234.5,0.6,16.0,356.0,343.55,271.38
2016,11,6,13,30,362.0,214.0,0.6,16.0,405.0,390.41,306.0
2016,11,6,13,45,234.0,213.0,0.65,16.5,334.0,303.54,237.53
2016,11,6,14,0,106.0,212.0,0.7,17.0,263.0,216.73,169.86
2016,11,6,14,15,70.0,188.5,0.7,16.5,221.0,175.44,137.72
2016,11,6,14,30,34.0,165.0,0.7,16.0,179.0,139.36,109.53
2016,11,6,14,45,226.0,141.0,0.7,16.0,222.0,167.1,125.04
2016,11,6,15,0,418.0,117.0,0.7,16.0,265.0,165.6,114.32
2016,11,6,15,15,398.5,104.0,0.65,15.5,230.0,122.12,80.68
2016,11,6,15,30,379.0,91.0,0.6,15.0,195.0,81.33,55.2
2016,11,6,15,45,348.0,77.0,0.6,14.5,159.0,56.75,44.98
2016,11,6,16,0,317.0,63.0,0.6,14.0,123.0,46.96,36.13
2016,11,6,16,15,264.0,48.0,0.6,13.5,88.0,36.09,26.1
2016,11,6,16,30,211.0,33.0,0.6,13.0,53.0,25.03,15.4
2016,11,6,16,45,105.5,16.5,0.6,13.0,26.5,12.58,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.7,10.5,12.0,9.44,0.0
2016,11,7,7,0,0.0,24.0,0.7,11.0,24.0,29.61,0.0
2016,11,7,7,15,127.5,36.0,0.7,11.0,54.5,187.16,147.75
2016,11,7,7,30,255.0,48.0,0.7,11.0,85.0,331.41,273.55
2016,11,7,7,45,290.5,63.5,0.7,11.5,120.0,388.81,322.2
2016,11,7,8,0,326.0,79.0,0.7,12.0,155.0,447.16,369.56
2016,11,7,8,15,346.0,94.0,0.65,12.5,189.5,490.5,402.39
2016,11,7,8,30,366.0,109.0,0.6,13.0,224.0,533.07,433.09
2016,11,7,8,45,379.0,123.0,0.6,13.5,256.5,566.37,456.0
2016,11,7,9,0,392.0,137.0,0.6,14.0,289.0,598.12,477.11
2016,11,7,9,15,411.5,148.5,0.55,14.5,321.5,631.5,498.47
2016,11,7,9,30,431.0,160.0,0.5,15.0,354.0,663.0,517.88
2016,11,7,9,45,461.5,166.5,0.45,16.0,387.0,697.45,538.25
2016,11,7,10,0,492.0,173.0,0.4,17.0,420.0,729.49,556.35
2016,11,7,10,15,528.5,170.0,0.35,17.0,447.0,753.61,571.18
2016,11,7,10,30,565.0,167.0,0.3,17.0,474.0,774.58,583.34
2016,11,7,10,45,448.5,206.0,0.25,17.5,455.0,692.88,522.45
2016,11,7,11,0,332.0,245.0,0.2,18.0,436.0,591.7,448.71
2016,11,7,11,15,349.5,246.0,0.2,18.0,449.5,594.98,452.14
2016,11,7,11,30,367.0,247.0,0.2,18.0,463.0,596.01,452.61
2016,11,7,11,45,427.5,231.0,0.2,18.5,483.0,631.35,476.77
2016,11,7,12,0,488.0,215.0,0.2,19.0,503.0,643.25,484.24
2016,11,7,12,15,432.5,228.0,0.2,19.0,481.5,587.67,443.93
2016,11,7,12,30,377.0,241.0,0.2,19.0,460.0,520.28,395.83
2016,11,7,12,45,439.5,218.0,0.25,19.0,467.5,532.07,405.6
2016,11,7,13,0,502.0,195.0,0.3,19.0,475.0,523.01,399.26
2016,11,7,13,15,451.5,199.5,0.3,19.0,444.0,465.81,356.32
2016,11,7,13,30,401.0,204.0,0.3,19.0,413.0,402.37,308.71
2016,11,7,13,45,372.0,197.0,0.3,19.0,383.5,355.23,272.38
2016,11,7,14,0,343.0,190.0,0.3,19.0,354.0,310.82,237.31
2016,11,7,14,15,326.0,177.5,0.3,18.5,324.0,269.1,203.99
2016,11,7,14,30,309.0,165.0,0.3,18.0,294.0,229.34,171.59
2016,11,7,14,45,298.0,151.0,0.35,18.0,265.5,191.9,140.43
2016,11,7,15,0,287.0,137.0,0.4,18.0,237.0,155.94,110.9
2016,11,7,15,15,275.5,119.5,0.4,17.5,205.5,119.05,82.44
2016,11,7,15,30,264.0,102.0,0.4,17.0,174.0,84.08,59.38
2016,11,7,15,45,239.5,85.0,0.45,17.0,141.0,61.36,48.51
2016,11,7,16,0,215.0,68.0,0.5,17.0,108.0,49.69,38.02
2016,11,7,16,15,174.0,50.5,0.55,16.5,77.0,37.33,26.77
2016,11,7,16,30,133.0,33.0,0.6,16.0,46.0,24.75,14.76
2016,11,7,16,45,66.5,16.5,0.65,15.5,23.0,12.6,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,108.0,9.0,0.6,11.0,14.0,88.49,0.0
2016,11,8,7,0,216.0,18.0,0.6,11.0,28.0,225.35,0.0
2016,11,8,7,15,344.0,28.0,0.5,11.5,66.0,375.74,289.61
2016,11,8,7,30,472.0,38.0,0.4,12.0,104.0,508.53,405.05
2016,11,8,7,45,546.5,44.0,0.3,12.5,148.0,595.85,472.98
2016,11,8,8,0,621.0,50.0,0.2,13.0,192.0,677.1,531.9
2016,11,8,8,15,666.5,54.5,0.15,13.5,236.0,739.85,574.71
2016,11,8,8,30,712.0,59.0,0.1,14.0,280.0,801.49,614.51
2016,11,8,8,45,744.5,62.0,0.05,14.5,321.0,846.87,641.57
2016,11,8,9,0,777.0,65.0,0.0,15.0,362.0,889.85,666.45
2016,11,8,9,15,798.0,67.5,0.05,15.0,398.0,917.9,682.88
2016,11,8,9,30,819.0,70.0,0.1,15.0,434.0,942.72,697.56
2016,11,8,9,45,841.5,69.5,0.15,15.5,466.0,949.55,699.54
2016,11,8,10,0,864.0,69.0,0.2,16.0,498.0,964.65,707.35
2016,11,8,10,15,873.5,70.0,0.2,16.5,522.5,965.15,704.87
2016,11,8,10,30,883.0,71.0,0.2,17.0,547.0,961.88,700.44
2016,11,8,10,45,888.5,72.0,0.25,17.5,564.0,950.95,692.44
2016,11,8,11,0,894.0,73.0,0.3,18.0,581.0,936.29,682.4
2016,11,8,11,15,897.5,73.5,0.3,18.0,590.5,915.47,668.88
2016,11,8,11,30,901.0,74.0,0.3,18.0,600.0,891.09,653.26
2016,11,8,11,45,900.0,74.5,0.35,18.5,601.5,859.41,632.78
2016,11,8,12,0,899.0,75.0,0.4,19.0,603.0,824.65,610.33
2016,11,8,12,15,897.0,75.0,0.4,19.0,597.0,785.61,585.17
2016,11,8,12,30,895.0,75.0,0.4,19.0,591.0,743.89,558.05
2016,11,8,12,45,888.5,75.0,0.4,19.0,577.0,696.6,525.87
2016,11,8,13,0,882.0,75.0,0.4,19.0,563.0,647.41,490.38
2016,11,8,13,15,874.0,74.0,0.4,19.0,542.5,594.66,451.31
2016,11,8,13,30,866.0,73.0,0.4,19.0,522.0,540.67,410.05
2016,11,8,13,45,853.5,71.5,0.4,19.0,494.5,483.06,364.69
2016,11,8,14,0,841.0,70.0,0.4,19.0,467.0,426.07,318.15
2016,11,8,14,15,824.0,68.0,0.4,19.0,433.0,365.32,267.31
2016,11,8,14,30,807.0,66.0,0.4,19.0,399.0,305.46,215.88
2016,11,8,14,45,782.0,63.0,0.4,19.0,360.0,243.98,163.03
2016,11,8,15,0,757.0,60.0,0.4,19.0,321.0,184.94,113.52
2016,11,8,15,15,720.0,56.5,0.45,18.5,278.5,126.88,70.19
2016,11,8,15,30,683.0,53.0,0.5,18.0,236.0,73.29,40.61
2016,11,8,15,45,625.0,48.0,0.6,17.5,191.0,43.77,33.03
2016,11,8,16,0,567.0,43.0,0.7,17.0,146.0,36.11,26.14
2016,11,8,16,15,471.0,35.0,0.75,16.0,104.0,29.26,19.8
2016,11,8,16,30,375.0,27.0,0.8,15.0,62.0,22.51,12.81
2016,11,8,16,45,187.5,13.5,0.9,14.5,31.0,10.99,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,85.5,8.5,0.95,9.5,12.5,71.1,0.0
2016,11,9,7,0,171.0,17.0,0.9,10.0,25.0,186.77,0.0
2016,11,9,7,15,296.0,29.0,0.95,10.5,62.0,336.79,260.19
2016,11,9,7,30,421.0,41.0,1.0,11.0,99.0,467.48,379.33
2016,11,9,7,45,499.5,49.0,1.05,11.5,142.5,560.18,455.63
2016,11,9,8,0,578.0,57.0,1.1,12.0,186.0,655.35,529.5
2016,11,9,8,15,626.5,62.5,1.0,12.0,230.0,720.49,576.83
2016,11,9,8,30,675.0,68.0,0.9,12.0,274.0,785.01,621.21
2016,11,9,8,45,711.0,71.5,0.85,12.5,315.5,833.31,651.61
2016,11,9,9,0,747.0,75.0,0.8,13.0,357.0,872.36,674.53
2016,11,9,9,15,770.0,78.0,0.75,13.5,394.0,903.03,691.1
2016,11,9,9,30,793.0,81.0,0.7,14.0,431.0,930.46,705.15
2016,11,9,9,45,825.0,78.0,0.7,15.0,465.0,955.75,717.28
2016,11,9,10,0,857.0,75.0,0.7,16.0,499.0,977.03,726.67
2016,11,9,10,15,867.5,76.5,0.65,16.5,523.5,967.22,716.29
2016,11,9,10,30,878.0,78.0,0.6,17.0,548.0,965.51,711.85
2016,11,9,10,45,884.5,79.0,0.6,17.5,565.0,955.48,703.25
2016,11,9,11,0,891.0,80.0,0.6,18.0,582.0,941.7,692.56
2016,11,9,11,15,894.0,80.5,0.55,18.0,591.5,920.39,677.48
2016,11,9,11,30,897.0,81.0,0.5,18.0,601.0,895.56,660.38
2016,11,9,11,45,897.0,81.5,0.45,18.5,603.0,864.75,638.35
2016,11,9,12,0,897.0,82.0,0.4,19.0,605.0,830.8,614.47
2016,11,9,12,15,894.5,82.0,0.4,19.0,598.5,791.35,589.07
2016,11,9,12,30,892.0,82.0,0.4,19.0,592.0,749.28,561.77
2016,11,9,12,45,891.0,79.5,0.4,19.5,579.0,703.12,529.28
2016,11,9,13,0,890.0,77.0,0.4,20.0,566.0,654.66,493.56
2016,11,9,13,15,881.5,75.5,0.4,20.0,545.0,600.72,453.88
2016,11,9,13,30,873.0,74.0,0.4,20.0,524.0,545.6,412.04
2016,11,9,13,45,858.0,73.0,0.45,20.0,495.0,486.96,366.6
2016,11,9,14,0,843.0,72.0,0.5,20.0,466.0,429.27,320.05
2016,11,9,14,15,824.5,70.0,0.5,19.5,432.0,367.88,269.35
2016,11,9,14,30,806.0,68.0,0.5,19.0,398.0,307.56,218.01
2016,11,9,14,45,778.0,65.5,0.55,19.0,358.5,245.89,165.13
2016,11,9,15,0,750.0,63.0,0.6,19.0,319.0,187.02,115.79
2016,11,9,15,15,712.0,59.0,0.7,18.5,276.0,128.84,72.18
2016,11,9,15,30,674.0,55.0,0.8,18.0,233.0,75.3,42.18
2016,11,9,15,45,615.5,49.5,0.9,18.0,188.5,44.96,33.97
2016,11,9,16,0,557.0,44.0,1.0,18.0,144.0,36.84,26.62
2016,11,9,16,15,460.0,35.5,1.0,17.5,101.5,29.62,19.91
2016,11,9,16,30,363.0,27.0,1.0,17.0,59.0,22.49,12.44
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.5,10.62,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.5,0.85,10.5,11.5,9.05,0.0
2016,11,10,7,0,0.0,23.0,0.8,11.0,23.0,18.1,0.0
2016,11,10,7,15,217.0,30.5,0.85,11.5,59.5,272.82,208.17
2016,11,10,7,30,434.0,38.0,0.9,12.0,96.0,475.14,383.06
2016,11,10,7,45,511.0,45.5,0.95,12.5,139.5,565.65,456.78
2016,11,10,8,0,588.0,53.0,1.0,13.0,183.0,658.78,528.8
2016,11,10,8,15,636.5,58.0,1.0,13.5,226.5,723.14,575.46
2016,11,10,8,30,685.0,63.0,1.0,14.0,270.0,786.98,619.5
2016,11,10,8,45,645.5,78.0,1.0,14.5,295.0,777.71,610.31
2016,11,10,9,0,606.0,93.0,1.0,15.0,320.0,763.45,598.13
2016,11,10,9,15,502.5,127.0,1.0,15.0,328.0,694.89,548.15
2016,11,10,9,30,399.0,161.0,1.0,15.0,336.0,631.81,500.35
2016,11,10,9,45,623.0,117.5,1.0,15.5,412.5,809.9,627.57
2016,11,10,10,0,847.0,74.0,1.0,16.0,489.0,965.13,727.53
2016,11,10,10,15,857.5,75.5,0.95,16.5,513.5,955.5,715.35
2016,11,10,10,30,868.0,77.0,0.9,17.0,538.0,953.98,711.13
2016,11,10,10,45,671.0,141.5,0.85,17.5,504.5,843.1,634.77
2016,11,10,11,0,474.0,206.0,0.8,18.0,471.0,702.21,535.13
2016,11,10,11,15,417.5,224.0,0.7,18.0,460.5,652.85,499.12
2016,11,10,11,30,361.0,242.0,0.6,18.0,450.0,586.06,449.87
2016,11,10,11,45,361.5,242.5,0.55,18.5,451.5,570.04,437.41
2016,11,10,12,0,362.0,243.0,0.5,19.0,453.0,552.71,423.42
2016,11,10,12,15,403.0,230.5,0.5,19.0,462.0,551.78,423.3
2016,11,10,12,30,444.0,218.0,0.5,19.0,471.0,562.37,430.62
2016,11,10,12,45,302.5,235.5,0.5,19.0,406.0,442.57,341.48
2016,11,10,13,0,161.0,253.0,0.5,19.0,341.0,337.02,261.66
2016,11,10,13,15,211.5,238.5,0.55,19.0,349.5,340.17,265.25
2016,11,10,13,30,262.0,224.0,0.6,19.0,358.0,348.22,270.92
2016,11,10,13,45,259.5,212.0,0.65,19.5,338.5,316.45,245.23
2016,11,10,14,0,257.0,200.0,0.7,20.0,319.0,284.88,219.49
2016,11,10,14,15,521.5,134.5,0.7,19.5,353.5,311.1,233.75
2016,11,10,14,30,786.0,69.0,0.7,19.0,388.0,303.14,216.33
2016,11,10,14,45,759.5,66.0,0.7,19.0,349.0,242.64,163.7
2016,11,10,15,0,733.0,63.0,0.7,19.0,310.0,184.79,114.9
2016,11,10,15,15,694.5,59.0,0.7,18.5,268.0,127.67,71.87
2016,11,10,15,30,656.0,55.0,0.7,18.0,226.0,75.24,42.21
2016,11,10,15,45,597.0,49.0,0.7,18.0,182.0,40.92,30.43
2016,11,10,16,0,538.0,43.0,0.7,18.0,138.0,35.92,25.81
2016,11,10,16,15,439.5,35.0,0.7,17.5,97.0,29.12,19.45
2016,11,10,16,30,341.0,27.0,0.7,17.0,56.0,22.44,12.18
2016,11,10,16,45,170.5,13.5,0.75,16.5,28.0,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
