Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,0.85,10.5,9.5,7.47,0.0
2016,11,11,7,0,0.0,19.0,0.8,11.0,19.0,14.95,0.0
2016,11,11,7,15,175.5,29.5,0.75,11.5,52.5,234.86,175.56
2016,11,11,7,30,351.0,40.0,0.7,12.0,86.0,405.24,327.93
2016,11,11,7,45,411.0,51.5,0.7,12.5,125.5,483.0,392.48
2016,11,11,8,0,471.0,63.0,0.7,13.0,165.0,562.92,455.26
2016,11,11,8,15,512.0,71.5,0.7,13.5,205.0,622.77,499.74
2016,11,11,8,30,553.0,80.0,0.7,14.0,245.0,681.95,541.61
2016,11,11,8,45,590.5,83.5,0.75,14.5,282.5,730.54,574.81
2016,11,11,9,0,628.0,87.0,0.8,15.0,320.0,777.16,605.68
2016,11,11,9,15,637.5,95.0,0.8,15.5,351.5,799.45,618.15
2016,11,11,9,30,647.0,103.0,0.8,16.0,383.0,818.85,628.69
2016,11,11,9,45,668.5,106.0,0.85,16.5,413.5,841.01,641.87
2016,11,11,10,0,690.0,109.0,0.9,17.0,444.0,859.98,652.8
2016,11,11,10,15,473.5,171.5,0.95,17.0,406.5,700.56,541.35
2016,11,11,10,30,257.0,234.0,1.0,17.0,369.0,530.95,415.2
2016,11,11,10,45,165.0,240.5,1.1,17.5,328.5,418.69,330.31
2016,11,11,11,0,73.0,247.0,1.2,18.0,288.0,310.91,245.4
2016,11,11,11,15,73.0,251.5,1.2,18.0,293.0,310.18,245.13
2016,11,11,11,30,73.0,256.0,1.2,18.0,298.0,309.35,244.23
2016,11,11,11,45,83.0,259.5,1.25,18.0,307.5,315.69,249.34
2016,11,11,12,0,93.0,263.0,1.3,18.0,317.0,321.15,253.71
2016,11,11,12,15,179.0,259.0,1.3,18.0,361.0,392.48,310.09
2016,11,11,12,30,265.0,255.0,1.3,18.0,405.0,454.44,357.44
2016,11,11,12,45,232.0,252.0,1.3,18.0,381.0,397.04,312.92
2016,11,11,13,0,199.0,249.0,1.3,18.0,357.0,357.71,282.32
2016,11,11,13,15,139.0,236.5,1.25,17.5,310.5,296.5,234.56
2016,11,11,13,30,79.0,224.0,1.2,17.0,264.0,232.12,183.92
2016,11,11,13,45,79.5,211.5,1.2,17.0,250.0,214.21,169.73
2016,11,11,14,0,80.0,199.0,1.2,17.0,236.0,196.49,155.3
2016,11,11,14,15,76.5,185.0,1.15,16.5,218.0,176.23,138.93
2016,11,11,14,30,73.0,171.0,1.1,16.0,200.0,156.62,122.93
2016,11,11,14,45,69.5,154.0,1.05,16.0,180.0,135.38,105.26
2016,11,11,15,0,66.0,137.0,1.0,16.0,160.0,114.94,88.33
2016,11,11,15,15,60.0,119.0,0.95,15.5,137.5,94.36,71.82
2016,11,11,15,30,54.0,101.0,0.9,15.0,115.0,74.96,56.87
2016,11,11,15,45,44.0,82.5,0.85,14.5,92.5,58.81,46.71
2016,11,11,16,0,34.0,64.0,0.8,14.0,70.0,46.19,35.28
2016,11,11,16,15,17.0,45.5,0.75,13.5,48.5,33.33,23.43
2016,11,11,16,30,0.0,27.0,0.7,13.0,27.0,20.18,10.39
2016,11,11,16,45,0.0,13.5,0.7,13.0,13.5,10.62,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,91.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,12,7,0,182.0,14.0,0.8,11.0,20.0,154.27,0.0
2016,11,12,7,15,321.0,24.0,0.8,11.0,56.0,346.69,251.83
2016,11,12,7,30,460.0,34.0,0.8,11.0,92.0,492.06,394.05
2016,11,12,7,45,538.5,40.5,0.85,11.5,135.5,582.48,469.06
2016,11,12,8,0,617.0,47.0,0.9,12.0,179.0,667.36,535.24
2016,11,12,8,15,665.0,51.5,0.85,12.5,222.5,732.14,581.84
2016,11,12,8,30,713.0,56.0,0.8,13.0,266.0,795.95,625.04
2016,11,12,8,45,746.5,59.0,0.75,13.5,307.0,842.18,653.79
2016,11,12,9,0,780.0,62.0,0.7,14.0,348.0,886.08,679.82
2016,11,12,9,15,802.5,64.5,0.65,14.0,384.5,915.64,696.59
2016,11,12,9,30,825.0,67.0,0.6,14.0,421.0,942.0,711.04
2016,11,12,9,45,846.0,67.0,0.55,14.5,453.0,948.16,710.76
2016,11,12,10,0,867.0,67.0,0.5,15.0,485.0,962.48,716.17
2016,11,12,10,15,877.5,68.0,0.45,15.5,509.0,964.08,713.26
2016,11,12,10,30,888.0,69.0,0.4,16.0,533.0,961.91,708.32
2016,11,12,10,45,895.0,70.0,0.35,16.5,550.5,952.54,699.06
2016,11,12,11,0,902.0,71.0,0.3,17.0,568.0,939.39,687.75
2016,11,12,11,15,906.0,71.5,0.3,17.0,578.0,919.09,674.47
2016,11,12,11,30,910.0,72.0,0.3,17.0,588.0,895.2,659.08
2016,11,12,11,45,910.0,72.0,0.3,17.5,590.0,863.8,637.73
2016,11,12,12,0,910.0,72.0,0.3,18.0,592.0,829.26,614.45
2016,11,12,12,15,685.0,141.0,0.4,18.0,530.5,704.6,532.03
2016,11,12,12,30,460.0,210.0,0.5,18.0,469.0,566.89,434.24
2016,11,12,12,45,391.5,220.0,0.6,18.0,436.5,488.69,378.84
2016,11,12,13,0,323.0,230.0,0.7,18.0,404.0,431.21,336.16
2016,11,12,13,15,407.5,202.5,0.75,18.0,413.5,432.87,338.06
2016,11,12,13,30,492.0,175.0,0.8,18.0,423.0,437.14,340.07
2016,11,12,13,45,503.5,161.0,0.9,18.0,402.5,397.43,308.22
2016,11,12,14,0,515.0,147.0,1.0,18.0,382.0,355.91,274.01
2016,11,12,14,15,490.0,139.0,1.0,17.5,349.5,304.66,231.72
2016,11,12,14,30,465.0,131.0,1.0,17.0,317.0,255.92,190.7
2016,11,12,14,45,612.5,94.5,1.05,17.0,313.5,231.71,162.58
2016,11,12,15,0,760.0,58.0,1.1,17.0,310.0,186.61,116.6
2016,11,12,15,15,722.0,54.5,1.1,16.5,267.5,128.44,71.9
2016,11,12,15,30,684.0,51.0,1.1,16.0,225.0,74.84,40.85
2016,11,12,15,45,622.5,45.5,1.15,15.5,180.5,41.68,31.39
2016,11,12,16,0,561.0,40.0,1.2,15.0,136.0,36.6,26.68
2016,11,12,16,15,458.5,32.5,1.2,14.5,94.5,27.22,17.97
2016,11,12,16,30,356.0,25.0,1.2,14.0,53.0,20.85,10.56
2016,11,12,16,45,178.0,12.5,1.3,13.5,26.5,9.83,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,9.5,0.9,10.0,9.5,0.0,0.0
2016,11,13,7,0,0.0,19.0,0.9,10.0,19.0,14.95,0.0
2016,11,13,7,15,234.0,26.0,0.8,10.0,55.0,274.11,195.52
2016,11,13,7,30,468.0,33.0,0.7,10.0,91.0,497.37,398.49
2016,11,13,7,45,545.0,40.0,0.65,10.5,134.5,577.24,464.32
2016,11,13,8,0,622.0,47.0,0.6,11.0,178.0,671.21,536.08
2016,11,13,8,15,671.0,51.5,0.5,11.0,221.5,737.1,583.16
2016,11,13,8,30,720.0,56.0,0.4,11.0,265.0,801.97,626.79
2016,11,13,8,45,751.0,60.0,0.35,11.5,306.0,847.24,654.39
2016,11,13,9,0,782.0,64.0,0.3,12.0,347.0,890.1,679.36
2016,11,13,9,15,804.5,66.5,0.3,12.5,384.0,919.71,695.69
2016,11,13,9,30,827.0,69.0,0.3,13.0,421.0,946.09,709.75
2016,11,13,9,45,843.5,70.5,0.35,13.5,452.0,961.63,717.74
2016,11,13,10,0,860.0,72.0,0.4,14.0,483.0,973.5,723.6
2016,11,13,10,15,871.5,73.5,0.45,14.0,508.0,964.97,717.82
2016,11,13,10,30,883.0,75.0,0.5,14.0,533.0,964.4,717.69
2016,11,13,10,45,891.0,75.5,0.55,14.5,550.5,955.32,710.77
2016,11,13,11,0,899.0,76.0,0.6,15.0,568.0,942.47,701.67
2016,11,13,11,15,903.0,76.5,0.65,15.0,578.0,922.19,689.18
2016,11,13,11,30,907.0,77.0,0.7,15.0,588.0,898.34,674.46
2016,11,13,11,45,909.0,76.5,0.75,15.5,590.5,868.09,654.28
2016,11,13,12,0,911.0,76.0,0.8,16.0,593.0,834.59,631.92
2016,11,13,12,15,908.5,76.0,0.8,16.0,587.0,795.05,605.69
2016,11,13,12,30,906.0,76.0,0.8,16.0,581.0,752.86,577.49
2016,11,13,12,45,904.0,74.0,0.85,16.5,568.0,706.34,544.7
2016,11,13,13,0,902.0,72.0,0.9,17.0,555.0,657.56,508.23
2016,11,13,13,15,893.0,71.0,0.85,17.0,534.0,603.69,466.83
2016,11,13,13,30,884.0,70.0,0.8,17.0,513.0,548.64,423.4
2016,11,13,13,45,872.0,68.5,0.8,17.0,485.0,490.73,376.85
2016,11,13,14,0,860.0,67.0,0.8,17.0,457.0,432.49,328.41
2016,11,13,14,15,841.5,65.0,0.75,17.0,423.0,371.53,276.17
2016,11,13,14,30,823.0,63.0,0.7,17.0,389.0,310.6,222.82
2016,11,13,14,45,797.0,60.0,0.7,17.0,350.0,248.27,168.39
2016,11,13,15,0,771.0,57.0,0.7,17.0,311.0,188.47,117.3
2016,11,13,15,15,732.0,53.5,0.7,16.5,268.0,129.56,72.18
2016,11,13,15,30,693.0,50.0,0.7,16.0,225.0,75.31,40.61
2016,11,13,15,45,632.0,45.0,0.7,15.5,180.5,41.34,31.09
2016,11,13,16,0,571.0,40.0,0.7,15.0,136.0,36.68,26.75
2016,11,13,16,15,468.0,32.0,0.75,14.5,94.0,29.21,19.66
2016,11,13,16,30,365.0,24.0,0.8,14.0,52.0,20.06,9.65
2016,11,13,16,45,182.5,12.0,0.9,13.5,26.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,93.0,6.0,0.85,9.0,8.5,0.0,0.0
2016,11,14,7,0,186.0,12.0,0.9,9.0,17.0,155.53,0.0
2016,11,14,7,15,332.5,22.0,0.8,9.5,53.0,348.79,237.1
2016,11,14,7,30,479.0,32.0,0.7,10.0,89.0,492.96,393.12
2016,11,14,7,45,559.5,38.5,0.6,10.5,133.0,587.93,471.23
2016,11,14,8,0,640.0,45.0,0.5,11.0,177.0,684.71,544.01
2016,11,14,8,15,689.0,49.5,0.45,11.0,221.0,750.77,591.72
2016,11,14,8,30,738.0,54.0,0.4,11.0,265.0,815.87,636.22
2016,11,14,8,45,770.0,57.0,0.4,11.5,306.5,860.95,664.59
2016,11,14,9,0,802.0,60.0,0.4,12.0,348.0,903.6,690.4
2016,11,14,9,15,824.0,62.5,0.35,12.5,385.0,932.82,705.38
2016,11,14,9,30,846.0,65.0,0.3,13.0,422.0,958.79,718.0
2016,11,14,9,45,861.5,66.5,0.25,13.5,453.0,961.67,715.53
2016,11,14,10,0,877.0,68.0,0.2,14.0,484.0,972.56,718.76
2016,11,14,10,15,887.5,69.5,0.15,14.0,508.5,974.78,717.79
2016,11,14,10,30,898.0,71.0,0.1,14.0,533.0,973.18,714.82
2016,11,14,10,45,905.0,72.0,0.1,14.5,550.5,963.69,706.61
2016,11,14,11,0,912.0,73.0,0.1,15.0,568.0,950.39,696.31
2016,11,14,11,15,915.5,73.5,0.1,15.5,578.0,929.47,681.39
2016,11,14,11,30,919.0,74.0,0.1,16.0,588.0,904.96,664.45
2016,11,14,11,45,920.0,73.5,0.15,16.5,590.0,873.63,643.99
2016,11,14,12,0,921.0,73.0,0.2,17.0,592.0,839.07,621.61
2016,11,14,12,15,919.5,73.0,0.25,17.0,586.5,800.07,597.39
2016,11,14,12,30,918.0,73.0,0.3,17.0,581.0,758.29,571.1
2016,11,14,12,45,911.0,73.0,0.4,17.0,567.0,710.17,540.02
2016,11,14,13,0,904.0,73.0,0.5,17.0,553.0,660.14,505.15
2016,11,14,13,15,895.5,72.0,0.5,17.0,532.0,606.52,465.1
2016,11,14,13,30,887.0,71.0,0.5,17.0,511.0,551.66,422.82
2016,11,14,13,45,874.5,69.0,0.55,17.0,483.5,492.91,376.61
2016,11,14,14,0,862.0,67.0,0.6,17.0,456.0,433.9,328.36
2016,11,14,14,15,844.0,65.0,0.6,16.5,422.0,373.11,277.29
2016,11,14,14,30,826.0,63.0,0.6,16.0,388.0,312.25,224.67
2016,11,14,14,45,799.5,60.5,0.65,16.0,348.5,250.14,170.43
2016,11,14,15,0,773.0,58.0,0.7,16.0,309.0,190.57,119.43
2016,11,14,15,15,734.0,54.0,0.7,15.5,266.0,131.11,73.57
2016,11,14,15,30,695.0,50.0,0.7,15.0,223.0,76.33,41.19
2016,11,14,15,45,633.0,45.0,0.75,14.5,178.5,41.36,31.22
2016,11,14,16,0,571.0,40.0,0.8,14.0,134.0,36.69,26.85
2016,11,14,16,15,465.0,32.0,0.8,13.0,92.5,26.87,17.72
2016,11,14,16,30,359.0,24.0,0.8,12.0,51.0,20.06,9.41
2016,11,14,16,45,179.5,12.0,0.85,11.5,25.5,9.44,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,111.0,5.5,0.75,8.5,8.0,0.0,0.0
2016,11,15,7,0,222.0,11.0,0.7,9.0,16.0,182.81,0.0
2016,11,15,7,15,368.0,19.5,0.6,9.5,52.0,363.21,232.87
2016,11,15,7,30,514.0,28.0,0.5,10.0,88.0,519.31,409.55
2016,11,15,7,45,588.5,33.5,0.45,10.5,131.0,607.36,482.87
2016,11,15,8,0,663.0,39.0,0.4,11.0,174.0,697.43,551.05
2016,11,15,8,15,708.5,42.5,0.45,11.0,217.0,758.67,596.95
2016,11,15,8,30,754.0,46.0,0.5,11.0,260.0,819.03,640.14
2016,11,15,8,45,782.5,49.0,0.55,11.5,300.0,849.79,659.96
2016,11,15,9,0,811.0,52.0,0.6,12.0,340.0,888.73,684.9
2016,11,15,9,15,831.0,54.0,0.6,12.5,376.0,915.11,699.49
2016,11,15,9,30,851.0,56.0,0.6,13.0,412.0,938.43,711.88
2016,11,15,9,45,541.0,130.5,0.6,13.5,363.0,731.03,567.45
2016,11,15,10,0,231.0,205.0,0.6,14.0,314.0,464.47,368.97
2016,11,15,10,15,185.0,219.0,0.6,14.0,309.5,429.66,343.16
2016,11,15,10,30,139.0,233.0,0.6,14.0,305.0,394.89,314.87
2016,11,15,10,45,115.5,238.5,0.65,14.0,299.5,371.49,296.27
2016,11,15,11,0,92.0,244.0,0.7,14.0,294.0,327.61,261.87
2016,11,15,11,15,107.5,251.0,0.75,14.0,310.0,343.35,274.71
2016,11,15,11,30,123.0,258.0,0.8,14.0,326.0,377.45,300.92
2016,11,15,11,45,77.0,240.5,0.9,14.5,283.5,291.74,232.93
2016,11,15,12,0,31.0,223.0,1.0,15.0,241.0,230.04,183.15
2016,11,15,12,15,24.0,212.5,1.05,14.5,226.5,195.42,155.98
2016,11,15,12,30,17.0,202.0,1.1,14.0,212.0,178.56,142.66
2016,11,15,12,45,62.0,221.0,1.2,14.0,254.5,238.19,191.84
2016,11,15,13,0,107.0,240.0,1.3,14.0,297.0,280.14,225.68
2016,11,15,13,15,479.5,156.0,1.35,14.0,395.0,445.08,357.76
2016,11,15,13,30,852.0,72.0,1.4,14.0,493.0,534.58,423.67
2016,11,15,13,45,445.0,126.0,1.5,14.0,345.0,339.51,270.27
2016,11,15,14,0,38.0,180.0,1.6,14.0,197.0,163.84,130.9
2016,11,15,14,15,19.0,151.0,1.65,13.5,159.5,124.33,99.17
2016,11,15,14,30,0.0,122.0,1.7,13.0,122.0,93.94,74.5
2016,11,15,14,45,0.0,109.5,1.8,13.0,109.5,83.71,66.05
2016,11,15,15,0,0.0,97.0,1.9,13.0,97.0,73.63,57.6
2016,11,15,15,15,0.0,83.5,1.9,12.5,83.5,62.97,48.66
2016,11,15,15,30,0.0,70.0,1.9,12.0,70.0,52.5,39.71
2016,11,15,15,45,0.0,56.0,1.95,12.0,56.0,42.0,32.12
2016,11,15,16,0,0.0,42.0,2.0,12.0,42.0,31.78,22.66
2016,11,15,16,15,0.0,28.5,1.95,11.5,28.5,21.78,13.34
2016,11,15,16,30,0.0,15.0,1.9,11.0,15.0,11.42,2.72
2016,11,15,16,45,0.0,7.5,1.85,10.5,7.5,5.9,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,85.0,5.5,1.55,6.5,7.5,0.0,0.0
2016,11,16,7,0,170.0,11.0,1.6,7.0,15.0,141.86,0.0
2016,11,16,7,15,333.0,21.0,1.65,7.5,51.0,343.18,208.7
2016,11,16,7,30,496.0,31.0,1.7,8.0,87.0,504.93,407.43
2016,11,16,7,45,580.5,37.0,1.8,8.5,131.5,603.51,494.47
2016,11,16,8,0,665.0,43.0,1.9,9.0,176.0,703.69,575.72
2016,11,16,8,15,714.5,47.0,1.95,9.0,220.5,769.96,628.01
2016,11,16,8,30,764.0,51.0,2.0,9.0,265.0,835.18,677.09
2016,11,16,8,45,795.0,54.5,2.15,9.5,306.5,880.29,709.3
2016,11,16,9,0,826.0,58.0,2.3,10.0,348.0,922.92,738.77
2016,11,16,9,15,847.5,60.0,2.35,10.0,385.0,939.81,749.53
2016,11,16,9,30,869.0,62.0,2.4,10.0,422.0,964.47,765.86
2016,11,16,9,45,882.5,64.0,2.45,10.5,453.0,977.76,772.56
2016,11,16,10,0,896.0,66.0,2.5,11.0,484.0,987.39,776.84
2016,11,16,10,15,485.5,144.5,2.5,11.0,372.5,679.46,551.7
2016,11,16,10,30,75.0,223.0,2.5,11.0,261.0,298.98,244.81
2016,11,16,10,45,500.5,147.0,2.55,11.0,414.5,674.67,552.36
2016,11,16,11,0,926.0,71.0,2.6,11.0,568.0,960.09,757.74
2016,11,16,11,15,929.0,71.5,2.65,11.0,578.0,938.57,739.46
2016,11,16,11,30,932.0,72.0,2.7,11.0,588.0,913.44,721.91
2016,11,16,11,45,929.5,73.5,2.75,11.0,589.0,881.34,699.42
2016,11,16,12,0,927.0,75.0,2.8,11.0,590.0,846.13,674.65
2016,11,16,12,15,569.0,163.0,2.8,11.0,478.5,629.47,511.17
2016,11,16,12,30,211.0,251.0,2.8,11.0,367.0,397.97,325.23
2016,11,16,12,45,183.0,246.0,2.85,11.0,345.0,360.06,295.25
2016,11,16,13,0,155.0,241.0,2.9,11.0,323.0,324.45,266.02
2016,11,16,13,15,523.0,156.5,2.85,11.0,416.0,471.37,386.39
2016,11,16,13,30,891.0,72.0,2.8,11.0,509.0,555.76,450.09
2016,11,16,13,45,875.0,71.0,2.8,11.0,480.5,496.26,398.44
2016,11,16,14,0,859.0,70.0,2.8,11.0,452.0,438.01,347.12
2016,11,16,14,15,840.0,68.0,2.75,10.5,417.5,376.07,291.97
2016,11,16,14,30,821.0,66.0,2.7,10.0,383.0,315.2,236.42
2016,11,16,14,45,791.0,63.5,2.7,10.0,343.5,252.58,179.13
2016,11,16,15,0,761.0,61.0,2.7,10.0,304.0,192.94,125.92
2016,11,16,15,15,719.5,57.0,2.6,9.5,261.0,133.93,78.57
2016,11,16,15,30,678.0,53.0,2.5,9.0,218.0,79.94,45.05
2016,11,16,15,45,610.0,47.5,2.45,9.0,173.5,43.31,33.66
2016,11,16,16,0,542.0,42.0,2.4,9.0,129.0,35.24,26.03
2016,11,16,16,15,428.5,33.5,2.25,8.5,88.0,27.95,18.91
2016,11,16,16,30,315.0,25.0,2.1,8.0,47.0,20.82,9.32
2016,11,16,16,45,157.5,12.5,2.0,8.0,23.5,9.83,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,230.5,15.5,0.65,5.0,40.5,248.27,137.83
2016,11,17,7,30,461.0,31.0,0.6,5.0,81.0,487.68,391.9
2016,11,17,7,45,550.5,37.0,0.6,5.5,125.0,576.14,469.02
2016,11,17,8,0,640.0,43.0,0.6,6.0,169.0,680.12,550.95
2016,11,17,8,15,691.0,47.5,0.6,6.5,213.0,747.89,601.32
2016,11,17,8,30,742.0,52.0,0.6,7.0,257.0,814.8,648.39
2016,11,17,8,45,779.5,54.5,0.65,7.5,299.0,864.52,681.99
2016,11,17,9,0,817.0,57.0,0.7,8.0,341.0,911.92,712.92
2016,11,17,9,15,839.5,59.0,0.75,8.5,378.0,929.75,722.82
2016,11,17,9,30,862.0,61.0,0.8,9.0,415.0,955.41,738.26
2016,11,17,9,45,880.5,61.5,0.85,9.5,447.0,971.57,746.99
2016,11,17,10,0,899.0,62.0,0.9,10.0,479.0,984.17,753.47
2016,11,17,10,15,910.0,63.5,0.9,10.0,504.0,986.98,753.87
2016,11,17,10,30,921.0,65.0,0.9,10.0,529.0,985.9,751.99
2016,11,17,10,45,928.5,65.5,0.9,10.5,547.0,976.18,743.26
2016,11,17,11,0,936.0,66.0,0.9,11.0,565.0,962.57,732.28
2016,11,17,11,15,940.0,66.0,0.85,11.0,575.0,941.28,716.71
2016,11,17,11,30,944.0,66.0,0.8,11.0,585.0,916.31,698.94
2016,11,17,11,45,945.5,66.0,0.8,11.5,587.0,885.63,677.22
2016,11,17,12,0,947.0,66.0,0.8,12.0,589.0,851.59,653.33
2016,11,17,12,15,945.0,65.5,0.8,12.0,583.5,811.05,626.14
2016,11,17,12,30,943.0,65.0,0.8,12.0,578.0,767.72,596.86
2016,11,17,12,45,938.5,64.5,0.8,12.0,564.5,720.09,563.78
2016,11,17,13,0,934.0,64.0,0.8,12.0,551.0,670.29,526.43
2016,11,17,13,15,925.5,63.0,0.8,12.0,530.0,615.64,484.41
2016,11,17,13,30,917.0,62.0,0.8,12.0,509.0,559.69,440.05
2016,11,17,13,45,904.5,60.5,0.85,12.0,481.0,500.27,391.87
2016,11,17,14,0,892.0,59.0,0.9,12.0,453.0,440.52,341.53
2016,11,17,14,15,874.0,57.5,0.9,12.0,419.0,378.7,287.61
2016,11,17,14,30,856.0,56.0,0.9,12.0,385.0,317.71,232.98
2016,11,17,14,45,830.5,53.5,0.9,12.0,345.5,255.06,176.75
2016,11,17,15,0,805.0,51.0,0.9,12.0,306.0,194.68,123.67
2016,11,17,15,15,767.0,47.5,0.85,11.5,263.0,132.22,74.01
2016,11,17,15,30,729.0,44.0,0.8,11.0,220.0,76.04,39.43
2016,11,17,15,45,669.0,39.5,0.8,10.5,175.5,37.02,27.82
2016,11,17,16,0,609.0,35.0,0.8,10.0,131.0,32.61,23.6
2016,11,17,16,15,503.0,28.0,0.9,9.5,89.5,25.85,16.97
2016,11,17,16,30,397.0,21.0,1.0,9.0,48.0,19.25,7.69
2016,11,17,16,45,198.5,10.5,1.1,9.0,24.0,8.26,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,7,15,228.0,15.0,1.3,5.0,39.0,243.65,117.11
2016,11,18,7,30,456.0,30.0,1.3,6.0,78.0,468.16,377.46
2016,11,18,7,45,546.0,37.0,1.35,7.0,122.0,571.28,468.63
2016,11,18,8,0,636.0,44.0,1.4,8.0,166.0,676.72,553.02
2016,11,18,8,15,689.0,49.0,1.3,8.5,211.0,747.11,605.8
2016,11,18,8,30,742.0,54.0,1.2,9.0,256.0,816.65,654.62
2016,11,18,8,45,777.0,57.0,1.2,9.5,298.0,864.79,686.87
2016,11,18,9,0,812.0,60.0,1.2,10.0,340.0,910.5,716.21
2016,11,18,9,15,834.5,62.5,1.25,10.5,377.0,940.38,734.52
2016,11,18,9,30,857.0,65.0,1.3,11.0,414.0,966.98,750.38
2016,11,18,9,45,875.5,66.5,1.4,11.5,446.0,973.11,753.01
2016,11,18,10,0,894.0,68.0,1.5,12.0,478.0,987.01,761.21
2016,11,18,10,15,903.5,69.0,1.5,12.5,502.5,987.6,758.74
2016,11,18,10,30,913.0,70.0,1.5,13.0,527.0,984.39,754.06
2016,11,18,10,45,918.0,71.5,1.55,13.5,544.0,973.67,745.34
2016,11,18,11,0,923.0,73.0,1.6,14.0,561.0,959.16,734.3
2016,11,18,11,15,925.0,73.5,1.65,14.0,570.0,936.92,719.52
2016,11,18,11,30,927.0,74.0,1.7,14.0,579.0,911.15,702.45
2016,11,18,11,45,924.5,74.5,1.75,14.0,580.5,878.14,680.36
2016,11,18,12,0,922.0,75.0,1.8,14.0,582.0,842.1,656.1
2016,11,18,12,15,919.0,74.5,1.8,14.0,575.5,801.64,628.06
2016,11,18,12,30,916.0,74.0,1.8,14.0,569.0,758.57,597.98
2016,11,18,12,45,911.5,73.0,1.85,14.0,555.5,711.48,564.27
2016,11,18,13,0,907.0,72.0,1.9,14.0,542.0,662.31,526.69
2016,11,18,13,15,898.5,71.0,1.85,14.0,521.5,608.92,484.23
2016,11,18,13,30,890.0,70.0,1.8,14.0,501.0,554.29,439.64
2016,11,18,13,45,877.5,68.5,1.8,14.0,473.5,496.23,391.28
2016,11,18,14,0,865.0,67.0,1.8,14.0,446.0,437.87,341.12
2016,11,18,14,15,846.5,65.0,1.7,13.5,412.5,377.18,288.0
2016,11,18,14,30,828.0,63.0,1.6,13.0,379.0,316.3,233.47
2016,11,18,14,45,801.5,60.0,1.55,13.0,340.0,253.82,177.19
2016,11,18,15,0,775.0,57.0,1.5,13.0,301.0,193.89,124.36
2016,11,18,15,15,735.0,53.0,1.35,12.5,258.5,134.32,76.93
2016,11,18,15,30,695.0,49.0,1.2,12.0,216.0,79.51,42.78
2016,11,18,15,45,631.0,44.0,1.1,11.5,171.5,40.51,30.79
2016,11,18,16,0,567.0,39.0,1.0,11.0,127.0,35.83,26.32
2016,11,18,16,15,454.0,30.5,1.0,10.5,86.0,27.87,18.58
2016,11,18,16,30,341.0,22.0,1.0,10.0,45.0,18.38,6.55
2016,11,18,16,45,170.5,11.0,1.0,9.5,22.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,182.5,15.5,2.8,9.0,34.5,205.86,77.06
2016,11,19,7,30,365.0,31.0,2.8,9.0,69.0,405.15,326.49
2016,11,19,7,45,456.5,39.0,2.8,9.5,109.5,505.4,418.96
2016,11,19,8,0,548.0,47.0,2.8,10.0,150.0,609.83,506.1
2016,11,19,8,15,274.0,62.5,2.8,10.0,114.0,377.55,321.5
2016,11,19,8,30,0.0,78.0,2.8,10.0,78.0,67.57,52.86
2016,11,19,8,45,0.0,91.0,2.85,10.5,91.0,78.95,62.83
2016,11,19,9,0,0.0,104.0,2.9,11.0,104.0,90.33,72.36
2016,11,19,9,15,0.0,88.5,2.9,11.0,88.5,71.3,55.93
2016,11,19,9,30,0.0,73.0,2.9,11.0,73.0,56.03,42.74
2016,11,19,9,45,0.0,80.0,2.9,11.5,80.0,61.66,47.38
2016,11,19,10,0,0.0,87.0,2.9,12.0,87.0,67.57,52.2
2016,11,19,10,15,0.0,90.5,2.85,12.0,90.5,70.36,54.47
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,73.19,56.77
2016,11,19,10,45,11.5,148.0,2.8,12.0,154.0,133.41,107.8
2016,11,19,11,0,23.0,202.0,2.8,12.0,214.0,196.57,160.26
2016,11,19,11,15,11.5,119.5,2.75,12.0,125.5,105.25,83.89
2016,11,19,11,30,0.0,37.0,2.7,12.0,37.0,28.32,18.52
2016,11,19,11,45,0.0,85.0,2.7,12.5,85.0,65.4,49.9
2016,11,19,12,0,0.0,133.0,2.7,13.0,133.0,105.88,83.66
2016,11,19,12,15,0.0,105.0,2.65,13.0,105.0,81.76,63.47
2016,11,19,12,30,0.0,77.0,2.6,13.0,77.0,59.19,44.56
2016,11,19,12,45,0.0,49.5,2.6,13.0,49.5,37.93,26.64
2016,11,19,13,0,0.0,22.0,2.6,13.0,22.0,16.8,8.7
2016,11,19,13,15,12.5,104.0,2.55,12.5,110.0,88.04,69.42
2016,11,19,13,30,25.0,186.0,2.5,12.0,198.0,162.82,132.12
2016,11,19,13,45,12.5,147.0,2.5,12.0,153.0,121.78,97.79
2016,11,19,14,0,0.0,108.0,2.5,12.0,108.0,83.72,65.94
2016,11,19,14,15,0.0,82.5,2.4,12.0,82.5,63.44,48.86
2016,11,19,14,30,0.0,57.0,2.3,12.0,57.0,43.65,32.03
2016,11,19,14,45,0.0,51.0,2.25,12.0,51.0,39.01,28.12
2016,11,19,15,0,0.0,45.0,2.2,12.0,45.0,34.39,24.17
2016,11,19,15,15,0.0,38.5,2.1,11.5,38.5,29.39,19.9
2016,11,19,15,30,0.0,32.0,2.0,11.0,32.0,24.39,15.57
2016,11,19,15,45,0.0,25.0,1.95,11.0,25.0,19.03,11.54
2016,11,19,16,0,0.0,18.0,1.9,11.0,18.0,13.68,6.56
2016,11,19,16,15,0.0,12.0,1.9,11.0,12.0,9.1,2.24
2016,11,19,16,30,0.0,6.0,1.9,11.0,6.0,4.54,0.0
2016,11,19,16,45,0.0,3.0,1.9,11.0,3.0,2.36,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,0.9,9.5,8.0,6.07,0.0
2016,11,20,7,30,0.0,16.0,0.9,10.0,16.0,12.17,4.28
2016,11,20,7,45,0.0,26.0,0.9,10.5,26.0,19.82,11.27
2016,11,20,8,0,0.0,36.0,0.9,11.0,36.0,27.5,18.1
2016,11,20,8,15,0.0,46.5,0.9,11.0,46.5,35.58,25.27
2016,11,20,8,30,0.0,57.0,0.9,11.0,57.0,44.1,32.73
2016,11,20,8,45,0.0,66.5,0.9,11.0,66.5,52.21,39.74
2016,11,20,9,0,0.0,76.0,0.9,11.0,76.0,60.33,46.67
2016,11,20,9,15,31.0,121.0,0.85,11.0,133.5,152.48,126.2
2016,11,20,9,30,62.0,166.0,0.8,11.0,191.0,239.22,198.18
2016,11,20,9,45,95.0,183.5,0.8,11.5,225.0,289.25,238.44
2016,11,20,10,0,128.0,201.0,0.8,12.0,259.0,360.51,294.3
2016,11,20,10,15,64.5,178.5,0.8,12.0,207.5,240.67,196.33
2016,11,20,10,30,1.0,156.0,0.8,12.0,156.0,132.95,106.17
2016,11,20,10,45,10.5,176.5,0.8,12.0,182.0,161.12,130.01
2016,11,20,11,0,20.0,197.0,0.8,12.0,208.0,188.94,152.81
2016,11,20,11,15,10.0,176.5,0.8,12.0,182.0,157.19,126.28
2016,11,20,11,30,0.0,156.0,0.8,12.0,156.0,127.66,101.65
2016,11,20,11,45,5.5,172.0,0.85,12.0,175.0,146.49,117.45
2016,11,20,12,0,11.0,188.0,0.9,12.0,194.0,164.93,132.67
2016,11,20,12,15,5.5,151.0,0.9,12.0,154.0,125.73,100.25
2016,11,20,12,30,0.0,114.0,0.9,12.0,114.0,89.25,69.92
2016,11,20,12,45,0.0,70.0,0.9,12.0,70.0,53.76,40.19
2016,11,20,13,0,0.0,26.0,0.9,12.0,26.0,19.87,11.4
2016,11,20,13,15,0.0,22.0,0.9,11.5,22.0,16.8,8.83
2016,11,20,13,30,0.0,18.0,0.9,11.0,18.0,13.73,6.23
2016,11,20,13,45,0.0,26.0,0.9,11.0,26.0,19.84,11.54
2016,11,20,14,0,0.0,34.0,0.9,11.0,34.0,25.97,16.86
2016,11,20,14,15,0.0,66.5,0.85,11.0,66.5,51.0,38.49
2016,11,20,14,30,0.0,99.0,0.8,11.0,99.0,76.23,60.16
2016,11,20,14,45,0.0,88.5,0.8,11.0,88.5,67.84,53.04
2016,11,20,15,0,0.0,78.0,0.8,11.0,78.0,59.57,46.02
2016,11,20,15,15,0.0,66.5,0.75,10.5,66.5,50.66,38.45
2016,11,20,15,30,0.0,55.0,0.7,10.0,55.0,41.89,30.87
2016,11,20,15,45,0.0,43.5,0.65,10.0,43.5,33.27,24.5
2016,11,20,16,0,0.0,32.0,0.6,10.0,32.0,24.44,16.26
2016,11,20,16,15,0.0,21.5,0.7,9.5,21.5,16.39,8.62
2016,11,20,16,30,0.0,11.0,0.8,9.0,11.0,8.36,0.0
2016,11,20,16,45,0.0,5.5,0.9,9.0,5.5,4.33,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
