Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,7,15,206.5,14.0,1.15,7.5,33.5,219.56,20.3
2016,11,21,7,30,413.0,28.0,1.2,8.0,67.0,442.02,346.81
2016,11,21,7,45,508.0,35.0,1.3,8.5,109.0,533.49,434.94
2016,11,21,8,0,603.0,42.0,1.4,9.0,151.0,642.1,524.1
2016,11,21,8,15,658.0,46.5,1.4,9.0,194.0,712.83,580.12
2016,11,21,8,30,713.0,51.0,1.4,9.0,237.0,782.85,632.82
2016,11,21,8,45,752.0,53.5,1.45,9.5,278.5,833.59,668.56
2016,11,21,9,0,791.0,56.0,1.5,10.0,320.0,882.16,701.46
2016,11,21,9,15,814.5,58.5,1.5,10.0,356.5,912.91,721.43
2016,11,21,9,30,838.0,61.0,1.5,10.0,393.0,940.53,738.97
2016,11,21,9,45,851.5,63.5,1.55,10.5,423.5,943.36,738.55
2016,11,21,10,0,865.0,66.0,1.6,11.0,454.0,954.05,743.93
2016,11,21,10,15,639.0,126.0,1.6,11.0,421.0,816.95,646.35
2016,11,21,10,30,413.0,186.0,1.6,11.0,388.0,647.82,520.8
2016,11,21,10,45,351.0,206.0,1.65,11.5,382.0,579.66,468.67
2016,11,21,11,0,289.0,226.0,1.7,12.0,376.0,534.21,431.67
2016,11,21,11,15,599.5,149.0,1.7,12.0,468.0,745.64,595.46
2016,11,21,11,30,910.0,72.0,1.7,12.0,560.0,893.54,698.24
2016,11,21,11,45,507.5,159.5,1.75,12.0,432.0,626.21,502.18
2016,11,21,12,0,105.0,247.0,1.8,12.0,304.0,318.83,258.22
2016,11,21,12,15,239.5,231.5,1.8,12.0,359.5,431.53,351.34
2016,11,21,12,30,374.0,216.0,1.8,12.0,415.0,498.16,404.24
2016,11,21,12,45,360.5,213.0,1.85,12.0,401.0,464.55,377.08
2016,11,21,13,0,347.0,210.0,1.9,12.0,387.0,431.27,350.51
2016,11,21,13,15,617.5,138.5,1.9,12.0,438.0,518.72,419.61
2016,11,21,13,30,888.0,67.0,1.9,12.0,489.0,552.07,442.93
2016,11,21,13,45,874.5,66.0,1.9,12.0,462.0,494.49,393.81
2016,11,21,14,0,861.0,65.0,1.9,12.0,435.0,436.68,343.64
2016,11,21,14,15,842.0,63.0,1.9,11.5,401.5,376.39,290.62
2016,11,21,14,30,823.0,61.0,1.9,11.0,368.0,315.88,236.05
2016,11,21,14,45,794.0,58.5,1.9,11.0,329.5,253.76,179.55
2016,11,21,15,0,765.0,56.0,1.9,11.0,291.0,194.45,126.64
2016,11,21,15,15,723.5,52.0,1.8,10.5,249.0,135.38,78.77
2016,11,21,15,30,682.0,48.0,1.7,10.0,207.0,81.24,43.75
2016,11,21,15,45,613.0,43.0,1.6,10.0,163.5,39.52,30.04
2016,11,21,16,0,544.0,38.0,1.5,10.0,120.0,34.83,25.45
2016,11,21,16,15,426.0,29.5,1.4,9.5,80.0,24.7,15.74
2016,11,21,16,30,308.0,21.0,1.3,9.0,40.0,17.48,4.38
2016,11,21,16,45,154.0,10.5,1.25,8.5,20.0,8.26,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,182.0,15.0,0.35,7.0,31.5,199.7,0.0
2016,11,22,7,30,364.0,30.0,0.3,7.0,63.0,401.96,310.74
2016,11,22,7,45,460.0,38.0,0.25,7.5,104.0,505.87,406.97
2016,11,22,8,0,556.0,46.0,0.2,8.0,145.0,614.15,492.3
2016,11,22,8,15,614.0,51.5,0.2,8.0,188.0,686.66,547.67
2016,11,22,8,30,672.0,57.0,0.2,8.0,231.0,750.44,594.13
2016,11,22,8,45,628.0,70.0,0.25,8.5,253.5,743.48,588.24
2016,11,22,9,0,584.0,83.0,0.3,9.0,276.0,723.09,573.11
2016,11,22,9,15,475.0,114.5,0.35,9.5,283.0,649.06,518.84
2016,11,22,9,30,366.0,146.0,0.4,10.0,290.0,556.57,449.27
2016,11,22,9,45,608.5,108.0,0.45,10.5,369.5,778.84,611.83
2016,11,22,10,0,851.0,70.0,0.5,11.0,449.0,956.77,727.97
2016,11,22,10,15,747.5,96.5,0.5,11.0,442.5,886.88,677.05
2016,11,22,10,30,644.0,123.0,0.5,11.0,436.0,807.29,623.01
2016,11,22,10,45,514.0,164.5,0.55,11.5,420.0,707.98,553.43
2016,11,22,11,0,384.0,206.0,0.6,12.0,404.0,598.49,472.28
2016,11,22,11,15,489.0,180.5,0.6,12.0,438.0,672.04,528.14
2016,11,22,11,30,594.0,155.0,0.6,12.0,472.0,725.96,566.74
2016,11,22,11,45,597.0,155.0,0.6,12.0,474.5,705.42,550.79
2016,11,22,12,0,600.0,155.0,0.6,12.0,477.0,682.34,533.99
2016,11,22,12,15,597.5,154.0,0.6,12.0,472.5,651.65,511.54
2016,11,22,12,30,595.0,153.0,0.6,12.0,468.0,619.11,487.52
2016,11,22,12,45,543.5,164.5,0.6,12.0,446.5,556.91,440.79
2016,11,22,13,0,492.0,176.0,0.6,12.0,425.0,504.57,400.72
2016,11,22,13,15,521.0,160.5,0.6,11.5,415.0,477.13,380.22
2016,11,22,13,30,550.0,145.0,0.6,11.0,405.0,445.92,355.59
2016,11,22,13,45,509.5,144.5,0.65,11.0,375.0,391.35,311.58
2016,11,22,14,0,469.0,144.0,0.7,11.0,345.0,340.12,269.43
2016,11,22,14,15,523.0,121.5,0.7,11.0,329.5,308.26,240.18
2016,11,22,14,30,577.0,99.0,0.7,11.0,314.0,274.59,207.6
2016,11,22,14,45,548.5,94.0,0.7,11.0,280.5,223.89,162.79
2016,11,22,15,0,520.0,89.0,0.7,11.0,247.0,176.29,121.48
2016,11,22,15,15,491.0,79.0,0.65,10.5,211.0,127.94,82.34
2016,11,22,15,30,462.0,69.0,0.6,10.0,175.0,83.3,51.87
2016,11,22,15,45,412.0,58.0,0.6,9.5,138.0,46.8,36.66
2016,11,22,16,0,362.0,47.0,0.6,9.0,101.0,38.31,28.68
2016,11,22,16,15,278.0,34.5,0.65,8.5,67.0,28.24,18.86
2016,11,22,16,30,194.0,22.0,0.7,8.0,33.0,18.05,4.15
2016,11,22,16,45,97.0,11.0,0.8,8.0,16.5,8.65,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,153.0,16.0,0.95,6.5,29.5,175.57,0.0
2016,11,23,7,30,306.0,32.0,0.8,7.0,59.0,353.02,273.11
2016,11,23,7,45,400.0,42.0,0.7,7.5,99.0,456.58,372.85
2016,11,23,8,0,494.0,52.0,0.6,8.0,139.0,564.36,459.99
2016,11,23,8,15,558.5,58.5,0.65,8.5,181.5,643.74,521.96
2016,11,23,8,30,623.0,65.0,0.7,9.0,224.0,723.16,580.94
2016,11,23,8,45,661.5,70.5,0.8,9.5,264.5,775.8,618.76
2016,11,23,9,0,700.0,76.0,0.9,10.0,305.0,826.62,654.2
2016,11,23,9,15,729.0,79.5,0.9,10.0,341.5,863.15,678.14
2016,11,23,9,30,758.0,83.0,0.9,10.0,378.0,896.84,699.72
2016,11,23,9,45,787.5,82.5,0.95,10.0,410.5,915.35,711.54
2016,11,23,10,0,817.0,82.0,1.0,10.0,443.0,938.41,726.65
2016,11,23,10,15,830.0,84.0,1.0,10.0,468.0,944.52,729.24
2016,11,23,10,30,843.0,86.0,1.0,10.0,493.0,946.84,729.64
2016,11,23,10,45,855.5,86.0,1.0,10.5,511.5,942.37,724.35
2016,11,23,11,0,868.0,86.0,1.0,11.0,530.0,933.99,716.71
2016,11,23,11,15,872.5,86.5,1.05,11.0,540.5,915.05,704.35
2016,11,23,11,30,877.0,87.0,1.1,11.0,551.0,892.56,689.74
2016,11,23,11,45,554.5,164.5,1.15,11.0,458.5,671.72,533.02
2016,11,23,12,0,232.0,242.0,1.2,11.0,366.0,434.22,350.41
2016,11,23,12,15,145.0,234.0,1.2,11.0,311.5,345.62,280.89
2016,11,23,12,30,58.0,226.0,1.2,11.0,257.0,248.8,202.09
2016,11,23,12,45,458.0,156.5,1.3,11.0,388.0,490.97,400.9
2016,11,23,13,0,858.0,87.0,1.4,11.0,519.0,654.79,525.53
2016,11,23,13,15,848.5,85.5,1.45,11.0,499.0,601.94,482.11
2016,11,23,13,30,839.0,84.0,1.5,11.0,479.0,548.04,438.76
2016,11,23,13,45,825.0,82.0,1.55,11.0,452.0,490.71,391.26
2016,11,23,14,0,811.0,80.0,1.6,11.0,425.0,433.36,342.13
2016,11,23,14,15,790.0,77.0,1.65,10.5,391.5,372.76,289.5
2016,11,23,14,30,769.0,74.0,1.7,10.0,358.0,313.53,236.53
2016,11,23,14,45,741.0,70.0,1.75,10.0,320.0,253.33,181.96
2016,11,23,15,0,713.0,66.0,1.8,10.0,282.0,193.78,128.93
2016,11,23,15,15,667.0,61.5,1.75,9.5,240.5,136.31,82.19
2016,11,23,15,30,621.0,57.0,1.7,9.0,199.0,84.34,47.7
2016,11,23,15,45,550.5,50.0,1.65,9.0,156.0,41.49,31.92
2016,11,23,16,0,480.0,43.0,1.6,9.0,113.0,35.77,26.35
2016,11,23,16,15,356.0,33.0,1.5,8.5,74.5,27.34,17.99
2016,11,23,16,30,232.0,23.0,1.4,8.0,36.0,19.04,4.0
2016,11,23,16,45,116.0,11.5,1.35,7.5,18.0,9.05,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,16.0,1.0,4.0,29.0,136.3,0.0
2016,11,24,7,30,306.0,32.0,1.0,4.0,58.0,350.34,270.7
2016,11,24,7,45,417.5,41.5,1.05,4.5,99.5,470.69,389.18
2016,11,24,8,0,529.0,51.0,1.1,5.0,141.0,594.17,491.73
2016,11,24,8,15,593.0,57.0,1.1,5.0,185.0,673.22,555.27
2016,11,24,8,30,657.0,63.0,1.1,5.0,229.0,752.09,615.65
2016,11,24,8,45,705.5,66.5,1.1,5.5,271.5,812.11,658.21
2016,11,24,9,0,754.0,70.0,1.1,6.0,314.0,861.75,691.59
2016,11,24,9,15,782.0,73.0,1.05,6.5,351.5,897.92,713.46
2016,11,24,9,30,810.0,76.0,1.0,7.0,389.0,930.85,732.44
2016,11,24,9,45,832.5,77.5,1.0,7.5,421.5,953.02,744.52
2016,11,24,10,0,855.0,79.0,1.0,8.0,454.0,971.46,754.06
2016,11,24,10,15,868.0,81.0,0.95,8.5,479.5,977.34,754.12
2016,11,24,10,30,881.0,83.0,0.9,9.0,505.0,979.3,751.83
2016,11,24,10,45,890.5,83.5,0.85,9.5,523.5,972.09,743.61
2016,11,24,11,0,900.0,84.0,0.8,10.0,542.0,960.96,733.12
2016,11,24,11,15,904.0,84.5,0.65,10.0,552.5,940.93,716.12
2016,11,24,11,30,908.0,85.0,0.5,10.0,563.0,917.26,696.98
2016,11,24,11,45,909.5,85.0,0.35,10.5,566.0,887.33,672.76
2016,11,24,12,0,911.0,85.0,0.2,11.0,569.0,854.11,646.92
2016,11,24,12,15,908.5,85.0,0.2,11.0,563.5,814.64,621.0
2016,11,24,12,30,906.0,85.0,0.2,11.0,558.0,772.46,593.13
2016,11,24,12,45,900.5,84.0,0.25,11.5,545.0,724.61,559.51
2016,11,24,13,0,895.0,83.0,0.3,12.0,532.0,674.76,522.88
2016,11,24,13,15,885.5,81.5,0.35,12.0,511.0,620.26,482.71
2016,11,24,13,30,876.0,80.0,0.4,12.0,490.0,564.63,440.24
2016,11,24,13,45,861.5,78.5,0.5,12.0,462.5,505.73,394.12
2016,11,24,14,0,847.0,77.0,0.6,12.0,435.0,446.77,345.92
2016,11,24,14,15,826.0,74.5,0.65,11.5,401.0,384.7,293.67
2016,11,24,14,30,805.0,72.0,0.7,11.0,367.0,323.91,240.71
2016,11,24,14,45,774.5,68.5,0.75,11.0,328.0,261.44,185.37
2016,11,24,15,0,744.0,65.0,0.8,11.0,289.0,202.02,133.28
2016,11,24,15,15,698.5,60.5,0.9,10.5,246.5,140.61,83.78
2016,11,24,15,30,653.0,56.0,1.0,10.0,204.0,86.72,48.07
2016,11,24,15,45,582.0,49.0,1.1,9.5,160.0,40.96,31.37
2016,11,24,16,0,511.0,42.0,1.2,9.0,116.0,35.15,25.8
2016,11,24,16,15,385.0,32.0,1.25,8.5,76.5,26.64,17.34
2016,11,24,16,30,259.0,22.0,1.3,8.0,37.0,18.26,2.94
2016,11,24,16,45,129.5,11.0,1.4,7.5,18.5,8.65,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,88.5,15.0,1.1,4.5,22.0,83.25,0.0
2016,11,25,7,30,177.0,30.0,1.0,5.0,44.0,240.86,182.65
2016,11,25,7,45,244.5,44.5,0.9,5.5,77.5,324.02,270.25
2016,11,25,8,0,312.0,59.0,0.8,6.0,111.0,407.28,342.55
2016,11,25,8,15,353.0,71.5,0.85,6.5,146.5,465.67,391.56
2016,11,25,8,30,394.0,84.0,0.9,7.0,182.0,524.75,438.99
2016,11,25,8,45,418.5,96.0,0.95,7.5,216.0,567.22,471.58
2016,11,25,9,0,443.0,108.0,1.0,8.0,250.0,608.59,502.25
2016,11,25,9,15,472.5,113.0,1.0,8.0,280.0,644.1,528.03
2016,11,25,9,30,502.0,118.0,1.0,8.0,310.0,678.07,552.13
2016,11,25,9,45,522.5,125.0,1.0,8.5,339.5,703.82,568.74
2016,11,25,10,0,543.0,132.0,1.0,9.0,369.0,727.17,583.45
2016,11,25,10,15,495.0,152.0,1.0,9.5,377.5,697.14,559.22
2016,11,25,10,30,447.0,172.0,1.0,10.0,386.0,664.68,532.44
2016,11,25,10,45,428.0,184.0,1.0,10.5,394.5,648.99,518.84
2016,11,25,11,0,409.0,196.0,1.0,11.0,403.0,631.61,503.91
2016,11,25,11,15,386.5,205.5,1.0,11.0,404.0,587.18,470.46
2016,11,25,11,30,364.0,215.0,1.0,11.0,405.0,563.27,451.85
2016,11,25,11,45,339.5,221.0,1.0,11.0,399.0,533.34,428.52
2016,11,25,12,0,315.0,227.0,1.0,11.0,393.0,503.6,405.27
2016,11,25,12,15,270.0,231.0,1.0,11.0,372.5,456.39,368.19
2016,11,25,12,30,225.0,235.0,1.0,11.0,352.0,396.01,320.89
2016,11,25,12,45,200.5,231.0,1.0,11.0,333.5,361.28,293.4
2016,11,25,13,0,176.0,227.0,1.0,11.0,315.0,328.42,266.95
2016,11,25,13,15,155.5,218.0,1.0,11.0,293.5,295.05,239.98
2016,11,25,13,30,135.0,209.0,1.0,11.0,272.0,263.75,214.46
2016,11,25,13,45,189.0,193.5,1.0,11.0,276.0,264.57,214.76
2016,11,25,14,0,243.0,178.0,1.0,11.0,280.0,267.63,215.68
2016,11,25,14,15,344.5,149.0,0.95,10.5,282.0,261.31,207.44
2016,11,25,14,30,446.0,120.0,0.9,10.0,284.0,250.08,193.07
2016,11,25,14,45,420.0,112.5,0.85,10.0,253.5,205.77,153.76
2016,11,25,15,0,394.0,105.0,0.8,10.0,223.0,164.34,117.72
2016,11,25,15,15,369.0,92.0,0.75,9.5,189.5,121.9,82.87
2016,11,25,15,30,344.0,79.0,0.7,9.0,156.0,82.75,54.67
2016,11,25,15,45,308.5,64.5,0.7,9.0,122.5,47.93,37.7
2016,11,25,16,0,273.0,50.0,0.7,9.0,89.0,37.55,27.93
2016,11,25,16,15,198.5,35.5,0.75,8.5,58.0,26.78,17.43
2016,11,25,16,30,124.0,21.0,0.8,8.0,27.0,15.93,1.28
2016,11,25,16,45,62.0,10.5,0.85,8.0,13.5,8.26,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.7,7.0,6.0,4.72,0.0
2016,11,26,7,30,0.0,12.0,1.8,7.0,12.0,9.11,1.21
2016,11,26,7,45,0.0,22.5,1.9,7.0,22.5,17.14,8.96
2016,11,26,8,0,0.0,33.0,2.0,7.0,33.0,25.2,16.28
2016,11,26,8,15,0.0,44.0,2.0,7.0,44.0,33.66,23.91
2016,11,26,8,30,0.0,55.0,2.0,7.0,55.0,43.01,32.24
2016,11,26,8,45,0.0,66.0,2.05,7.0,66.0,52.7,40.79
2016,11,26,9,0,0.0,77.0,2.1,7.0,77.0,62.35,49.2
2016,11,26,9,15,0.0,86.5,1.95,7.0,86.5,70.43,56.16
2016,11,26,9,30,0.0,96.0,1.8,7.0,96.0,78.53,63.07
2016,11,26,9,45,0.0,94.5,1.7,7.0,94.5,75.76,60.53
2016,11,26,10,0,0.0,93.0,1.6,7.0,93.0,73.51,58.47
2016,11,26,10,15,3.0,127.0,1.6,7.0,128.5,108.38,88.47
2016,11,26,10,30,6.0,161.0,1.6,7.0,164.0,144.47,119.05
2016,11,26,10,45,62.5,195.0,1.6,7.0,226.5,252.18,211.09
2016,11,26,11,0,119.0,229.0,1.6,7.0,289.0,361.75,301.1
2016,11,26,11,15,139.5,234.5,1.65,7.0,306.5,379.08,314.69
2016,11,26,11,30,160.0,240.0,1.7,7.0,324.0,394.91,327.55
2016,11,26,11,45,127.5,239.0,1.8,7.5,306.0,356.84,295.39
2016,11,26,12,0,95.0,238.0,1.9,8.0,288.0,303.29,251.0
2016,11,26,12,15,47.5,159.0,1.95,8.0,184.0,177.14,146.4
2016,11,26,12,30,0.0,80.0,2.0,8.0,80.0,61.5,47.43
2016,11,26,12,45,0.0,81.5,2.05,8.0,81.5,62.66,48.58
2016,11,26,13,0,0.0,83.0,2.1,8.0,83.0,63.81,49.62
2016,11,26,13,15,3.5,121.0,2.1,8.0,123.0,97.1,78.27
2016,11,26,13,30,7.0,159.0,2.1,8.0,163.0,130.9,107.1
2016,11,26,13,45,3.5,130.5,2.1,8.0,132.5,104.31,84.53
2016,11,26,14,0,0.0,102.0,2.1,8.0,102.0,79.1,63.09
2016,11,26,14,15,60.0,128.0,2.0,8.0,150.0,126.21,102.71
2016,11,26,14,30,120.0,154.0,1.9,8.0,198.0,166.61,134.91
2016,11,26,14,45,105.5,140.0,1.85,8.0,175.5,141.0,112.62
2016,11,26,15,0,91.0,126.0,1.8,8.0,153.0,117.36,92.4
2016,11,26,15,15,80.5,108.0,1.7,8.0,129.5,91.71,70.68
2016,11,26,15,30,70.0,90.0,1.6,8.0,106.0,70.55,53.51
2016,11,26,15,45,51.0,71.5,1.55,8.0,81.5,51.18,40.77
2016,11,26,16,0,32.0,53.0,1.5,8.0,57.0,38.48,28.82
2016,11,26,16,15,16.0,35.0,1.55,8.0,37.0,25.91,16.63
2016,11,26,16,30,0.0,17.0,1.6,8.0,17.0,12.95,0.0
2016,11,26,16,45,0.0,8.5,1.65,8.0,8.5,6.69,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,86.5,16.0,2.4,7.0,22.5,82.21,0.0
2016,11,27,7,30,173.0,32.0,2.4,7.0,45.0,238.36,170.79
2016,11,27,7,45,310.5,42.0,2.4,7.5,84.5,377.94,313.74
2016,11,27,8,0,448.0,52.0,2.4,8.0,124.0,519.57,434.43
2016,11,27,8,15,517.5,59.0,2.4,8.0,166.0,603.59,504.68
2016,11,27,8,30,587.0,66.0,2.4,8.0,208.0,687.69,572.03
2016,11,27,8,45,653.0,67.0,2.45,8.5,251.0,760.57,627.15
2016,11,27,9,0,719.0,68.0,2.5,9.0,294.0,831.75,678.84
2016,11,27,9,15,748.0,71.0,2.5,9.0,330.5,860.13,698.29
2016,11,27,9,30,777.0,74.0,2.5,9.0,367.0,894.05,721.65
2016,11,27,9,45,704.5,90.5,2.5,9.5,372.5,849.75,686.42
2016,11,27,10,0,632.0,107.0,2.5,10.0,378.0,794.08,643.43
2016,11,27,10,15,663.0,106.0,2.45,10.0,404.5,815.33,658.18
2016,11,27,10,30,694.0,105.0,2.4,10.0,431.0,832.94,669.51
2016,11,27,10,45,789.5,91.5,2.35,10.0,475.5,885.83,706.34
2016,11,27,11,0,885.0,78.0,2.3,10.0,520.0,939.26,742.62
2016,11,27,11,15,629.0,144.0,2.25,10.0,461.5,767.01,616.76
2016,11,27,11,30,373.0,210.0,2.2,10.0,403.0,566.14,461.94
2016,11,27,11,45,307.5,222.5,2.15,10.5,382.0,509.0,416.14
2016,11,27,12,0,242.0,235.0,2.1,11.0,361.0,436.53,357.32
2016,11,27,12,15,567.0,156.5,2.05,11.0,449.0,624.86,508.78
2016,11,27,12,30,892.0,78.0,2.0,11.0,537.0,749.18,602.34
2016,11,27,12,45,768.0,102.0,2.0,11.0,491.0,657.57,531.06
2016,11,27,13,0,644.0,126.0,2.0,11.0,445.0,563.1,457.17
2016,11,27,13,15,538.5,147.0,1.95,10.5,406.5,477.72,389.7
2016,11,27,13,30,433.0,168.0,1.9,10.0,368.0,407.85,333.09
2016,11,27,13,45,369.5,168.0,1.85,10.0,332.0,338.58,276.08
2016,11,27,14,0,306.0,168.0,1.8,10.0,296.0,286.8,232.6
2016,11,27,14,15,540.0,118.5,1.75,10.0,322.5,316.15,250.49
2016,11,27,14,30,774.0,69.0,1.7,10.0,349.0,315.06,238.7
2016,11,27,14,45,739.0,66.0,1.65,10.0,310.5,253.92,183.1
2016,11,27,15,0,704.0,63.0,1.6,10.0,272.0,196.35,131.75
2016,11,27,15,15,657.0,58.5,1.5,9.5,231.0,137.36,83.21
2016,11,27,15,30,610.0,54.0,1.4,9.0,190.0,85.93,47.91
2016,11,27,15,45,534.0,47.5,1.3,8.5,148.0,39.42,30.07
2016,11,27,16,0,458.0,41.0,1.2,8.0,106.0,34.05,24.87
2016,11,27,16,15,333.5,31.0,1.15,7.5,69.0,25.62,16.39
2016,11,27,16,30,209.0,21.0,1.1,7.0,32.0,17.32,0.69
2016,11,27,16,45,104.5,10.5,1.1,7.0,16.0,8.26,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.5,12.5,2.25,8.0,12.5,10.24,0.0
2016,11,28,7,30,1.0,25.0,2.3,8.0,25.0,25.87,12.56
2016,11,28,7,45,23.5,42.5,2.4,8.0,46.0,77.16,60.2
2016,11,28,8,0,46.0,60.0,2.5,8.0,67.0,117.78,97.38
2016,11,28,8,15,59.5,78.5,2.55,8.0,90.5,151.85,128.12
2016,11,28,8,30,73.0,97.0,2.6,8.0,114.0,185.47,157.96
2016,11,28,8,45,83.5,114.0,2.7,8.5,137.5,213.38,181.95
2016,11,28,9,0,94.0,131.0,2.8,9.0,161.0,261.05,221.79
2016,11,28,9,15,104.0,145.0,2.8,9.0,181.5,284.22,240.98
2016,11,28,9,30,114.0,159.0,2.8,9.0,202.0,307.29,259.86
2016,11,28,9,45,116.0,173.0,2.85,9.0,219.5,322.14,271.47
2016,11,28,10,0,118.0,187.0,2.9,9.0,237.0,336.48,282.6
2016,11,28,10,15,135.5,198.5,2.9,9.0,259.5,361.85,303.21
2016,11,28,10,30,153.0,210.0,2.9,9.0,282.0,386.35,322.87
2016,11,28,10,45,306.5,195.0,2.9,9.5,345.5,526.29,437.63
2016,11,28,11,0,460.0,180.0,2.9,10.0,409.0,661.63,543.3
2016,11,28,11,15,630.0,145.0,2.9,10.0,465.5,768.97,625.12
2016,11,28,11,30,800.0,110.0,2.9,10.0,522.0,857.96,689.62
2016,11,28,11,45,575.0,163.0,2.9,10.0,460.0,688.8,561.64
2016,11,28,12,0,350.0,216.0,2.9,10.0,398.0,521.13,428.54
2016,11,28,12,15,304.5,221.5,2.85,10.0,379.0,474.21,390.99
2016,11,28,12,30,259.0,227.0,2.8,10.0,360.0,429.61,354.32
2016,11,28,12,45,143.0,209.5,2.8,10.5,283.0,301.1,248.46
2016,11,28,13,0,27.0,192.0,2.8,11.0,206.0,175.28,142.83
2016,11,28,13,15,237.0,178.0,2.75,10.5,288.0,317.28,262.99
2016,11,28,13,30,447.0,164.0,2.7,10.0,370.0,412.45,339.49
2016,11,28,13,45,223.5,134.0,2.7,10.0,237.0,236.6,194.45
2016,11,28,14,0,0.0,104.0,2.7,10.0,104.0,80.77,63.93
2016,11,28,14,15,0.0,95.5,2.65,10.0,95.5,73.84,58.27
2016,11,28,14,30,0.0,87.0,2.6,10.0,87.0,67.01,52.5
2016,11,28,14,45,0.0,77.5,2.55,10.0,77.5,59.49,46.1
2016,11,28,15,0,0.0,68.0,2.5,10.0,68.0,52.06,39.72
2016,11,28,15,15,0.0,57.5,2.35,9.5,57.5,43.99,32.77
2016,11,28,15,30,0.0,47.0,2.2,9.0,47.0,35.97,25.76
2016,11,28,15,45,0.0,36.5,2.1,9.0,36.5,27.89,19.62
2016,11,28,16,0,0.0,26.0,2.0,9.0,26.0,19.82,12.06
2016,11,28,16,15,0.0,17.0,1.9,8.5,17.0,12.94,5.42
2016,11,28,16,30,0.0,8.0,1.8,8.0,8.0,6.07,0.0
2016,11,28,16,45,0.0,4.0,1.7,7.5,4.0,3.15,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,220.5,10.5,1.4,3.5,25.5,185.2,0.0
2016,11,29,7,30,441.0,21.0,1.4,4.0,51.0,431.24,283.85
2016,11,29,7,45,543.5,27.0,1.4,5.0,92.5,550.83,445.74
2016,11,29,8,0,646.0,33.0,1.4,6.0,134.0,664.05,541.83
2016,11,29,8,15,703.0,37.0,1.4,6.0,177.0,735.72,600.82
2016,11,29,8,30,760.0,41.0,1.4,6.0,220.0,797.73,649.27
2016,11,29,8,45,796.0,44.0,1.45,6.5,261.5,845.8,684.38
2016,11,29,9,0,832.0,47.0,1.5,7.0,303.0,892.2,716.65
2016,11,29,9,15,855.5,49.0,1.45,7.0,339.5,922.48,736.12
2016,11,29,9,30,879.0,51.0,1.4,7.0,376.0,949.85,753.03
2016,11,29,9,45,894.5,52.5,1.4,7.5,407.5,965.32,760.75
2016,11,29,10,0,910.0,54.0,1.4,8.0,439.0,977.23,766.07
2016,11,29,10,15,921.0,55.0,1.35,8.5,464.0,980.29,764.51
2016,11,29,10,30,932.0,56.0,1.3,9.0,489.0,979.53,760.57
2016,11,29,10,45,938.0,57.0,1.3,9.5,507.0,970.13,751.84
2016,11,29,11,0,944.0,58.0,1.3,10.0,525.0,956.91,740.83
2016,11,29,11,15,947.5,58.0,1.3,10.0,535.0,936.29,726.32
2016,11,29,11,30,951.0,58.0,1.3,10.0,545.0,912.05,709.52
2016,11,29,11,45,950.0,59.0,1.3,10.5,548.0,881.73,687.36
2016,11,29,12,0,949.0,60.0,1.3,11.0,551.0,848.19,663.09
2016,11,29,12,15,947.0,60.0,1.3,11.0,546.0,809.57,636.44
2016,11,29,12,30,945.0,60.0,1.3,11.0,541.0,768.14,607.65
2016,11,29,12,45,932.0,62.5,1.3,11.0,528.0,719.45,573.3
2016,11,29,13,0,919.0,65.0,1.3,11.0,515.0,669.17,534.69
2016,11,29,13,15,910.5,64.0,1.3,11.0,495.5,616.41,493.27
2016,11,29,13,30,902.0,63.0,1.3,11.0,476.0,562.34,449.58
2016,11,29,13,45,887.0,62.0,1.35,11.0,449.0,504.04,401.48
2016,11,29,14,0,872.0,61.0,1.4,11.0,422.0,445.63,351.58
2016,11,29,14,15,853.5,59.0,1.35,10.5,389.5,385.07,298.58
2016,11,29,14,30,835.0,57.0,1.3,10.0,357.0,325.34,244.79
2016,11,29,14,45,807.5,54.5,1.3,10.0,319.0,263.3,188.33
2016,11,29,15,0,780.0,52.0,1.3,10.0,281.0,203.81,134.75
2016,11,29,15,15,738.5,48.5,1.25,9.5,239.5,144.35,85.31
2016,11,29,15,30,697.0,45.0,1.2,9.0,198.0,89.71,47.36
2016,11,29,15,45,630.0,40.0,1.15,8.5,155.5,38.58,29.3
2016,11,29,16,0,563.0,35.0,1.1,8.0,113.0,32.33,23.31
2016,11,29,16,15,440.5,26.5,1.1,7.5,74.0,24.28,15.16
2016,11,29,16,30,318.0,18.0,1.1,7.0,35.0,16.37,0.0
2016,11,29,16,45,159.0,9.0,1.15,6.5,17.5,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.0,11.5,0.25,6.0,21.5,126.82,0.0
2016,11,30,7,30,294.0,23.0,0.3,6.0,43.0,318.71,195.72
2016,11,30,7,45,401.5,32.0,0.35,6.5,81.0,444.13,355.5
2016,11,30,8,0,509.0,41.0,0.4,7.0,119.0,560.93,453.66
2016,11,30,8,15,574.5,47.0,0.4,7.0,160.5,639.43,516.35
2016,11,30,8,30,640.0,53.0,0.4,7.0,202.0,718.65,576.31
2016,11,30,8,45,683.5,56.5,0.4,7.5,242.0,765.27,608.82
2016,11,30,9,0,727.0,60.0,0.4,8.0,282.0,819.24,645.17
2016,11,30,9,15,755.5,63.0,0.5,8.0,318.0,855.61,670.95
2016,11,30,9,30,784.0,66.0,0.6,8.0,354.0,889.08,694.5
2016,11,30,9,45,806.5,67.5,0.7,8.5,386.0,911.47,708.93
2016,11,30,10,0,829.0,69.0,0.8,9.0,418.0,930.37,721.01
2016,11,30,10,15,414.5,98.0,0.8,9.0,272.5,549.81,446.24
2016,11,30,10,30,0.0,127.0,0.8,9.0,127.0,104.84,83.2
2016,11,30,10,45,13.0,159.5,0.85,9.0,166.0,148.49,121.57
2016,11,30,11,0,26.0,192.0,0.9,9.0,205.0,192.44,158.21
2016,11,30,11,15,110.5,212.0,0.9,9.0,268.5,327.71,270.3
2016,11,30,11,30,195.0,232.0,0.9,9.0,332.0,418.01,342.29
2016,11,30,11,45,169.5,234.5,0.95,9.5,321.5,389.02,317.43
2016,11,30,12,0,144.0,237.0,1.0,10.0,311.0,361.19,294.45
2016,11,30,12,15,123.0,233.5,1.05,10.0,296.5,331.57,270.67
2016,11,30,12,30,102.0,230.0,1.1,10.0,282.0,288.25,235.87
2016,11,30,12,45,478.0,155.5,1.15,10.0,390.0,507.4,414.82
2016,11,30,13,0,854.0,81.0,1.2,10.0,498.0,651.12,524.03
2016,11,30,13,15,427.0,93.5,1.3,9.5,302.0,368.08,302.38
2016,11,30,13,30,0.0,106.0,1.4,9.0,106.0,82.6,65.19
2016,11,30,13,45,0.0,56.0,1.5,9.0,56.0,42.89,31.63
2016,11,30,14,0,0.0,6.0,1.6,9.0,6.0,4.56,0.0
2016,11,30,14,15,0.0,12.0,1.6,9.0,12.0,9.13,2.35
2016,11,30,14,30,0.0,18.0,1.6,9.0,18.0,13.7,6.37
2016,11,30,14,45,0.0,16.0,1.65,9.0,16.0,12.17,5.04
2016,11,30,15,0,0.0,14.0,1.7,9.0,14.0,10.64,3.7
2016,11,30,15,15,0.0,12.0,1.65,8.5,12.0,9.11,2.36
2016,11,30,15,30,0.0,10.0,1.6,8.0,10.0,7.58,1.01
2016,11,30,15,45,206.5,27.5,1.6,8.0,56.0,22.48,14.82
2016,11,30,16,0,413.0,45.0,1.6,8.0,102.0,37.14,27.58
2016,11,30,16,15,289.0,33.5,1.55,7.5,66.0,27.61,17.94
2016,11,30,16,30,165.0,22.0,1.5,7.0,30.0,16.74,0.0
2016,11,30,16,45,82.5,11.0,1.5,7.0,15.0,8.65,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,181.0,10.5,1.45,4.5,22.0,153.05,0.0
2016,12,1,7,30,362.0,21.0,1.4,5.0,44.0,359.75,206.78
2016,12,1,7,45,478.5,28.5,1.4,5.5,84.5,494.04,399.15
2016,12,1,8,0,595.0,36.0,1.4,6.0,125.0,620.14,507.99
2016,12,1,8,15,658.0,40.5,1.4,6.0,168.0,697.66,572.13
2016,12,1,8,30,721.0,45.0,1.4,6.0,211.0,774.86,632.51
2016,12,1,8,45,763.0,48.0,1.45,6.5,252.5,829.26,672.52
2016,12,1,9,0,805.0,51.0,1.5,7.0,294.0,881.7,709.4
2016,12,1,9,15,831.5,53.5,1.55,7.0,331.5,905.08,725.5
2016,12,1,9,30,858.0,56.0,1.6,7.0,369.0,935.93,746.76
2016,12,1,9,45,873.0,58.5,1.7,7.5,400.5,952.32,756.73
2016,12,1,10,0,888.0,61.0,1.8,8.0,432.0,965.21,764.29
2016,12,1,10,15,900.5,62.5,1.8,8.0,457.5,970.55,766.61
2016,12,1,10,30,913.0,64.0,1.8,8.0,483.0,972.11,766.5
2016,12,1,10,45,921.0,65.0,1.85,8.5,502.0,964.86,759.75
2016,12,1,11,0,929.0,66.0,1.9,9.0,521.0,953.79,750.61
2016,12,1,11,15,933.5,66.5,1.9,9.0,532.0,935.09,737.02
2016,12,1,11,30,938.0,67.0,1.9,9.0,543.0,912.75,721.09
2016,12,1,11,45,938.5,67.0,1.95,9.5,546.0,882.82,699.19
2016,12,1,12,0,939.0,67.0,2.0,10.0,549.0,849.66,675.06
2016,12,1,12,15,937.5,67.0,1.95,10.0,544.5,811.84,647.78
2016,12,1,12,30,936.0,67.0,1.9,10.0,540.0,771.21,618.41
