Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,12,45,931.0,66.5,1.9,10.0,528.0,724.95,585.02
2016,12,1,13,0,926.0,66.0,1.9,10.0,516.0,676.55,547.18
2016,12,1,13,15,917.0,65.0,1.85,10.0,496.0,623.31,504.34
2016,12,1,13,30,908.0,64.0,1.8,10.0,476.0,568.8,459.36
2016,12,1,13,45,893.5,63.0,1.75,10.0,449.0,510.56,410.17
2016,12,1,14,0,879.0,62.0,1.7,10.0,422.0,452.12,359.34
2016,12,1,14,15,859.5,60.0,1.7,10.0,389.0,390.87,305.0
2016,12,1,14,30,840.0,58.0,1.7,10.0,356.0,330.63,250.14
2016,12,1,14,45,810.5,55.5,1.7,10.0,318.0,267.82,192.81
2016,12,1,15,0,781.0,53.0,1.7,10.0,280.0,207.76,138.51
2016,12,1,15,15,738.5,49.0,1.55,9.5,238.5,147.61,88.06
2016,12,1,15,30,696.0,45.0,1.4,9.0,197.0,92.4,48.95
2016,12,1,15,45,628.5,39.5,1.3,8.5,154.0,40.74,31.23
2016,12,1,16,0,561.0,34.0,1.2,8.0,111.0,31.44,22.49
2016,12,1,16,15,437.5,26.0,1.2,7.5,72.5,23.82,14.69
2016,12,1,16,30,314.0,18.0,1.2,7.0,34.0,16.37,0.0
2016,12,1,16,45,157.0,9.0,1.25,6.5,17.0,7.08,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,202.5,9.5,1.7,3.5,22.0,169.22,0.0
2016,12,2,7,30,405.0,19.0,1.7,4.0,44.0,393.08,204.56
2016,12,2,7,45,514.0,26.0,1.75,4.5,84.5,522.1,421.49
2016,12,2,8,0,623.0,33.0,1.8,5.0,125.0,641.18,527.65
2016,12,2,8,15,683.5,37.5,1.8,5.5,168.0,716.38,590.15
2016,12,2,8,30,744.0,42.0,1.8,6.0,211.0,791.49,648.63
2016,12,2,8,45,780.5,45.0,1.8,6.5,252.0,831.0,677.58
2016,12,2,9,0,817.0,48.0,1.8,7.0,293.0,877.61,710.23
2016,12,2,9,15,842.0,50.5,1.85,7.5,330.0,910.06,731.81
2016,12,2,9,30,867.0,53.0,1.9,8.0,367.0,939.68,750.81
2016,12,2,9,45,881.0,55.5,2.0,8.5,398.5,955.29,760.15
2016,12,2,10,0,895.0,58.0,2.1,9.0,430.0,967.36,767.02
2016,12,2,10,15,907.0,59.5,2.1,9.0,455.0,972.35,769.13
2016,12,2,10,30,919.0,61.0,2.1,9.0,480.0,973.55,768.78
2016,12,2,10,45,925.5,62.0,2.1,9.5,498.5,964.98,760.39
2016,12,2,11,0,932.0,63.0,2.1,10.0,517.0,952.63,749.67
2016,12,2,11,15,936.5,63.5,2.05,10.0,528.0,934.05,735.57
2016,12,2,11,30,941.0,64.0,2.0,10.0,539.0,911.82,719.13
2016,12,2,11,45,942.0,64.0,2.0,10.0,542.0,882.41,698.3
2016,12,2,12,0,943.0,64.0,2.0,10.0,545.0,849.72,675.21
2016,12,2,12,15,941.0,64.0,2.0,10.0,540.5,811.56,648.14
2016,12,2,12,30,939.0,64.0,2.0,10.0,536.0,770.61,618.92
2016,12,2,12,45,934.5,63.0,2.0,10.5,524.0,724.15,584.36
2016,12,2,13,0,930.0,62.0,2.0,11.0,512.0,675.54,545.4
2016,12,2,13,15,921.5,61.0,2.0,11.0,492.5,622.59,503.12
2016,12,2,13,30,913.0,60.0,2.0,11.0,473.0,568.3,458.58
2016,12,2,13,45,897.0,59.5,2.0,11.0,446.0,509.78,409.34
2016,12,2,14,0,881.0,59.0,2.0,11.0,419.0,451.19,358.5
2016,12,2,14,15,861.5,57.0,2.0,10.5,386.5,389.97,304.67
2016,12,2,14,30,842.0,55.0,2.0,10.0,354.0,329.69,250.07
2016,12,2,14,45,811.5,53.0,2.0,10.0,316.0,267.14,192.75
2016,12,2,15,0,781.0,51.0,2.0,10.0,278.0,207.38,138.5
2016,12,2,15,15,738.0,47.5,1.9,9.5,236.5,147.64,88.16
2016,12,2,15,30,695.0,44.0,1.8,9.0,195.0,92.86,49.04
2016,12,2,15,45,624.5,39.0,1.7,9.0,152.5,41.57,31.89
2016,12,2,16,0,554.0,34.0,1.6,9.0,110.0,31.4,22.33
2016,12,2,16,15,430.0,26.0,1.55,8.0,71.5,23.79,14.6
2016,12,2,16,30,306.0,18.0,1.5,7.0,33.0,16.35,0.0
2016,12,2,16,45,153.0,9.0,1.5,6.5,16.5,7.08,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,167.0,10.0,1.2,4.5,19.5,141.05,0.0
2016,12,3,7,30,334.0,20.0,1.2,5.0,39.0,331.37,149.02
2016,12,3,7,45,448.5,27.5,1.3,5.5,77.5,465.77,373.71
2016,12,3,8,0,563.0,35.0,1.4,6.0,116.0,588.97,483.24
2016,12,3,8,15,627.0,40.0,1.4,6.5,158.0,667.18,547.77
2016,12,3,8,30,691.0,45.0,1.4,7.0,200.0,745.35,608.42
2016,12,3,8,45,732.5,48.0,1.45,7.5,240.0,798.9,648.21
2016,12,3,9,0,774.0,51.0,1.5,8.0,280.0,850.56,684.9
2016,12,3,9,15,801.0,53.5,1.5,8.0,316.5,885.11,708.54
2016,12,3,9,30,828.0,56.0,1.5,8.0,353.0,905.7,721.75
2016,12,3,9,45,845.0,58.0,1.55,8.5,384.5,923.42,732.21
2016,12,3,10,0,862.0,60.0,1.6,9.0,416.0,937.79,740.21
2016,12,3,10,15,874.5,61.5,1.55,9.5,441.0,943.53,740.75
2016,12,3,10,30,887.0,63.0,1.5,10.0,466.0,945.61,738.93
2016,12,3,10,45,896.5,63.5,1.5,10.5,484.5,939.71,732.55
2016,12,3,11,0,906.0,64.0,1.5,11.0,503.0,930.09,723.88
2016,12,3,11,15,910.5,64.5,1.5,11.0,514.0,912.18,711.03
2016,12,3,11,30,915.0,65.0,1.5,11.0,525.0,890.73,695.93
2016,12,3,11,45,916.0,65.5,1.5,11.5,528.5,862.82,675.2
2016,12,3,12,0,917.0,66.0,1.5,12.0,532.0,831.69,652.37
2016,12,3,12,15,915.5,65.5,1.5,12.0,528.0,794.34,626.32
2016,12,3,12,30,914.0,65.0,1.5,12.0,524.0,754.26,598.21
2016,12,3,12,45,911.5,64.0,1.5,12.0,512.5,710.34,567.11
2016,12,3,13,0,909.0,63.0,1.5,12.0,501.0,664.15,531.48
2016,12,3,13,15,901.0,62.0,1.45,12.0,482.0,612.58,490.47
2016,12,3,13,30,893.0,61.0,1.4,12.0,463.0,559.68,447.34
2016,12,3,13,45,880.5,59.5,1.4,12.0,437.5,502.92,400.25
2016,12,3,14,0,868.0,58.0,1.4,12.0,412.0,445.79,351.32
2016,12,3,14,15,850.0,56.5,1.3,12.0,380.0,386.46,298.84
2016,12,3,14,30,832.0,55.0,1.2,12.0,348.0,327.88,245.78
2016,12,3,14,45,803.5,52.5,1.15,12.0,311.0,266.04,189.89
2016,12,3,15,0,775.0,50.0,1.1,12.0,274.0,206.72,136.72
2016,12,3,15,15,734.0,46.5,1.0,11.0,233.5,147.64,87.53
2016,12,3,15,30,693.0,43.0,0.9,10.0,193.0,93.25,48.82
2016,12,3,15,45,622.0,38.5,0.8,9.5,150.5,42.42,26.15
2016,12,3,16,0,551.0,34.0,0.7,9.0,108.0,31.39,22.35
2016,12,3,16,15,429.0,26.0,0.7,8.5,70.5,23.79,14.57
2016,12,3,16,30,307.0,18.0,0.7,8.0,33.0,16.36,0.0
2016,12,3,16,45,153.5,9.0,0.75,8.0,16.5,7.08,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,138.0,10.0,0.7,5.5,17.5,117.76,0.0
2016,12,4,7,30,276.0,20.0,0.6,6.0,35.0,292.13,106.12
2016,12,4,7,45,396.5,29.0,0.55,6.5,73.0,434.78,343.46
2016,12,4,8,0,517.0,38.0,0.5,7.0,111.0,562.07,453.38
2016,12,4,8,15,585.0,43.5,0.45,7.0,152.5,631.79,510.01
2016,12,4,8,30,653.0,49.0,0.4,7.0,194.0,713.99,572.35
2016,12,4,8,45,699.0,52.5,0.4,7.5,234.5,772.4,613.73
2016,12,4,9,0,745.0,56.0,0.4,8.0,275.0,828.95,651.92
2016,12,4,9,15,773.0,59.0,0.45,8.5,311.5,865.13,675.43
2016,12,4,9,30,801.0,62.0,0.5,9.0,348.0,898.42,696.54
2016,12,4,9,45,793.0,71.0,0.6,9.5,375.0,901.24,697.64
2016,12,4,10,0,785.0,80.0,0.7,10.0,402.0,900.22,696.55
2016,12,4,10,15,623.0,119.0,0.75,10.0,384.5,790.27,620.2
2016,12,4,10,30,461.0,158.0,0.8,10.0,367.0,662.41,528.89
2016,12,4,10,45,476.5,162.0,0.85,10.5,385.0,670.79,535.6
2016,12,4,11,0,492.0,166.0,0.9,11.0,403.0,676.57,538.67
2016,12,4,11,15,491.0,170.5,0.9,11.0,412.0,665.29,529.51
2016,12,4,11,30,490.0,175.0,0.9,11.0,421.0,651.94,519.09
2016,12,4,11,45,554.0,157.0,0.95,11.0,437.0,666.88,531.5
2016,12,4,12,0,618.0,139.0,1.0,11.0,453.0,685.18,545.53
2016,12,4,12,15,601.0,143.0,1.0,11.0,446.0,648.72,517.58
2016,12,4,12,30,584.0,147.0,1.0,11.0,439.0,611.25,489.2
2016,12,4,12,45,508.5,162.5,1.05,11.0,412.5,538.06,433.31
2016,12,4,13,0,433.0,178.0,1.1,11.0,386.0,476.18,385.06
2016,12,4,13,15,411.5,174.5,1.1,11.0,366.0,433.66,351.4
2016,12,4,13,30,390.0,171.0,1.1,11.0,346.0,381.01,309.16
2016,12,4,13,45,311.5,171.5,1.15,11.0,306.0,318.31,258.15
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,263.25,212.96
2016,12,4,14,15,264.0,154.5,1.2,10.5,253.5,241.98,194.22
2016,12,4,14,30,295.0,137.0,1.2,10.0,241.0,217.46,171.59
2016,12,4,14,45,266.5,128.5,1.2,10.0,215.0,181.42,140.15
2016,12,4,15,0,238.0,120.0,1.2,10.0,189.0,148.59,111.89
2016,12,4,15,15,214.0,104.0,1.15,9.5,159.0,113.97,83.06
2016,12,4,15,30,190.0,88.0,1.1,9.0,129.0,82.64,58.72
2016,12,4,15,45,164.5,70.5,1.1,9.0,100.5,53.63,39.14
2016,12,4,16,0,139.0,53.0,1.1,9.0,72.0,38.68,28.78
2016,12,4,16,15,69.5,36.5,1.1,8.5,46.0,26.88,17.15
2016,12,4,16,30,0.0,20.0,1.1,8.0,20.0,14.88,0.0
2016,12,4,16,45,0.0,10.0,1.1,8.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,43.0,10.0,1.3,6.0,12.0,42.06,0.0
2016,12,5,7,30,86.0,20.0,1.3,6.0,24.0,116.78,28.29
2016,12,5,7,45,136.5,35.5,1.3,6.5,50.5,199.59,160.29
2016,12,5,8,0,187.0,51.0,1.3,7.0,77.0,265.49,223.55
2016,12,5,8,15,214.5,66.5,1.3,7.0,106.0,312.21,265.9
2016,12,5,8,30,242.0,82.0,1.3,7.0,135.0,359.22,306.83
2016,12,5,8,45,257.5,97.0,1.3,7.0,163.5,393.98,336.01
2016,12,5,9,0,273.0,112.0,1.3,7.0,192.0,428.07,363.68
2016,12,5,9,15,285.0,125.0,1.3,7.0,217.5,454.83,384.67
2016,12,5,9,30,297.0,138.0,1.3,7.0,243.0,480.58,404.4
2016,12,5,9,45,294.5,151.5,1.3,7.5,263.5,491.63,411.07
2016,12,5,10,0,292.0,165.0,1.3,8.0,284.0,501.24,416.61
2016,12,5,10,15,351.0,166.5,1.3,8.0,318.0,552.95,457.28
2016,12,5,10,30,410.0,168.0,1.3,8.0,352.0,625.38,511.85
2016,12,5,10,45,385.5,180.5,1.35,8.5,359.0,584.8,478.76
2016,12,5,11,0,361.0,193.0,1.4,9.0,366.0,565.84,462.63
2016,12,5,11,15,475.0,169.0,1.4,9.0,402.5,649.52,527.68
2016,12,5,11,30,589.0,145.0,1.4,9.0,439.0,713.79,575.84
2016,12,5,11,45,561.0,155.0,1.4,9.0,436.5,671.02,542.45
2016,12,5,12,0,533.0,165.0,1.4,9.0,434.0,636.12,515.47
2016,12,5,12,15,551.0,158.0,1.4,9.0,434.5,618.42,502.2
2016,12,5,12,30,569.0,151.0,1.4,9.0,435.0,597.74,486.26
2016,12,5,12,45,518.0,160.5,1.4,9.0,414.5,543.31,443.18
2016,12,5,13,0,467.0,170.0,1.4,9.0,394.0,491.14,401.56
2016,12,5,13,15,379.5,178.5,1.35,9.0,356.0,406.49,333.56
2016,12,5,13,30,292.0,187.0,1.3,9.0,318.0,343.75,282.08
2016,12,5,13,45,330.0,170.0,1.3,9.0,310.0,326.7,267.46
2016,12,5,14,0,368.0,153.0,1.3,9.0,302.0,305.61,248.32
2016,12,5,14,15,333.0,144.5,1.25,9.0,271.5,260.07,209.08
2016,12,5,14,30,298.0,136.0,1.2,9.0,241.0,218.26,172.83
2016,12,5,14,45,274.5,126.0,1.15,9.0,214.5,182.13,141.03
2016,12,5,15,0,251.0,116.0,1.1,9.0,188.0,148.7,111.87
2016,12,5,15,15,231.0,100.5,1.05,8.5,159.0,114.36,82.91
2016,12,5,15,30,211.0,85.0,1.0,8.0,130.0,82.79,58.16
2016,12,5,15,45,182.5,68.0,1.0,7.5,101.0,52.87,38.28
2016,12,5,16,0,154.0,51.0,1.0,7.0,72.0,37.48,27.95
2016,12,5,16,15,77.0,35.5,1.0,7.0,46.0,26.29,16.76
2016,12,5,16,30,0.0,20.0,1.0,7.0,20.0,14.88,0.0
2016,12,5,16,45,0.0,10.0,1.0,7.0,10.0,7.87,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,154.5,9.0,1.55,3.5,17.0,129.75,0.0
2016,12,6,7,30,309.0,18.0,1.6,4.0,34.0,303.91,45.53
2016,12,6,7,45,431.5,26.5,1.7,4.5,72.0,447.98,356.12
2016,12,6,8,0,554.0,35.0,1.8,5.0,110.0,578.31,477.27
2016,12,6,8,15,622.5,40.0,1.85,5.0,152.0,660.84,548.28
2016,12,6,8,30,691.0,45.0,1.9,5.0,194.0,743.26,615.32
2016,12,6,8,45,734.0,48.5,1.95,5.5,235.0,799.13,658.03
2016,12,6,9,0,777.0,52.0,2.0,6.0,276.0,853.15,697.43
2016,12,6,9,15,805.0,54.5,2.0,6.5,313.0,888.93,721.41
2016,12,6,9,30,833.0,57.0,2.0,7.0,350.0,921.79,742.56
2016,12,6,9,45,853.0,59.0,2.0,7.5,382.0,931.77,746.82
2016,12,6,10,0,873.0,61.0,2.0,8.0,414.0,949.25,756.54
2016,12,6,10,15,885.5,62.5,2.0,8.0,440.0,955.14,759.28
2016,12,6,10,30,898.0,64.0,2.0,8.0,466.0,957.36,759.65
2016,12,6,10,45,907.0,64.5,2.0,8.0,484.5,951.11,754.24
2016,12,6,11,0,916.0,65.0,2.0,8.0,503.0,941.13,746.45
2016,12,6,11,15,920.5,65.5,2.0,8.0,514.5,923.3,733.31
2016,12,6,11,30,925.0,66.0,2.0,8.0,526.0,901.9,717.85
2016,12,6,11,45,924.5,67.0,2.0,8.0,529.5,873.36,697.4
2016,12,6,12,0,924.0,68.0,2.0,8.0,533.0,841.65,674.75
2016,12,6,12,15,922.0,68.0,1.95,8.0,529.0,804.54,647.67
2016,12,6,12,30,920.0,68.0,1.9,8.0,525.0,764.68,618.55
2016,12,6,12,45,912.0,68.0,1.9,8.0,512.5,718.1,584.7
2016,12,6,13,0,904.0,68.0,1.9,8.0,500.0,669.66,546.54
2016,12,6,13,15,503.0,132.5,1.9,8.0,371.5,449.25,370.88
2016,12,6,13,30,102.0,197.0,1.9,8.0,243.0,228.71,188.97
2016,12,6,13,45,480.0,130.5,1.95,8.0,326.5,375.31,309.96
2016,12,6,14,0,858.0,64.0,2.0,8.0,410.0,453.38,365.99
2016,12,6,14,15,588.5,98.5,1.95,7.5,327.5,330.99,265.09
2016,12,6,14,30,319.0,133.0,1.9,7.0,245.0,223.2,178.2
2016,12,6,14,45,538.5,94.0,1.9,7.0,258.5,235.73,178.9
2016,12,6,15,0,758.0,55.0,1.9,7.0,272.0,212.32,145.8
2016,12,6,15,15,714.5,51.0,1.8,6.5,231.5,153.27,94.94
2016,12,6,15,30,671.0,47.0,1.7,6.0,191.0,99.23,54.69
2016,12,6,15,45,599.0,41.5,1.6,6.0,149.0,48.53,29.3
2016,12,6,16,0,527.0,36.0,1.5,6.0,107.0,33.03,24.07
2016,12,6,16,15,400.0,27.5,1.45,5.5,69.5,23.0,14.06
2016,12,6,16,30,273.0,19.0,1.4,5.0,32.0,15.79,0.0
2016,12,6,16,45,136.5,9.5,1.35,5.0,16.0,7.47,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.95,3.0,10.0,7.87,0.0
2016,12,7,7,30,0.0,20.0,0.9,3.0,20.0,21.13,0.0
2016,12,7,7,45,73.0,34.0,0.9,3.0,44.0,126.31,99.76
2016,12,7,8,0,146.0,48.0,0.9,3.0,68.0,224.22,190.57
2016,12,7,8,15,164.5,64.5,0.85,3.0,94.5,264.04,227.06
2016,12,7,8,30,183.0,81.0,0.8,3.0,121.0,303.49,261.91
2016,12,7,8,45,191.0,97.5,0.75,3.5,146.0,332.59,286.05
2016,12,7,9,0,199.0,114.0,0.7,4.0,171.0,360.84,308.5
2016,12,7,9,15,205.0,129.0,0.7,4.0,194.5,383.92,326.75
2016,12,7,9,30,211.0,144.0,0.7,4.0,218.0,406.08,343.86
2016,12,7,9,45,284.0,148.5,0.75,4.5,257.5,477.7,401.69
2016,12,7,10,0,357.0,153.0,0.8,5.0,297.0,548.67,456.79
2016,12,7,10,15,340.0,167.0,0.85,5.0,311.0,543.52,450.82
2016,12,7,10,30,323.0,181.0,0.9,5.0,325.0,536.9,444.64
2016,12,7,10,45,380.0,178.0,0.95,5.5,354.5,577.11,475.85
2016,12,7,11,0,437.0,175.0,1.0,6.0,384.0,636.75,520.02
2016,12,7,11,15,303.5,200.5,0.95,6.0,347.0,511.17,419.83
2016,12,7,11,30,170.0,226.0,0.9,6.0,310.0,392.36,323.91
2016,12,7,11,45,142.0,227.0,0.9,6.0,297.5,360.37,298.35
2016,12,7,12,0,114.0,228.0,0.9,6.0,285.0,312.35,259.17
2016,12,7,12,15,57.0,169.5,0.9,6.0,198.0,197.42,164.04
2016,12,7,12,30,0.0,111.0,0.9,6.0,111.0,87.26,69.9
2016,12,7,12,45,105.0,162.0,0.95,6.0,212.0,229.23,192.58
2016,12,7,13,0,210.0,213.0,1.0,6.0,313.0,342.14,285.16
2016,12,7,13,15,115.5,191.0,1.1,6.0,246.0,249.88,207.83
2016,12,7,13,30,21.0,169.0,1.2,6.0,179.0,148.65,122.64
2016,12,7,13,45,59.0,171.5,1.35,6.0,196.0,176.19,146.52
2016,12,7,14,0,97.0,174.0,1.5,6.0,213.0,190.52,158.17
2016,12,7,14,15,48.5,129.5,1.5,6.0,149.0,125.2,102.68
2016,12,7,14,30,0.0,85.0,1.5,6.0,85.0,65.56,52.02
2016,12,7,14,45,0.0,76.0,1.5,6.0,76.0,58.41,45.91
2016,12,7,15,0,0.0,67.0,1.5,6.0,67.0,51.34,39.75
2016,12,7,15,15,332.0,54.5,1.5,6.0,126.0,99.33,66.33
2016,12,7,15,30,664.0,42.0,1.5,6.0,185.0,95.69,51.64
2016,12,7,15,45,592.5,37.5,1.5,6.0,144.0,46.22,26.48
2016,12,7,16,0,521.0,33.0,1.5,6.0,103.0,30.33,21.65
2016,12,7,16,15,260.5,32.0,1.55,5.5,67.0,26.24,16.83
2016,12,7,16,30,0.0,31.0,1.6,5.0,31.0,21.54,0.0
2016,12,7,16,45,0.0,15.5,1.65,5.0,15.5,12.2,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,2.55,10.0,6.0,4.72,0.0
2016,12,8,7,30,0.0,12.0,2.5,10.0,12.0,9.14,0.0
2016,12,8,7,45,0.0,27.5,2.5,10.0,27.5,25.78,14.77
2016,12,8,8,0,0.0,43.0,2.5,10.0,43.0,42.31,30.17
2016,12,8,8,15,5.0,59.5,2.45,10.0,60.5,63.55,49.21
2016,12,8,8,30,10.0,76.0,2.4,10.0,78.0,84.18,67.62
2016,12,8,8,45,15.5,91.5,2.4,10.5,95.5,103.59,84.64
2016,12,8,9,0,21.0,107.0,2.4,11.0,113.0,123.03,101.38
2016,12,8,9,15,25.0,120.5,2.35,11.0,129.0,155.7,129.13
2016,12,8,9,30,29.0,134.0,2.3,11.0,145.0,172.23,142.94
2016,12,8,9,45,23.5,142.0,2.25,11.0,151.5,153.37,126.56
2016,12,8,10,0,18.0,150.0,2.2,11.0,158.0,153.29,126.0
2016,12,8,10,15,13.5,153.5,2.15,11.0,160.0,149.38,122.27
2016,12,8,10,30,9.0,157.0,2.1,11.0,162.0,146.05,119.06
2016,12,8,10,45,4.5,143.5,2.05,11.0,146.0,125.47,101.43
2016,12,8,11,0,0.0,130.0,2.0,11.0,130.0,106.69,85.35
2016,12,8,11,15,10.0,158.5,1.95,11.0,163.5,142.68,115.9
2016,12,8,11,30,20.0,187.0,1.9,11.0,197.0,178.73,146.02
2016,12,8,11,45,20.0,188.5,1.85,11.5,198.5,178.16,145.06
2016,12,8,12,0,20.0,190.0,1.8,12.0,200.0,177.71,144.32
2016,12,8,12,15,21.0,189.5,1.75,12.0,200.0,176.15,143.01
2016,12,8,12,30,22.0,189.0,1.7,12.0,200.0,174.61,141.74
2016,12,8,12,45,18.0,181.5,1.7,12.0,190.5,162.96,132.04
2016,12,8,13,0,14.0,174.0,1.7,12.0,181.0,151.92,122.89
2016,12,8,13,15,7.0,156.5,1.65,12.0,160.0,130.71,105.22
2016,12,8,13,30,0.0,139.0,1.6,12.0,139.0,110.82,88.63
2016,12,8,13,45,14.0,148.0,1.55,12.0,154.0,125.27,100.98
2016,12,8,14,0,28.0,157.0,1.5,12.0,169.0,144.66,117.17
2016,12,8,14,15,54.5,151.5,1.45,11.5,171.5,147.01,118.89
2016,12,8,14,30,81.0,146.0,1.4,11.0,174.0,146.22,117.49
2016,12,8,14,45,76.5,131.0,1.35,11.0,155.5,125.86,99.85
2016,12,8,15,0,72.0,116.0,1.3,11.0,137.0,106.36,82.96
2016,12,8,15,15,64.5,99.5,1.25,11.0,116.0,86.13,65.75
2016,12,8,15,30,57.0,83.0,1.2,11.0,95.0,67.22,50.07
2016,12,8,15,45,259.5,60.5,1.15,11.0,97.5,51.68,34.8
2016,12,8,16,0,462.0,38.0,1.1,11.0,100.0,31.66,22.35
2016,12,8,16,15,338.5,28.5,1.05,10.5,64.5,23.59,14.23
2016,12,8,16,30,215.0,19.0,1.0,10.0,29.0,15.65,0.0
2016,12,8,16,45,107.5,9.5,0.95,10.0,14.5,7.47,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,0.7,9.0,6.0,4.72,0.0
2016,12,9,7,30,0.0,12.0,0.7,9.0,12.0,9.14,0.0
2016,12,9,7,45,3.5,28.0,0.7,9.5,28.5,30.54,18.54
2016,12,9,8,0,7.0,44.0,0.7,10.0,45.0,51.06,37.85
2016,12,9,8,15,15.0,60.5,0.75,10.0,63.5,74.97,59.37
2016,12,9,8,30,23.0,77.0,0.8,10.0,82.0,111.99,91.8
2016,12,9,8,45,29.0,93.0,0.85,10.5,100.5,134.34,111.09
2016,12,9,9,0,35.0,109.0,0.9,11.0,119.0,156.59,129.91
2016,12,9,9,15,38.0,123.0,0.9,11.0,135.0,172.7,143.34
2016,12,9,9,30,41.0,137.0,0.9,11.0,151.0,188.87,156.61
2016,12,9,9,45,34.5,146.0,0.9,11.5,158.5,188.55,155.39
2016,12,9,10,0,28.0,155.0,0.9,12.0,166.0,188.62,154.55
2016,12,9,10,15,40.5,169.5,0.9,12.0,187.0,214.7,176.11
2016,12,9,10,30,53.0,184.0,0.9,12.0,208.0,240.34,196.93
2016,12,9,10,45,84.0,198.0,0.9,12.5,237.5,282.13,230.76
2016,12,9,11,0,115.0,212.0,0.9,13.0,267.0,342.99,278.56
2016,12,9,11,15,120.0,217.5,0.85,13.0,276.0,346.9,280.73
2016,12,9,11,30,125.0,223.0,0.8,13.0,285.0,350.24,282.88
2016,12,9,11,45,62.5,164.5,0.8,13.0,195.5,204.38,165.72
2016,12,9,12,0,0.0,106.0,0.8,13.0,106.0,83.23,64.62
2016,12,9,12,15,0.0,125.5,0.75,13.0,125.5,100.17,79.03
2016,12,9,12,30,0.0,145.0,0.7,13.0,145.0,117.36,93.26
2016,12,9,12,45,0.0,144.0,0.65,13.0,144.0,116.1,92.21
2016,12,9,13,0,0.0,143.0,0.6,13.0,143.0,114.9,91.28
2016,12,9,13,15,3.5,149.0,0.6,12.5,150.5,122.02,97.53
2016,12,9,13,30,7.0,155.0,0.6,12.0,158.0,128.72,103.41
2016,12,9,13,45,5.0,147.0,0.6,12.0,149.0,119.99,96.22
2016,12,9,14,0,3.0,139.0,0.6,12.0,140.0,111.62,89.39
2016,12,9,14,15,1.5,93.5,0.55,12.0,94.0,73.03,57.02
2016,12,9,14,30,0.0,48.0,0.5,12.0,48.0,36.7,26.14
2016,12,9,14,45,0.0,43.0,0.5,12.0,43.0,32.85,22.9
2016,12,9,15,0,0.0,38.0,0.5,12.0,38.0,29.0,19.58
2016,12,9,15,15,309.5,41.5,0.45,11.5,108.0,86.04,54.64
2016,12,9,15,30,619.0,45.0,0.4,11.0,178.0,97.1,52.99
2016,12,9,15,45,551.5,39.5,0.4,11.0,139.0,49.38,27.76
2016,12,9,16,0,484.0,34.0,0.4,11.0,100.0,28.53,19.63
2016,12,9,16,15,365.5,26.0,0.4,11.0,65.0,21.61,12.58
2016,12,9,16,30,247.0,18.0,0.4,11.0,30.0,14.86,0.0
2016,12,9,16,45,123.5,9.0,0.45,11.0,15.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,10.0,4.0,3.15,0.0
2016,12,10,7,30,0.0,8.0,1.6,10.0,8.0,6.29,0.0
2016,12,10,7,45,0.0,19.5,1.7,10.5,19.5,14.87,5.86
2016,12,10,8,0,0.0,31.0,1.8,11.0,31.0,24.06,14.62
2016,12,10,8,15,0.0,44.0,1.8,11.0,44.0,36.62,25.77
2016,12,10,8,30,0.0,57.0,1.8,11.0,57.0,48.71,36.46
2016,12,10,8,45,0.0,70.0,1.85,11.0,70.0,60.56,46.85
2016,12,10,9,0,0.0,83.0,1.9,11.0,83.0,72.3,57.0
2016,12,10,9,15,0.0,94.5,1.9,11.0,94.5,82.2,65.47
2016,12,10,9,30,0.0,106.0,1.9,11.0,106.0,92.16,73.88
2016,12,10,9,45,7.0,126.0,1.95,11.0,129.0,118.73,96.67
2016,12,10,10,0,14.0,146.0,2.0,11.0,152.0,145.25,119.13
2016,12,10,10,15,7.0,123.0,2.0,11.0,126.0,110.33,89.14
2016,12,10,10,30,0.0,100.0,2.0,11.0,100.0,79.73,62.78
2016,12,10,10,45,0.0,62.0,2.0,11.0,62.0,47.53,35.27
2016,12,10,11,0,0.0,24.0,2.0,11.0,24.0,18.32,10.16
2016,12,10,11,15,0.0,62.0,1.95,11.0,62.0,47.55,35.25
2016,12,10,11,30,0.0,100.0,1.9,11.0,100.0,78.33,61.4
2016,12,10,11,45,1.5,131.5,1.85,11.0,132.5,107.6,86.09
2016,12,10,12,0,3.0,163.0,1.8,11.0,165.0,137.76,111.31
2016,12,10,12,15,1.5,138.0,1.75,11.0,139.0,112.61,90.16
2016,12,10,12,30,0.0,113.0,1.7,11.0,113.0,89.05,70.36
2016,12,10,12,45,0.0,120.0,1.65,11.0,120.0,94.98,75.44
2016,12,10,13,0,0.0,127.0,1.6,11.0,127.0,100.9,80.49
2016,12,10,13,15,0.0,80.0,1.55,11.0,80.0,61.47,47.14
2016,12,10,13,30,0.0,33.0,1.5,11.0,33.0,25.2,16.14
2016,12,10,13,45,0.0,22.5,1.5,11.0,22.5,17.15,9.22
2016,12,10,14,0,0.0,12.0,1.5,11.0,12.0,9.13,2.28
2016,12,10,14,15,0.0,11.0,1.45,11.0,11.0,8.37,1.63
2016,12,10,14,30,0.0,10.0,1.4,11.0,10.0,7.6,0.97
2016,12,10,14,45,0.0,9.0,1.35,11.0,9.0,6.83,0.31
2016,12,10,15,0,0.0,8.0,1.3,11.0,8.0,6.07,0.0
2016,12,10,15,15,0.0,6.5,1.2,10.5,6.5,4.93,0.0
2016,12,10,15,30,0.0,5.0,1.1,10.0,5.0,3.79,0.0
2016,12,10,15,45,0.0,4.0,1.05,10.0,4.0,3.03,0.0
2016,12,10,16,0,0.0,3.0,1.0,10.0,3.0,2.27,0.0
2016,12,10,16,15,0.0,1.5,0.95,10.0,1.5,1.13,0.0
2016,12,10,16,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,1.0,4.0,8.0,6.29,0.0
2016,12,11,7,30,0.0,16.0,0.9,4.0,16.0,12.59,0.0
2016,12,11,7,45,68.5,30.5,0.85,4.5,39.0,132.41,99.13
2016,12,11,8,0,137.0,45.0,0.8,5.0,62.0,212.73,178.15
2016,12,11,8,15,157.5,61.5,0.85,5.0,88.0,254.19,216.54
2016,12,11,8,30,178.0,78.0,0.9,5.0,114.0,295.38,253.21
2016,12,11,8,45,189.5,94.0,1.0,5.5,139.5,326.92,280.12
2016,12,11,9,0,201.0,110.0,1.1,6.0,165.0,357.85,305.6
2016,12,11,9,15,206.5,125.0,1.05,6.0,188.5,380.63,323.58
2016,12,11,9,30,212.0,140.0,1.0,6.0,212.0,402.49,340.36
2016,12,11,9,45,128.0,150.0,1.0,6.5,194.5,307.08,259.22
2016,12,11,10,0,44.0,160.0,1.0,7.0,177.0,211.92,177.17
2016,12,11,10,15,50.5,172.0,1.0,7.0,193.5,228.53,191.33
2016,12,11,10,30,57.0,184.0,1.0,7.0,210.0,244.93,204.66
2016,12,11,10,45,163.0,193.0,1.0,7.5,269.0,371.61,310.15
2016,12,11,11,0,269.0,202.0,1.0,8.0,328.0,494.41,406.86
2016,12,11,11,15,180.0,210.0,1.0,8.0,295.5,392.42,323.41
2016,12,11,11,30,91.0,218.0,1.0,8.0,263.0,295.85,244.14
2016,12,11,11,45,132.0,222.0,1.05,8.5,287.5,347.66,286.77
2016,12,11,12,0,173.0,226.0,1.1,9.0,312.0,377.21,310.24
2016,12,11,12,15,151.0,224.5,1.05,9.0,299.5,348.13,285.96
2016,12,11,12,30,129.0,223.0,1.0,9.0,287.0,320.45,263.18
2016,12,11,12,45,65.5,189.0,1.0,9.0,222.0,216.59,178.02
2016,12,11,13,0,2.0,155.0,1.0,9.0,157.0,127.05,102.78
2016,12,11,13,15,1.0,148.0,1.05,9.0,149.0,119.74,96.99
2016,12,11,13,30,0.0,141.0,1.1,9.0,141.0,112.7,91.19
2016,12,11,13,45,0.0,128.5,1.15,9.0,128.5,101.71,82.03
2016,12,11,14,0,0.0,116.0,1.2,9.0,116.0,91.02,73.09
2016,12,11,14,15,0.0,107.0,1.2,8.5,107.0,83.44,66.88
2016,12,11,14,30,0.0,98.0,1.2,8.0,98.0,75.99,60.7
2016,12,11,14,45,0.0,87.5,1.2,8.0,87.5,67.46,53.4
2016,12,11,15,0,0.0,77.0,1.2,8.0,77.0,59.06,46.15
2016,12,11,15,15,0.0,65.5,1.1,7.5,65.5,50.02,38.32
2016,12,11,15,30,0.0,54.0,1.0,7.0,54.0,41.13,30.5
2016,12,11,15,45,0.0,42.0,0.95,7.0,42.0,32.04,22.34
2016,12,11,16,0,0.0,30.0,0.9,7.0,30.0,22.91,14.96
2016,12,11,16,15,0.0,19.5,0.9,6.5,19.5,14.86,7.11
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
