Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.0,4.0,7.5,5.9,0.0
2016,12,12,7,30,0.0,15.0,1.0,4.0,15.0,11.8,0.0
2016,12,12,7,45,65.0,29.0,1.0,4.5,37.0,125.17,92.07
2016,12,12,8,0,130.0,43.0,1.0,5.0,59.0,202.72,169.67
2016,12,12,8,15,148.5,60.0,0.95,5.0,85.0,243.61,207.58
2016,12,12,8,30,167.0,77.0,0.9,5.0,111.0,283.83,243.3
2016,12,12,8,45,178.0,93.0,0.9,5.5,136.0,314.76,269.5
2016,12,12,9,0,189.0,109.0,0.9,6.0,161.0,345.1,294.22
2016,12,12,9,15,195.0,124.0,0.85,6.0,184.5,368.3,312.55
2016,12,12,9,30,201.0,139.0,0.8,6.0,208.0,369.24,312.86
2016,12,12,9,45,311.0,138.5,0.8,6.5,256.0,491.1,411.3
2016,12,12,10,0,421.0,138.0,0.8,7.0,304.0,615.58,505.78
2016,12,12,10,15,484.0,135.5,0.75,7.0,338.0,667.11,542.03
2016,12,12,10,30,547.0,133.0,0.7,7.0,372.0,715.61,575.5
2016,12,12,10,45,479.0,155.0,0.65,7.5,370.5,666.76,536.02
2016,12,12,11,0,411.0,177.0,0.6,8.0,369.0,616.45,495.45
2016,12,12,11,15,443.0,175.0,0.5,8.0,386.5,629.86,504.68
2016,12,12,11,30,475.0,173.0,0.4,8.0,404.0,640.0,510.5
2016,12,12,11,45,380.5,193.5,0.35,8.5,380.0,544.51,436.32
2016,12,12,12,0,286.0,214.0,0.3,9.0,356.0,474.13,380.75
2016,12,12,12,15,195.5,217.5,0.3,9.0,314.0,375.29,303.88
2016,12,12,12,30,105.0,221.0,0.3,9.0,272.0,285.35,232.02
2016,12,12,12,45,159.0,215.5,0.3,9.0,291.5,324.58,264.71
2016,12,12,13,0,213.0,210.0,0.3,9.0,311.0,343.48,279.73
2016,12,12,13,15,201.5,202.5,0.3,9.0,295.0,315.41,256.76
2016,12,12,13,30,190.0,195.0,0.3,9.0,279.0,288.3,234.76
2016,12,12,13,45,145.0,184.0,0.35,9.0,246.0,242.0,197.12
2016,12,12,14,0,100.0,173.0,0.4,9.0,213.0,192.48,156.67
2016,12,12,14,15,97.0,160.0,0.4,9.0,196.5,172.2,139.67
2016,12,12,14,30,94.0,147.0,0.4,9.0,180.0,152.51,122.76
2016,12,12,14,45,90.0,132.0,0.4,9.0,160.5,131.43,104.54
2016,12,12,15,0,86.0,117.0,0.4,9.0,141.0,114.51,89.77
2016,12,12,15,15,78.5,100.5,0.45,8.5,120.0,92.22,70.87
2016,12,12,15,30,71.0,84.0,0.5,8.0,99.0,71.31,53.49
2016,12,12,15,45,59.5,66.5,0.6,8.0,77.0,51.0,37.41
2016,12,12,16,0,48.0,49.0,0.7,8.0,55.0,35.86,26.44
2016,12,12,16,15,24.0,33.0,0.7,7.5,36.0,24.58,15.4
2016,12,12,16,30,0.0,17.0,0.7,7.0,17.0,12.91,0.0
2016,12,12,16,45,0.0,8.5,0.7,7.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,7.0,9.5,7.47,0.0
2016,12,13,7,30,0.0,19.0,0.7,7.0,19.0,14.95,0.0
2016,12,13,7,45,206.0,26.5,0.75,7.5,51.5,258.19,189.04
2016,12,13,8,0,412.0,34.0,0.8,8.0,84.0,460.33,373.46
2016,12,13,8,15,488.5,41.0,0.85,8.0,122.5,546.88,447.06
2016,12,13,8,30,565.0,48.0,0.9,8.0,161.0,635.52,518.59
2016,12,13,8,45,612.5,52.5,0.95,8.5,199.5,694.15,563.47
2016,12,13,9,0,660.0,57.0,1.0,9.0,238.0,744.2,600.14
2016,12,13,9,15,615.0,73.0,0.95,9.0,259.5,735.22,592.25
2016,12,13,9,30,570.0,89.0,0.9,9.0,281.0,713.41,575.18
2016,12,13,9,45,456.0,119.5,0.9,9.5,282.5,630.75,512.46
2016,12,13,10,0,342.0,150.0,0.9,10.0,284.0,531.39,434.79
2016,12,13,10,15,459.5,137.0,0.85,10.0,329.5,645.47,522.54
2016,12,13,10,30,577.0,124.0,0.8,10.0,375.0,742.71,590.65
2016,12,13,10,45,329.5,164.5,0.8,10.0,309.5,514.39,417.08
2016,12,13,11,0,82.0,205.0,0.8,10.0,244.0,284.56,232.4
2016,12,13,11,15,73.5,208.0,0.75,10.0,243.5,274.6,225.18
2016,12,13,11,30,65.0,211.0,0.7,10.0,243.0,265.18,216.98
2016,12,13,11,45,32.5,178.0,0.7,10.0,194.0,194.54,158.68
2016,12,13,12,0,0.0,145.0,0.7,10.0,145.0,118.5,94.97
2016,12,13,12,15,47.0,182.0,0.65,10.0,205.0,204.05,167.46
2016,12,13,12,30,94.0,219.0,0.6,10.0,265.0,275.3,225.41
2016,12,13,12,45,48.5,187.5,0.55,10.0,211.5,203.59,165.87
2016,12,13,13,0,3.0,156.0,0.5,10.0,158.0,128.72,103.56
2016,12,13,13,15,45.5,174.5,0.5,10.0,195.0,181.06,148.04
2016,12,13,13,30,88.0,193.0,0.5,10.0,232.0,219.25,179.28
2016,12,13,13,45,44.0,154.5,0.5,10.0,174.0,153.96,125.04
2016,12,13,14,0,0.0,116.0,0.5,10.0,116.0,91.06,72.59
2016,12,13,14,15,0.0,107.0,0.45,10.0,107.0,83.48,66.45
2016,12,13,14,30,0.0,98.0,0.4,10.0,98.0,76.03,60.21
2016,12,13,14,45,0.0,87.5,0.4,10.0,87.5,67.49,52.99
2016,12,13,15,0,0.0,77.0,0.4,10.0,77.0,59.08,45.81
2016,12,13,15,15,286.5,64.5,0.4,9.5,126.0,102.43,70.11
2016,12,13,15,30,573.0,52.0,0.4,9.0,175.0,101.78,58.37
2016,12,13,15,45,505.5,45.5,0.45,9.0,136.5,55.07,31.22
2016,12,13,16,0,438.0,39.0,0.5,9.0,98.0,32.32,23.2
2016,12,13,16,15,219.0,34.5,0.5,9.0,64.0,26.14,16.66
2016,12,13,16,30,0.0,30.0,0.5,9.0,30.0,21.12,1.58
2016,12,13,16,45,0.0,15.0,0.55,9.0,15.0,11.8,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,7.08,0.0
2016,12,14,7,45,4.5,24.5,1.05,8.5,25.0,26.92,14.24
2016,12,14,8,0,9.0,40.0,1.1,9.0,41.0,48.7,35.75
2016,12,14,8,15,19.5,57.0,1.1,9.0,60.5,87.53,70.25
2016,12,14,8,30,30.0,74.0,1.1,9.0,80.0,116.36,96.03
2016,12,14,8,45,37.5,90.0,1.1,9.5,99.5,140.22,116.87
2016,12,14,9,0,45.0,106.0,1.1,10.0,119.0,164.0,137.17
2016,12,14,9,15,50.0,121.0,1.15,10.0,136.5,183.69,153.8
2016,12,14,9,30,55.0,136.0,1.2,10.0,154.0,203.32,170.14
2016,12,14,9,45,109.0,152.0,1.25,10.5,193.0,292.67,244.93
2016,12,14,10,0,163.0,168.0,1.3,11.0,232.0,361.1,300.44
2016,12,14,10,15,81.5,141.5,1.3,11.0,173.5,219.17,182.26
2016,12,14,10,30,0.0,115.0,1.3,11.0,115.0,94.44,75.04
2016,12,14,10,45,0.0,99.0,1.35,11.0,99.0,78.42,61.61
2016,12,14,11,0,0.0,83.0,1.4,11.0,83.0,63.87,49.19
2016,12,14,11,15,0.0,92.0,1.4,11.0,92.0,71.56,55.7
2016,12,14,11,30,0.0,101.0,1.4,11.0,101.0,79.28,62.19
2016,12,14,11,45,0.0,96.0,1.45,11.0,96.0,74.77,58.33
2016,12,14,12,0,0.0,91.0,1.5,11.0,91.0,70.43,54.64
2016,12,14,12,15,2.0,126.5,1.5,11.0,127.5,102.78,82.06
2016,12,14,12,30,4.0,162.0,1.5,11.0,164.0,136.28,110.11
2016,12,14,12,45,2.0,133.0,1.55,11.0,134.0,107.89,86.29
2016,12,14,13,0,0.0,104.0,1.6,11.0,104.0,81.27,63.9
2016,12,14,13,15,0.0,99.0,1.55,11.0,99.0,77.05,60.43
2016,12,14,13,30,0.0,94.0,1.5,11.0,94.0,72.91,56.99
2016,12,14,13,45,0.0,103.5,1.5,11.0,103.5,80.76,63.77
2016,12,14,14,0,0.0,113.0,1.5,11.0,113.0,88.58,70.52
2016,12,14,14,15,0.0,104.0,1.4,11.0,104.0,81.04,64.2
2016,12,14,14,30,0.0,95.0,1.3,11.0,95.0,73.63,57.98
2016,12,14,14,45,0.0,85.0,1.25,11.0,85.0,65.53,51.12
2016,12,14,15,0,0.0,75.0,1.2,11.0,75.0,57.55,44.3
2016,12,14,15,15,0.0,64.0,1.15,10.5,64.0,48.92,36.91
2016,12,14,15,30,0.0,53.0,1.1,10.0,53.0,40.42,29.51
2016,12,14,15,45,0.0,41.5,1.05,10.0,41.5,31.7,21.76
2016,12,14,16,0,0.0,30.0,1.0,10.0,30.0,22.91,14.75
2016,12,14,16,15,0.0,19.5,1.0,9.5,19.5,14.86,7.03
2016,12,14,16,30,0.0,9.0,1.0,9.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,1.05,9.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,1.95,10.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,1.9,10.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,8.5,1.9,10.0,8.5,6.44,0.0
2016,12,15,8,0,0.0,14.0,1.9,10.0,14.0,10.63,3.27
2016,12,15,8,15,0.0,21.0,1.95,10.0,21.0,15.97,8.08
2016,12,15,8,30,0.0,28.0,2.0,10.0,28.0,21.33,12.88
2016,12,15,8,45,0.0,35.0,2.05,10.0,35.0,26.7,17.65
2016,12,15,9,0,0.0,42.0,2.1,10.0,42.0,32.08,22.38
2016,12,15,9,15,0.0,48.5,2.1,10.0,48.5,37.09,26.74
2016,12,15,9,30,0.0,55.0,2.1,10.0,55.0,42.1,31.06
2016,12,15,9,45,0.0,55.0,2.1,10.5,55.0,42.1,30.95
2016,12,15,10,0,0.0,55.0,2.1,11.0,55.0,42.1,30.83
2016,12,15,10,15,0.0,51.5,2.1,11.0,51.5,39.41,28.45
2016,12,15,10,30,0.0,48.0,2.1,11.0,48.0,36.72,26.09
2016,12,15,10,45,0.0,51.0,2.1,11.0,51.0,39.04,28.04
2016,12,15,11,0,0.0,54.0,2.1,11.0,54.0,41.36,29.99
2016,12,15,11,15,0.0,79.5,2.15,11.0,79.5,61.09,46.81
2016,12,15,11,30,0.0,105.0,2.2,11.0,105.0,82.84,65.24
2016,12,15,11,45,0.0,106.0,2.3,11.0,106.0,83.51,65.75
2016,12,15,12,0,0.0,107.0,2.4,11.0,107.0,84.21,66.33
2016,12,15,12,15,0.0,116.5,2.45,11.0,116.5,92.37,73.23
2016,12,15,12,30,0.0,126.0,2.5,11.0,126.0,100.55,80.16
2016,12,15,12,45,0.0,91.0,2.55,11.0,91.0,70.39,54.65
2016,12,15,13,0,0.0,56.0,2.6,11.0,56.0,42.91,31.27
2016,12,15,13,15,0.0,59.0,2.6,11.0,59.0,45.22,33.3
2016,12,15,13,30,0.0,62.0,2.6,11.0,62.0,47.53,35.33
2016,12,15,13,45,0.0,51.0,2.65,11.0,51.0,39.03,28.08
2016,12,15,14,0,0.0,40.0,2.7,11.0,40.0,30.56,20.82
2016,12,15,14,15,0.0,37.0,2.65,11.0,37.0,28.25,18.87
2016,12,15,14,30,0.0,34.0,2.6,11.0,34.0,25.94,16.91
2016,12,15,14,45,0.0,30.5,2.6,11.0,30.5,23.25,14.6
2016,12,15,15,0,0.0,27.0,2.6,11.0,27.0,20.56,12.27
2016,12,15,15,15,0.0,23.0,2.6,11.0,23.0,17.5,9.59
2016,12,15,15,30,0.0,19.0,2.6,11.0,19.0,14.44,6.89
2016,12,15,15,45,0.0,14.5,2.6,11.0,14.5,11.0,3.84
2016,12,15,16,0,0.0,10.0,2.6,11.0,10.0,7.58,1.07
2016,12,15,16,15,0.0,6.5,2.6,11.0,6.5,4.92,0.0
2016,12,15,16,30,0.0,3.0,2.6,11.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,2.6,11.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,51.5,7.5,2.4,5.0,9.0,0.0,0.0
2016,12,16,7,30,103.0,15.0,2.4,5.0,18.0,95.55,0.0
2016,12,16,7,45,258.0,26.5,2.4,5.5,51.5,298.16,207.18
2016,12,16,8,0,413.0,38.0,2.4,6.0,85.0,463.43,382.0
2016,12,16,8,15,499.0,45.0,2.45,6.0,125.5,560.03,468.33
2016,12,16,8,30,585.0,52.0,2.5,6.0,166.0,658.12,550.53
2016,12,16,8,45,292.5,48.5,2.6,6.0,105.5,373.0,321.93
2016,12,16,9,0,0.0,45.0,2.7,6.0,45.0,34.4,24.65
2016,12,16,9,15,0.0,52.0,2.7,6.0,52.0,39.79,29.57
2016,12,16,9,30,0.0,59.0,2.7,6.0,59.0,45.19,34.3
2016,12,16,9,45,0.0,65.5,2.7,6.5,65.5,50.22,38.58
2016,12,16,10,0,0.0,72.0,2.7,7.0,72.0,55.26,42.82
2016,12,16,10,15,28.5,127.0,2.7,7.0,139.5,150.37,126.17
2016,12,16,10,30,57.0,182.0,2.7,7.0,207.0,243.9,205.75
2016,12,16,10,45,58.5,190.0,2.75,7.0,216.5,250.02,210.28
2016,12,16,11,0,60.0,198.0,2.8,7.0,226.0,256.12,215.08
2016,12,16,11,15,152.0,206.0,2.8,7.0,279.0,363.94,306.77
2016,12,16,11,30,244.0,214.0,2.8,7.0,332.0,466.35,390.91
2016,12,16,11,45,240.5,217.5,2.85,7.0,335.0,436.34,366.07
2016,12,16,12,0,237.0,221.0,2.9,7.0,338.0,425.76,357.19
2016,12,16,12,15,567.0,148.5,2.9,7.0,425.5,628.35,524.4
2016,12,16,12,30,897.0,76.0,2.9,7.0,513.0,767.33,631.88
2016,12,16,12,45,896.0,74.5,2.9,7.0,503.0,725.65,599.32
2016,12,16,13,0,895.0,73.0,2.9,7.0,493.0,681.57,564.15
2016,12,16,13,15,631.5,122.5,2.9,7.0,414.0,533.98,444.2
2016,12,16,13,30,368.0,172.0,2.9,7.0,335.0,378.81,316.42
2016,12,16,13,45,184.0,129.0,2.9,7.0,210.5,220.49,184.2
2016,12,16,14,0,0.0,86.0,2.9,7.0,86.0,66.43,52.34
2016,12,16,14,15,0.0,79.5,2.9,7.0,79.5,61.23,48.04
2016,12,16,14,30,0.0,73.0,2.9,7.0,73.0,56.1,43.65
2016,12,16,14,45,377.5,66.0,2.9,7.0,174.5,176.72,136.42
2016,12,16,15,0,755.0,59.0,2.9,7.0,276.0,230.93,163.97
2016,12,16,15,15,712.0,54.5,2.85,6.5,235.5,171.12,110.87
2016,12,16,15,30,669.0,50.0,2.8,6.0,195.0,116.23,67.06
2016,12,16,15,45,602.0,44.0,2.8,6.0,153.5,64.16,35.54
2016,12,16,16,0,535.0,38.0,2.8,6.0,112.0,32.05,23.24
2016,12,16,16,15,410.5,29.5,2.75,5.5,74.0,24.68,15.74
2016,12,16,16,30,286.0,21.0,2.7,5.0,36.0,17.47,2.22
2016,12,16,16,45,143.0,10.5,2.7,5.0,18.0,8.26,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,128.5,6.5,1.1,0.5,9.5,0.0,0.0
2016,12,17,7,30,257.0,13.0,1.1,1.0,19.0,218.91,0.0
2016,12,17,7,45,405.5,21.5,1.1,1.5,56.0,405.91,274.16
2016,12,17,8,0,554.0,30.0,1.1,2.0,93.0,565.88,460.25
2016,12,17,8,15,631.0,36.0,1.1,2.0,135.5,656.77,540.78
2016,12,17,8,30,708.0,42.0,1.1,2.0,178.0,748.48,615.23
2016,12,17,8,45,754.0,46.0,1.1,2.5,220.0,808.75,661.06
2016,12,17,9,0,800.0,50.0,1.1,3.0,262.0,867.29,703.15
2016,12,17,9,15,829.5,52.5,1.15,3.5,300.5,905.67,729.61
2016,12,17,9,30,859.0,55.0,1.2,4.0,339.0,930.56,745.71
2016,12,17,9,45,879.5,57.0,1.25,4.5,372.5,952.94,759.66
2016,12,17,10,0,900.0,59.0,1.3,5.0,406.0,971.97,770.99
2016,12,17,10,15,913.0,60.5,1.3,5.0,433.0,979.4,774.66
2016,12,17,10,30,926.0,62.0,1.3,5.0,460.0,983.09,775.96
2016,12,17,10,45,934.5,63.5,1.35,5.5,480.0,978.66,771.32
2016,12,17,11,0,943.0,65.0,1.4,6.0,500.0,970.38,764.26
2016,12,17,11,15,947.5,65.5,1.4,6.0,513.0,953.26,751.78
2016,12,17,11,30,952.0,66.0,1.4,6.0,526.0,932.47,736.99
2016,12,17,11,45,952.5,66.5,1.45,6.0,530.5,904.63,718.13
2016,12,17,12,0,953.0,67.0,1.5,6.0,535.0,873.47,696.92
2016,12,17,12,15,952.0,67.0,1.5,6.0,532.5,837.31,671.39
2016,12,17,12,30,951.0,67.0,1.5,6.0,530.0,798.21,643.66
2016,12,17,12,45,944.0,67.0,1.5,6.0,519.0,752.09,610.57
2016,12,17,13,0,937.0,67.0,1.5,6.0,508.0,703.87,573.99
2016,12,17,13,15,929.0,66.0,1.45,6.0,490.0,652.06,532.47
2016,12,17,13,30,921.0,65.0,1.4,6.0,472.0,598.74,488.7
2016,12,17,13,45,908.0,64.0,1.4,6.0,447.0,541.6,441.01
2016,12,17,14,0,895.0,63.0,1.4,6.0,422.0,483.96,391.35
2016,12,17,14,15,876.5,61.0,1.3,6.0,390.5,422.85,336.96
2016,12,17,14,30,858.0,59.0,1.2,6.0,359.0,362.98,282.21
2016,12,17,14,45,830.5,56.5,1.2,6.0,322.0,299.75,224.22
2016,12,17,15,0,803.0,54.0,1.2,6.0,285.0,238.86,168.04
2016,12,17,15,15,761.5,50.0,1.2,5.5,244.0,176.92,113.49
2016,12,17,15,30,720.0,46.0,1.2,5.0,203.0,119.62,67.67
2016,12,17,15,45,653.0,41.0,1.2,4.5,160.5,65.2,34.72
2016,12,17,16,0,586.0,36.0,1.2,4.0,118.0,33.35,24.66
2016,12,17,16,15,466.0,28.0,1.25,3.5,78.5,25.73,16.89
2016,12,17,16,30,346.0,20.0,1.3,3.0,39.0,18.26,3.31
2016,12,17,16,45,173.0,10.0,1.4,3.0,19.5,7.87,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,127.0,6.0,1.3,-0.5,9.0,0.0,0.0
2016,12,18,7,30,254.0,12.0,1.3,0.0,18.0,215.43,0.0
2016,12,18,7,45,405.5,20.5,1.35,0.0,54.5,404.15,267.49
2016,12,18,8,0,557.0,29.0,1.4,0.0,91.0,567.19,465.61
2016,12,18,8,15,634.5,34.5,1.4,0.5,133.5,657.75,546.78
2016,12,18,8,30,712.0,40.0,1.4,1.0,176.0,749.21,621.23
2016,12,18,8,45,760.5,43.5,1.45,1.5,218.5,811.04,669.66
2016,12,18,9,0,809.0,47.0,1.5,2.0,261.0,861.77,707.46
2016,12,18,9,15,840.0,49.5,1.5,2.5,300.0,900.83,734.3
2016,12,18,9,30,871.0,52.0,1.5,3.0,339.0,937.42,758.27
2016,12,18,9,45,891.0,54.0,1.5,3.5,372.5,959.56,771.19
2016,12,18,10,0,911.0,56.0,1.5,4.0,406.0,978.31,781.57
2016,12,18,10,15,925.0,57.5,1.45,4.0,433.5,986.86,785.22
2016,12,18,10,30,939.0,59.0,1.4,4.0,461.0,991.62,786.37
2016,12,18,10,45,948.5,60.0,1.4,4.5,482.0,987.48,780.99
2016,12,18,11,0,958.0,61.0,1.4,5.0,503.0,979.44,773.19
2016,12,18,11,15,964.0,61.5,1.4,5.0,516.5,963.58,761.57
2016,12,18,11,30,970.0,62.0,1.4,5.0,530.0,943.93,747.53
2016,12,18,11,45,972.0,62.5,1.4,5.5,535.5,917.08,727.3
2016,12,18,12,0,974.0,63.0,1.4,6.0,541.0,886.75,704.81
2016,12,18,12,15,973.0,62.5,1.4,6.0,538.5,849.44,678.64
2016,12,18,12,30,972.0,62.0,1.4,6.0,536.0,809.14,650.25
2016,12,18,12,45,968.0,61.5,1.4,6.5,525.5,763.89,616.95
2016,12,18,13,0,964.0,61.0,1.4,7.0,515.0,716.24,580.42
2016,12,18,13,15,956.0,60.5,1.4,7.0,497.0,663.94,539.27
2016,12,18,13,30,948.0,60.0,1.4,7.0,479.0,610.05,495.7
2016,12,18,13,45,935.5,59.0,1.4,7.0,453.5,551.96,447.49
2016,12,18,14,0,923.0,58.0,1.4,7.0,428.0,493.26,397.19
2016,12,18,14,15,905.0,56.0,1.35,6.5,396.5,430.95,342.81
2016,12,18,14,30,887.0,54.0,1.3,6.0,365.0,369.23,287.17
2016,12,18,14,45,859.5,52.0,1.3,6.0,327.5,305.61,228.6
2016,12,18,15,0,832.0,50.0,1.3,6.0,290.0,244.18,171.67
2016,12,18,15,15,792.5,46.5,1.25,5.5,249.0,180.61,115.34
2016,12,18,15,30,753.0,43.0,1.2,5.0,208.0,122.1,68.19
2016,12,18,15,45,688.5,38.5,1.2,4.5,164.5,66.14,33.96
2016,12,18,16,0,624.0,34.0,1.2,4.0,121.0,31.82,23.28
2016,12,18,16,15,508.0,26.5,1.2,3.5,81.0,24.55,15.91
2016,12,18,16,30,392.0,19.0,1.2,3.0,41.0,17.44,3.52
2016,12,18,16,45,196.0,9.5,1.3,2.5,20.5,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.35,0.0,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,0.0,16.0,12.59,0.0
2016,12,19,7,45,258.0,23.0,1.3,0.5,51.0,291.52,188.83
2016,12,19,8,0,516.0,30.0,1.3,1.0,86.0,531.31,436.07
2016,12,19,8,15,595.0,36.0,1.3,1.5,128.0,623.3,517.7
2016,12,19,8,30,674.0,42.0,1.3,2.0,170.0,716.2,593.35
2016,12,19,8,45,722.5,45.5,1.3,2.5,211.0,777.73,641.03
2016,12,19,9,0,771.0,49.0,1.3,3.0,252.0,837.65,684.99
2016,12,19,9,15,802.0,52.0,1.3,3.5,290.0,878.04,712.63
2016,12,19,9,30,833.0,55.0,1.3,4.0,328.0,915.69,737.29
2016,12,19,9,45,855.0,56.5,1.3,4.5,361.5,928.39,743.5
2016,12,19,10,0,877.0,58.0,1.3,5.0,395.0,948.41,754.96
2016,12,19,10,15,891.0,59.5,1.3,5.5,422.0,957.19,758.28
2016,12,19,10,30,905.0,61.0,1.3,6.0,449.0,962.31,759.24
2016,12,19,10,45,913.0,62.5,1.3,6.5,469.0,957.96,753.77
2016,12,19,11,0,921.0,64.0,1.3,7.0,489.0,949.86,746.02
2016,12,19,11,15,926.5,65.0,1.25,7.0,502.0,935.03,734.31
2016,12,19,11,30,932.0,66.0,1.2,7.0,515.0,916.53,720.31
2016,12,19,11,45,933.5,66.5,1.2,7.5,520.0,890.34,700.69
2016,12,19,12,0,935.0,67.0,1.2,8.0,525.0,860.82,678.95
2016,12,19,12,15,934.0,66.5,1.15,8.0,522.5,824.89,653.2
2016,12,19,12,30,933.0,66.0,1.1,8.0,520.0,786.08,625.44
2016,12,19,12,45,928.5,65.5,1.1,8.0,510.0,742.09,594.46
2016,12,19,13,0,924.0,65.0,1.1,8.0,500.0,695.84,560.17
2016,12,19,13,15,916.0,64.0,1.1,8.0,482.5,644.82,520.42
2016,12,19,13,30,908.0,63.0,1.1,8.0,465.0,592.33,478.39
2016,12,19,13,45,894.5,62.5,1.1,8.0,440.5,536.29,432.27
2016,12,19,14,0,881.0,62.0,1.1,8.0,416.0,479.79,384.28
2016,12,19,14,15,862.0,60.0,1.05,7.5,385.0,419.32,331.99
2016,12,19,14,30,843.0,58.0,1.0,7.0,354.0,360.2,279.15
2016,12,19,14,45,816.0,55.5,0.95,7.0,317.5,297.99,222.37
2016,12,19,15,0,789.0,53.0,0.9,7.0,281.0,238.07,167.33
2016,12,19,15,15,747.5,49.5,0.9,6.5,241.0,177.33,114.02
2016,12,19,15,30,706.0,46.0,0.9,6.0,201.0,121.2,68.97
2016,12,19,15,45,639.5,41.0,0.95,5.5,159.0,67.4,35.63
2016,12,19,16,0,573.0,36.0,1.0,5.0,117.0,33.27,24.52
2016,12,19,16,15,457.0,28.0,1.0,4.5,78.0,25.67,16.88
2016,12,19,16,30,341.0,20.0,1.0,4.0,39.0,18.22,4.52
2016,12,19,16,45,170.5,10.0,1.05,4.0,19.5,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.5,1.6,0.5,7.5,0.0,0.0
2016,12,20,7,30,0.0,15.0,1.6,1.0,15.0,11.8,0.0
2016,12,20,7,45,240.5,22.5,1.6,1.5,48.0,275.07,171.79
2016,12,20,8,0,481.0,30.0,1.6,2.0,81.0,500.15,411.15
2016,12,20,8,15,561.0,36.0,1.55,2.5,121.5,592.29,493.76
2016,12,20,8,30,641.0,42.0,1.5,3.0,162.0,685.42,570.0
2016,12,20,8,45,688.5,46.0,1.45,3.5,202.5,746.16,617.17
2016,12,20,9,0,736.0,50.0,1.4,4.0,243.0,805.44,660.6
2016,12,20,9,15,767.5,53.0,1.3,4.5,280.0,846.08,687.42
2016,12,20,9,30,799.0,56.0,1.2,5.0,317.0,884.09,711.03
2016,12,20,9,45,823.0,57.0,1.15,5.5,349.5,908.97,725.13
2016,12,20,10,0,847.0,58.0,1.1,6.0,382.0,919.44,728.83
2016,12,20,10,15,861.0,59.5,1.05,6.5,408.5,928.48,731.62
2016,12,20,10,30,875.0,61.0,1.0,7.0,435.0,934.0,731.96
2016,12,20,10,45,884.0,62.0,0.95,7.5,454.5,930.41,726.15
2016,12,20,11,0,893.0,63.0,0.9,8.0,474.0,923.18,718.14
2016,12,20,11,15,898.5,64.0,0.85,8.0,487.0,909.07,706.92
2016,12,20,11,30,904.0,65.0,0.8,8.0,500.0,891.4,693.53
2016,12,20,11,45,905.5,65.0,0.8,8.5,505.0,865.49,674.39
2016,12,20,12,0,907.0,65.0,0.8,9.0,510.0,836.38,653.23
2016,12,20,12,15,906.0,65.0,0.75,9.0,508.0,802.18,628.89
2016,12,20,12,30,905.0,65.0,0.7,9.0,506.0,765.18,602.61
2016,12,20,12,45,897.5,66.0,0.7,9.5,495.5,722.08,571.64
2016,12,20,13,0,890.0,67.0,0.7,10.0,485.0,676.99,537.66
2016,12,20,13,15,882.0,66.0,0.7,10.0,468.0,627.58,499.83
2016,12,20,13,30,874.0,65.0,0.7,10.0,451.0,576.77,459.85
2016,12,20,13,45,861.0,63.5,0.75,10.0,427.5,521.66,415.77
2016,12,20,14,0,848.0,62.0,0.8,10.0,404.0,466.15,369.73
2016,12,20,14,15,829.5,60.0,0.8,9.5,374.0,409.1,321.13
2016,12,20,14,30,811.0,58.0,0.8,9.0,344.0,350.67,269.8
2016,12,20,14,45,784.5,55.5,0.8,9.0,308.5,290.45,215.51
2016,12,20,15,0,758.0,53.0,0.8,9.0,273.0,232.5,162.77
2016,12,20,15,15,717.5,49.5,0.8,8.5,234.0,173.73,111.51
2016,12,20,15,30,677.0,46.0,0.8,8.0,195.0,119.46,68.06
2016,12,20,15,45,614.5,40.5,0.8,7.5,154.5,67.07,35.2
2016,12,20,16,0,552.0,35.0,0.8,7.0,114.0,32.25,23.42
2016,12,20,16,15,438.5,27.5,0.85,6.5,76.5,25.13,16.31
2016,12,20,16,30,325.0,20.0,0.9,6.0,39.0,18.17,5.0
2016,12,20,16,45,162.5,10.0,0.95,5.5,19.5,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,74.5,5.0,1.15,4.5,6.5,0.0,0.0
2016,12,21,7,30,149.0,10.0,1.1,5.0,13.0,128.24,0.0
2016,12,21,7,45,293.5,20.0,1.05,5.5,45.0,315.85,185.73
2016,12,21,8,0,438.0,30.0,1.0,6.0,77.0,475.39,382.57
2016,12,21,8,15,520.0,36.5,0.95,6.0,116.5,555.52,455.24
2016,12,21,8,30,602.0,43.0,0.9,6.0,156.0,650.29,531.98
2016,12,21,8,45,650.5,47.5,0.9,6.5,195.5,712.12,579.36
2016,12,21,9,0,699.0,52.0,0.9,7.0,235.0,772.63,623.39
2016,12,21,9,15,732.0,55.5,0.85,7.5,271.5,815.19,651.57
2016,12,21,9,30,765.0,59.0,0.8,8.0,308.0,855.24,676.81
2016,12,21,9,45,793.0,60.0,0.8,8.5,341.0,884.13,694.26
2016,12,21,10,0,821.0,61.0,0.8,9.0,374.0,909.75,709.15
2016,12,21,10,15,836.0,62.5,0.75,9.0,400.5,919.98,713.6
2016,12,21,10,30,851.0,64.0,0.7,9.0,427.0,915.66,708.37
2016,12,21,10,45,680.0,108.0,0.7,9.5,406.5,813.94,636.18
2016,12,21,11,0,509.0,152.0,0.7,10.0,386.0,682.09,541.85
2016,12,21,11,15,696.5,110.0,0.7,10.0,439.5,799.48,627.11
2016,12,21,11,30,884.0,68.0,0.7,10.0,493.0,878.5,679.56
2016,12,21,11,45,886.5,68.0,0.7,10.5,498.5,854.04,660.03
2016,12,21,12,0,889.0,68.0,0.7,11.0,504.0,826.37,640.02
2016,12,21,12,15,889.0,68.0,0.7,11.0,502.0,793.62,617.7
2016,12,21,12,30,889.0,68.0,0.7,11.0,500.0,758.02,593.36
2016,12,21,12,45,885.5,67.0,0.7,11.5,491.0,716.08,563.34
2016,12,21,13,0,882.0,66.0,0.7,12.0,482.0,671.93,530.3
2016,12,21,13,15,875.0,65.5,0.7,12.0,465.5,624.16,493.88
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,574.88,455.29
2016,12,21,13,45,857.5,63.0,0.7,12.0,426.0,520.88,411.93
2016,12,21,14,0,847.0,61.0,0.7,12.0,403.0,466.24,366.64
2016,12,21,14,15,829.5,59.0,0.65,11.5,373.0,409.7,318.66
2016,12,21,14,30,812.0,57.0,0.6,11.0,343.0,351.66,267.99
2016,12,21,14,45,787.5,54.5,0.6,11.0,308.5,291.99,214.72
2016,12,21,15,0,763.0,52.0,0.6,11.0,274.0,234.33,162.71
2016,12,21,15,15,723.5,48.5,0.6,10.5,235.5,175.4,111.7
2016,12,21,15,30,684.0,45.0,0.6,10.0,197.0,120.83,68.19
2016,12,21,15,45,623.0,40.0,0.65,9.5,156.5,68.42,35.3
2016,12,21,16,0,562.0,35.0,0.7,9.0,116.0,32.31,23.29
2016,12,21,16,15,452.0,27.5,0.75,8.5,78.0,25.18,16.26
2016,12,21,16,30,342.0,20.0,0.8,8.0,40.0,18.2,5.5
2016,12,21,16,45,171.0,10.0,0.85,7.5,20.0,7.87,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,81.5,5.5,1.05,4.0,6.5,0.0,0.0
2016,12,22,7,30,163.0,11.0,1.0,4.0,13.0,140.18,0.0
2016,12,22,7,45,319.0,20.5,1.0,4.5,46.5,336.77,190.74
2016,12,22,8,0,475.0,30.0,1.0,5.0,80.0,493.64,396.89
2016,12,22,8,15,559.0,36.5,1.0,5.0,121.5,589.95,483.12
2016,12,22,8,30,643.0,43.0,1.0,5.0,163.0,687.5,562.33
