Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,8,45,695.0,47.5,1.0,5.5,204.5,753.47,612.72
2016,12,22,9,0,747.0,52.0,1.0,6.0,246.0,818.06,659.47
2016,12,22,9,15,779.0,55.0,0.9,6.5,283.5,859.62,685.77
2016,12,22,9,30,811.0,58.0,0.8,7.0,321.0,898.45,708.83
2016,12,22,9,45,833.0,60.0,0.75,7.5,354.5,923.12,722.06
2016,12,22,10,0,855.0,62.0,0.7,8.0,388.0,944.39,732.7
2016,12,22,10,15,869.5,63.5,0.6,8.5,415.0,943.08,726.75
2016,12,22,10,30,884.0,65.0,0.5,9.0,442.0,949.11,726.12
2016,12,22,10,45,894.0,66.0,0.45,9.5,462.0,946.46,720.81
2016,12,22,11,0,904.0,67.0,0.4,10.0,482.0,940.11,713.36
2016,12,22,11,15,909.5,68.0,0.4,10.0,495.5,925.9,703.35
2016,12,22,11,30,915.0,69.0,0.4,10.0,509.0,908.08,691.21
2016,12,22,11,45,917.0,69.0,0.4,10.5,514.5,882.4,672.75
2016,12,22,12,0,919.0,69.0,0.4,11.0,520.0,853.45,652.29
2016,12,22,12,15,918.5,69.0,0.5,11.0,518.0,819.32,631.45
2016,12,22,12,30,918.0,69.0,0.6,11.0,516.0,782.3,608.32
2016,12,22,12,45,916.5,67.5,0.7,11.0,507.0,740.06,581.07
2016,12,22,13,0,915.0,66.0,0.8,11.0,498.0,695.38,550.32
2016,12,22,13,15,907.5,65.5,0.8,11.0,481.0,645.82,512.54
2016,12,22,13,30,900.0,65.0,0.8,11.0,464.0,594.71,472.5
2016,12,22,13,45,889.0,63.5,0.8,11.0,440.0,539.38,428.01
2016,12,22,14,0,878.0,62.0,0.8,11.0,416.0,483.37,381.48
2016,12,22,14,15,859.5,60.0,0.7,11.0,385.5,423.31,329.71
2016,12,22,14,30,841.0,58.0,0.6,11.0,355.0,364.6,277.65
2016,12,22,14,45,814.0,55.5,0.55,11.0,319.5,302.44,222.28
2016,12,22,15,0,787.0,53.0,0.5,11.0,284.0,242.57,168.43
2016,12,22,15,15,746.5,49.5,0.6,10.5,244.0,181.92,116.18
2016,12,22,15,30,706.0,46.0,0.7,10.0,204.0,125.75,71.29
2016,12,22,15,45,640.0,41.0,0.8,9.5,162.0,71.58,37.0
2016,12,22,16,0,574.0,36.0,0.9,9.0,120.0,33.26,24.15
2016,12,22,16,15,462.5,28.5,0.95,8.5,81.0,26.13,17.12
2016,12,22,16,30,351.0,21.0,1.0,8.0,42.0,19.14,6.63
2016,12,22,16,45,175.5,10.5,1.05,8.0,21.0,8.26,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,6.0,1.5,1.13,0.0
2016,12,23,8,0,0.0,3.0,2.7,6.0,3.0,2.27,0.0
2016,12,23,8,15,0.0,5.0,2.7,6.0,5.0,3.78,0.0
2016,12,23,8,30,0.0,7.0,2.7,6.0,7.0,5.3,0.0
2016,12,23,8,45,0.0,9.0,2.7,6.5,9.0,6.82,0.37
2016,12,23,9,0,0.0,11.0,2.7,7.0,11.0,8.35,1.72
2016,12,23,9,15,0.0,12.5,2.55,7.0,12.5,9.49,2.75
2016,12,23,9,30,0.0,14.0,2.4,7.0,14.0,10.64,3.76
2016,12,23,9,45,0.0,15.5,2.3,7.5,15.5,11.79,4.74
2016,12,23,10,0,0.0,17.0,2.2,8.0,17.0,12.94,5.72
2016,12,23,10,15,0.0,16.5,2.1,8.0,16.5,12.57,5.37
2016,12,23,10,30,0.0,16.0,2.0,8.0,16.0,12.19,5.03
2016,12,23,10,45,0.0,12.5,1.9,8.5,12.5,9.52,2.67
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,6.86,0.32
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,7.24,0.64
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,7.62,0.97
2016,12,23,11,45,0.0,37.0,2.15,9.0,37.0,28.29,18.9
2016,12,23,12,0,0.0,64.0,2.3,9.0,64.0,49.1,36.83
2016,12,23,12,15,34.5,138.5,2.35,8.5,155.5,150.05,124.19
2016,12,23,12,30,69.0,213.0,2.4,8.0,247.0,252.07,210.1
2016,12,23,12,45,34.5,116.0,2.5,8.0,133.0,123.81,101.73
2016,12,23,13,0,0.0,19.0,2.6,8.0,19.0,14.49,6.97
2016,12,23,13,15,0.0,22.0,2.6,8.0,22.0,16.79,9.0
2016,12,23,13,30,0.0,25.0,2.6,8.0,25.0,19.08,11.02
2016,12,23,13,45,0.0,33.0,2.6,8.0,33.0,25.2,16.39
2016,12,23,14,0,0.0,41.0,2.6,8.0,41.0,31.33,21.78
2016,12,23,14,15,0.0,32.5,2.5,7.5,32.5,24.8,16.14
2016,12,23,14,30,0.0,24.0,2.4,7.0,24.0,18.28,10.48
2016,12,23,14,45,0.0,21.5,2.35,7.0,21.5,16.36,8.81
2016,12,23,15,0,0.0,19.0,2.3,7.0,19.0,14.45,7.13
2016,12,23,15,15,0.0,16.0,2.2,6.5,16.0,12.15,5.12
2016,12,23,15,30,0.0,13.0,2.1,6.0,13.0,9.86,3.08
2016,12,23,15,45,0.0,10.5,2.05,6.0,10.5,7.96,1.35
2016,12,23,16,0,0.0,8.0,2.0,6.0,8.0,6.06,0.0
2016,12,23,16,15,0.0,5.0,1.95,5.5,5.0,3.78,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,15.0,2.05,3.5,38.5,249.78,131.55
2016,12,24,8,0,456.0,30.0,2.1,4.0,77.0,475.95,388.35
2016,12,24,8,15,542.5,36.5,2.15,4.0,117.5,574.28,479.5
2016,12,24,8,30,629.0,43.0,2.2,4.0,158.0,673.9,563.76
2016,12,24,8,45,684.5,46.5,2.25,4.5,199.5,741.86,618.46
2016,12,24,9,0,740.0,50.0,2.3,5.0,241.0,808.41,669.44
2016,12,24,9,15,773.0,53.0,2.3,5.0,279.0,850.94,701.06
2016,12,24,9,30,806.0,56.0,2.3,5.0,317.0,890.87,729.76
2016,12,24,9,45,832.5,57.5,2.35,5.5,351.0,919.38,748.49
2016,12,24,10,0,859.0,59.0,2.4,6.0,385.0,933.5,756.47
2016,12,24,10,15,874.0,60.5,2.35,6.0,412.0,943.87,762.1
2016,12,24,10,30,889.0,62.0,2.3,6.0,439.0,950.67,765.17
2016,12,24,10,45,899.5,62.5,2.3,6.0,460.0,948.06,762.17
2016,12,24,11,0,910.0,63.0,2.3,6.0,481.0,941.74,756.75
2016,12,24,11,15,916.0,64.0,2.3,6.0,494.5,928.2,746.35
2016,12,24,11,30,922.0,65.0,2.3,6.0,508.0,910.99,733.53
2016,12,24,11,45,925.0,65.0,2.3,6.0,514.0,886.29,715.43
2016,12,24,12,0,928.0,65.0,2.3,6.0,520.0,858.21,695.0
2016,12,24,12,15,928.0,65.0,2.3,6.0,519.0,824.46,670.44
2016,12,24,12,30,928.0,65.0,2.3,6.0,518.0,787.73,643.64
2016,12,24,12,45,919.0,66.0,2.3,6.0,508.0,742.92,610.63
2016,12,24,13,0,910.0,67.0,2.3,6.0,498.0,696.15,574.8
2016,12,24,13,15,903.0,66.5,2.25,6.0,481.5,647.23,534.92
2016,12,24,13,30,896.0,66.0,2.2,6.0,465.0,596.71,492.78
2016,12,24,13,45,885.5,64.0,2.2,6.0,441.5,541.36,445.92
2016,12,24,14,0,875.0,62.0,2.2,6.0,418.0,485.29,397.04
2016,12,24,14,15,857.5,60.5,2.15,6.0,388.0,426.35,344.23
2016,12,24,14,30,840.0,59.0,2.1,6.0,358.0,368.64,291.03
2016,12,24,14,45,814.5,56.0,2.05,6.0,322.5,306.43,233.29
2016,12,24,15,0,789.0,53.0,2.0,6.0,287.0,246.33,177.07
2016,12,24,15,15,750.0,49.5,1.9,5.5,247.0,185.7,122.5
2016,12,24,15,30,711.0,46.0,1.8,5.0,207.0,129.35,75.59
2016,12,24,15,45,648.5,41.5,1.7,4.5,165.5,75.25,39.74
2016,12,24,16,0,586.0,37.0,1.6,4.0,124.0,34.21,25.56
2016,12,24,16,15,474.0,29.5,1.55,3.5,84.5,27.06,18.44
2016,12,24,16,30,362.0,22.0,1.5,3.0,45.0,20.07,8.52
2016,12,24,16,45,181.0,11.0,1.5,3.0,22.5,8.65,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,45,224.5,15.0,0.95,2.5,37.5,246.27,123.92
2016,12,25,8,0,449.0,30.0,0.9,3.0,75.0,483.77,390.45
2016,12,25,8,15,535.5,36.0,0.9,3.0,115.5,567.22,467.71
2016,12,25,8,30,622.0,42.0,0.9,3.0,156.0,666.11,548.96
2016,12,25,8,45,677.0,46.0,0.95,3.5,197.0,733.98,602.03
2016,12,25,9,0,732.0,50.0,1.0,4.0,238.0,800.66,651.68
2016,12,25,9,15,765.0,53.0,1.05,4.5,276.0,843.21,681.65
2016,12,25,9,30,798.0,56.0,1.1,5.0,314.0,883.18,708.87
2016,12,25,9,45,814.5,60.0,1.15,5.5,346.5,905.58,722.86
2016,12,25,10,0,831.0,64.0,1.2,6.0,379.0,924.63,734.4
2016,12,25,10,15,846.0,65.5,1.2,6.0,406.0,935.28,740.4
2016,12,25,10,30,861.0,67.0,1.2,6.0,433.0,942.28,743.99
2016,12,25,10,45,871.5,68.0,1.2,6.0,453.5,929.74,734.12
2016,12,25,11,0,882.0,69.0,1.2,6.0,474.0,924.52,729.78
2016,12,25,11,15,633.5,129.5,1.2,6.0,424.5,766.73,616.63
2016,12,25,11,30,385.0,190.0,1.2,6.0,375.0,565.93,464.48
2016,12,25,11,45,401.0,189.0,1.25,6.5,384.0,563.58,463.99
2016,12,25,12,0,417.0,188.0,1.3,7.0,393.0,577.95,473.78
2016,12,25,12,15,396.5,192.0,1.25,7.0,386.0,528.8,434.95
2016,12,25,12,30,376.0,196.0,1.2,7.0,379.0,498.59,410.64
2016,12,25,12,45,420.0,182.5,1.2,7.0,384.0,512.07,421.23
2016,12,25,13,0,464.0,169.0,1.2,7.0,389.0,504.82,415.32
2016,12,25,13,15,484.0,158.5,1.2,7.0,381.0,480.52,395.56
2016,12,25,13,30,504.0,148.0,1.2,7.0,373.0,453.36,373.09
2016,12,25,13,45,409.0,155.5,1.2,7.0,332.0,379.68,312.52
2016,12,25,14,0,314.0,163.0,1.2,7.0,291.0,305.16,251.02
2016,12,25,14,15,370.5,142.0,1.15,7.0,282.5,296.82,241.94
2016,12,25,14,30,427.0,121.0,1.1,7.0,274.0,272.91,218.4
2016,12,25,14,45,412.5,111.0,1.1,7.0,247.0,230.45,180.07
2016,12,25,15,0,398.0,101.0,1.1,7.0,220.0,189.51,142.88
2016,12,25,15,15,539.0,74.0,1.05,6.5,211.0,168.29,116.37
2016,12,25,15,30,680.0,47.0,1.0,6.0,202.0,127.92,75.24
2016,12,25,15,45,620.5,42.0,1.0,5.5,161.5,75.32,40.07
2016,12,25,16,0,561.0,37.0,1.0,5.0,121.0,34.04,25.33
2016,12,25,16,15,453.0,29.5,1.05,4.5,83.0,26.95,18.33
2016,12,25,16,30,345.0,22.0,1.1,4.0,45.0,18.36,7.7
2016,12,25,16,45,172.5,11.0,1.15,3.5,22.5,8.65,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,246.0,13.5,1.55,0.5,38.0,255.82,124.33
2016,12,26,8,0,492.0,27.0,1.6,1.0,76.0,505.06,412.21
2016,12,26,8,15,574.5,32.5,1.55,1.5,117.0,598.29,498.72
2016,12,26,8,30,657.0,38.0,1.5,2.0,158.0,693.13,577.05
2016,12,26,8,45,706.0,42.0,1.5,2.5,199.0,755.54,626.47
2016,12,26,9,0,755.0,46.0,1.5,3.0,240.0,816.82,672.35
2016,12,26,9,15,787.0,49.0,1.45,3.5,278.0,858.6,700.94
2016,12,26,9,30,819.0,52.0,1.4,4.0,316.0,887.13,718.72
2016,12,26,9,45,838.0,54.5,1.35,4.5,349.0,909.74,731.62
2016,12,26,10,0,857.0,57.0,1.3,5.0,382.0,929.2,741.87
2016,12,26,10,15,872.0,58.5,1.25,5.0,409.5,939.88,747.07
2016,12,26,10,30,887.0,60.0,1.2,5.0,437.0,946.99,749.86
2016,12,26,10,45,895.5,62.0,1.15,5.5,457.5,944.89,745.02
2016,12,26,11,0,904.0,64.0,1.1,6.0,478.0,939.06,737.88
2016,12,26,11,15,910.0,64.5,1.0,6.0,492.0,925.17,725.75
2016,12,26,11,30,916.0,65.0,0.9,6.0,506.0,907.66,711.39
2016,12,26,11,45,917.0,65.5,0.85,6.5,512.0,882.25,691.48
2016,12,26,12,0,918.0,66.0,0.8,7.0,518.0,853.57,669.58
2016,12,26,12,15,917.5,66.0,0.7,7.0,516.5,819.92,644.62
2016,12,26,12,30,917.0,66.0,0.6,7.0,515.0,783.35,617.72
2016,12,26,12,45,912.5,66.0,0.55,7.5,505.5,741.15,586.62
2016,12,26,13,0,908.0,66.0,0.5,8.0,496.0,696.66,553.05
2016,12,26,13,15,900.0,65.0,0.45,8.0,479.5,646.78,514.49
2016,12,26,13,30,892.0,64.0,0.4,8.0,463.0,595.41,473.91
2016,12,26,13,45,880.0,62.5,0.4,8.0,439.5,540.12,429.79
2016,12,26,14,0,868.0,61.0,0.4,8.0,416.0,484.25,383.72
2016,12,26,14,15,850.0,59.5,0.4,8.0,386.0,425.52,333.85
2016,12,26,14,30,832.0,58.0,0.4,8.0,356.0,368.1,283.41
2016,12,26,14,45,806.0,55.5,0.4,8.0,321.0,306.67,228.64
2016,12,26,15,0,780.0,53.0,0.4,8.0,286.0,247.36,175.01
2016,12,26,15,15,741.5,49.5,0.55,7.5,246.5,187.23,122.5
2016,12,26,15,30,703.0,46.0,0.7,7.0,207.0,131.3,76.58
2016,12,26,15,45,642.0,41.0,0.85,6.5,166.0,77.09,40.3
2016,12,26,16,0,581.0,36.0,1.0,6.0,125.0,33.29,24.57
2016,12,26,16,15,476.0,29.0,1.1,5.5,86.0,26.61,17.99
2016,12,26,16,30,371.0,22.0,1.2,5.0,47.0,20.07,9.31
2016,12,26,16,45,185.5,11.0,1.3,4.5,23.5,8.65,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,218.5,14.5,1.1,2.5,36.5,239.13,109.68
2016,12,27,8,0,437.0,29.0,1.0,3.0,73.0,457.81,370.05
2016,12,27,8,15,523.5,36.0,0.95,3.0,113.0,555.78,459.3
2016,12,27,8,30,610.0,43.0,0.9,3.0,153.0,655.56,540.96
2016,12,27,8,45,665.0,47.0,0.85,3.5,194.0,723.59,593.0
2016,12,27,9,0,720.0,51.0,0.8,4.0,235.0,790.36,641.15
2016,12,27,9,15,754.0,54.0,0.8,4.5,273.0,833.99,670.95
2016,12,27,9,30,788.0,57.0,0.8,5.0,311.0,875.09,697.9
2016,12,27,9,45,813.0,59.0,0.8,5.5,344.5,903.15,714.81
2016,12,27,10,0,838.0,61.0,0.8,6.0,378.0,927.93,729.17
2016,12,27,10,15,853.5,62.5,0.8,6.5,405.5,928.2,726.48
2016,12,27,10,30,869.0,64.0,0.8,7.0,433.0,935.94,729.36
2016,12,27,10,45,878.5,65.5,0.8,7.5,454.0,934.3,725.8
2016,12,27,11,0,888.0,67.0,0.8,8.0,475.0,929.0,720.04
2016,12,27,11,15,894.0,68.0,0.8,8.0,488.5,916.12,710.62
2016,12,27,11,30,900.0,69.0,0.8,8.0,502.0,899.65,699.01
2016,12,27,11,45,902.0,69.5,0.85,8.5,508.5,875.53,682.01
2016,12,27,12,0,904.0,70.0,0.9,9.0,515.0,848.13,662.86
2016,12,27,12,15,903.5,70.0,0.9,9.0,513.5,814.95,640.0
2016,12,27,12,30,903.0,70.0,0.9,9.0,512.0,778.89,615.09
2016,12,27,12,45,897.5,70.0,0.9,9.0,503.0,736.49,585.5
2016,12,27,13,0,892.0,70.0,0.9,9.0,494.0,691.94,553.17
2016,12,27,13,15,884.5,69.0,0.9,9.0,477.5,643.07,515.6
2016,12,27,13,30,877.0,68.0,0.9,9.0,461.0,592.68,475.83
2016,12,27,13,45,865.5,66.5,0.9,9.0,438.0,538.35,431.83
2016,12,27,14,0,854.0,65.0,0.9,9.0,415.0,485.77,387.68
2016,12,27,14,15,724.5,79.0,0.85,9.0,361.5,395.13,313.23
2016,12,27,14,30,595.0,93.0,0.8,9.0,308.0,316.09,247.64
2016,12,27,14,45,569.0,88.0,0.75,9.0,277.5,264.75,202.07
2016,12,27,15,0,543.0,83.0,0.7,9.0,247.0,215.93,158.16
2016,12,27,15,15,515.5,74.5,0.7,8.0,213.0,166.63,115.17
2016,12,27,15,30,488.0,66.0,0.7,7.0,179.0,120.58,77.04
2016,12,27,15,45,437.0,57.0,0.7,6.5,143.5,75.98,45.84
2016,12,27,16,0,386.0,48.0,0.7,6.0,108.0,39.1,29.85
2016,12,27,16,15,312.0,36.0,0.75,5.5,74.5,29.44,20.57
2016,12,27,16,30,238.0,24.0,0.8,5.0,41.0,19.68,9.41
2016,12,27,16,45,119.0,12.0,0.9,5.0,20.5,9.44,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,248.0,13.5,1.5,1.5,38.0,256.49,113.29
2016,12,28,8,0,496.0,27.0,1.5,2.0,76.0,507.7,411.25
2016,12,28,8,15,580.0,33.0,1.45,2.5,117.5,603.08,499.68
2016,12,28,8,30,664.0,39.0,1.4,3.0,159.0,700.26,579.33
2016,12,28,8,45,715.5,42.5,1.4,3.5,200.5,764.77,629.95
2016,12,28,9,0,767.0,46.0,1.4,4.0,242.0,828.05,676.88
2016,12,28,9,15,799.0,49.0,1.35,4.5,280.5,870.18,705.34
2016,12,28,9,30,831.0,52.0,1.3,5.0,319.0,899.02,723.06
2016,12,28,9,45,856.5,52.5,1.3,5.5,353.0,925.15,739.0
2016,12,28,10,0,882.0,53.0,1.3,6.0,387.0,948.22,752.38
2016,12,28,10,15,896.0,54.5,1.3,6.5,415.0,958.2,756.45
2016,12,28,10,30,910.0,56.0,1.3,7.0,443.0,964.53,758.17
2016,12,28,10,45,920.0,57.0,1.35,7.5,464.0,962.54,755.13
2016,12,28,11,0,930.0,58.0,1.4,8.0,485.0,956.73,749.71
2016,12,28,11,15,935.5,58.5,1.3,8.5,499.0,942.25,736.06
2016,12,28,11,30,941.0,59.0,1.2,9.0,513.0,924.07,720.17
2016,12,28,11,45,943.5,59.0,1.15,9.5,519.0,898.97,700.6
2016,12,28,12,0,946.0,59.0,1.1,10.0,525.0,870.45,678.92
2016,12,28,12,15,945.5,59.0,1.1,10.0,524.0,836.19,655.37
2016,12,28,12,30,945.0,59.0,1.1,10.0,523.0,798.91,629.66
2016,12,28,12,45,940.5,59.0,1.1,10.0,514.0,755.88,599.69
2016,12,28,13,0,936.0,59.0,1.1,10.0,505.0,710.49,567.43
2016,12,28,13,15,929.0,58.0,1.1,10.0,488.5,660.2,528.79
2016,12,28,13,30,922.0,57.0,1.1,10.0,472.0,608.24,487.8
2016,12,28,13,45,911.0,56.0,1.1,10.5,448.5,552.73,442.0
2016,12,28,14,0,900.0,55.0,1.1,11.0,425.0,496.42,394.26
2016,12,28,14,15,883.5,53.5,1.0,10.5,395.5,436.73,343.23
2016,12,28,14,30,867.0,52.0,0.9,10.0,366.0,377.39,290.9
2016,12,28,14,45,843.0,50.0,0.85,10.0,330.5,315.85,235.37
2016,12,28,15,0,819.0,48.0,0.8,10.0,295.0,256.06,180.75
2016,12,28,15,15,783.0,45.0,0.8,9.0,255.5,195.07,127.09
2016,12,28,15,30,747.0,42.0,0.8,8.0,216.0,136.2,78.39
2016,12,28,15,45,689.5,38.0,0.8,7.5,174.5,80.24,40.43
2016,12,28,16,0,632.0,34.0,0.8,7.0,133.0,31.91,23.27
2016,12,28,16,15,534.0,27.5,0.85,6.5,93.0,25.56,17.08
2016,12,28,16,30,436.0,21.0,0.9,6.0,53.0,19.34,9.42
2016,12,28,16,45,218.0,10.5,0.95,6.0,26.5,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,240.5,14.0,1.5,3.5,38.0,250.53,105.03
2016,12,29,8,0,481.0,28.0,1.5,4.0,76.0,494.77,398.09
2016,12,29,8,15,568.0,34.5,1.5,4.5,117.5,593.54,489.2
2016,12,29,8,30,655.0,41.0,1.5,5.0,159.0,694.11,571.58
2016,12,29,8,45,705.5,45.5,1.5,5.5,201.0,759.25,622.54
2016,12,29,9,0,756.0,50.0,1.5,6.0,243.0,823.1,669.79
2016,12,29,9,15,789.0,53.5,1.4,6.5,282.0,867.04,698.87
2016,12,29,9,30,822.0,57.0,1.3,7.0,321.0,908.35,724.6
2016,12,29,9,45,833.5,61.5,1.2,7.5,353.5,927.1,733.32
2016,12,29,10,0,845.0,66.0,1.1,8.0,386.0,942.39,739.42
2016,12,29,10,15,861.0,68.0,1.0,8.5,414.0,955.11,743.48
2016,12,29,10,30,877.0,70.0,0.9,9.0,442.0,964.08,744.85
2016,12,29,10,45,888.0,71.0,0.8,9.5,463.5,963.07,739.52
2016,12,29,11,0,899.0,72.0,0.7,10.0,485.0,947.59,724.75
2016,12,29,11,15,905.0,72.5,0.6,10.5,499.5,933.92,711.64
2016,12,29,11,30,911.0,73.0,0.5,11.0,514.0,916.65,696.32
2016,12,29,11,45,913.5,73.5,0.45,11.5,520.0,892.75,677.95
2016,12,29,12,0,916.0,74.0,0.4,12.0,526.0,865.49,657.64
2016,12,29,12,15,915.0,74.0,0.35,12.0,525.0,831.57,634.18
2016,12,29,12,30,914.0,74.0,0.3,12.0,524.0,794.75,608.87
2016,12,29,12,45,915.0,71.5,0.3,12.0,515.5,753.75,581.49
2016,12,29,13,0,916.0,69.0,0.3,12.0,507.0,710.09,551.36
2016,12,29,13,15,908.0,68.5,0.25,12.0,490.5,660.46,514.0
2016,12,29,13,30,900.0,68.0,0.2,12.0,474.0,609.27,474.64
2016,12,29,13,45,886.5,66.5,0.2,12.5,450.0,552.75,430.03
2016,12,29,14,0,873.0,65.0,0.2,13.0,426.0,495.75,383.74
2016,12,29,14,15,855.0,63.5,0.2,12.5,396.0,438.22,336.83
2016,12,29,14,30,837.0,62.0,0.2,12.0,366.0,378.87,286.79
2016,12,29,14,45,808.0,59.5,0.2,12.0,330.0,315.99,232.26
2016,12,29,15,0,779.0,57.0,0.2,12.0,294.0,255.57,178.98
2016,12,29,15,15,740.0,53.5,0.35,11.5,254.5,195.07,127.2
2016,12,29,15,30,701.0,50.0,0.5,11.0,215.0,138.83,81.51
2016,12,29,15,45,636.0,45.5,0.65,10.5,173.0,84.45,44.96
2016,12,29,16,0,571.0,41.0,0.8,10.0,131.0,38.08,28.49
2016,12,29,16,15,466.0,33.0,0.85,9.5,91.5,27.69,18.75
2016,12,29,16,30,361.0,25.0,0.9,9.0,52.0,20.88,10.76
2016,12,29,16,45,180.5,12.5,0.95,8.5,26.0,9.83,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,14.0,0.95,6.5,14.0,10.67,0.0
2016,12,30,8,0,0.0,28.0,0.9,7.0,28.0,23.92,14.16
2016,12,30,8,15,0.0,45.0,0.85,7.0,45.0,42.96,31.37
2016,12,30,8,30,0.0,62.0,0.8,7.0,62.0,60.45,47.05
2016,12,30,8,45,5.0,77.5,0.8,7.5,79.0,79.55,64.09
2016,12,30,9,0,10.0,93.0,0.8,8.0,96.0,98.59,80.78
2016,12,30,9,15,14.5,107.5,0.8,8.5,112.0,115.79,95.57
2016,12,30,9,30,19.0,122.0,0.8,9.0,128.0,133.08,110.16
2016,12,30,9,45,23.0,135.0,0.8,9.5,143.0,148.02,122.5
2016,12,30,10,0,27.0,148.0,0.8,10.0,158.0,182.11,150.57
2016,12,30,10,15,29.0,158.5,0.8,10.0,170.0,192.63,158.89
2016,12,30,10,30,31.0,169.0,0.8,10.0,182.0,203.2,167.31
2016,12,30,10,45,32.0,177.0,0.8,10.5,191.0,209.55,171.88
2016,12,30,11,0,33.0,185.0,0.8,11.0,200.0,215.96,176.51
2016,12,30,11,15,33.5,190.5,0.8,11.0,206.5,218.82,178.57
2016,12,30,11,30,34.0,196.0,0.8,11.0,213.0,221.74,180.72
2016,12,30,11,45,50.5,206.5,0.85,11.0,232.0,244.39,199.5
2016,12,30,12,0,67.0,217.0,0.9,11.0,251.0,265.84,217.04
2016,12,30,12,15,68.0,216.5,0.9,11.0,250.5,260.84,212.78
2016,12,30,12,30,69.0,216.0,0.9,11.0,250.0,255.85,208.69
2016,12,30,12,45,67.5,212.5,0.9,11.0,245.5,245.74,200.43
2016,12,30,13,0,66.0,209.0,0.9,11.0,241.0,235.87,192.39
2016,12,30,13,15,460.0,141.5,0.9,11.0,351.0,453.02,369.87
2016,12,30,13,30,854.0,74.0,0.9,11.0,461.0,594.59,475.96
2016,12,30,13,45,841.0,72.5,0.9,11.0,438.0,539.69,429.88
2016,12,30,14,0,828.0,71.0,0.9,11.0,415.0,484.35,384.27
2016,12,30,14,15,809.5,69.0,0.9,10.5,385.5,426.0,335.45
2016,12,30,14,30,791.0,67.0,0.9,10.0,356.0,368.36,285.52
2016,12,30,14,45,763.5,64.5,0.9,10.0,321.5,308.43,232.1
2016,12,30,15,0,736.0,62.0,0.9,10.0,287.0,250.83,180.01
2016,12,30,15,15,696.5,58.0,0.85,9.5,248.5,192.19,128.44
2016,12,30,15,30,657.0,54.0,0.8,9.0,210.0,137.91,83.47
2016,12,30,15,45,591.0,48.5,0.75,8.5,168.5,82.58,44.96
2016,12,30,16,0,525.0,43.0,0.7,8.0,127.0,37.42,28.17
2016,12,30,16,15,422.5,34.5,0.7,7.5,89.0,28.68,19.86
2016,12,30,16,30,320.0,26.0,0.7,7.0,51.0,21.56,11.72
2016,12,30,16,45,160.0,13.0,0.75,6.5,25.5,10.23,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
